Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,69.3278404556,17.4382257133,17.2132978569,0.0,4.12243109448,15.9888894789,78.0578863053,75.0661558875,2.97173041782,0.02
 01/02  02:00:00,78.9794619462,22.29472771,21.8375297247,0.0,4.12243109448,15.9888894789,97.87638305,94.8846526322,2.97173041782,0.02
 01/02  03:00:00,71.8014583982,19.055191941,17.9691439864,0.0580837295969,4.12243109448,15.9888894789,79.4381062124,76.4463757946,2.97173041782,0.02
 01/02  04:00:00,80.9309547876,23.514137483,22.4365125373,0.133100300606,4.12243109448,15.9888894789,100.287578177,97.295847759,2.97173041782,0.02
 01/02  05:00:00,106.802666775,27.9875998081,26.5526947752,0.0896544209394,12.3672932834,24.9413748627,112.108217353,107.135333324,4.9528840297,0.02
 01/02  06:00:00,124.499468625,29.0736269292,29.2288110606,14.0243128706,12.3672932834,24.9413748627,179.334351736,174.361467707,4.9528840297,0.02
 01/02  07:00:00,179.221685078,29.5805111172,29.5890189102,9.73395628403,24.7345865669,70.7195625826,145.535759059,135.609990999,9.90576805939,0.02
 01/02  08:00:00,210.366728357,29.9294003409,29.8528822426,6.22389430727,37.1018798503,92.3937384068,126.725441496,116.799673437,9.90576805939,0.02
 01/02  09:00:00,209.821145245,30.0155548333,32.1985306218,5.29800455061,37.1018798503,104.434947198,121.366179395,111.440411336,9.90576805939,0.02
 01/02  10:00:00,223.014201675,30.0630301576,33.9594585917,4.64099828603,37.1018798503,116.476155989,127.113770367,108.576449461,9.90576805939,8.63155284605
 01/02  11:00:00,223.190709582,30.0973421434,34.6665213425,4.0754720567,37.1018798503,116.476155989,116.342915093,106.417147034,9.90576805939,0.02
 01/02  12:00:00,223.442754244,30.1264601447,35.3129379819,3.65176023231,37.1018798503,116.476155989,123.14896579,104.602716378,9.90576805939,8.64048135295
 01/02  13:00:00,211.053964121,30.1861048706,35.334171575,3.22389636452,37.1018798503,104.434947198,112.490950423,102.565182364,9.90576805939,0.02
 01/02  14:00:00,225.493320247,30.5835464839,38.0263446274,2.53184440818,37.1018798503,116.476155989,115.048591602,96.5021935511,9.90576805939,8.64062999187
 01/02  15:00:00,228.293937377,31.0025750162,40.9431122967,1.99684617356,37.1018798503,116.476155989,110.44481807,91.9005168669,9.90576805939,8.63853314355
 01/02  16:00:00,228.977671926,31.1644172882,41.8371276565,1.62499935392,37.1018798503,116.476155989,99.4107958638,89.4850278045,9.90576805939,0.02
 01/02  17:00:00,228.565982935,31.0853308033,41.7317935548,1.39829011509,37.1018798503,116.476155989,108.013943023,89.4768100447,9.90576805939,8.63136491898
 01/02  18:00:00,237.137382562,30.7919944845,41.3156498193,1.28377303277,37.1018798503,116.476155989,101.78641369,91.8606456309,9.90576805939,0.02
 01/02  19:00:00,149.452686574,28.0601837231,34.2140776895,0.0,24.7345865669,47.5788473902,76.311367439,71.3384834094,4.9528840297,0.02
 01/02  20:00:00,150.879100313,28.7134389587,34.9872311642,0.0,24.7345865669,47.5788473902,81.97215701,76.9992729803,4.9528840297,0.02
 01/02  21:00:00,126.598416948,27.6246802327,33.0522392375,0.0,12.3672932834,38.6892022431,95.7341117753,92.7423813575,2.97173041782,0.02
 01/02  22:00:00,86.3277294244,14.7041292248,17.6838126537,0.0,12.3672932834,27.0668015668,59.9084388766,56.9167084588,2.97173041782,0.02
 01/02  23:00:00,76.2749470958,19.7645282149,21.7401126914,0.0,4.12243109448,15.9888894789,85.5613322496,82.5696018318,2.97173041782,0.02
 01/02  24:00:00,59.1917214718,12.4642653899,12.1878482083,0.0,4.12243109448,15.9888894789,51.4937844782,48.5020540603,2.97173041782,0.02
 01/03  01:00:00,74.2572527043,19.9469810494,19.5655985354,0.0,4.12243109448,15.9888894789,94.0070710109,82.4351909253,2.97173041782,8.60014966786
 01/03  02:00:00,69.2914320168,17.835782168,16.7366099604,0.0,4.12243109448,15.9888894789,80.1742387309,77.1825083131,2.97173041782,0.02
 01/03  03:00:00,78.314725127,23.3834864359,20.0184133199,0.0656198407273,4.12243109448,15.9888894789,99.8046171765,96.8128867586,2.97173041782,0.02
 01/03  04:00:00,69.5680332393,19.1422926391,15.486287586,0.220413318193,4.12243109448,15.9888894789,81.1836167877,78.1918863699,2.97173041782,0.02
 01/03  05:00:00,102.285960249,27.9875998081,21.9840296289,0.141612132959,12.3672932834,24.9413748627,113.752438547,108.779554517,4.9528840297,0.02
 01/03  06:00:00,122.730427248,29.0590142312,25.6892660119,15.8094283932,12.3672932834,24.9413748627,180.686638469,175.713754439,4.9528840297,0.02
 01/03  07:00:00,177.017488891,29.5529661602,25.8887753624,11.2575478113,24.7345865669,70.7195625826,146.814126733,136.888358673,9.90576805939,0.02
 01/03  08:00:00,205.674368418,29.8745750667,23.8498247646,7.58940945035,37.1018798503,92.3937384068,128.145974265,118.220206206,9.90576805939,0.02
 01/03  09:00:00,201.971185978,29.9395674083,22.6312260527,7.09133433552,37.1018798503,104.434947198,123.697495503,113.771727444,9.90576805939,0.02
 01/03  10:00:00,211.382867218,30.0619176532,22.690111059,4.28011847507,37.1018798503,116.476155989,126.494394146,107.957123873,9.90576805939,8.6315022134
 01/03  11:00:00,210.611040934,30.3193893483,22.7185379461,3.22173987006,37.1018798503,116.476155989,112.032865146,102.107097087,9.90576805939,0.02
 01/03  12:00:00,210.438123489,30.5291036495,22.7020041768,2.85541443454,37.1018798503,116.476155989,117.515002628,98.9687162189,9.90576805939,8.64051834927
 01/03  13:00:00,198.329335723,30.2937673972,23.1357208002,2.59005644281,37.1018798503,104.434947198,110.26490885,100.339140791,9.90576805939,0.02
 01/03  14:00:00,211.039812271,30.2431885133,23.9549535271,2.49008028188,37.1018798503,116.476155989,118.971033344,100.424550647,9.90576805939,8.64071463798
 01/03  15:00:00,212.109759414,30.2401008787,25.0789060958,2.43934622037,37.1018798503,116.476155989,118.354232784,99.8098929026,9.90576805939,8.63857182197
 01/03  16:00:00,212.098283906,30.2203916242,24.9178239847,2.60893797262,37.1018798503,116.476155989,109.429058954,99.5032908949,9.90576805939,0.02
 01/03  17:00:00,211.633097514,30.2269948778,24.2822250059,2.77330869701,37.1018798503,116.476155989,117.370010638,98.833007685,9.90576805939,8.6312348936
 01/03  18:00:00,219.568819994,30.160904996,22.5020197192,3.15992606451,37.1018798503,116.476155989,109.3477433,99.4219752407,9.90576805939,0.02
 01/03  19:00:00,133.038138368,28.0601837231,17.7995291949,0.0,24.7345865669,47.5788473902,83.0750609703,78.1021769406,4.9528840297,0.02
 01/03  20:00:00,132.150017045,28.4956872135,16.4758994572,0.0,24.7345865669,47.5788473902,88.8265129052,83.8536288755,4.9528840297,0.02
 01/03  21:00:00,108.138205817,27.1891767424,14.8446778525,0.000281628042238,12.3672932834,38.6892022431,102.492798386,99.501067968,2.97173041782,0.02
 01/03  22:00:00,89.4659025776,21.8176599643,11.6468162262,0.184484111647,12.3672932834,27.0668015668,86.2952206834,83.3034902656,2.97173041782,0.02
 01/03  23:00:00,64.7932720649,17.835782168,9.50044845479,0.0,4.12243109448,15.9888894789,77.8777435414,74.8860131236,2.97173041782,0.02
 01/03  24:00:00,76.3167940184,23.3834864359,11.6722008884,0.583457047193,4.12243109448,15.9888894789,99.3610439184,96.3693135006,2.97173041782,0.02
 01/04  01:00:00,67.4931845563,18.4890374036,9.20894501614,0.709044944342,4.12243109448,15.9888894789,88.4410791353,78.7053614869,2.97173041782,6.76398723059
 01/04  02:00:00,75.1696162444,22.7302312004,11.5211316995,0.622749325984,4.12243109448,15.9888894789,104.338463398,99.5099951611,2.97173041782,1.85673781947
 01/04  03:00:00,69.0259760654,19.055191941,9.13055426288,1.90179502482,4.12243109448,15.9888894789,83.1460741114,80.1543436936,2.97173041782,0.02
 01/04  04:00:00,77.4117043211,23.3834864359,11.5040827195,2.10912708894,4.12243109448,15.9888894789,104.115069021,101.123338604,2.97173041782,0.02
 01/04  05:00:00,100.895682404,28.2924522513,13.1558783452,2.23203263858,12.3672932834,24.9413748627,117.060812202,112.087928172,4.9528840297,0.02
 01/04  06:00:00,124.828932713,28.5590022789,16.5637993231,22.6280129353,12.3672932834,24.9413748627,185.200444596,180.227560567,4.9528840297,0.02
 01/04  07:00:00,182.190399336,29.5267327685,16.7973392012,22.1873795168,24.7345865669,70.7195625826,152.078938325,142.153170266,9.90576805939,0.02
 01/04  08:00:00,207.440766528,29.6649707124,16.8040510506,16.0116547621,37.1018798503,92.3937384068,132.975974281,123.050206222,9.90576805939,0.02
 01/04  09:00:00,202.274272717,29.7474618853,16.8087040218,13.3705045585,37.1018798503,104.434947198,126.454122995,116.528354936,9.90576805939,0.02
 01/04  10:00:00,210.509689344,29.830943625,16.8114488541,9.51657311747,37.1018798503,116.476155989,129.365846498,110.8270157,9.90576805939,8.63306273824
 01/04  11:00:00,208.720862002,29.9400256239,16.8144041124,7.61505719534,37.1018798503,116.476155989,115.025492363,105.099724304,9.90576805939,0.02
 01/04  12:00:00,208.880738309,30.1757771391,17.461787882,6.89156810898,37.1018798503,116.476155989,119.098073465,100.551727966,9.90576805939,8.6405774397
 01/04  13:00:00,196.617961894,30.4679079673,18.0681436754,5.71417638715,37.1018798503,104.434947198,107.079805065,97.154037006,9.90576805939,0.02
 01/04  14:00:00,207.686118012,30.4871752659,18.1027767783,4.7445722396,37.1018798503,116.476155989,114.954227401,96.4076766603,9.90576805939,8.64078268083
 01/04  15:00:00,206.966454466,30.2539429091,18.1121073959,4.24899544709,37.1018798503,116.476155989,116.707014362,98.1626118447,9.90576805939,8.6386344576
 01/04  16:00:00,206.442219244,30.2055572047,18.0699906184,3.81553845338,37.1018798503,116.476155989,108.356375493,98.4306074333,9.90576805939,0.02
 01/04  17:00:00,206.135449765,30.2454656581,18.0643802427,3.47503184465,37.1018798503,116.476155989,115.838806045,97.3014819077,9.90576805939,8.63155607763
 01/04  18:00:00,215.697725288,30.1344326901,18.0468100373,3.77051263031,37.1018798503,116.476155989,108.196845628,98.2710775684,9.90576805939,0.02
 01/04  19:00:00,130.032986433,28.0601837231,14.7943767381,0.0,24.7345865669,47.5788473902,82.016883424,77.0439993943,4.9528840297,0.02
 01/04  20:00:00,130.008114075,28.4956872135,14.3339959521,0.0,24.7345865669,47.5788473902,87.734238814,82.7613547843,4.9528840297,0.02
 01/04  21:00:00,107.433258315,27.1891767424,14.2036126855,0.0,12.3672932834,38.6892022431,101.312377789,98.320647371,2.97173041782,0.02
 01/04  22:00:00,89.5329091253,21.8176599643,11.6379547755,0.17320927565,12.3672932834,27.0668015668,85.9956252047,83.0038947869,2.97173041782,0.02
 01/04  23:00:00,65.0028401331,17.835782168,9.51030982879,0.0,4.12243109448,15.9888894789,78.2756541769,75.2839237591,2.97173041782,0.02
 01/04  24:00:00,76.6092894096,23.3834864359,11.6796299766,0.704955666628,4.12243109448,15.9888894789,99.7972572899,96.805526872,2.97173041782,0.02
 01/05  01:00:00,68.6212208547,18.4890374036,8.8501573646,0.797920525806,4.12243109448,15.9888894789,82.1210734462,79.1293430284,2.97173041782,0.02
 01/05  02:00:00,78.1398297488,22.9479829456,10.6913376747,1.01730151861,4.12243109448,15.9888894789,111.439960962,99.8663086416,2.97173041782,8.60192190239
 01/05  03:00:00,73.442752128,19.5777961295,8.33400092065,3.75127151258,4.12243109448,15.9888894789,83.3760625,80.3843320822,2.97173041782,0.02
 01/05  04:00:00,83.7743319323,24.0367416715,10.1982573667,4.76675576076,4.12243109448,15.9888894789,103.693229525,100.701499107,2.97173041782,0.02
 01/05  05:00:00,108.865987273,28.7860228737,11.3470505432,4.74752309575,12.3672932834,24.9413748627,117.693183024,112.720298994,4.9528840297,0.02
 01/05  06:00:00,134.672128839,28.5354291235,14.4339368905,26.1508833527,12.3672932834,24.9413748627,186.023023389,181.050139359,4.9528840297,0.02
 01/05  07:00:00,194.168443154,29.490415693,14.1813266545,24.7240445148,24.7345865669,70.7195625826,160.67409729,150.748329231,9.90576805939,0.02
 01/05  08:00:00,221.443802427,29.5958773417,13.6539208063,18.0989385576,37.1018798503,92.3937384068,142.247420748,132.321652688,9.90576805939,0.02
 01/05  09:00:00,216.283598446,29.6607728302,12.5679428224,16.2524717568,37.1018798503,104.434947198,138.500008048,128.574239989,9.90576805939,0.02
 01/05  10:00:00,226.337355092,29.7285810956,12.2356115721,13.4601829935,37.1018798503,116.476155989,143.037772546,124.498879863,9.90576805939,8.63312462383
 01/05  11:00:00,227.430507249,29.7439018165,12.158471849,13.4658185249,37.1018798503,116.476155989,132.26938198,122.343613921,9.90576805939,0.02
 01/05  12:00:00,229.013339166,29.7599246697,12.2453004522,13.1609020441,37.1018798503,116.476155989,139.286095178,120.739668623,9.90576805939,8.64065849589
 01/05  13:00:00,219.595938993,29.7776421378,12.7541591773,12.6535195665,37.1018798503,104.434947198,126.913168911,116.987400851,9.90576805939,0.02
 01/05  14:00:00,231.469576103,29.7931637329,12.6680255525,12.3325658656,37.1018798503,116.476155989,133.746224356,115.199627222,9.90576805939,8.64082907458
 01/05  15:00:00,232.614846221,29.80349368,12.1749832191,12.1378034636,37.1018798503,116.476155989,134.162921177,115.618432059,9.90576805939,8.63872105838
 01/05  16:00:00,232.314939247,29.816932915,12.2589002476,11.7442255149,37.1018798503,116.476155989,124.278194171,114.352426111,9.90576805939,0.02
 01/05  17:00:00,233.260593397,29.8403008623,12.1822917891,10.7812479182,37.1018798503,116.476155989,130.26731055,111.731215264,9.90576805939,8.63032722674
 01/05  18:00:00,245.789142522,29.8330302182,11.3281172154,11.3248518737,37.1018798503,116.476155989,124.296675371,114.370907312,9.90576805939,0.02
 01/05  19:00:00,156.142637255,28.0601837231,7.19354016242,0.115530524672,24.7345865669,47.5788473902,87.1979857703,82.2251017406,4.9528840297,0.02
 01/05  20:00:00,157.240507694,28.4956872135,6.40073766028,0.531765085001,24.7345865669,47.5788473902,91.1013791975,86.1284951678,4.9528840297,0.02
 01/05  21:00:00,134.685771891,27.1891767424,6.20099624144,0.529885682198,12.3672932834,38.6892022431,104.021115684,101.029385266,2.97173041782,0.02
 01/05  22:00:00,112.683654228,22.5787980256,5.30932206374,1.9778906379,12.3672932834,27.0668015668,88.9711991646,85.9794687468,2.97173041782,0.02
 01/05  23:00:00,91.2664652543,20.0132996199,4.44406405206,7.07481692711,4.12243109448,15.9888894789,79.0481797526,76.0564493348,2.97173041782,0.02
 01/05  24:00:00,103.858810845,24.0367416715,5.66713425145,7.55423241583,4.12243109448,15.9888894789,100.553457431,97.5617270131,2.97173041782,0.02
 01/06  01:00:00,95.5191525792,20.0132996199,4.38070572598,11.1766553648,4.12243109448,15.9888894789,90.3786793122,78.8050290162,2.97173041782,8.6019198782
 01/06  02:00:00,105.656117037,24.0367416715,5.5954832392,10.3293074488,4.12243109448,15.9888894789,103.402483844,100.410753426,2.97173041782,0.02
 01/06  03:00:00,97.3104703848,20.0132996199,4.70472609309,13.9416528539,4.12243109448,15.9888894789,83.8099547914,80.8182243736,2.97173041782,0.02
 01/06  04:00:00,107.653692887,24.0367416715,6.37074103983,12.339349158,4.12243109448,15.9888894789,105.322309917,102.330579499,2.97173041782,0.02
 01/06  05:00:00,134.692517156,28.9311907039,7.15044137528,12.7862330218,12.3672932834,24.9413748627,119.06374537,114.090861341,4.9528840297,0.02
 01/06  06:00:00,160.904431,28.5155765349,11.2628874976,36.3244001309,12.3672932834,24.9413748627,187.271949855,182.299065825,4.9528840297,0.02
 01/06  07:00:00,218.387079239,29.4283643049,11.9457565275,35.586940816,24.7345865669,70.7195625826,170.626436637,160.700668577,9.90576805939,0.02
 01/06  08:00:00,240.074518402,29.5011557856,12.5432098886,25.5835372663,37.1018798503,92.3937384068,149.602531662,139.676763603,9.90576805939,0.02
 01/06  09:00:00,232.010728385,29.5223447158,12.9640299566,22.6099967381,37.1018798503,104.434947198,141.600774153,131.675006094,9.90576805939,0.02
 01/06  10:00:00,240.475262637,29.5411002675,12.9628819743,20.4618006102,37.1018798503,116.476155989,146.627919583,128.089994166,9.90576805939,8.63215735744
 01/06  11:00:00,237.371958079,29.5728436955,14.1277365812,18.2500111027,37.1018798503,116.476155989,131.226803277,121.301035217,9.90576805939,0.02
 01/06  12:00:00,233.208559776,29.6639658538,15.5021359999,13.4262456805,37.1018798503,116.476155989,126.901087667,108.354557819,9.90576805939,8.64076178803
 01/06  13:00:00,220.838220004,29.7658442543,16.448970622,10.8231975146,37.1018798503,104.434947198,110.239727669,100.31395961,9.90576805939,0.02
 01/06  14:00:00,229.673922853,29.8371556361,17.2198852918,9.26336971626,37.1018798503,116.476155989,116.302358344,97.7556577804,9.90576805939,8.6409325038
 01/06  15:00:00,227.922134245,29.793982582,17.6589762195,8.24571666565,37.1018798503,116.476155989,117.856672377,99.3120723015,9.90576805939,8.638832016
 01/06  16:00:00,226.87095061,29.8748030907,18.3205126164,7.01700375759,37.1018798503,116.476155989,106.708942087,96.7831740276,9.90576805939,0.02
 01/06  17:00:00,228.078913957,29.9050495307,18.1662409722,6.42087994765,37.1018798503,116.476155989,113.694692849,95.1572934543,9.90576805939,8.63163133541
 01/06  18:00:00,237.322344643,29.851336192,17.2296364967,6.59124805593,37.1018798503,116.476155989,107.150510186,97.2247421264,9.90576805939,0.02
 01/06  19:00:00,151.013440357,27.915015893,13.68086463,0.0,24.7345865669,47.5788473902,81.8891854882,76.9163014585,4.9528840297,0.02
 01/06  20:00:00,151.441307177,28.3505193834,13.289315053,0.0372603875807,24.7345865669,47.5788473902,87.6164593161,82.6435752864,4.9528840297,0.02
 01/06  21:00:00,130.216460518,27.1891767424,13.2147017648,0.0867882606462,12.3672932834,38.6892022431,100.97682048,97.9850900626,2.97173041782,0.02
 01/06  22:00:00,105.394848595,21.2079550778,10.8010480287,0.285243008183,12.3672932834,27.0668015668,85.1808478099,82.1891173921,2.97173041782,0.02
 01/06  23:00:00,79.3565744451,18.2712856584,8.80291978429,0.338288553109,4.12243109448,15.9888894789,77.4723777448,74.480647327,2.97173041782,0.02
 01/06  24:00:00,90.7388192491,22.29472771,11.2971846959,0.0,4.12243109448,15.9888894789,99.4007704099,96.4090399921,2.97173041782,0.02
 01/07  01:00:00,81.5635126301,19.1422926391,9.15584276348,2.26937082447,4.12243109448,15.9888894789,89.5220316299,77.9500736462,2.97173041782,8.60022756592
 01/07  02:00:00,96.1938629637,24.4722451619,11.0614080929,5.98248296127,4.12243109448,15.9888894789,101.815110193,98.8233797747,2.97173041782,0.02
 01/07  03:00:00,84.0784172338,19.5777961295,7.31013288352,6.29670974986,4.12243109448,15.9888894789,82.9437199917,79.9519895739,2.97173041782,0.02
 01/07  04:00:00,100.086308441,24.4722451619,7.63163919787,9.92478469307,4.12243109448,15.9888894789,104.566470955,101.574740537,2.97173041782,0.02
 01/07  05:00:00,108.866804429,28.4956872135,8.1443452581,9.33685771747,4.12243109448,16.0517297156,124.467256577,121.475526159,2.97173041782,0.02
 01/07  06:00:00,114.587854997,28.9311907039,8.104446949,12.9292343065,4.12243109448,16.0517297156,125.747973194,122.756242776,2.97173041782,0.02
 01/07  07:00:00,144.02944616,29.3666941943,8.69084766382,16.5683048253,4.12243109448,39.6058045677,129.760872531,126.769142113,2.97173041782,0.02
 01/07  08:00:00,215.420999411,29.3666941943,12.0481438928,52.880280277,12.3672932834,65.3531420225,185.951047725,180.978163695,4.9528840297,0.02
 01/07  09:00:00,196.856677576,29.3666941943,11.9269653213,44.7530889626,12.3672932834,68.2430321324,183.646855348,178.673971319,4.9528840297,0.02
 01/07  10:00:00,216.874344744,29.3888513105,11.9557662682,33.2282994276,16.4897243779,93.1370602926,169.777999375,161.833384928,7.92461444751,0.02
 01/07  11:00:00,214.297274529,29.3928942073,12.5504686102,28.1682867995,16.4897243779,93.1370602926,160.375309402,152.430694954,7.92461444751,0.02
 01/07  12:00:00,212.469573137,29.3938698841,13.5566781482,25.4818687464,16.4897243779,93.1370602926,161.776318452,145.235926616,7.92461444751,8.61577738896
 01/07  13:00:00,203.299304273,29.3939337006,13.3866657701,24.9829568691,16.4897243779,83.9857416113,152.734253444,144.789638996,7.92461444751,0.02
 01/07  14:00:00,199.572880116,29.3937233435,12.9703979977,21.9689423123,16.4897243779,83.9857416113,151.283815989,143.339201541,7.92461444751,0.02
 01/07  15:00:00,196.778102696,29.3955371621,12.969652884,19.8902749398,16.4897243779,83.9857416113,148.369266006,140.424651559,7.92461444751,0.02
 01/07  16:00:00,156.369500917,29.3666941943,9.65988986182,1.01863096439,12.3672932834,70.6512738906,93.4500085429,88.4771245132,4.9528840297,0.02
 01/07  17:00:00,158.347643702,29.3666941943,9.36083202825,2.73800619653,12.3672932834,70.6512738906,103.831350115,90.2660056966,4.9528840297,8.612460389
 01/07  18:00:00,157.448837801,29.3666941943,8.75613632343,4.03698194634,12.3672932834,58.1284167478,103.968303777,98.9954197478,4.9528840297,0.02
 01/07  19:00:00,121.675020245,26.753673252,7.58738487192,0.0,12.3672932834,24.9413748627,105.437955983,100.465071954,4.9528840297,0.02
 01/07  20:00:00,128.484717745,28.9311907039,7.1389221784,5.07874150095,12.3672932834,24.9413748627,109.538390754,104.565506724,4.9528840297,0.02
 01/07  21:00:00,113.581606493,28.4956872135,6.5456201034,7.71730945538,4.12243109448,16.0517297156,118.559364249,115.567633831,2.97173041782,0.02
 01/07  22:00:00,104.325410819,23.5804560535,5.2307636153,12.0471946019,4.12243109448,15.9888894789,100.024670926,97.0329405084,2.97173041782,0.02
 01/07  23:00:00,94.2900219556,19.5777961295,4.47769401436,10.9821187983,4.12243109448,15.9888894789,86.1845329915,83.1928025737,2.97173041782,0.02
 01/07  24:00:00,111.314049566,24.4722451619,5.70722256742,15.5580135665,4.12243109448,15.9888894789,108.375649977,105.383919559,2.97173041782,0.02
 01/08  01:00:00,95.7836126445,19.5777961295,4.43263459249,13.8616177775,2.06121554724,15.9888894789,88.4698331083,85.4781026905,2.97173041782,0.02
 01/08  02:00:00,113.844361993,24.4722451619,6.09421612935,18.8950801299,2.06121554724,15.9888894789,111.172242648,108.18051223,2.97173041782,0.02
 01/08  03:00:00,97.4213713237,19.5777961295,5.05826407729,15.5842084518,2.06121554724,15.9888894789,89.9510264907,86.9592960729,2.97173041782,0.02
 01/08  04:00:00,115.242592902,24.4722451619,6.39590395076,20.8029739189,2.06121554724,15.9888894789,112.574075484,109.582345066,2.97173041782,0.02
 01/08  05:00:00,99.5184216858,19.5777961295,5.02651693699,16.9981780567,2.06121554724,15.9888894789,90.9736337066,87.9819032888,2.97173041782,0.02
 01/08  06:00:00,118.59075835,24.4722451619,6.35118788817,22.5021061439,2.06121554724,15.9888894789,113.572745433,110.581015016,2.97173041782,0.02
 01/08  07:00:00,100.626028286,19.5777961295,4.99505274608,18.2916339679,2.06121554724,15.9888894789,91.7785913987,88.7868609809,2.97173041782,0.02
 01/08  08:00:00,118.645059105,24.4722451619,6.78247585703,23.8266136738,2.06121554724,15.9888894789,114.533117051,111.541386634,2.97173041782,0.02
 01/08  09:00:00,113.02092143,19.5777961295,5.67392029637,16.7264865424,4.12243109448,41.7362269337,89.8815000147,84.9086159851,4.9528840297,0.02
 01/08  10:00:00,127.515039369,24.4722451619,7.68104492235,18.8047120864,4.12243109448,41.7362269337,108.241537986,103.268653957,4.9528840297,0.02
 01/08  11:00:00,109.902573107,19.5777961295,6.27253448868,14.8615318092,4.12243109448,41.7362269337,86.8093017503,81.8364177206,4.9528840297,0.02
 01/08  12:00:00,123.757090206,24.4722451619,7.9373982167,18.219456976,4.12243109448,41.7362269337,107.331706352,102.358822323,4.9528840297,0.02
 01/08  13:00:00,107.346959469,19.5777961295,6.98038121124,13.9260082364,4.12243109448,41.7362269337,86.8088437677,81.835959738,4.9528840297,0.02
 01/08  14:00:00,124.959725132,24.4722451619,10.0869122286,16.6268603698,4.12243109448,41.7362269337,106.625482865,101.652598836,4.9528840297,0.02
 01/08  15:00:00,108.492793271,19.5777961295,7.75964852494,13.2997617719,4.12243109448,41.7362269337,86.6732843457,81.700400316,4.9528840297,0.02
 01/08  16:00:00,121.783540052,24.4722451619,8.50246638215,16.4039134853,4.12243109448,41.7362269337,107.013253179,102.040369149,4.9528840297,0.02
 01/08  17:00:00,87.8347930146,19.5777961295,6.03428236985,12.6637832362,4.12243109448,24.8785346261,94.9984709566,81.4436677188,4.9528840297,8.60191920803
 01/08  18:00:00,104.965320454,24.4722451619,6.78643731293,19.9775912177,2.06121554724,15.9888894789,111.534458667,108.542728249,2.97173041782,0.02
 01/08  19:00:00,92.9122543629,19.5777961295,5.33716462472,17.102373534,2.06121554724,15.9888894789,92.1401861157,89.1484556979,2.97173041782,0.02
 01/08  20:00:00,106.616369975,24.4722451619,7.60971689662,22.4717794033,2.06121554724,15.9888894789,115.376221326,112.384490908,2.97173041782,0.02
 01/08  21:00:00,91.331816881,19.5777961295,6.34069414325,18.4695844449,2.06121554724,15.9888894789,93.3561920032,90.3644615854,2.97173041782,0.02
 01/08  22:00:00,109.956817522,24.4722451619,7.90215372042,24.2623082161,2.06121554724,15.9888894789,116.242509278,113.25077886,2.97173041782,0.02
 01/08  23:00:00,95.1072583955,19.5777961295,6.15809640806,19.8159033134,2.06121554724,15.9888894789,93.8774786133,90.8857481955,2.97173041782,0.02
 01/08  24:00:00,111.073800377,24.4722451619,7.95418750606,25.6745751104,2.06121554724,15.9888894789,116.951590658,113.95986024,2.97173041782,0.02
 01/09  01:00:00,96.0348236148,19.5777961295,6.59848681768,19.8859550861,4.12243109448,15.9888894789,93.3357288544,90.3439984366,2.97173041782,0.02
 01/09  02:00:00,111.602870998,24.4722451619,8.63070921778,25.2809663305,4.12243109448,15.9888894789,115.551316426,112.559586008,2.97173041782,0.02
 01/09  03:00:00,95.5163155539,19.5777961295,7.1136605727,20.1701870806,4.12243109448,15.9888894789,93.1402047257,90.1484743079,2.97173041782,0.02
 01/09  04:00:00,111.130390647,24.4722451619,9.1974114102,25.557565047,4.12243109448,15.9888894789,115.72039316,112.728662742,2.97173041782,0.02
 01/09  05:00:00,127.256357283,28.4956872135,11.0257498914,16.4055716516,12.3672932834,24.9413748627,131.966963917,126.994079887,4.9528840297,0.02
 01/09  06:00:00,180.219451512,28.9311907039,15.1509692084,64.9648348375,12.3672932834,24.9413748627,200.362918515,195.390034485,4.9528840297,0.02
 01/09  07:00:00,225.113352007,29.3666941943,15.3202244653,52.6383278072,24.7345865669,70.7195625826,174.515880769,164.590112709,9.90576805939,0.02
 01/09  08:00:00,241.038985503,29.369081513,14.929737979,37.7312157813,37.1018798503,92.3937384068,155.381826884,145.456058824,9.90576805939,0.02
 01/09  09:00:00,231.600984387,29.3765308201,15.4816238073,31.9466100118,37.1018798503,104.434947198,154.975533361,136.440347197,9.90576805939,8.6294181041
 01/09  10:00:00,235.495689718,29.3831583078,16.4304503654,25.4942086092,37.1018798503,116.476155989,136.781600478,126.855832418,9.90576805939,0.02
 01/09  11:00:00,230.754466537,29.3889719421,16.8228584321,22.4042240393,37.1018798503,116.476155989,140.261940471,121.717062481,9.90576805939,8.63910993052
 01/09  12:00:00,227.490299859,29.3975420318,17.3788080294,18.3673504454,37.1018798503,116.476155989,125.804841925,115.879073866,9.90576805939,0.02
 01/09  13:00:00,215.402697456,29.405179568,17.7703305994,16.0964136901,37.1018798503,104.434947198,130.515641273,111.974593545,9.90576805939,8.63527966813
 01/09  14:00:00,222.009328115,29.4146545775,18.0354610817,12.4233876798,37.1018798503,116.476155989,116.213850416,106.288082357,9.90576805939,0.02
 01/09  15:00:00,220.850409764,29.4982582052,17.7460602631,10.8369591629,37.1018798503,116.476155989,120.557981879,102.013148919,9.90576805939,8.63906490028
 01/09  16:00:00,218.633040974,29.5847820968,16.8461828284,9.33286103757,37.1018798503,116.476155989,109.278689007,99.3529209475,9.90576805939,0.02
 01/09  17:00:00,216.796079315,29.565264295,16.1175020514,8.18177184116,37.1018798503,116.476155989,117.879379272,99.3418166884,9.90576805939,8.63179452453
 01/09  18:00:00,226.07547089,29.5092830183,15.1623768878,7.96145557868,37.1018798503,116.476155989,116.185548105,106.259780045,9.90576805939,0.02
 01/09  19:00:00,138.600141381,26.753673252,11.3947915927,0.0,24.7345865669,47.5788473902,85.6359086796,80.6630246499,4.9528840297,0.02
 01/09  20:00:00,140.157577435,28.0601837231,10.8507102523,0.0025622160994,24.7345865669,47.5788473902,99.1849447274,85.6220000645,4.9528840297,8.61006063323
 01/09  21:00:00,118.121494821,26.753673252,10.4941866644,0.0,12.3672932834,38.6892022431,104.51176559,101.520035172,2.97173041782,0.02
 01/09  22:00:00,97.1482425624,21.4029386016,8.54704183478,0.0,12.3672932834,27.0668015668,89.9587958922,86.9670654744,2.97173041782,0.02
 01/09  23:00:00,71.7905526127,17.835782168,6.86740621568,0.0,4.12243109448,15.9888894789,79.7709962812,76.7792658634,2.97173041782,0.02
 01/09  24:00:00,82.5477424029,22.29472771,8.69443267145,0.0,4.12243109448,15.9888894789,102.071476559,99.0797461416,2.97173041782,0.02
 01/10  01:00:00,74.5340649808,18.7938898468,6.83877479647,1.77281851348,4.12243109448,15.9888894789,82.7758742578,79.78414384,2.97173041782,0.02
 01/10  02:00:00,89.9335995988,24.4722451619,8.71096761234,6.03427077872,4.12243109448,15.9888894789,104.185663057,101.193932639,2.97173041782,0.02
 01/10  03:00:00,79.8630511478,19.5777961295,6.82496790948,6.29909548935,4.12243109448,15.9888894789,84.5440132799,81.5522828621,2.97173041782,0.02
 01/10  04:00:00,93.4677305148,24.4722451619,8.6158003663,9.48584791117,4.12243109448,15.9888894789,106.317031727,103.325301309,2.97173041782,0.02
 01/10  05:00:00,114.403251552,28.4956872135,9.6505449842,6.30527621985,12.3672932834,24.9413748627,119.851957434,114.879073405,4.9528840297,0.02
 01/10  06:00:00,151.865093452,28.9459299416,13.3539113853,41.0281317944,12.3672932834,24.9413748627,188.060098702,183.087214672,4.9528840297,0.02
 01/10  07:00:00,196.98230833,29.4141304068,14.5028708117,30.617179891,24.7345865669,70.7195625826,164.319718658,154.393950598,9.90576805939,0.02
 01/10  08:00:00,218.428559089,29.4582125659,14.9112371286,21.7937492489,37.1018798503,92.3937384068,143.043981881,133.118213822,9.90576805939,0.02
 01/10  09:00:00,211.384130644,29.4811310219,14.9176190713,18.9480184398,37.1018798503,104.434947198,145.145749941,126.610513931,9.90576805939,8.62946795067
 01/10  10:00:00,217.709069432,29.5130790683,14.9196568043,13.7987069567,37.1018798503,116.476155989,129.559522629,119.63375457,9.90576805939,0.02
 01/10  11:00:00,214.309788056,29.6047676545,14.9251815169,10.8530695178,37.1018798503,116.476155989,130.039735323,111.494749116,9.90576805939,8.63921814781
 01/10  12:00:00,213.842975844,29.8035135607,14.921535545,9.71028352779,37.1018798503,116.476155989,113.160160489,103.234392429,9.90576805939,0.02
 01/10  13:00:00,200.273859543,30.0657646722,15.4737606061,8.19181314308,37.1018798503,104.434947198,116.607655962,98.0663645935,9.90576805939,8.63552330871
 01/10  14:00:00,210.371828561,30.3214910742,16.2566736574,6.76137532195,37.1018798503,116.476155989,105.107675192,95.1819071326,9.90576805939,0.02
 01/10  15:00:00,213.658246864,30.471480099,16.7591339356,5.46532212419,37.1018798503,116.476155989,111.478254158,92.9333374418,9.90576805939,8.63914865721
 01/10  16:00:00,216.614797795,30.5315992592,17.0318460433,4.49195739488,37.1018798503,116.476155989,101.080451647,91.1546835873,9.90576805939,0.02
 01/10  17:00:00,217.679643947,30.4093829026,17.2232557927,3.91459704134,37.1018798503,116.476155989,109.934307244,91.396633779,9.90576805939,8.63190540532
 01/10  18:00:00,227.601028998,30.0990826626,17.0252845903,3.7011860525,37.1018798503,116.476155989,104.433960514,94.5081924541,9.90576805939,0.02
 01/10  19:00:00,145.283590711,27.915015893,13.6795186139,0.0,24.7345865669,47.5788473902,79.3948449535,74.4219609238,4.9528840297,0.02
 01/10  20:00:00,145.015273303,28.3505193834,12.6903363105,0.0,24.7345865669,47.5788473902,94.0966648894,80.5339498853,4.9528840297,8.60983097445
 01/10  21:00:00,123.174514033,27.1891767424,12.1974534061,0.0,12.3672932834,38.6892022431,99.5451751806,96.5534447628,2.97173041782,0.02
 01/10  22:00:00,99.7020829335,21.0337536816,10.1146164513,0.0437520531438,12.3672932834,27.0668015668,84.3074432152,81.3157127974,2.97173041782,0.02
 01/10  23:00:00,74.8966036969,18.2712856584,8.54472347455,0.106242808036,4.12243109448,15.9888894789,76.5486461559,73.5569157381,2.97173041782,0.02
 01/10  24:00:00,85.7442523999,22.29472771,11.1210372811,0.0,4.12243109448,15.9888894789,98.6568562595,95.6651258416,2.97173041782,0.02
 01/11  01:00:00,76.6572260012,18.9245408939,8.99408846209,0.65949521916,4.12243109448,15.9888894789,79.9493571835,76.9576267657,2.97173041782,0.02
 01/11  02:00:00,87.853615431,23.0786339927,11.8160440708,0.758437516429,4.12243109448,15.9888894789,101.028380922,98.0366505043,2.97173041782,0.02
 01/11  03:00:00,76.7053823804,18.2712856584,9.57616900188,0.551383334451,4.12243109448,15.9888894789,82.203807557,79.2120771392,2.97173041782,0.02
 01/11  04:00:00,92.6274676631,23.6012381811,12.2178083944,2.34113274165,4.12243109448,15.9888894789,102.538844693,99.5471142753,2.97173041782,0.02
 01/11  05:00:00,121.693879279,28.2924522513,14.341328375,1.90211160888,12.3672932834,24.9413748627,114.794116902,109.821232872,4.9528840297,0.02
 01/11  06:00:00,149.859638649,28.5415525194,18.3412032767,24.2580527574,12.3672932834,24.9413748627,182.746608595,177.773724565,4.9528840297,0.02
 01/11  07:00:00,209.57235731,29.482967602,19.347209768,21.291918126,24.7345865669,70.7195625826,147.799231765,137.873463706,9.90576805939,0.02
 01/11  08:00:00,234.391347965,29.60797061,19.0912257099,14.43095979,37.1018798503,92.3937384068,128.721966147,118.796198088,9.90576805939,0.02
 01/11  09:00:00,225.367037101,29.6777692942,18.7063761393,12.4208757657,37.1018798503,104.434947198,132.156503672,113.621190404,9.90576805939,8.62954520802
 01/11  10:00:00,233.254165068,29.7712703757,18.1648732616,8.75229247739,37.1018798503,116.476155989,117.613159081,107.687391021,9.90576805939,0.02
 01/11  11:00:00,230.615197063,29.9516122926,17.7804967352,7.27007212771,37.1018798503,116.476155989,120.320018549,101.775051763,9.90576805939,8.63919872675
 01/11  12:00:00,229.504955906,30.2541678005,17.8293124781,6.61852362964,37.1018798503,116.476155989,107.273453934,97.3476858746,9.90576805939,0.02
 01/11  13:00:00,217.861562622,30.5946204173,17.8206606189,5.42329888825,37.1018798503,104.434947198,112.179833716,93.6385698204,9.90576805939,8.6354958364
 01/11  14:00:00,227.519821439,30.8630006118,17.7748907231,4.49112910629,37.1018798503,116.476155989,100.962705008,91.0369369488,9.90576805939,0.02
 01/11  15:00:00,227.026788024,31.0033549851,17.7726850529,3.649812296,37.1018798503,116.476155989,107.896768768,89.3518656386,9.90576805939,8.63913506995
 01/11  16:00:00,226.731595875,31.0258523674,18.0508942533,2.99483336675,37.1018798503,116.476155989,106.751372895,88.2083917927,9.90576805939,8.63721304257
 01/11  17:00:00,226.965108536,30.8597038597,18.5150968272,2.58574980364,37.1018798503,116.476155989,98.6059631036,88.6801950442,9.90576805939,0.02
 01/11  18:00:00,236.931258568,30.4706847481,18.3793485431,2.51411393237,37.1018798503,116.476155989,101.838278969,91.9125109095,9.90576805939,0.02
 01/11  19:00:00,154.859168531,27.9513078505,14.7393556677,0.0,24.7345865669,47.5788473902,77.3459405733,72.3730565436,4.9528840297,0.02
 01/11  20:00:00,155.182571348,28.6408550436,13.8107610682,0.0,24.7345865669,47.5788473902,92.098591017,78.5355460961,4.9528840297,8.61016089127
 01/11  21:00:00,132.129991889,26.753673252,12.5946087343,0.0,12.3672932834,38.6892022431,97.7463125267,94.7545821089,2.97173041782,0.02
 01/11  22:00:00,107.41024552,21.8176599643,10.0449565999,0.0636966782379,12.3672932834,27.0668015668,83.3427577826,80.3510273648,2.97173041782,0.02
 01/11  23:00:00,79.6104009517,17.835782168,8.25870910373,0.0,4.12243109448,15.9888894789,76.0460785495,73.0543481317,2.97173041782,0.02
 01/11  24:00:00,94.3932825912,23.427036785,10.1026041983,0.428645649169,4.12243109448,15.9888894789,97.3368638174,94.3451333996,2.97173041782,0.02
 01/12  01:00:00,83.2359611933,18.4890374036,7.81869538532,0.415878356667,4.12243109448,15.9888894789,79.7035257292,76.7117953114,2.97173041782,0.02
 01/12  02:00:00,95.9411093693,22.7302312004,9.63933022732,0.422860098063,4.12243109448,15.9888894789,99.7992990851,96.8075686673,2.97173041782,0.02
 01/12  03:00:00,86.8682335485,19.5777961295,7.43419383692,2.78021508364,4.12243109448,15.9888894789,81.6711677975,78.6794373796,2.97173041782,0.02
 01/12  04:00:00,102.187821151,24.4722451619,9.03250121097,5.48306609441,4.12243109448,15.9888894789,102.464854134,99.4731237163,2.97173041782,0.02
 01/12  05:00:00,127.527643214,28.4956872135,9.78053162399,3.69175099941,12.3672932834,24.9413748627,115.754515109,110.78163108,4.9528840297,0.02
 01/12  06:00:00,162.454036016,28.9768481274,13.5972869118,32.3803596045,12.3672932834,24.9413748627,183.382320306,178.409436277,4.9528840297,0.02
 01/12  07:00:00,212.827152277,29.466022399,14.6693009779,23.5658749598,24.7345865669,70.7195625826,157.607280596,147.681512537,9.90576805939,0.02
 01/12  08:00:00,238.828601539,29.5870092967,14.9567710631,16.8118585896,37.1018798503,92.3937384068,135.699416806,125.773648746,9.90576805939,0.02
 01/12  09:00:00,229.976797023,29.6560228591,14.9551864167,14.792480757,37.1018798503,104.434947198,137.444581367,118.909210204,9.90576805939,8.62960310452
 01/12  10:00:00,234.848166323,29.751311017,14.949068852,10.6502522901,37.1018798503,116.476155989,121.308032437,111.382264378,9.90576805939,0.02
 01/12  11:00:00,233.302474642,29.8788962479,15.5033827503,8.77566849906,37.1018798503,116.476155989,121.92629185,103.381177198,9.90576805939,8.63934659267
 01/12  12:00:00,234.813429457,30.1026554978,15.8988803812,8.26217171754,37.1018798503,116.476155989,108.605479379,98.6797113198,9.90576805939,0.02
 01/12  13:00:00,224.553689459,30.410509972,16.4506689835,7.16762015918,37.1018798503,104.434947198,113.31589953,94.7742133432,9.90576805939,8.63591812738
 01/12  14:00:00,235.156335709,30.6494004768,17.3895244997,6.09682387881,37.1018798503,116.476155989,110.549888586,92.0029302002,9.90576805939,8.64119032625
 01/12  15:00:00,235.484998016,30.767112585,18.1088257915,5.24877673399,37.1018798503,116.476155989,100.132717691,90.2069496317,9.90576805939,0.02
 01/12  16:00:00,235.343246411,30.7911243324,18.5575812727,4.57272298341,37.1018798503,116.476155989,107.40066265,88.8581839405,9.90576805939,8.63671065029
 01/12  17:00:00,233.25249417,30.6419150826,19.2527695366,4.17549473579,37.1018798503,116.476155989,99.2683448625,89.3425768031,9.90576805939,0.02
 01/12  18:00:00,237.937910807,30.3138117352,19.632733304,4.01894551971,37.1018798503,116.476155989,102.257921015,92.3321529551,9.90576805939,0.02
 01/12  19:00:00,155.046888475,27.8787239355,16.5902278615,0.0,24.7345865669,47.5788473902,86.4264471722,72.8633857892,4.9528840297,8.61017735326
 01/12  20:00:00,155.146549013,28.6408550436,16.7665889541,0.0,24.7345865669,47.5788473902,83.7687152674,78.7958312377,4.9528840297,0.02
 01/12  21:00:00,129.405945298,26.753673252,14.8538688345,0.0,12.3672932834,38.6892022431,97.8889179345,94.8971875167,2.97173041782,0.02
 01/12  22:00:00,101.642085335,21.8176599643,9.92655214754,0.141798243219,12.3672932834,27.0668015668,84.0545025715,81.0627721537,2.97173041782,0.02
 01/12  23:00:00,72.2457781279,17.835782168,7.30144996226,0.0,4.12243109448,15.9888894789,77.0115651728,74.019834755,2.97173041782,0.02
 01/12  24:00:00,84.5285244964,23.3834864359,8.51480575231,0.615369239714,4.12243109448,15.9888894789,98.8276767507,95.8359463328,2.97173041782,0.02
 01/13  01:00:00,74.5426950927,18.1841849603,6.18677308016,0.332178904625,4.12243109448,15.9888894789,80.9837787418,77.992048324,2.97173041782,0.02
 01/13  02:00:00,91.6322116648,24.3851444638,7.08100240014,4.01231110712,4.12243109448,15.9888894789,101.966481454,98.9747510365,2.97173041782,0.02
 01/13  03:00:00,82.4255714035,19.5777961295,4.93750052377,4.95530649836,4.12243109448,15.9888894789,82.7937439348,79.802013517,2.97173041782,0.02
 01/13  04:00:00,98.3835513248,24.4722451619,5.48841347915,8.04928221771,4.12243109448,15.9888894789,104.412184566,101.420454148,2.97173041782,0.02
 01/13  05:00:00,122.860739251,28.4956872135,4.98498498135,5.75972154849,12.3672932834,24.9413748627,118.065263076,113.092379046,4.9528840297,0.02
 01/13  06:00:00,158.738774402,28.9663583469,7.76219300019,37.5581965965,12.3672932834,24.9413748627,186.111251413,181.138367384,4.9528840297,0.02
 01/13  07:00:00,207.307324931,29.4561670379,7.92428208312,28.5026673564,24.7345865669,70.7195625826,182.561757559,172.6359895,9.90576805939,0.02
 01/13  08:00:00,232.455988038,29.5444749151,7.35186541335,21.6858496005,37.1018798503,92.3937384068,166.449850162,156.524082103,9.90576805939,0.02
 01/13  09:00:00,227.182419819,29.587434725,6.35541938574,19.5931671671,37.1018798503,104.434947198,171.959522997,153.424099486,9.90576805939,8.62965545142
 01/13  10:00:00,234.222097201,29.6692968169,5.94106253434,14.6957385315,37.1018798503,116.476155989,157.382657153,147.456889094,9.90576805939,0.02
 01/13  11:00:00,230.325115516,29.7699807088,6.52258452722,11.6165360014,37.1018798503,116.476155989,156.196851709,137.651719772,9.90576805939,8.63936387805
 01/13  12:00:00,229.455566825,29.9161464467,6.94337438502,10.8660164089,37.1018798503,116.476155989,147.108750844,128.56179825,9.90576805939,8.64118453511
 01/13  13:00:00,217.457184066,30.1554625979,7.29025667842,9.77372516862,37.1018798503,104.434947198,129.449934842,119.524166782,9.90576805939,0.02
 01/13  14:00:00,226.6101646,30.3627728008,7.77413164619,8.75055861582,37.1018798503,116.476155989,130.468819671,111.921847478,9.90576805939,8.64120413421
 01/13  15:00:00,225.924882591,30.4706655921,7.94527952127,7.90523234546,37.1018798503,116.476155989,117.782471528,107.856703468,9.90576805939,0.02
 01/13  16:00:00,225.272302,30.469300315,7.94546299365,7.20001976303,37.1018798503,116.476155989,125.084153825,106.541014763,9.90576805939,8.63737100236
 01/13  17:00:00,226.290948232,30.2895899751,7.94723991901,6.94175792899,37.1018798503,116.476155989,119.376915194,109.451147135,9.90576805939,0.02
 01/13  18:00:00,235.046549935,29.9875422732,7.35419472869,7.44066477602,37.1018798503,116.476155989,129.184350644,119.258582585,9.90576805939,0.02
 01/13  19:00:00,152.172676311,28.0601837231,3.15154053464,0.0539264072617,24.7345865669,47.5788473902,93.9158166369,80.3527263251,4.9528840297,8.61020628211
 01/13  20:00:00,153.757214103,28.4956872135,1.7529040847,0.351305602908,24.7345865669,47.5788473902,89.3426799301,84.3697959004,4.9528840297,0.02
 01/13  21:00:00,132.492178668,27.1891767424,1.24937956363,0.314617729943,12.3672932834,38.6892022431,103.294223869,100.302493452,2.97173041782,0.02
 01/13  22:00:00,111.294497011,22.8546169028,0.928532950551,2.21585349532,12.3672932834,27.0668015668,89.6815919061,86.6898614883,2.97173041782,0.02
 01/13  23:00:00,90.0009417077,20.0132996199,0.205256553951,7.32875942205,4.12243109448,15.9888894789,78.884496811,75.8927663932,2.97173041782,0.02
 01/13  24:00:00,102.542571372,24.0367416715,0.321723297336,8.10800967151,4.12243109448,15.9888894789,102.006694034,99.0149636159,2.97173041782,0.02
 01/14  01:00:00,95.0270789239,20.0132996199,0.150928290322,12.2309935947,4.12243109448,15.9888894789,83.0278371194,80.0361067016,2.97173041782,0.02
 01/14  02:00:00,106.435868741,24.0367416715,0.298372731319,11.7817701053,4.12243109448,15.9888894789,104.940918438,101.949188021,2.97173041782,0.02
 01/14  03:00:00,99.9993436222,20.0132996199,0.137586381749,16.1250675021,4.12243109448,15.9888894789,85.1238770252,82.1321466074,2.97173041782,0.02
 01/14  04:00:00,110.96557107,24.0367416715,0.227165924214,14.8425251597,4.12243109448,15.9888894789,107.600771944,104.609041526,2.97173041782,0.02
 01/14  05:00:00,127.754755485,28.9311907039,0.0,19.2326795356,4.12243109448,16.0517297156,130.036078822,127.044348404,2.97173041782,0.02
 01/14  06:00:00,125.871109891,28.4956872135,0.0,17.1477638883,4.12243109448,16.0517297156,130.107993062,127.116262644,2.97173041782,0.02
 01/14  07:00:00,158.220983501,29.3666941943,0.0,24.9609260744,4.12243109448,39.6058045677,159.93835631,156.946625892,2.97173041782,0.02
 01/14  08:00:00,236.581144244,29.3666941943,3.63416228113,66.4047122702,12.3672932834,65.3531420225,220.435160321,215.462276292,4.9528840297,0.02
 01/14  09:00:00,213.951258331,29.3666941943,4.75248244827,55.7101846455,12.3672932834,68.2430321324,222.235309505,208.671334504,4.9528840297,8.61109097122
 01/14  10:00:00,229.022021444,29.3721451001,6.29258466737,41.7801063421,16.4897243779,93.1370602926,193.67170593,185.727091483,7.92461444751,0.02
 01/14  11:00:00,223.962233579,29.3786413963,8.13893054364,35.0451315042,16.4897243779,93.1370602926,178.643246536,170.698632089,7.92461444751,0.02
 01/14  12:00:00,219.517287076,29.3816229774,9.5491386605,30.7927591522,16.4897243779,93.1370602926,168.206089592,160.261475145,7.92461444751,0.02
 01/14  13:00:00,206.646707876,29.3880523331,9.96034761544,26.6970085785,16.4897243779,83.9857416113,162.176263471,154.231649024,7.92461444751,0.02
 01/14  14:00:00,204.470783803,29.4071663743,11.7165598645,23.836840956,16.4897243779,83.9857416113,162.028392857,145.490797324,7.92461444751,8.61298108567
 01/14  15:00:00,202.631968732,29.4248516094,13.5586688943,21.4062843233,16.4897243779,83.9857416113,143.482384742,135.537770295,7.92461444751,0.02
 01/14  16:00:00,163.012621909,29.3666941943,11.2903987312,1.15995939798,12.3672932834,70.6512738906,85.7152830628,80.7423990331,4.9528840297,0.02
 01/14  17:00:00,163.115159051,29.3666941943,10.8031701817,2.83083613853,12.3672932834,70.6512738906,86.7950270211,81.8221429914,4.9528840297,0.02
 01/14  18:00:00,157.365955431,29.3666941943,9.77351221743,3.81379152645,12.3672932834,58.1284167478,97.6707532875,92.6978692578,4.9528840297,0.02
 01/14  19:00:00,125.210843781,26.753673252,9.76836880065,0.0,12.3672932834,24.9413748627,103.09013173,98.1172477,4.9528840297,0.02
 01/14  20:00:00,125.575342456,26.753673252,10.149891853,0.0,12.3672932834,24.9413748627,107.499876897,102.526992868,4.9528840297,0.02
 01/14  21:00:00,115.271937166,28.6408550436,10.4837452819,5.12003053726,4.12243109448,16.0517297156,116.42243794,113.430707522,2.97173041782,0.02
 01/14  22:00:00,102.833361123,23.1449525631,9.05483438492,6.54701081253,4.12243109448,15.9888894789,97.4745797964,94.4828493786,2.97173041782,0.02
 01/14  23:00:00,97.3350397949,20.0132996199,7.40795135941,10.1144050974,4.12243109448,15.9888894789,91.8296346095,80.2577331921,2.97173041782,8.60017099955
 01/14  24:00:00,108.866941506,24.0367416715,9.12694785921,9.35803131867,4.12243109448,15.9888894789,104.707561842,101.715831424,2.97173041782,0.02
 01/15  01:00:00,98.908675176,20.0132996199,7.1504574978,13.9376443454,2.06121554724,15.9888894789,85.5635557903,82.5718253724,2.97173041782,0.02
 01/15  02:00:00,109.94560335,24.0367416715,8.96264705091,12.2977358619,2.06121554724,15.9888894789,107.856056798,104.86432638,2.97173041782,0.02
 01/15  03:00:00,101.83412989,20.0132996199,6.95364609314,16.956011651,2.06121554724,15.9888894789,87.4050244065,84.4132939887,2.97173041782,0.02
 01/15  04:00:00,111.585985061,24.0367416715,8.57239143481,14.3408215347,2.06121554724,15.9888894789,109.690892136,106.699161718,2.97173041782,0.02
 01/15  05:00:00,104.2651289,20.0132996199,6.41440226181,19.4439246949,2.06121554724,15.9888894789,88.7791898648,85.787459447,2.97173041782,0.02
 01/15  06:00:00,114.45392147,24.0367416715,7.89115972392,16.1983633797,2.06121554724,15.9888894789,111.186451007,108.194720589,2.97173041782,0.02
 01/15  07:00:00,107.75052218,20.0132996199,6.17716568287,21.5027246948,2.06121554724,15.9888894789,89.7887924651,86.7970620473,2.97173041782,0.02
 01/15  08:00:00,116.864973492,24.0367416715,7.58691930977,17.7265633015,2.06121554724,15.9888894789,112.346620325,109.354889907,2.97173041782,0.02
 01/15  09:00:00,120.212193256,20.0132996199,5.76332652777,20.1628585347,4.12243109448,41.7362269337,88.5214787771,83.5485947474,4.9528840297,0.02
 01/15  10:00:00,127.303682828,24.0367416715,7.02388467205,13.2900961332,4.12243109448,41.7362269337,105.499267757,100.526383727,4.9528840297,0.02
