Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,114.571566107,20.0132996199,5.29683796388,13.850356675,4.12243109448,41.7362269337,82.6721067479,77.6992227182,4.9528840297,0.02
 01/15  12:00:00,124.677638056,24.0367416715,6.42404056407,10.3167768499,4.12243109448,41.7362269337,99.7180134562,94.7451294265,4.9528840297,0.02
 01/15  13:00:00,112.277653794,20.0132996199,4.40444262239,11.8776602835,4.12243109448,41.7362269337,79.3617106971,74.3888266674,4.9528840297,0.02
 01/15  14:00:00,122.579719805,24.0367416715,4.9760113678,8.97881139123,4.12243109448,41.7362269337,97.1278784827,92.154994453,4.9528840297,0.02
 01/15  15:00:00,111.121498799,20.0132996199,3.62803857208,10.6287290882,4.12243109448,41.7362269337,78.6056392915,73.6327552618,4.9528840297,0.02
 01/15  16:00:00,122.112368576,24.0367416715,4.33290472198,8.07040079897,4.12243109448,41.7362269337,96.9191757466,91.9462917169,4.9528840297,0.02
 01/15  17:00:00,93.6507468529,20.0132996199,3.082420628,9.96235595997,4.12243109448,24.8785346261,79.559028898,74.5861448683,4.9528840297,0.02
 01/15  18:00:00,102.065169278,24.0367416715,3.74767555698,10.2542745453,2.06121554724,15.9888894789,104.914656386,101.922925968,2.97173041782,0.02
 01/15  19:00:00,100.146527039,20.0132996199,2.83722373716,15.3510881581,2.06121554724,15.9888894789,88.3249434902,85.3332130723,2.97173041782,0.02
 01/15  20:00:00,110.916133893,24.0367416715,3.38061056622,14.0602729935,2.06121554724,15.9888894789,111.650707159,108.658976741,2.97173041782,0.02
 01/15  21:00:00,103.750912975,20.0132996199,2.55595092481,19.8762129793,2.06121554724,15.9888894789,91.0023007673,88.0105703494,2.97173041782,0.02
 01/15  22:00:00,112.864496719,24.0367416715,3.24298872921,17.2368163894,2.06121554724,15.9888894789,114.093508609,111.101778191,2.97173041782,0.02
 01/15  23:00:00,107.240735634,20.0132996199,2.25614046379,23.6870061496,2.06121554724,15.9888894789,92.5619283938,89.570197976,2.97173041782,0.02
 01/15  24:00:00,115.771323249,24.0367416715,2.70107687943,19.8199049448,2.06121554724,15.9888894789,115.756952622,112.765222204,2.97173041782,0.02
 01/16  01:00:00,109.912124418,20.0132996199,2.16914285828,26.478217609,2.06121554724,15.9888894789,93.6662340864,90.6745036686,2.97173041782,0.02
 01/16  02:00:00,115.546675292,24.0367416715,2.77123580267,21.7522743353,2.06121554724,15.9888894789,125.58662521,114.012969571,2.97173041782,8.60192522109
 01/16  03:00:00,109.886127455,20.0132996199,2.18111347066,28.7820988203,2.06121554724,15.9888894789,94.640240308,91.6485098902,2.97173041782,0.02
 01/16  04:00:00,115.601591082,24.0367416715,2.30884666001,23.4622100962,2.06121554724,15.9888894789,118.131660332,115.139929914,2.97173041782,0.02
 01/16  05:00:00,111.964627997,20.0132996199,1.51275937235,30.9383082558,2.06121554724,15.9888894789,95.4288690398,92.437138622,2.97173041782,0.02
 01/16  06:00:00,118.456529645,24.0367416715,1.45431881921,25.1372077173,2.06121554724,15.9888894789,119.07880182,116.087071402,2.97173041782,0.02
 01/16  07:00:00,114.812493428,20.0132996199,0.82948079539,33.0113174154,2.06121554724,15.9888894789,96.1584607418,93.166730324,2.97173041782,0.02
 01/16  08:00:00,119.605796637,24.0367416715,0.565348437783,26.6470741147,2.06121554724,15.9888894789,119.956170166,116.964439748,2.97173041782,0.02
 01/16  09:00:00,126.654200213,20.0132996199,0.507591419311,30.9294205558,4.12243109448,41.7362269337,94.0170267438,89.0441427141,4.9528840297,0.02
 01/16  10:00:00,129.782768815,24.0367416715,1.20341722274,20.9556591874,4.12243109448,41.7362269337,112.362047033,107.389163003,4.9528840297,0.02
 01/16  11:00:00,119.95944231,20.0132996199,1.1374086049,22.9999807718,4.12243109448,41.7362269337,88.1723876418,83.1995036121,4.9528840297,0.02
 01/16  12:00:00,126.549100918,24.0367416715,1.95199371263,16.6440749487,4.12243109448,41.7362269337,106.13108323,101.1581992,4.9528840297,0.02
 01/16  13:00:00,116.684286599,20.0132996199,1.59851727774,19.2121244723,4.12243109448,41.7362269337,84.4821587698,79.5092747401,4.9528840297,0.02
 01/16  14:00:00,125.148783174,24.0367416715,2.11562978477,14.3691344473,4.12243109448,41.7362269337,102.884178381,97.911294351,4.9528840297,0.02
 01/16  15:00:00,114.382093463,20.0132996199,1.60547443832,16.9989098498,4.12243109448,41.7362269337,83.1053412591,78.1324572294,4.9528840297,0.02
 01/16  16:00:00,122.391025357,24.0367416715,2.12377722505,12.730016609,4.12243109448,41.7362269337,102.073304734,97.1004207042,4.9528840297,0.02
 01/16  17:00:00,96.7373816204,20.0132996199,1.23183456175,16.0595678777,4.12243109448,24.8785346261,83.6334265092,78.6605424795,4.9528840297,0.02
 01/16  18:00:00,106.25638246,24.0367416715,1.18207248358,16.4768160731,2.06121554724,15.9888894789,109.499642595,106.507912178,2.97173041782,0.02
 01/16  19:00:00,107.643872566,20.0132996199,0.437363384974,24.0041188591,2.06121554724,15.9888894789,91.702168102,88.7104376842,2.97173041782,0.02
 01/16  20:00:00,116.582329243,24.0367416715,0.0344635905752,21.2214278485,2.06121554724,15.9888894789,119.725373674,116.733643256,2.97173041782,0.02
 01/16  21:00:00,114.412352663,20.0132996199,0.0,29.7007447998,2.06121554724,15.9888894789,104.222586726,101.230856308,2.97173041782,0.02
 01/16  22:00:00,123.253581469,24.0367416715,0.0,25.1707463453,2.06121554724,15.9888894789,136.211078171,133.219347754,2.97173041782,0.02
 01/16  23:00:00,120.37976235,20.0132996199,0.0,34.5442385282,2.06121554724,15.9888894789,116.895674188,113.90394377,2.97173041782,0.02
 01/16  24:00:00,127.918065348,24.0367416715,0.0,28.7915836191,2.06121554724,15.9888894789,152.685614998,149.693884581,2.97173041782,0.02
 01/17  01:00:00,126.391217609,20.0132996199,0.0,37.5979385481,4.12243109448,15.9888894789,122.664838753,119.673108336,2.97173041782,0.02
 01/17  02:00:00,131.911118707,24.0367416715,0.0,30.4559923549,4.12243109448,15.9888894789,155.386855196,152.395124778,2.97173041782,0.02
 01/17  03:00:00,128.823891254,20.0132996199,0.0,40.3276202638,4.12243109448,15.9888894789,127.867750255,124.876019837,2.97173041782,0.02
 01/17  04:00:00,133.86786964,24.0367416715,0.0,32.5111024771,4.12243109448,15.9888894789,160.896134893,157.904404476,2.97173041782,0.02
 01/17  05:00:00,168.878902738,28.9311907039,0.0,37.2903112371,12.3672932834,24.9413748627,198.19559248,184.640813747,4.9528840297,8.60189470351
 01/17  06:00:00,201.235370808,28.4956872135,0.0,70.2404714031,12.3672932834,24.9413748627,241.087498598,236.114614568,4.9528840297,0.02
 01/17  07:00:00,275.82663251,29.3666941943,0.0,87.239261329,24.7345865669,70.7195625826,258.885691119,248.959923059,9.90576805939,0.02
 01/17  08:00:00,289.048436285,29.3666941943,0.0,69.1999899871,37.1018798503,92.3937384068,243.593553156,233.667785097,9.90576805939,0.02
 01/17  09:00:00,276.242105792,29.3666941943,0.0,61.0555610558,37.1018798503,104.434947198,233.107743869,223.18197581,9.90576805939,0.02
 01/17  10:00:00,276.001847431,29.3668171608,0.0,50.0892352598,37.1018798503,116.476155989,227.434678193,208.895119252,9.90576805939,8.63379088145
 01/17  11:00:00,264.312140025,29.3689123012,0.0,39.3456738003,37.1018798503,116.476155989,201.368287901,191.442519841,9.90576805939,0.02
 01/17  12:00:00,256.876071906,29.375129312,0.49962761921,31.4804107487,37.1018798503,116.476155989,196.397033267,177.849715124,9.90576805939,8.64155008403
 01/17  13:00:00,242.866926289,29.3845932127,1.56313826157,26.5405576392,37.1018798503,104.434947198,179.978432615,170.052664556,9.90576805939,0.02
 01/17  14:00:00,250.755373678,29.4061513158,1.97531463468,23.3362174846,37.1018798503,116.476155989,182.302954582,163.755610037,9.90576805939,8.64157648571
 01/17  15:00:00,248.959672615,29.4383555797,1.97353942077,20.8003113106,37.1018798503,116.476155989,170.133676326,160.207908267,9.90576805939,0.02
 01/17  16:00:00,246.673049365,29.4487879306,1.97671936877,18.7894371689,37.1018798503,116.476155989,176.481166933,157.937830591,9.90576805939,8.63756828338
 01/17  17:00:00,245.71326891,29.4407536633,1.97643250005,17.4983914377,37.1018798503,116.476155989,167.791536352,157.865768292,9.90576805939,0.02
 01/17  18:00:00,254.509179617,29.4176137171,1.28094699377,18.4277175582,37.1018798503,116.476155989,181.579196337,163.051995987,9.90576805939,8.62143229059
 01/17  19:00:00,161.70777735,26.753673252,0.0215430486973,0.0,24.7345865669,47.5788473902,112.842994303,107.870110274,4.9528840297,0.02
 01/17  20:00:00,162.926481225,27.1891767424,0.0,0.620494669545,24.7345865669,47.5788473902,122.911886045,117.939002015,4.9528840297,0.02
 01/17  21:00:00,152.831117091,28.9311907039,0.0,8.35450489097,12.3672932834,38.6892022431,143.931894499,140.940164081,2.97173041782,0.02
 01/17  22:00:00,127.070864981,23.1449525631,0.0,10.0042452262,12.3672932834,27.0668015668,122.498622132,119.506891714,2.97173041782,0.02
 01/17  23:00:00,106.283693855,20.0132996199,0.0,17.157539068,4.12243109448,15.9888894789,108.664223778,105.67249336,2.97173041782,0.02
 01/17  24:00:00,119.439374428,24.0367416715,0.0,17.0701601637,4.12243109448,15.9888894789,141.251752508,138.26002209,2.97173041782,0.02
 01/18  01:00:00,111.921461599,20.0132996199,0.0,22.7752705236,4.12243109448,15.9888894789,115.325547735,112.333817317,2.97173041782,0.02
 01/18  02:00:00,123.378588702,24.0367416715,0.0,21.3274454387,4.12243109448,15.9888894789,156.270081482,144.696421202,2.97173041782,8.6019298618
 01/18  03:00:00,115.819762127,20.0132996199,0.0,27.2463782589,4.12243109448,15.9888894789,120.535855262,117.544124845,2.97173041782,0.02
 01/18  04:00:00,125.108719458,24.0367416715,0.0,24.3621212155,4.12243109448,15.9888894789,148.168560615,145.176830197,2.97173041782,0.02
 01/18  05:00:00,156.578959272,28.9311907039,0.0,25.7923627073,12.3672932834,24.9413748627,171.611053221,166.638169191,4.9528840297,0.02
 01/18  06:00:00,188.335874712,28.4972855532,0.0,57.3038244042,12.3672932834,24.9413748627,225.139028595,220.166144566,4.9528840297,0.02
 01/18  07:00:00,259.880301723,29.3670206292,0.0,70.7649769469,24.7345865669,70.7195625826,246.295479262,236.369711202,9.90576805939,0.02
 01/18  08:00:00,276.07156064,29.3746443627,0.0,56.1181219056,37.1018798503,92.3937384068,232.768754697,222.842986638,9.90576805939,0.02
 01/18  09:00:00,266.187669202,29.3812944473,0.0,51.1832430491,37.1018798503,104.434947198,226.9442775,217.018509441,9.90576805939,0.02
 01/18  10:00:00,263.96435699,29.4014255602,0.0,38.7764292568,37.1018798503,116.476155989,215.677838083,197.138243248,9.90576805939,8.63382677612
 01/18  11:00:00,253.87783712,29.4249213325,0.0,29.4115087754,37.1018798503,116.476155989,186.531467139,176.60569908,9.90576805939,0.02
 01/18  12:00:00,251.573132032,29.4521990851,0.591249190604,25.1723696801,37.1018798503,116.476155989,187.575322957,169.028032664,9.90576805939,8.64152223388
 01/18  13:00:00,238.492307336,29.5131981465,1.60096819363,21.1260667119,37.1018798503,104.434947198,169.750194969,159.824426909,9.90576805939,0.02
 01/18  14:00:00,247.380035332,29.5796432513,2.56267986778,18.5018013581,37.1018798503,116.476155989,170.197660428,151.651831828,9.90576805939,8.64006054078
 01/18  15:00:00,245.629491022,29.628688511,2.98210420034,16.6167987004,37.1018798503,116.476155989,164.943345657,146.398049893,9.90576805939,8.63952770473
 01/18  16:00:00,244.27908528,29.6333819852,3.56628409272,14.9424499494,37.1018798503,116.476155989,152.655754525,142.729986466,9.90576805939,0.02
 01/18  17:00:00,243.450959677,29.602848871,3.98306207938,13.8712675398,37.1018798503,116.476155989,160.133146367,141.595116227,9.90576805939,8.6322620805
 01/18  18:00:00,251.351065757,29.565604921,3.9742515804,14.0670213822,37.1018798503,116.476155989,155.05395449,145.128186431,9.90576805939,0.02
 01/18  19:00:00,160.823244548,26.9714249972,1.26145274328,0.0503636732018,24.7345865669,47.5788473902,90.5290674778,85.5561834481,4.9528840297,0.02
 01/18  20:00:00,163.711400051,28.4956872135,1.29089063912,1.27751020255,24.7345865669,47.5788473902,91.9888524307,87.015968401,4.9528840297,0.02
 01/18  21:00:00,147.098669399,28.4956872135,1.79949498761,4.21420122295,12.3672932834,38.6892022431,105.231050813,102.239320395,2.97173041782,0.02
 01/18  22:00:00,124.752572453,23.5804560535,2.23258104176,8.04979731305,12.3672932834,27.0668015668,91.2172430594,88.2255126416,2.97173041782,0.02
 01/18  23:00:00,97.0137055344,19.5777961295,2.17396356848,9.53448866909,4.12243109448,15.9888894789,89.0891779432,77.5157247306,2.97173041782,8.60172279475
 01/18  24:00:00,115.829096511,24.4722451619,3.28236428776,14.3788108485,4.12243109448,15.9888894789,103.144458104,100.152727686,2.97173041782,0.02
 01/19  01:00:00,100.283313243,19.5777961295,2.8549010558,12.6134574329,4.12243109448,15.9888894789,84.0756944405,81.0839640226,2.97173041782,0.02
 01/19  02:00:00,115.976740001,24.4722451619,3.57389088321,17.4634763191,4.12243109448,15.9888894789,106.005684337,103.01395392,2.97173041782,0.02
 01/19  03:00:00,97.9830537649,19.5777961295,2.82019164401,14.7136720199,4.12243109448,15.9888894789,86.2573720015,83.2656415837,2.97173041782,0.02
 01/19  04:00:00,115.385472854,24.4722451619,3.98260174553,19.9450789275,4.12243109448,15.9888894789,108.241417893,105.249687475,2.97173041782,0.02
 01/19  05:00:00,135.469650001,28.4956872135,4.74885382164,13.1298465314,12.3672932834,24.9413748627,121.241419411,116.268535381,4.9528840297,0.02
 01/19  06:00:00,182.200528514,28.939755449,9.20220122489,54.9806447557,12.3672932834,24.9413748627,188.779355555,183.806471525,4.9528840297,0.02
 01/19  07:00:00,228.712711101,29.3899668197,11.1199219834,43.5916164304,24.7345865669,70.7195625826,176.32657533,166.400807271,9.90576805939,0.02
 01/19  08:00:00,247.845662801,29.4338988611,11.9591672679,31.3471806143,37.1018798503,92.3937384068,154.441134978,144.515366919,9.90576805939,0.02
 01/19  09:00:00,235.145009301,29.4559517489,11.9578617713,27.1502769885,37.1018798503,104.434947198,148.401418939,138.47565088,9.90576805939,0.02
 01/19  10:00:00,239.113290115,29.4701382872,12.5341323503,22.1609486975,37.1018798503,116.476155989,150.007099076,131.467438965,9.90576805939,8.63389205222
 01/19  11:00:00,234.552867602,29.4810672762,12.9502281456,20.846742213,37.1018798503,116.476155989,137.49869922,127.572931161,9.90576805939,0.02
 01/19  12:00:00,229.919969769,29.4918142358,13.5294462834,19.4398962162,37.1018798503,116.476155989,142.983486789,124.436192224,9.90576805939,8.64152650526
 01/19  13:00:00,217.138707258,29.5016422762,14.5343737503,17.8866796792,37.1018798503,104.434947198,137.597809151,119.05600868,9.90576805939,8.63603241223
 01/19  14:00:00,224.573047041,29.5137301477,14.9305499455,16.5527083417,37.1018798503,116.476155989,125.368741897,115.442973838,9.90576805939,0.02
 01/19  15:00:00,222.484306168,29.5282076454,14.9321271332,15.4034001755,37.1018798503,116.476155989,132.314110269,113.768672654,9.90576805939,8.63966955628
 01/19  16:00:00,220.837652535,29.5547314991,14.9348334769,13.7204775717,37.1018798503,116.476155989,120.955789455,111.030021395,9.90576805939,0.02
 01/19  17:00:00,220.734543929,29.5922325941,14.370502272,11.8982449463,37.1018798503,116.476155989,127.750687375,109.212691882,9.90576805939,8.63222743384
 01/19  18:00:00,231.76823463,29.6034063644,13.9548632818,12.0380976123,37.1018798503,116.476155989,120.315161376,110.389393317,9.90576805939,0.02
 01/19  19:00:00,144.743226168,27.915015893,10.0578217902,0.0633508684218,24.7345865669,47.5788473902,86.7572955055,81.7844114758,4.9528840297,0.02
 01/19  20:00:00,146.415667797,28.0601837231,9.25720665141,0.314246297952,24.7345865669,47.5788473902,91.338474404,86.3655903743,4.9528840297,0.02
 01/19  21:00:00,127.426245595,26.753673252,9.18969036066,0.0,12.3672932834,38.6892022431,112.657084554,101.075145203,2.97173041782,8.61020893309
 01/19  22:00:00,107.337897141,22.1868448843,7.77165338351,1.21627344071,12.3672932834,27.0668015668,89.4955471432,86.5038167254,2.97173041782,0.02
 01/19  23:00:00,83.8039209137,19.4326282994,6.12245712315,4.5513547053,4.12243109448,15.9888894789,79.4023288723,76.4105984545,2.97173041782,0.02
 01/19  24:00:00,97.0127738318,24.0367416715,7.33420287865,6.73840985518,4.12243109448,15.9888894789,100.71261633,97.720885912,2.97173041782,0.02
 01/20  01:00:00,90.6635221638,20.0132996199,5.71123985645,10.240952045,4.12243109448,15.9888894789,81.7526226634,78.7608922456,2.97173041782,0.02
 01/20  02:00:00,101.777911531,24.0367416715,7.26188492779,9.42440708815,4.12243109448,15.9888894789,103.111236648,100.11950623,2.97173041782,0.02
 01/20  03:00:00,92.952292523,20.0132996199,5.30788174395,13.0203713193,4.12243109448,15.9888894789,83.7060295314,80.7142991136,2.97173041782,0.02
 01/20  04:00:00,103.459454983,24.0367416715,6.36289063047,11.7199218052,4.12243109448,15.9888894789,105.440366443,102.448636025,2.97173041782,0.02
 01/20  05:00:00,131.812734336,28.9311907039,7.14775466574,12.1121357289,12.3672932834,24.9413748627,119.102687621,114.129803591,4.9528840297,0.02
 01/20  06:00:00,157.56113224,28.5104745265,10.0759553123,38.0664908341,12.3672932834,24.9413748627,187.716536899,182.743652869,4.9528840297,0.02
 01/20  07:00:00,213.767036773,29.4182921557,9.93138917452,37.8435025783,24.7345865669,70.7195625826,178.481214631,168.555446571,9.90576805939,0.02
 01/20  08:00:00,234.607058808,29.4777262114,9.935422944,27.3978042828,37.1018798503,92.3937384068,160.307845906,150.382077847,9.90576805939,0.02
 01/20  09:00:00,230.402925402,29.498084156,9.94519640992,24.5017611191,37.1018798503,104.434947198,162.490970591,143.95529831,9.90576805939,8.62990422165
 01/20  10:00:00,239.436478972,29.5114010822,9.36233471172,20.6912021968,37.1018798503,116.476155989,150.221664605,140.295896545,9.90576805939,0.02
 01/20  11:00:00,237.96116757,29.5216057164,8.94393090607,20.0271922258,37.1018798503,116.476155989,158.755374177,140.2098998,9.90576805939,8.63970631792
 01/20  12:00:00,237.702154272,29.5307985784,9.5335126277,18.826198239,37.1018798503,116.476155989,146.746875457,136.821107397,9.90576805939,0.02
 01/20  13:00:00,226.330423257,29.5520489651,9.37159801693,17.0618658507,37.1018798503,104.434947198,152.216726621,133.675016135,9.90576805939,8.63594242623
 01/20  14:00:00,232.338771974,29.6099570719,8.36451192086,13.881966364,37.1018798503,116.476155989,142.019892677,132.094124618,9.90576805939,0.02
 01/20  15:00:00,231.720061861,29.617175183,8.53362583744,13.7356001249,37.1018798503,116.476155989,150.236842674,131.6913698,9.90576805939,8.63970481478
 01/20  16:00:00,230.325594264,29.6796129039,8.89847563076,11.2387519621,37.1018798503,116.476155989,135.338600564,125.412832505,9.90576805939,0.02
 01/20  17:00:00,230.275547713,29.7075692551,8.79658095435,10.4854251532,37.1018798503,116.476155989,141.524477966,122.986370298,9.90576805939,8.6323396079
 01/20  18:00:00,239.194527943,29.6980507216,8.28639543398,11.2301635563,37.1018798503,116.476155989,136.20914353,126.283375471,9.90576805939,0.02
 01/20  19:00:00,152.827951458,27.915015893,4.59085397868,0.139729696227,24.7345865669,47.5788473902,88.1575544813,83.1846704516,4.9528840297,0.02
 01/20  20:00:00,154.064180673,28.3505193834,3.84736659199,0.515745108598,24.7345865669,47.5788473902,99.8891881426,86.3260264322,4.9528840297,8.61027768071
 01/20  21:00:00,132.884864189,27.1891767424,3.55933037928,0.565781845999,12.3672932834,38.6892022431,104.584825062,101.593094644,2.97173041782,0.02
 01/20  22:00:00,115.222784389,23.5804560535,3.10823716064,5.38262334446,12.3672932834,27.0668015668,90.3790829863,87.3873525685,2.97173041782,0.02
 01/20  23:00:00,89.720621922,19.5777961295,2.52299229891,7.4974272785,4.12243109448,15.9888894789,79.9910586599,76.999328242,2.97173041782,0.02
 01/20  24:00:00,107.840798664,24.4722451619,3.33977479916,11.9759847399,4.12243109448,15.9888894789,102.751991742,99.7602613237,2.97173041782,0.02
 01/21  01:00:00,94.8787334923,19.5777961295,2.14077596024,11.1199879966,4.12243109448,15.9888894789,83.6619390394,80.6702086216,2.97173041782,0.02
 01/21  02:00:00,112.814845902,24.4722451619,2.41187045806,16.0033061568,4.12243109448,15.9888894789,105.800156131,102.808425713,2.97173041782,0.02
 01/21  03:00:00,98.194251867,19.5777961295,1.80566302964,13.7482672139,4.12243109448,15.9888894789,85.9854505807,82.9937201629,2.97173041782,0.02
 01/21  04:00:00,117.141108186,24.4722451619,1.85262819221,19.1363384117,4.12243109448,15.9888894789,108.109729319,105.117998901,2.97173041782,0.02
 01/21  05:00:00,125.488113429,28.4956872135,0.245952391916,16.3228695683,4.12243109448,16.0517297156,128.994115478,126.00238506,2.97173041782,0.02
 01/21  06:00:00,133.26396252,28.9311907039,0.0,22.6914154014,4.12243109448,16.0517297156,135.897826244,132.906095826,2.97173041782,0.02
 01/21  07:00:00,163.006461502,29.3666941943,0.0,27.7807902822,4.12243109448,39.6058045677,175.09428743,172.102557012,2.97173041782,0.02
 01/21  08:00:00,241.783346857,29.3666941943,1.32737487047,71.220731912,12.3672932834,65.3531420225,230.214142656,225.241258626,4.9528840297,0.02
 01/21  09:00:00,219.805339878,29.3666941943,1.10295759678,60.6066434399,12.3672932834,68.2430321324,227.5709486,222.59806457,4.9528840297,0.02
 01/21  10:00:00,235.472026676,29.3673894423,1.54155663007,47.3587981997,16.4897243779,93.1370602926,221.47061637,204.930886882,7.92461444751,8.61511504019
 01/21  11:00:00,229.221968407,29.3698990746,2.60200936127,41.0508898057,16.4897243779,93.1370602926,201.315081065,193.370466617,7.92461444751,0.02
 01/21  12:00:00,224.256602278,29.3736916821,3.58782767456,36.6558240656,16.4897243779,93.1370602926,193.379136292,185.434521844,7.92461444751,0.02
 01/21  13:00:00,211.668279328,29.3761064123,4.54223499444,32.7149924531,16.4897243779,83.9857416113,186.053921893,178.109307445,7.92461444751,0.02
 01/21  14:00:00,209.107715001,29.3781537999,5.08010983347,29.6417997235,16.4897243779,83.9857416113,180.977627226,173.033012779,7.92461444751,0.02
 01/21  15:00:00,206.904763282,29.3825504067,5.0464630713,27.3453151704,16.4897243779,83.9857416113,187.447956956,170.910698757,7.92461444751,8.61264375208
 01/21  16:00:00,162.539098048,29.3666941943,1.68215795617,3.0592089465,12.3672932834,70.6512738906,123.807549441,118.834665411,4.9528840297,0.02
 01/21  17:00:00,164.814740019,29.3666941943,1.39381254513,5.45349522799,12.3672932834,70.6512738906,125.61854531,120.64566128,4.9528840297,0.02
 01/21  18:00:00,158.83036631,29.3666941943,0.354605632335,7.17760100133,12.3672932834,58.1284167478,136.787004201,131.814120172,4.9528840297,0.02
 01/21  19:00:00,134.015822333,28.6698886096,0.0,6.94742214221,12.3672932834,24.9413748627,112.801206134,107.828322104,4.9528840297,0.02
 01/21  20:00:00,135.022604631,28.4956872135,0.70949443856,7.7434922156,12.3672932834,24.9413748627,111.252542066,106.279658036,4.9528840297,0.02
 01/21  21:00:00,125.632361186,28.9311907039,1.14530611801,14.6133642411,4.12243109448,16.0517297156,120.441517106,117.449786688,2.97173041782,0.02
 01/21  22:00:00,108.534110845,23.1449525631,1.2134832507,13.7657950246,4.12243109448,15.9888894789,101.341699918,98.3499695003,2.97173041782,0.02
 01/21  23:00:00,105.390063294,20.0132996199,1.375356949,19.5569306997,4.12243109448,15.9888894789,86.3000633175,83.3083328997,2.97173041782,0.02
 01/21  24:00:00,115.614292458,24.0367416715,2.21467226762,16.4957982707,4.12243109448,15.9888894789,108.513720877,105.521990459,2.97173041782,0.02
 01/22  01:00:00,108.085764638,20.0132996199,1.99207550156,23.0824376525,2.06121554724,15.9888894789,88.4122541081,85.4205236903,2.97173041782,0.02
 01/22  02:00:00,117.210119633,24.0367416715,2.97662815562,19.1020839734,2.06121554724,15.9888894789,111.403420665,108.411690247,2.97173041782,0.02
 01/22  03:00:00,110.975066124,20.0132996199,2.27328572076,25.5718956155,2.06121554724,15.9888894789,90.1006918928,87.108961475,2.97173041782,0.02
 01/22  04:00:00,117.398902599,24.0367416715,3.40189289731,20.6869252395,2.06121554724,15.9888894789,113.134741696,110.143011278,2.97173041782,0.02
 01/22  05:00:00,109.392808867,20.0132996199,2.91516573374,26.9634194926,2.06121554724,15.9888894789,91.3592292657,88.3674988479,2.97173041782,0.02
 01/22  06:00:00,114.061613326,24.0367416715,3.80197855581,21.6574030026,2.06121554724,15.9888894789,114.536990989,111.545260571,2.97173041782,0.02
 01/22  07:00:00,108.460740564,20.0132996199,2.95822216345,28.1638584661,2.06121554724,15.9888894789,100.97581977,89.4021600875,2.97173041782,8.60192926452
 01/22  08:00:00,114.351118613,24.0367416715,3.73815509264,22.9630191605,2.06121554724,15.9888894789,115.927230357,112.93549994,2.97173041782,0.02
 01/22  09:00:00,120.597738923,20.0132996199,2.97593615229,26.6159491544,4.12243109448,41.7362269337,91.5076646355,86.5347806058,4.9528840297,0.02
 01/22  10:00:00,124.39124894,24.0367416715,3.86360748541,18.7562747339,4.12243109448,41.7362269337,110.126950739,105.154066709,4.9528840297,0.02
 01/22  11:00:00,117.856168455,20.0132996199,3.33288584771,23.610589981,4.12243109448,41.7362269337,88.8279205525,83.8550365228,4.9528840297,0.02
 01/22  12:00:00,125.749552579,24.0367416715,4.1687458835,19.0753689118,4.12243109448,41.7362269337,109.901386089,104.928502059,4.9528840297,0.02
 01/22  13:00:00,119.922161656,20.0132996199,2.58813672442,24.487380453,4.12243109448,41.7362269337,89.2889727946,84.3160887649,4.9528840297,0.02
 01/22  14:00:00,127.376844623,24.0367416715,2.9639646087,18.9148945067,4.12243109448,41.7362269337,109.848488252,104.875604222,4.9528840297,0.02
 01/22  15:00:00,121.017333078,20.0132996199,1.91196856548,24.0973120083,4.12243109448,41.7362269337,89.0559518369,84.0830678072,4.9528840297,0.02
 01/22  16:00:00,126.905019253,24.0367416715,1.65476036373,17.9387806459,4.12243109448,41.7362269337,108.445794942,103.472910913,4.9528840297,0.02
 01/22  17:00:00,102.269582674,20.0132996199,0.938100765981,22.2926615391,4.12243109448,24.8785346261,87.0991346821,82.1262506524,4.9528840297,0.02
 01/22  18:00:00,107.547494181,24.0367416715,1.21823422355,21.2421809363,2.06121554724,15.9888894789,112.211314111,109.219583693,2.97173041782,0.02
 01/22  19:00:00,112.444814036,20.0132996199,0.864437867318,29.1421081894,2.06121554724,15.9888894789,93.0876326371,90.0959022193,2.97173041782,0.02
 01/22  20:00:00,119.645206667,24.0367416715,0.613925080839,24.2344616995,2.06121554724,15.9888894789,116.88440365,113.892673232,2.97173041782,0.02
 01/22  21:00:00,115.787148619,20.0132996199,0.0252647034394,32.6064517358,2.06121554724,15.9888894789,95.918597304,92.9268668861,2.97173041782,0.02
 01/22  22:00:00,122.379527584,24.0367416715,0.0,26.7391139384,2.06121554724,15.9888894789,122.803107208,119.81137679,2.97173041782,0.02
 01/22  23:00:00,120.235062303,20.0132996199,0.0,35.4898348442,2.06121554724,15.9888894789,101.386131562,98.3944011446,2.97173041782,0.02
 01/22  24:00:00,127.118401787,24.0367416715,0.0,28.9178406611,2.06121554724,15.9888894789,132.202239885,129.210509467,2.97173041782,0.02
 01/23  01:00:00,125.224784644,20.0132996199,0.0,37.142072492,4.12243109448,15.9888894789,108.528660886,105.536930468,2.97173041782,0.02
 01/23  02:00:00,131.328543984,24.0367416715,0.0,29.9912472777,4.12243109448,15.9888894789,137.707540017,134.715809599,2.97173041782,0.02
 01/23  03:00:00,128.334093957,20.0132996199,0.0,39.5203709537,4.12243109448,15.9888894789,117.503962163,114.512231745,2.97173041782,0.02
 01/23  04:00:00,133.495085571,24.0367416715,0.0,31.9294311639,4.12243109448,15.9888894789,153.081213732,150.089483314,2.97173041782,0.02
 01/23  05:00:00,169.167770179,28.9311907039,0.0,36.4741601964,12.3672932834,24.9413748627,183.554448286,178.581564256,4.9528840297,0.02
 01/23  06:00:00,202.591521311,28.4956872135,0.0,69.4953215766,12.3672932834,24.9413748627,247.651282888,242.678398859,4.9528840297,0.02
 01/23  07:00:00,282.832791731,29.3666941943,0.0,91.9678839133,24.7345865669,70.7195625826,274.067155172,264.141387113,9.90576805939,0.02
 01/23  08:00:00,296.03557508,29.3666941943,0.0,74.0148683463,37.1018798503,92.3937384068,267.533781298,249.01824224,9.90576805939,8.60977099858
 01/23  09:00:00,284.464871943,29.3666941943,0.0,66.6983516039,37.1018798503,104.434947198,250.737265527,240.811497467,9.90576805939,0.02
 01/23  10:00:00,284.193352279,29.3668538982,0.0,55.3067265228,37.1018798503,116.476155989,236.436085644,226.510317584,9.90576805939,0.02
 01/23  11:00:00,272.728963607,29.3686291689,0.0,45.0136847059,37.1018798503,116.476155989,227.789377023,209.243692681,9.90576805939,8.63991628282
 01/23  12:00:00,264.336806921,29.3748505126,0.0,37.0837298998,37.1018798503,116.476155989,215.501354603,196.953845785,9.90576805939,8.64174075884
 01/23  13:00:00,244.634584788,29.3854238616,0.0,28.5932008771,37.1018798503,104.434947198,191.612165896,181.686397837,9.90576805939,0.02
 01/23  14:00:00,248.790635826,29.403358656,0.514871622707,22.7933071626,37.1018798503,116.476155989,187.673517944,169.125873175,9.90576805939,8.64187670953
 01/23  15:00:00,247.063376839,29.4184952723,1.558621633,19.7411665483,37.1018798503,116.476155989,173.13950786,163.213739801,9.90576805939,0.02
 01/23  16:00:00,245.969406761,29.4138462514,1.9761247332,18.0388315033,37.1018798503,116.476155989,180.586571861,162.042939299,9.90576805939,8.63786450217
 01/23  17:00:00,244.436478197,29.4220917538,1.39493271922,16.9590705949,37.1018798503,116.476155989,172.790078486,162.864310426,9.90576805939,0.02
 01/23  18:00:00,250.3770827,29.4345346695,0.377007167354,18.123271311,37.1018798503,116.476155989,185.634588065,167.107185987,9.90576805939,8.62163401873
 01/23  19:00:00,160.718605343,26.753673252,0.0,0.0,24.7345865669,47.5788473902,115.911408519,110.938524489,4.9528840297,0.02
 01/23  20:00:00,162.688367495,27.6246802327,0.0,1.10759899068,24.7345865669,47.5788473902,126.637331839,121.66444781,4.9528840297,0.02
 01/23  21:00:00,148.53683913,28.4956872135,0.0,6.07699306571,12.3672932834,38.6892022431,141.060479638,138.06874922,2.97173041782,0.02
 01/23  22:00:00,127.938552182,23.5804560535,0.0,11.3329459556,12.3672932834,27.0668015668,112.061657918,109.069927501,2.97173041782,0.02
 01/23  23:00:00,100.974406423,19.5777961295,0.0,12.8975206192,4.12243109448,15.9888894789,97.8159819632,94.8242515454,2.97173041782,0.02
 01/23  24:00:00,121.999452351,24.4722451619,0.0,19.670504817,4.12243109448,15.9888894789,124.453374138,121.46164372,2.97173041782,0.02
 01/24  01:00:00,105.71421646,19.5777961295,0.0,17.210071308,4.12243109448,15.9888894789,101.777076871,98.7853464531,2.97173041782,0.02
 01/24  02:00:00,126.755440937,24.4722451619,0.0,24.336222346,4.12243109448,15.9888894789,128.934796887,125.943066469,2.97173041782,0.02
 01/24  03:00:00,109.007817172,19.5777961295,0.0,20.4461765268,4.12243109448,15.9888894789,104.743088664,101.751358246,2.97173041782,0.02
 01/24  04:00:00,129.411661736,24.4722451619,0.0,27.7643816183,4.12243109448,15.9888894789,126.94443078,123.952700362,2.97173041782,0.02
 01/24  05:00:00,148.834813093,28.4956872135,0.0,18.8028319864,12.3672932834,24.9413748627,149.094144918,135.539330751,4.9528840297,8.60193013738
 01/24  06:00:00,198.479447469,28.9350461313,1.36804421767,66.7028169663,12.3672932834,24.9413748627,197.431713312,192.458829283,4.9528840297,0.02
 01/24  07:00:00,244.69755046,29.3745062344,1.70856893238,55.8810522441,24.7345865669,70.7195625826,212.995022155,203.069254095,9.90576805939,0.02
 01/24  08:00:00,262.659956227,29.4097110222,2.31932830599,42.6449214486,37.1018798503,92.3937384068,195.658148548,185.732380488,9.90576805939,0.02
 01/24  09:00:00,253.495149911,29.4234354539,3.50308752428,37.561309209,37.1018798503,104.434947198,185.056215673,175.130447614,9.90576805939,0.02
 01/24  10:00:00,258.702877735,29.4358879095,5.04846351902,30.948499883,37.1018798503,116.476155989,182.008252302,163.468451472,9.90576805939,8.63403277064
 01/24  11:00:00,254.69655348,29.4489732542,6.89791218552,27.1249084296,37.1018798503,116.476155989,162.803748378,152.877980318,9.90576805939,0.02
 01/24  12:00:00,251.509682937,29.4604974899,8.88329631982,23.526817747,37.1018798503,116.476155989,160.502267317,141.954699165,9.90576805939,8.64180009264
 01/24  13:00:00,238.172366166,29.4703112338,11.0222367026,21.4524630162,37.1018798503,104.434947198,142.574085702,132.648317643,9.90576805939,0.02
 01/24  14:00:00,243.519479629,29.4840955783,12.5558458625,17.2795748529,37.1018798503,116.476155989,140.595952255,122.048282962,9.90576805939,8.64190123372
 01/24  15:00:00,242.082433526,29.5012394107,12.9759645805,15.4990823118,37.1018798503,116.476155989,136.616914554,118.071333645,9.90576805939,8.63981284898
 01/24  16:00:00,239.239892935,29.544725492,12.9780721282,12.6906396571,37.1018798503,116.476155989,123.679013527,113.753245467,9.90576805939,0.02
 01/24  17:00:00,237.132564596,29.5648497111,12.9761596164,11.4821719867,37.1018798503,116.476155989,129.85686754,111.318635576,9.90576805939,8.63246390462
 01/24  18:00:00,242.308791131,29.5620031926,12.9763522168,11.6699894893,37.1018798503,116.476155989,122.447022306,112.521254247,9.90576805939,0.02
 01/24  19:00:00,156.175138524,27.4069284875,9.08288219819,0.0396069842755,24.7345865669,47.5788473902,85.8513441905,80.8784601608,4.9528840297,0.02
 01/24  20:00:00,157.410875939,28.4956872135,8.27314162536,0.493941661959,24.7345865669,47.5788473902,90.3457220923,85.3728380626,4.9528840297,0.02
 01/24  21:00:00,134.388040465,26.753673252,7.61337912326,0.0,12.3672932834,38.6892022431,103.637065316,100.645334899,2.97173041782,0.02
 01/24  22:00:00,110.905432533,22.0997441862,4.75542800416,1.36140991087,12.3672932834,27.0668015668,89.6714068745,86.6796764566,2.97173041782,0.02
 01/24  23:00:00,89.5207708608,19.5777961295,2.8017702432,6.32694080321,4.12243109448,15.9888894789,79.8027585419,76.8110281241,2.97173041782,0.02
 01/24  24:00:00,108.932772687,24.4722451619,2.33433199368,11.2657085858,4.12243109448,15.9888894789,102.401368236,99.4096378181,2.97173041782,0.02
 01/25  01:00:00,94.3159717395,19.5777961295,1.51368725658,10.8872427203,4.12243109448,15.9888894789,92.2908326945,80.7171755372,2.97173041782,8.60192673948
 01/25  02:00:00,110.332409254,24.4722451619,1.91331282178,15.9629300412,4.12243109448,15.9888894789,106.015723856,103.023993438,2.97173041782,0.02
 01/25  03:00:00,96.789719956,19.5777961295,1.86359550308,13.7769127489,4.12243109448,15.9888894789,86.2951506928,83.3034202749,2.97173041782,0.02
 01/25  04:00:00,114.426437325,24.4722451619,3.62810408439,18.5847302624,4.12243109448,15.9888894789,108.03504445,105.043314032,2.97173041782,0.02
 01/25  05:00:00,134.350419127,28.4956872135,5.32707335149,12.5208163682,12.3672932834,24.9413748627,120.970494796,115.997610767,4.9528840297,0.02
 01/25  06:00:00,178.752744576,28.9437488944,9.62370550617,53.0048126216,12.3672932834,24.9413748627,188.652565189,183.679681159,4.9528840297,0.02
 01/25  07:00:00,225.617218752,29.4087988404,9.94631899461,42.4166334226,24.7345865669,70.7195625826,179.520412005,169.594643945,9.90576805939,0.02
 01/25  08:00:00,245.314235428,29.4598374972,9.95082569962,30.804845467,37.1018798503,92.3937384068,161.268812261,151.343044202,9.90576805939,0.02
 01/25  09:00:00,236.823802072,29.4817520182,11.1215904654,26.6664831421,37.1018798503,104.434947198,151.167511067,141.241743008,9.90576805939,0.02
 01/25  10:00:00,242.60035025,29.4945160557,11.9600735204,20.9868664831,37.1018798503,116.476155989,149.836269552,131.296432779,9.90576805939,8.63406871322
 01/25  11:00:00,239.308899005,29.5296927923,13.1329025729,16.9835450605,37.1018798503,116.476155989,131.883604439,121.957836379,9.90576805939,0.02
 01/25  12:00:00,237.605822227,29.5573061464,14.8857780343,14.5880542996,37.1018798503,116.476155989,131.074782744,112.527138954,9.90576805939,8.64187573081
 01/25  13:00:00,222.690214111,29.6230713342,16.2975164985,11.5703481653,37.1018798503,104.434947198,121.393395245,102.851576789,9.90576805939,8.6360503967
 01/25  14:00:00,231.65138788,29.7863641739,17.3897417398,9.88906527306,37.1018798503,116.476155989,107.34003235,97.4142642906,9.90576805939,0.02
 01/25  15:00:00,231.249411837,29.9459922254,17.7837496534,8.46129172266,37.1018798503,116.476155989,113.174518331,94.6288366124,9.90576805939,8.63991365966
 01/25  16:00:00,228.238813631,30.0468120458,17.7817274109,7.0328218014,37.1018798503,116.476155989,102.801578658,92.8758105991,9.90576805939,0.02
 01/25  17:00:00,224.68174595,30.006172749,17.7766638463,6.15656178808,37.1018798503,116.476155989,111.346951946,92.8089187393,9.90576805939,8.63226514722
 01/25  18:00:00,226.523450487,29.8241468961,17.2278382954,5.85747215146,37.1018798503,116.476155989,105.146133627,95.2203655677,9.90576805939,0.02
 01/25  19:00:00,145.987642457,27.7698480629,14.2667213425,0.0,24.7345865669,47.5788473902,80.6771339205,75.7042498908,4.9528840297,0.02
 01/25  20:00:00,147.582229803,28.2053515532,14.857907655,0.0,24.7345865669,47.5788473902,86.4459953887,81.473111359,4.9528840297,0.02
 01/25  21:00:00,127.889451154,27.6246802327,15.7448234047,0.0944767906827,12.3672932834,38.6892022431,99.9294784927,96.9377480749,2.97173041782,0.02
 01/25  22:00:00,102.994743047,20.5111494932,13.0704061356,0.0,12.3672932834,27.0668015668,93.3183037371,81.7402070422,2.97173041782,8.60636627703
 01/25  23:00:00,77.1679400199,17.835782168,11.1234850586,0.0,4.12243109448,15.9888894789,76.9470646729,73.9553342551,2.97173041782,0.02
 01/25  24:00:00,90.8725703709,23.6012381811,14.0170514501,0.768618957003,4.12243109448,15.9888894789,97.7154399697,94.7237095518,2.97173041782,0.02
 01/26  01:00:00,77.3491251428,17.835782168,10.7935500097,0.0,4.12243109448,15.9888894789,80.4145125179,77.4227821001,2.97173041782,0.02
 01/26  02:00:00,89.9704057753,23.3834864359,12.7527691913,1.34455272397,4.12243109448,15.9888894789,101.189711591,98.197981173,2.97173041782,0.02
 01/26  03:00:00,78.0017462722,18.9245408939,9.79385298888,2.14994120916,4.12243109448,15.9888894789,82.541078808,79.5493483902,2.97173041782,0.02
 01/26  04:00:00,88.9006933532,24.0367416715,11.290894085,4.69348541674,4.12243109448,15.9888894789,103.101065478,100.10933506,2.97173041782,0.02
 01/26  05:00:00,114.925700242,28.7860228737,11.5610536074,4.8355360546,12.3672932834,24.9413748627,116.814302183,111.841418153,4.9528840297,0.02
 01/26  06:00:00,142.026055448,28.5318762395,14.6546373202,27.7731712055,12.3672932834,24.9413748627,184.888710563,179.915826533,4.9528840297,0.02
 01/26  07:00:00,198.437869169,29.4607065024,14.9219083353,26.3222532266,24.7345865669,70.7195625826,158.436104783,148.510336724,9.90576805939,0.02
 01/26  08:00:00,222.423167415,29.5454043558,14.9303790492,19.0367025566,37.1018798503,92.3937384068,138.355150035,128.429381975,9.90576805939,0.02
 01/26  09:00:00,216.193146897,29.5779857782,14.9321417814,16.9929519176,37.1018798503,104.434947198,132.241084191,122.315316132,9.90576805939,0.02
 01/26  10:00:00,226.131184606,29.6186729294,14.9339512221,15.4335040479,37.1018798503,116.476155989,137.108448034,118.568539858,9.90576805939,8.63414011598
 01/26  11:00:00,224.738731474,29.6520520091,14.9356813855,14.4059802384,37.1018798503,116.476155989,134.283535099,115.737889754,9.90576805939,8.63987728562
 01/26  12:00:00,225.59499814,29.6772380803,14.370353772,13.6724462556,37.1018798503,116.476155989,124.949328122,115.023560062,9.90576805939,0.02
 01/26  13:00:00,215.152852728,29.6989565472,13.9577846753,13.0489742651,37.1018798503,104.434947198,133.305093792,114.763247458,9.90576805939,8.63607827405
 01/26  14:00:00,225.025143223,29.7211990989,13.9553328896,12.4635617543,37.1018798503,116.476155989,122.860347411,112.934579351,9.90576805939,0.02
 01/26  15:00:00,222.474190037,29.7365083781,13.3719333191,12.1067357056,37.1018798503,116.476155989,131.975284809,113.429609241,9.90576805939,8.63990750825
 01/26  16:00:00,220.905058241,29.7558776992,13.5369518377,11.5402348337,37.1018798503,116.476155989,122.032363165,112.106595106,9.90576805939,0.02
 01/26  17:00:00,223.94182065,29.7755759797,13.3705787914,10.9423705097,37.1018798503,116.476155989,128.453984668,109.915717591,9.90576805939,8.63249901692
 01/26  18:00:00,233.000221656,29.7818680338,12.3643745501,11.0782863404,37.1018798503,116.476155989,122.194417486,112.268649427,9.90576805939,0.02
 01/26  19:00:00,150.109200108,28.0601837231,8.04853615235,0.0891549236979,24.7345865669,47.5788473902,87.2416215275,82.2687374978,4.9528840297,0.02
 01/26  20:00:00,153.029433849,28.4956872135,7.2625270381,0.437894663377,24.7345865669,47.5788473902,91.2941452352,86.3212612055,4.9528840297,0.02
 01/26  21:00:00,133.280887722,27.1891767424,6.60933192708,0.52066850192,12.3672932834,38.6892022431,112.65869689,101.076647169,2.97173041782,8.61031930314
 01/26  22:00:00,112.480563376,22.7094490727,4.86551724338,2.40062943699,12.3672932834,27.0668015668,89.5214532882,86.5297228704,2.97173041782,0.02
 01/26  23:00:00,91.524597113,20.0132996199,3.39836747085,7.75686115331,4.12243109448,15.9888894789,79.2531039246,76.2613735068,2.97173041782,0.02
 01/26  24:00:00,105.453194581,24.0367416715,3.51717836015,8.37230612366,4.12243109448,15.9888894789,101.183680341,98.1919499235,2.97173041782,0.02
 01/27  01:00:00,98.1080688495,20.0132996199,1.67152655359,12.6925959552,4.12243109448,15.9888894789,82.5397509411,79.5480205232,2.97173041782,0.02
 01/27  02:00:00,109.890313369,24.0367416715,1.43080580113,12.060481675,4.12243109448,15.9888894789,104.657240658,101.66551024,2.97173041782,0.02
 01/27  03:00:00,102.369685467,20.0132996199,0.351744305321,16.5912189099,4.12243109448,15.9888894789,85.2636853072,82.2719548894,2.97173041782,0.02
 01/27  04:00:00,113.35558906,24.0367416715,0.0803591071038,15.5108010383,4.12243109448,15.9888894789,112.50638035,109.514649932,2.97173041782,0.02
 01/27  05:00:00,144.411036741,28.9311907039,0.0,17.1044948903,12.3672932834,24.9413748627,137.019228817,132.046344787,4.9528840297,0.02
 01/27  06:00:00,172.01689838,28.5128635704,0.160844293864,44.0850821132,12.3672932834,24.9413748627,193.76054533,188.7876613,4.9528840297,0.02
 01/27  07:00:00,232.491831099,29.425423952,0.0,46.2336234903,24.7345865669,70.7195625826,214.355057217,204.429289158,9.90576805939,0.02
 01/27  08:00:00,253.026875111,29.4938214617,0.0,35.1622323661,37.1018798503,92.3937384068,204.731871456,194.806103397,9.90576805939,0.02
 01/27  09:00:00,245.809362065,29.509372184,0.0,32.2072201904,37.1018798503,104.434947198,211.861763337,193.326914485,9.90576805939,8.62908079241
 01/27  10:00:00,251.599245558,29.5247145617,0.0,26.6172947627,37.1018798503,116.476155989,192.789193356,182.863425297,9.90576805939,0.02
 01/27  11:00:00,247.994921738,29.5411009621,1.09013917739,22.7742477247,37.1018798503,116.476155989,186.666290546,168.120528859,9.90576805939,8.63999362834
 01/27  12:00:00,245.706974265,29.5823162079,2.55218109545,19.8162929115,37.1018798503,116.476155989,168.293622937,158.367854878,9.90576805939,0.02
 01/27  13:00:00,232.70221019,29.6191319099,3.6107826854,16.86045694,37.1018798503,104.434947198,169.034692348,150.492807101,9.90576805939,8.63611718785
 01/27  14:00:00,241.716718158,29.660236953,4.59316454198,14.3026741377,37.1018798503,116.476155989,152.697342438,142.771574379,9.90576805939,0.02
 01/27  15:00:00,240.718553361,29.6627700581,4.85420425744,13.4795451454,37.1018798503,116.476155989,159.677995675,141.132321089,9.90576805939,8.63990652638
 01/27  16:00:00,239.287196976,29.6882731136,4.94606924113,12.371546196,37.1018798503,116.476155989,158.111310146,139.567544031,9.90576805939,8.63799805512
 01/27  17:00:00,239.567265739,29.7155774421,4.66421756394,11.7908206368,37.1018798503,116.476155989,148.017233188,138.091465129,9.90576805939,0.02
 01/27  18:00:00,246.140572129,29.7062870854,3.61419626825,12.8847155542,37.1018798503,116.476155989,152.956372209,143.03060415,9.90576805939,0.02
 01/27  19:00:00,160.028561243,27.915015893,0.129335914284,0.326227632565,24.7345865669,47.5788473902,103.570294496,90.0070655527,4.9528840297,8.61034491403
 01/27  20:00:00,162.02729618,28.3505193834,0.0,1.08095534162,24.7345865669,47.5788473902,101.445723939,96.4728399092,4.9528840297,0.02
 01/27  21:00:00,146.323231465,28.4956872135,0.0,4.8162169617,12.3672932834,38.6892022431,119.743414488,116.75168407,2.97173041782,0.02
 01/27  22:00:00,125.148292033,23.5804560535,0.0121443890585,9.49212221333,12.3672932834,27.0668015668,106.359661946,103.367931529,2.97173041782,0.02
 01/27  23:00:00,98.6953130523,19.5777961295,0.0,11.4470157369,4.12243109448,15.9888894789,99.2456750186,96.2539446008,2.97173041782,0.02
 01/27  24:00:00,119.748108372,24.4722451619,0.0,17.7767082953,4.12243109448,15.9888894789,132.67023483,129.678504412,2.97173041782,0.02
 01/28  01:00:00,103.963692913,19.5777961295,0.0,15.848032444,4.12243109448,15.9888894789,108.925587027,105.933856609,2.97173041782,0.02
 01/28  02:00:00,123.71092248,24.4722451619,0.0,22.5346341063,4.12243109448,15.9888894789,137.317915013,134.326184595,2.97173041782,0.02
 01/28  03:00:00,106.575948123,19.5777961295,0.0,18.9555347705,4.12243109448,15.9888894789,111.814290529,108.822560111,2.97173041782,0.02
 01/28  04:00:00,127.460717685,24.4722451619,0.0,26.3753783424,4.12243109448,15.9888894789,140.476729343,137.484998926,2.97173041782,0.02
 01/28  05:00:00,134.916493026,28.4956872135,0.0,21.7731707767,4.12243109448,16.0517297156,169.273892751,166.282162333,2.97173041782,0.02
 01/28  06:00:00,143.227889371,28.9311907039,0.0,29.5553354069,4.12243109448,16.0517297156,170.848853739,167.857123321,2.97173041782,0.02
 01/28  07:00:00,179.869522519,29.3666941943,0.0,42.1799653829,4.12243109448,39.6058045677,208.513982063,205.522251645,2.97173041782,0.02
 01/28  08:00:00,253.239929507,29.3666941943,0.0,84.9473351639,12.3672932834,65.3531420225,254.021674882,249.048790852,4.9528840297,0.02
 01/28  09:00:00,227.030018602,29.3666941943,0.228692694682,68.5717794003,12.3672932834,68.2430321324,236.794048253,231.821164223,4.9528840297,0.02
 01/28  10:00:00,239.456078731,29.3666956794,2.12165231834,51.8839322953,16.4897243779,93.1370602926,221.17406463,204.634153921,7.92461444751,8.61529626153
 01/28  11:00:00,233.006385694,29.3674884899,4.71148864455,44.0225379735,16.4897243779,93.1370602926,194.970331051,187.025716603,7.92461444751,0.02
 01/28  12:00:00,230.83372848,29.3684270801,7.71665883447,38.247258319,16.4897243779,93.1370602926,178.915566494,170.970952046,7.92461444751,0.02
 01/28  13:00:00,218.396956991,29.3701978028,9.55613457735,33.5762731336,16.4897243779,83.9857416113,168.083508729,160.138894282,7.92461444751,0.02
 01/28  14:00:00,213.06779905,29.3724776403,9.96395127184,30.6416666236,16.4897243779,83.9857416113,173.369071505,156.831325708,7.92461444751,8.6131313491
 01/28  15:00:00,209.359753636,29.3742415421,10.5450897874,28.1577521872,16.4897243779,83.9857416113,161.5671983,153.622583852,7.92461444751,0.02
 01/28  16:00:00,163.399492009,29.3666941943,7.66136318518,2.47846773125,12.3672932834,70.6512738906,107.925421332,102.952537302,4.9528840297,0.02
 01/28  17:00:00,166.148201472,29.3666941943,7.37513140964,4.61028730147,12.3672932834,70.6512738906,109.571554398,104.598670368,4.9528840297,0.02
 01/28  18:00:00,160.661306034,29.3666941943,6.77471039579,7.06935913474,12.3672932834,58.1284167478,115.616683835,110.643799806,4.9528840297,0.02
 01/28  19:00:00,130.350905111,27.6246802327,6.17686612758,2.90106265516,12.3672932834,24.9413748627,108.500865465,103.527981436,4.9528840297,0.02
 01/28  20:00:00,135.045668133,28.4956872135,6.14537198825,6.74594020874,12.3672932834,24.9413748627,111.268851412,106.295967382,4.9528840297,0.02
 01/28  21:00:00,124.754157741,28.9311907039,5.55815084275,13.1211857367,4.12243109448,16.0517297156,119.980174483,116.988444065,2.97173041782,0.02
 01/28  22:00:00,109.14734089,23.1449525631,4.75005623851,12.2305611038,4.12243109448,15.9888894789,99.6624655724,96.6707351546,2.97173041782,0.02
 01/28  23:00:00,105.5517035,20.0132996199,4.34298777629,17.2563470548,4.12243109448,15.9888894789,85.3686622523,82.3769318345,2.97173041782,0.02
