Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,116.247198524,24.0367416715,6.02883154963,14.6032667363,4.12243109448,15.9888894789,107.30727018,104.315539762,2.97173041782,0.02
 01/29  01:00:00,106.960413032,20.0132996199,4.97546298518,20.4338275521,2.06121554724,15.9888894789,87.4881378302,84.4964074124,2.97173041782,0.02
 01/29  02:00:00,116.390087035,24.0367416715,6.79482921374,16.9406435239,2.06121554724,15.9888894789,118.703419396,107.129754118,2.97173041782,8.60193486005
 01/29  03:00:00,108.592729477,20.0132996199,5.61558305278,22.3206884374,2.06121554724,15.9888894789,88.8987830583,85.9070526405,2.97173041782,0.02
 01/29  04:00:00,115.917509956,24.0367416715,7.11226993667,18.1770207626,2.06121554724,15.9888894789,111.468206899,108.476476481,2.97173041782,0.02
 01/29  05:00:00,108.398071292,20.0132996199,5.58729677197,23.8084638952,2.06121554724,15.9888894789,90.0225840158,87.030853598,2.97173041782,0.02
 01/29  06:00:00,116.385520801,24.0367416715,7.07633066859,19.2964567936,2.06121554724,15.9888894789,112.638045418,109.646315,2.97173041782,0.02
 01/29  07:00:00,109.942111799,20.0132996199,5.93529722482,24.8986518471,2.06121554724,15.9888894789,90.7818347414,87.7901043236,2.97173041782,0.02
 01/29  08:00:00,115.715697458,24.0367416715,7.88825283035,19.969036114,2.06121554724,15.9888894789,113.300848071,110.309117653,2.97173041782,0.02
 01/29  09:00:00,121.179457237,20.0132996199,6.27194406165,22.6901468382,4.12243109448,41.7362269337,89.2153850074,84.2425009778,4.9528840297,0.02
 01/29  10:00:00,122.818694256,24.0367416715,7.47571115537,17.361734916,4.12243109448,41.7362269337,109.170818065,104.197934035,4.9528840297,0.02
 01/29  11:00:00,111.182645153,20.0132996199,5.94746254382,21.6949573207,4.12243109448,41.7362269337,88.6725832458,83.6996992161,4.9528840297,0.02
 01/29  12:00:00,113.924528779,24.0367416715,7.9878490804,16.9551052289,4.12243109448,41.7362269337,109.669365906,104.696481877,4.9528840297,0.02
 01/29  13:00:00,107.609129572,20.0132996199,6.63556106368,21.1541009597,4.12243109448,41.7362269337,88.7686104743,83.7957264446,4.9528840297,0.02
 01/29  14:00:00,111.534646759,24.0367416715,9.23380286434,16.2514253707,4.12243109448,41.7362269337,109.737958924,104.765074894,4.9528840297,0.02
 01/29  15:00:00,104.34237759,20.0132996199,7.58644226019,19.2721252891,4.12243109448,41.7362269337,88.2514204951,83.2785364654,4.9528840297,0.02
 01/29  16:00:00,108.466515518,24.0367416715,9.63677881927,15.3552407429,4.12243109448,41.7362269337,109.196576668,104.223692639,4.9528840297,0.02
 01/29  17:00:00,84.9355590175,20.0132996199,7.63700116593,18.6179142613,4.12243109448,24.8785346261,88.4029489308,83.4300649011,4.9528840297,0.02
 01/29  18:00:00,84.965191085,24.0367416715,9.14429821633,17.2775175871,2.06121554724,15.9888894789,112.371921993,109.380191575,2.97173041782,0.02
 01/29  19:00:00,93.6842937065,20.0132996199,6.90037531092,22.8135445306,2.06121554724,15.9888894789,92.3092190971,89.3174886793,2.97173041782,0.02
 01/29  20:00:00,98.4545091122,24.0367416715,8.69516467231,18.5585937025,2.06121554724,15.9888894789,115.31905426,112.327323842,2.97173041782,0.02
 01/29  21:00:00,95.0315013297,20.0132996199,6.88806413508,24.1853524507,2.06121554724,15.9888894789,93.242621519,90.2508911012,2.97173041782,0.02
 01/29  22:00:00,100.89982769,24.0367416715,8.20748039599,19.8501241257,2.06121554724,15.9888894789,116.303677819,113.311947401,2.97173041782,0.02
 01/29  23:00:00,98.4148978608,20.0132996199,6.21715925846,25.9399919515,2.06121554724,15.9888894789,93.9291251051,90.9373946873,2.97173041782,0.02
 01/29  24:00:00,102.904105815,24.0367416715,7.83003475858,21.0378636979,2.06121554724,15.9888894789,117.034427931,114.042697513,2.97173041782,0.02
 01/30  01:00:00,101.676117915,20.0132996199,6.18188222219,26.2968209475,4.12243109448,15.9888894789,93.6097186569,90.617988239,2.97173041782,0.02
 01/30  02:00:00,106.905918795,24.0367416715,7.33668140496,21.1890444065,4.12243109448,15.9888894789,116.214939802,113.223209384,2.97173041782,0.02
 01/30  03:00:00,103.109142573,20.0132996199,5.55362395066,27.2618874974,4.12243109448,15.9888894789,93.7884217875,90.7966913697,2.97173041782,0.02
 01/30  04:00:00,108.605821532,24.0367416715,6.96128926425,21.8977495587,4.12243109448,15.9888894789,116.579930512,113.588200095,2.97173041782,0.02
 01/30  05:00:00,137.122182799,28.9311907039,8.10672059766,22.8800561517,12.3672932834,24.9413748627,141.513896051,127.959080036,4.9528840297,8.6019319853
 01/30  06:00:00,174.16041798,28.4956872135,11.6830077315,56.9346115503,12.3672932834,24.9413748627,202.717267429,197.744383399,4.9528840297,0.02
 01/30  07:00:00,238.97941967,29.366709106,10.185734776,61.1788583831,24.7345865669,70.7195625826,194.464862538,184.539094478,9.90576805939,0.02
 01/30  08:00:00,254.619753257,29.3680008062,8.35985943356,45.4887482427,37.1018798503,92.3937384068,182.435109446,172.509341386,9.90576805939,0.02
 01/30  09:00:00,244.299081541,29.3728177884,7.36034178145,37.1671296224,37.1018798503,104.434947198,176.606121307,166.680353248,9.90576805939,0.02
 01/30  10:00:00,249.68949151,29.3797487917,7.52332510743,30.9400561203,37.1018798503,116.476155989,179.132516511,160.593238575,9.90576805939,8.63350987695
 01/30  11:00:00,247.062091341,29.3850795796,9.11798163345,27.299980822,37.1018798503,116.476155989,161.269241764,151.343473704,9.90576805939,0.02
 01/30  12:00:00,245.627345641,29.390396142,10.4262749468,24.5562990015,37.1018798503,116.476155989,162.078003897,143.5300762,9.90576805939,8.64215963765
 01/30  13:00:00,232.983920519,29.3984633059,11.1183478695,21.6142816834,37.1018798503,104.434947198,147.918967356,137.993199296,9.90576805939,0.02
 01/30  14:00:00,240.865231864,29.4061060559,11.6563379696,18.9251720407,37.1018798503,116.476155989,151.532059464,132.984146307,9.90576805939,8.64214509769
 01/30  15:00:00,239.418412269,29.414269163,11.9270329562,16.444905921,37.1018798503,116.476155989,147.153263794,128.607465931,9.90576805939,8.64002980294
 01/30  16:00:00,238.772455773,29.4225450048,11.9778989043,14.3685334871,37.1018798503,116.476155989,135.376071376,125.450303316,9.90576805939,0.02
 01/30  17:00:00,238.206163543,29.4319793188,11.3912453258,13.4231569851,37.1018798503,116.476155989,143.918846224,125.380518208,9.90576805939,8.63255995647
 01/30  18:00:00,241.200083766,29.4459288156,10.3806842785,14.040802591,37.1018798503,116.476155989,139.064001628,129.138233568,9.90576805939,0.02
 01/30  19:00:00,154.586415253,26.753673252,5.47062136201,0.0,24.7345865669,47.5788473902,91.0786223229,86.1057382932,4.9528840297,0.02
 01/30  20:00:00,155.701010309,27.6246802327,4.23814315759,0.309251946464,24.7345865669,47.5788473902,93.9171382894,88.9442542597,4.9528840297,0.02
 01/30  21:00:00,134.266229297,27.1891767424,3.04670596805,0.470389904787,12.3672932834,38.6892022431,107.358634935,104.366904517,2.97173041782,0.02
 01/30  22:00:00,113.452776854,22.5352476766,0.849246852613,3.2303780905,12.3672932834,27.0668015668,93.0826765995,90.0909461816,2.97173041782,0.02
 01/30  23:00:00,91.6157043432,19.5777961295,0.175009574822,8.31324283862,4.12243109448,15.9888894789,91.1857157674,79.6120478469,2.97173041782,8.6019375027
 01/30  24:00:00,110.380331598,24.4722451619,0.164862690659,13.5612198918,4.12243109448,15.9888894789,109.259604863,106.267874445,2.97173041782,0.02
 01/31  01:00:00,96.2778099111,19.5777961295,0.184386214196,13.0418933584,4.12243109448,15.9888894789,89.4408235117,86.4490930939,2.97173041782,0.02
 01/31  02:00:00,114.18460492,24.4722451619,0.566629324961,17.6132488187,4.12243109448,15.9888894789,107.888604151,104.896873733,2.97173041782,0.02
 01/31  03:00:00,101.460091377,19.5777961295,0.0384509049487,16.5056076998,4.12243109448,15.9888894789,91.3480395263,88.3563091085,2.97173041782,0.02
 01/31  04:00:00,120.529316814,24.4722451619,0.0,21.6480838079,4.12243109448,15.9888894789,122.412714303,119.420983886,2.97173041782,0.02
 01/31  05:00:00,144.435068521,28.4956872135,0.0,16.3180884083,12.3672932834,24.9413748627,149.036460645,144.063576616,4.9528840297,0.02
 01/31  06:00:00,190.266997147,28.9348157674,1.05496191467,62.2079466198,12.3672932834,24.9413748627,198.031608786,193.058724757,4.9528840297,0.02
 01/31  07:00:00,233.924040313,29.3828181567,2.55786587658,50.3063596142,24.7345865669,70.7195625826,209.209625844,199.283857784,9.90576805939,0.02
 01/31  08:00:00,250.812447703,29.4229233779,2.97325969111,38.2042956316,37.1018798503,92.3937384068,191.767171566,181.841403506,9.90576805939,0.02
 01/31  09:00:00,244.469770656,29.437292237,2.38892471937,33.7531828476,37.1018798503,104.434947198,186.847970439,176.92220238,9.90576805939,0.02
 01/31  10:00:00,249.632061275,29.4522624875,2.55406110739,28.1187379642,37.1018798503,116.476155989,189.91295484,171.372930248,9.90576805939,8.63425653224
 01/31  11:00:00,247.78263135,29.4645384221,3.53296110837,26.528854927,37.1018798503,116.476155989,175.211716087,165.285948028,9.90576805939,0.02
 01/31  12:00:00,246.836177495,29.4749783542,5.12168801543,24.4040648094,37.1018798503,116.476155989,176.109355562,157.561574642,9.90576805939,8.64201286064
 01/31  13:00:00,232.289748148,29.4854746791,6.53763003974,20.9313285128,37.1018798503,104.434947198,166.6653087,148.123041566,9.90576805939,8.63649907437
 01/31  14:00:00,239.153770393,29.4969182127,7.53416253056,17.0789930636,37.1018798503,116.476155989,149.6082595,139.68249144,9.90576805939,0.02
 01/31  15:00:00,237.735192022,29.517565964,7.96141113413,14.7860848739,37.1018798503,116.476155989,153.521767122,134.975928228,9.90576805939,8.64007083451
 01/31  16:00:00,236.402118223,29.5295206199,7.96464373355,13.4710716562,37.1018798503,116.476155989,143.753295913,133.827527854,9.90576805939,0.02
 01/31  17:00:00,235.645975401,29.5514860444,7.96314550453,12.4714156698,37.1018798503,116.476155989,150.975080898,132.436724862,9.90576805939,8.63258797655
 01/31  18:00:00,239.339312114,29.566235466,7.95790085847,12.7110887364,37.1018798503,116.476155989,142.084131884,132.158363825,9.90576805939,0.02
 01/31  19:00:00,155.833534864,27.7698480629,3.84088197856,0.169624926025,24.7345865669,47.5788473902,89.4012251179,84.4283410882,4.9528840297,0.02
 01/31  20:00:00,156.881652309,28.0601837231,1.96944484955,0.68321117806,24.7345865669,47.5788473902,92.4045884344,87.4317044047,4.9528840297,0.02
 01/31  21:00:00,133.765468224,26.753673252,1.23117185746,0.0,12.3672932834,38.6892022431,114.476590866,102.894574357,2.97173041782,8.6102860909
 01/31  22:00:00,116.514500356,23.5804560535,2.19983755926,6.11197172355,12.3672932834,27.0668015668,91.721892847,88.7301624292,2.97173041782,0.02
 01/31  23:00:00,89.913619034,19.5777961295,2.74351447585,8.13258141143,4.12243109448,15.9888894789,80.6488955297,77.6571651119,2.97173041782,0.02
 01/31  24:00:00,105.227860847,24.4722451619,4.81248518058,12.4832725066,4.12243109448,15.9888894789,103.044487066,100.052756648,2.97173041782,0.02
 02/01  01:00:00,92.4056093585,19.5777961295,4.67641926854,11.0718868622,4.12243109448,15.9888894789,83.8659268411,80.8741964233,2.97173041782,0.02
 02/01  02:00:00,108.536312127,24.4722451619,7.2484671711,15.0921348011,4.12243109448,15.9888894789,105.56364117,102.571910752,2.97173041782,0.02
 02/01  03:00:00,91.793027033,19.5777961295,6.61434326237,12.4356454501,4.12243109448,15.9888894789,85.5264341271,82.5347037093,2.97173041782,0.02
 02/01  04:00:00,103.946658969,24.4722451619,9.55134610207,16.1591542975,4.12243109448,15.9888894789,107.124101065,104.132370647,2.97173041782,0.02
 02/01  05:00:00,122.886982447,28.4956872135,11.1649165244,10.4291360575,12.3672932834,24.9413748627,119.957984986,114.985100956,4.9528840297,0.02
 02/01  06:00:00,164.340977372,28.9432193316,14.5237738989,48.6519187229,12.3672932834,24.9413748627,187.556763473,182.583879444,4.9528840297,0.02
 02/01  07:00:00,211.409067418,29.4061739346,14.9259683715,37.7124986595,24.7345865669,70.7195625826,162.407481037,152.481712978,9.90576805939,0.02
 02/01  08:00:00,232.382247427,29.4569558046,14.9353400309,26.4919791349,37.1018798503,92.3937384068,142.256647162,132.330879103,9.90576805939,0.02
 02/01  09:00:00,228.578998786,29.4792990364,14.9368137088,23.185388696,37.1018798503,104.434947198,144.40690074,125.870887053,9.90576805939,8.63024562785
 02/01  10:00:00,239.589523592,29.4929533746,15.4927705643,20.8068213553,37.1018798503,116.476155989,130.437833121,120.512065062,9.90576805939,0.02
 02/01  11:00:00,237.094333121,29.5049192762,16.2266618238,18.5892326414,37.1018798503,116.476155989,133.301918499,114.756087035,9.90576805939,8.64006340512
 02/01  12:00:00,236.215736476,29.5146199234,16.6823712924,16.5718564247,37.1018798503,116.476155989,120.205407521,110.279639462,9.90576805939,0.02
 02/01  13:00:00,224.933426729,29.5234533091,16.8404576062,14.7679147228,37.1018798503,104.434947198,125.840862183,107.298801442,9.90576805939,8.63629268101
 02/01  14:00:00,231.865984075,29.5523012781,16.8334955596,12.8116957085,37.1018798503,116.476155989,114.899179763,104.973411704,9.90576805939,0.02
 02/01  15:00:00,230.535377028,29.5873064297,17.3831831127,11.7298257389,37.1018798503,116.476155989,122.407518529,103.861634145,9.90576805939,8.6401163246
 02/01  16:00:00,229.7631196,29.6248782591,17.7789369843,10.533042063,37.1018798503,116.476155989,121.151315139,102.607470053,9.90576805939,8.63807702725
 02/01  17:00:00,229.365801497,29.6526501625,17.7772645305,9.91893483213,37.1018798503,116.476155989,111.752880402,101.827112342,9.90576805939,0.02
 02/01  18:00:00,232.123472842,29.6743735845,17.2243388787,9.67652059947,37.1018798503,116.476155989,111.175960335,101.250192275,9.90576805939,0.02
 02/01  19:00:00,150.266527923,28.0601837231,12.4840473891,0.00270775986502,24.7345865669,47.5788473902,84.7899615432,79.8170775135,4.9528840297,0.02
 02/01  20:00:00,147.011811432,27.915015893,10.6851317955,0.0583625826929,24.7345865669,47.5788473902,99.0783493797,85.5150936338,4.9528840297,8.61037171619
 02/01  21:00:00,125.746851869,27.6246802327,10.5476371323,0.492933999079,12.3672932834,38.6892022431,103.596162156,100.604431738,2.97173041782,0.02
 02/01  22:00:00,102.428932593,21.4029386016,9.24700158198,0.0,12.3672932834,27.0668015668,89.0786633712,86.0869329534,2.97173041782,0.02
 02/01  23:00:00,75.6205027093,17.835782168,7.82451191985,0.0,4.12243109448,15.9888894789,78.9710167544,75.9792863366,2.97173041782,0.02
 02/01  24:00:00,89.500639676,23.6012381811,9.89998684361,3.15725125779,4.12243109448,15.9888894789,100.63787189,97.6461414719,2.97173041782,0.02
 02/02  01:00:00,83.0918070199,19.7955478747,7.53668877986,6.37154041595,4.12243109448,15.9888894789,81.4206482614,78.4289178436,2.97173041782,0.02
 02/02  02:00:00,96.5268148313,24.0367416715,9.39457361197,7.1446138323,4.12243109448,15.9888894789,102.432471772,99.4407413541,2.97173041782,0.02
 02/02  03:00:00,92.5847546717,20.0132996199,7.40444034872,10.4551968085,4.12243109448,15.9888894789,82.7850568181,79.7933264003,2.97173041782,0.02
 02/02  04:00:00,108.244468905,24.0367416715,9.33895319674,9.38303541719,4.12243109448,15.9888894789,103.679339797,100.687609379,2.97173041782,0.02
 02/02  05:00:00,141.802789838,28.9311907039,10.5699000372,9.93774047073,12.3672932834,24.9413748627,117.076811203,112.103927174,4.9528840297,0.02
 02/02  06:00:00,172.461241277,28.5103694641,14.4186507074,35.3384269128,12.3672932834,24.9413748627,184.871440958,179.898556928,4.9528840297,0.02
 02/02  07:00:00,230.177813806,29.4408756663,14.9567092014,32.775961213,24.7345865669,70.7195625826,158.196698018,148.270929959,9.90576805939,0.02
 02/02  08:00:00,251.900497127,29.5050700198,14.9686943332,23.4473345226,37.1018798503,92.3937384068,138.019627211,128.093859151,9.90576805939,0.02
 02/02  09:00:00,248.15601116,29.524393285,15.5257554193,20.1394873793,37.1018798503,104.434947198,138.315269464,119.779241319,9.90576805939,8.63026008583
 02/02  10:00:00,259.449799552,29.5410475774,16.4713983735,18.0247325198,37.1018798503,116.476155989,122.732928826,112.807160767,9.90576805939,0.02
 02/02  11:00:00,258.691810822,29.5690630801,17.9532456524,15.7839108954,37.1018798503,116.476155989,127.235410694,108.691194694,9.90576805939,8.63844794107
 02/02  12:00:00,257.848204931,29.6140545692,19.7940064991,13.3084520205,37.1018798503,116.476155989,115.420126175,105.494358116,9.90576805939,0.02
 02/02  13:00:00,244.729021764,29.6680997907,20.5587254318,10.9029764002,37.1018798503,104.434947198,121.043951886,102.501450437,9.90576805939,8.63673338936
 02/02  14:00:00,253.18197762,29.7053086802,21.0841609205,9.54592642894,37.1018798503,116.476155989,119.487244959,100.939340858,9.90576805939,8.64213604138
 02/02  15:00:00,251.424456635,29.7540960957,21.9943185972,7.59954937131,37.1018798503,116.476155989,108.579912325,98.654144266,9.90576805939,0.02
 02/02  16:00:00,249.557209631,29.7759221956,21.3123174901,7.06004789519,37.1018798503,116.476155989,116.503018123,97.9591025223,9.90576805939,8.63814754176
 02/02  17:00:00,247.405234214,29.8055771967,19.4905311895,6.60477163179,37.1018798503,116.476155989,107.343019254,97.4172511947,9.90576805939,0.02
 02/02  18:00:00,249.864165581,29.8224083864,18.1817151529,6.70704484244,37.1018798503,116.476155989,107.41103757,97.4852695106,9.90576805939,0.02
 02/02  19:00:00,171.355415702,28.0601837231,14.1050253705,0.0,24.7345865669,47.5788473902,89.9302214117,76.3669422163,4.9528840297,8.61039516561
 02/02  20:00:00,170.518750482,28.3505193834,12.7309729676,0.0,24.7345865669,47.5788473902,86.9382831805,81.9653991509,4.9528840297,0.02
 02/02  21:00:00,148.349246225,27.1891767424,11.661397084,0.0637234029892,12.3672932834,38.6892022431,100.29145282,97.2997224019,2.97173041782,0.02
 02/02  22:00:00,119.754908812,21.6434585682,9.30965498695,0.716634990608,12.3672932834,27.0668015668,84.8042549108,81.812524493,2.97173041782,0.02
 02/02  23:00:00,90.4738260638,17.835782168,7.78404458204,0.0,4.12243109448,15.9888894789,77.1175462398,74.1258158219,2.97173041782,0.02
 02/02  24:00:00,105.43328688,22.29472771,9.84976754116,0.0,4.12243109448,15.9888894789,98.8003506202,95.8086202024,2.97173041782,0.02
 02/03  01:00:00,96.6112242136,19.7955478747,7.37105700074,4.57870312407,4.12243109448,15.9888894789,79.8476011522,76.8558707343,2.97173041782,0.02
 02/03  02:00:00,112.045058711,24.0367416715,9.04909569803,5.9004058729,4.12243109448,15.9888894789,100.592249566,97.6005191479,2.97173041782,0.02
 02/03  03:00:00,101.422319968,20.0132996199,7.05465571207,8.93497746793,4.12243109448,15.9888894789,81.602614896,78.6108844782,2.97173041782,0.02
 02/03  04:00:00,114.567498081,24.0367416715,8.75586748431,8.35752246079,4.12243109448,15.9888894789,102.780005069,99.7882746511,2.97173041782,0.02
 02/03  05:00:00,144.107781589,28.9311907039,9.76970332807,8.83256020032,12.3672932834,24.9413748627,116.561598222,111.588714192,4.9528840297,0.02
 02/03  06:00:00,171.757945511,28.5169011581,13.5136903574,33.2451759683,12.3672932834,24.9413748627,184.681569804,179.708685774,4.9528840297,0.02
 02/03  07:00:00,227.220203888,29.4509294312,13.7464542816,30.8893274108,24.7345865669,70.7195625826,162.004787247,152.079019187,9.90576805939,0.02
 02/03  08:00:00,246.774619198,29.5239779766,13.8204354312,22.3098763667,37.1018798503,92.3937384068,150.917545404,132.401918275,9.90576805939,8.60985907044
 02/03  09:00:00,241.881257256,29.5469884403,13.9870298009,19.6939420533,37.1018798503,104.434947198,135.440021811,125.514253752,9.90576805939,0.02
 02/03  10:00:00,251.015922797,29.5710038069,14.2213297857,17.9000234985,37.1018798503,116.476155989,131.327384694,121.401616635,9.90576805939,0.02
 02/03  11:00:00,248.061748591,29.6032099391,14.7251008438,16.2897960907,37.1018798503,116.476155989,135.207430393,116.661432979,9.90576805939,8.64022935404
 02/03  12:00:00,247.624621526,29.6428705094,15.0213833895,14.9946409761,37.1018798503,116.476155989,130.928304121,112.380447298,9.90576805939,8.6420887631
 02/03  13:00:00,236.588599363,29.6759526167,15.0084731145,13.9084373677,37.1018798503,104.434947198,119.646473063,109.720705003,9.90576805939,0.02
 02/03  14:00:00,245.1626661,29.7073989957,14.962767036,12.9793880496,37.1018798503,116.476155989,126.267128544,107.719199851,9.90576805939,8.64216063275
 02/03  15:00:00,243.625419451,29.7339799244,15.5219380878,12.0929164561,37.1018798503,116.476155989,114.445793984,104.520025924,9.90576805939,0.02
 02/03  16:00:00,242.916105283,29.7556957821,15.9213426836,11.4600116056,37.1018798503,116.476155989,121.175128822,102.632780038,9.90576805939,8.63658072398
 02/03  17:00:00,242.800896729,29.7715095996,15.9217048192,11.1436506419,37.1018798503,116.476155989,111.824066057,101.898297997,9.90576805939,0.02
 02/03  18:00:00,244.704692675,29.7823069244,15.3571038255,11.0435470244,37.1018798503,116.476155989,120.052784326,101.525298247,9.90576805939,8.62171801973
 02/03  19:00:00,161.197655141,28.0601837231,11.6652462139,0.0476926099497,24.7345865669,47.5788473902,85.015752931,80.0428689013,4.9528840297,0.02
 02/03  20:00:00,161.751111496,28.3505193834,11.2962177228,0.224660395347,24.7345865669,47.5788473902,90.1630765986,85.1901925689,4.9528840297,0.02
 02/03  21:00:00,140.643788989,27.1891767424,11.2259337098,0.412896682045,12.3672932834,38.6892022431,102.982300144,99.9905697259,2.97173041782,0.02
 02/03  22:00:00,115.607663526,22.4916973275,9.34554836526,1.55521578207,12.3672932834,27.0668015668,88.4086023251,85.4168719073,2.97173041782,0.02
 02/03  23:00:00,86.3455462387,18.4164534885,7.88969118051,1.38883413365,4.12243109448,15.9888894789,78.2107410924,75.2190106746,2.97173041782,0.02
 02/03  24:00:00,104.689841869,24.0367416715,10.1639536327,5.66000472373,4.12243109448,15.9888894789,99.4634259462,96.4716955284,2.97173041782,0.02
 02/04  01:00:00,92.5591620327,20.0132996199,7.93880579739,8.6998609038,4.12243109448,15.9888894789,80.8752099181,77.8834795003,2.97173041782,0.02
 02/04  02:00:00,100.094492049,24.0367416715,10.1199190503,8.11524589585,4.12243109448,15.9888894789,102.363848643,99.3721182247,2.97173041782,0.02
 02/04  03:00:00,90.6136649821,20.0132996199,8.13989523759,11.3152273685,4.12243109448,15.9888894789,83.0768054407,80.0850750229,2.97173041782,0.02
 02/04  04:00:00,101.414677687,24.0367416715,10.4696015595,9.81729250279,4.12243109448,15.9888894789,104.33092429,101.339193872,2.97173041782,0.02
 02/04  05:00:00,119.153824029,28.9311907039,12.2187504573,13.2328590352,4.12243109448,16.0517297156,132.497781394,120.924117029,2.97173041782,8.60193394686
 02/04  06:00:00,118.226416241,28.4956872135,12.756843816,11.0008533992,4.12243109448,16.0517297156,124.910354004,121.918623586,2.97173041782,0.02
 02/04  07:00:00,149.695097742,29.3666941943,13.7250626601,16.8305196006,4.12243109448,39.6058045677,113.219011689,110.227281272,2.97173041782,0.02
 02/04  08:00:00,219.827666049,29.3666941943,18.0189385764,53.2355726298,12.3672932834,65.3531420225,164.018313195,159.045429165,4.9528840297,0.02
 02/04  09:00:00,200.271934213,29.3666941943,18.6826403067,43.9628909622,12.3672932834,68.2430321324,159.760694833,154.787810803,4.9528840297,0.02
 02/04  10:00:00,215.416108295,29.3780765783,19.7701755364,34.9768962777,16.4897243779,93.1370602926,149.475975472,141.531361025,7.92461444751,0.02
 02/04  11:00:00,209.605417585,29.3841215688,21.0667001852,31.7188992836,16.4897243779,93.1370602926,145.19926627,137.254651822,7.92461444751,0.02
 02/04  12:00:00,207.960812514,29.38616639,21.9797165593,29.2097183678,16.4897243779,93.1370602926,151.304818017,134.763983396,7.92461444751,8.61622017425
 02/04  13:00:00,195.296002084,29.3870530788,22.3540009604,27.1440861935,16.4897243779,83.9857416113,140.82418016,132.879565713,7.92461444751,0.02
 02/04  14:00:00,192.668520065,29.3874016968,22.6250137866,25.4124105119,16.4897243779,83.9857416113,139.386226172,131.441611724,7.92461444751,0.02
 02/04  15:00:00,189.33516785,29.3876282895,23.0802369091,23.7883376696,16.4897243779,83.9857416113,138.080892202,130.136277755,7.92461444751,0.02
 02/04  16:00:00,140.53306062,29.3666941943,18.0576618919,0.760612918753,12.3672932834,70.6512738906,80.3133354489,75.3404514192,4.9528840297,0.02
 02/04  17:00:00,140.180585922,29.3666941943,15.6609620811,2.50075381568,12.3672932834,70.6512738906,80.6869649183,75.7140808886,4.9528840297,0.02
 02/04  18:00:00,132.285094931,29.3666941943,14.1136892762,4.27282126738,12.3672932834,58.1284167478,98.0480273929,84.4887323324,4.9528840297,8.60641103079
 02/04  19:00:00,104.08931537,26.753673252,13.1586474046,0.0,12.3672932834,24.9413748627,106.260259018,101.287374988,4.9528840297,0.02
 02/04  20:00:00,103.81465355,26.753673252,12.7133594749,0.0,12.3672932834,24.9413748627,111.319720407,106.346836378,4.9528840297,0.02
 02/04  21:00:00,86.886387904,26.753673252,12.2289992158,0.0,4.12243109448,16.0517297156,119.771249859,116.779519441,2.97173041782,0.02
 02/04  22:00:00,87.9130582995,23.5804560535,10.0167032631,8.87614959609,4.12243109448,15.9888894789,100.618451392,97.6267209745,2.97173041782,0.02
 02/04  23:00:00,80.1998161601,19.5777961295,8.32940147343,8.42908143982,4.12243109448,15.9888894789,86.1573772768,83.165646859,2.97173041782,0.02
 02/04  24:00:00,93.1949075903,24.4722451619,10.3541106631,11.8855439524,4.12243109448,15.9888894789,108.517153846,105.525423428,2.97173041782,0.02
 02/05  01:00:00,80.6108397957,19.5777961295,7.81921946967,10.8476972947,2.06121554724,15.9888894789,88.6406458272,85.6489154094,2.97173041782,0.02
 02/05  02:00:00,94.5955049958,24.4722451619,9.53472820547,14.9022979463,2.06121554724,15.9888894789,111.357492289,108.365761871,2.97173041782,0.02
 02/05  03:00:00,82.8627919205,19.5777961295,7.38704487581,12.5930445013,2.06121554724,15.9888894789,90.1582293666,87.1664989488,2.97173041782,0.02
 02/05  04:00:00,97.7275231627,24.4722451619,9.0150630493,16.9806720902,2.06121554724,15.9888894789,112.84295745,109.851227032,2.97173041782,0.02
 02/05  05:00:00,85.5930855185,19.5777961295,6.85879091556,14.1093838062,2.06121554724,15.9888894789,91.2127110914,88.2209806735,2.97173041782,0.02
 02/05  06:00:00,99.991809554,24.4722451619,8.72726321614,18.7292358912,2.06121554724,15.9888894789,113.967863608,110.97613319,2.97173041782,0.02
 02/05  07:00:00,87.1594695588,19.5777961295,6.68283624916,15.393013898,2.06121554724,15.9888894789,92.0778281726,89.0860977548,2.97173041782,0.02
 02/05  08:00:00,100.852633785,24.4722451619,8.03025136629,20.4568955046,2.06121554724,15.9888894789,114.887082868,111.89535245,2.97173041782,0.02
 02/05  09:00:00,100.967514684,19.5777961295,6.40912321668,14.512164014,4.12243109448,41.7362269337,90.3812676991,85.4083836694,4.9528840297,0.02
 02/05  10:00:00,115.132863626,24.4722451619,8.13073505339,18.1879929649,4.12243109448,41.7362269337,110.434443528,105.461559499,4.9528840297,0.02
 02/05  11:00:00,100.400583055,19.5777961295,6.32423701169,14.3400432178,4.12243109448,41.7362269337,88.6372489025,83.6643648728,4.9528840297,0.02
 02/05  12:00:00,114.419140598,24.4722451619,8.01332061209,17.8193228143,4.12243109448,41.7362269337,109.108737238,104.135853209,4.9528840297,0.02
 02/05  13:00:00,100.147909751,19.5777961295,6.63262956371,13.9286211042,4.12243109448,41.7362269337,88.2132466662,83.2403626365,4.9528840297,0.02
 02/05  14:00:00,114.13231181,24.4722451619,8.32011613054,17.4005910107,4.12243109448,41.7362269337,108.766750282,103.793866252,4.9528840297,0.02
 02/05  15:00:00,99.9200964233,19.5777961295,6.62921893899,13.8695907178,4.12243109448,41.7362269337,88.2493639019,83.2764798722,4.9528840297,0.02
 02/05  16:00:00,114.181487761,24.4722451619,8.7448762961,17.5188512745,4.12243109448,41.7362269337,109.013502259,104.04061823,4.9528840297,0.02
 02/05  17:00:00,83.7899257663,19.5777961295,6.62751269646,14.315048707,4.12243109448,24.8785346261,88.7888402702,83.8159562405,4.9528840297,0.02
 02/05  18:00:00,94.5872260914,24.4722451619,7.99884243615,21.5700641323,2.06121554724,15.9888894789,113.659731968,110.66800155,2.97173041782,0.02
 02/05  19:00:00,93.5105975736,19.5777961295,6.24011097583,18.108309123,2.06121554724,15.9888894789,101.595460196,90.021800168,2.97173041782,8.60192961056
 02/05  20:00:00,111.122158779,24.4722451619,7.85528825411,23.8127933161,2.06121554724,15.9888894789,116.092854028,113.101123611,2.97173041782,0.02
 02/05  21:00:00,94.4515564491,19.5777961295,5.89184274971,19.6303371775,2.06121554724,15.9888894789,94.0488422728,91.0571118549,2.97173041782,0.02
 02/05  22:00:00,110.238803967,24.4722451619,7.08860009785,25.6799279852,2.06121554724,15.9888894789,117.452765546,114.461035128,2.97173041782,0.02
 02/05  23:00:00,94.6547904508,19.5777961295,5.61477696649,20.7584437746,2.06121554724,15.9888894789,94.7179735046,91.7262430868,2.97173041782,0.02
 02/05  24:00:00,111.384784836,24.4722451619,7.0660103763,26.856055558,2.06121554724,15.9888894789,117.936869358,114.94513894,2.97173041782,0.02
 02/06  01:00:00,96.9065668482,19.5777961295,5.39116643023,20.9542776482,4.12243109448,15.9888894789,94.1479841543,91.1562537364,2.97173041782,0.02
 02/06  02:00:00,113.66492058,24.4722451619,6.62461289296,26.8266086776,4.12243109448,15.9888894789,116.610259361,113.618528943,2.97173041782,0.02
 02/06  03:00:00,97.6258521611,19.5777961295,5.28160318753,21.5285873357,4.12243109448,15.9888894789,94.0427075579,91.05097714,2.97173041782,0.02
 02/06  04:00:00,114.421262736,24.4722451619,6.61007129229,27.5368802618,4.12243109448,15.9888894789,116.987963858,113.99623344,2.97173041782,0.02
 02/06  05:00:00,130.912425403,28.4956872135,7.58409252632,18.088055845,12.3672932834,24.9413748627,133.500439231,128.527555202,4.9528840297,0.02
 02/06  06:00:00,182.927015704,28.9311907039,11.3114590993,67.5068410635,12.3672932834,24.9413748627,202.533390996,197.560506967,4.9528840297,0.02
 02/06  07:00:00,228.748864326,29.3666941943,11.6976609028,56.0179813885,24.7345865669,70.7195625826,188.600556219,178.674788159,9.90576805939,0.02
 02/06  08:00:00,242.436554184,29.3707853681,11.7685248601,40.9610713689,37.1018798503,92.3937384068,168.742754829,158.816986769,9.90576805939,0.02
 02/06  09:00:00,236.120199321,29.3793343269,11.3566235655,35.6743181806,37.1018798503,104.434947198,171.165550897,152.629494179,9.90576805939,8.63028865863
 02/06  10:00:00,244.57652134,29.3858013404,10.9354194169,31.8801448273,37.1018798503,116.476155989,159.978711505,150.052943446,9.90576805939,0.02
 02/06  11:00:00,240.626478959,29.3944109625,10.9398787463,28.4910863214,37.1018798503,116.476155989,164.967185702,146.421095118,9.90576805939,8.64032252455
 02/06  12:00:00,236.517116164,29.4028772971,11.5248560514,25.3451497019,37.1018798503,116.476155989,151.346210023,141.420441963,9.90576805939,0.02
 02/06  13:00:00,222.576520972,29.4101078155,11.9393626459,22.711643243,37.1018798503,104.434947198,155.211129448,136.668767545,9.90576805939,8.63659384328
 02/06  14:00:00,230.669321237,29.4168678853,11.938897767,20.6548011306,37.1018798503,116.476155989,144.196847818,134.271079759,9.90576805939,0.02
 02/06  15:00:00,229.601429279,29.4244747977,11.9444247197,19.0086900082,37.1018798503,116.476155989,150.683025282,132.137108554,9.90576805939,8.64014866886
 02/06  16:00:00,228.483863614,29.4363227308,11.9525953293,17.8120634797,37.1018798503,116.476155989,140.220060606,130.294292546,9.90576805939,0.02
 02/06  17:00:00,227.962128478,29.4490965592,11.9534340923,17.077055743,37.1018798503,116.476155989,147.320802139,128.782279692,9.90576805939,8.63275438829
 02/06  18:00:00,228.447766665,29.4607735635,11.9467411163,16.5373347202,37.1018798503,116.476155989,137.377717446,127.451949386,9.90576805939,0.02
 02/06  19:00:00,142.356599679,26.753673252,8.65838713419,0.0,24.7345865669,47.5788473902,92.8740783338,87.9011943041,4.9528840297,0.02
 02/06  20:00:00,145.690856304,28.0601837231,7.70708275675,0.680809946687,24.7345865669,47.5788473902,104.071294466,90.5097479184,4.9528840297,8.60866251837
 02/06  21:00:00,124.370176108,26.753673252,7.22850892124,0.0,12.3672932834,38.6892022431,108.274889994,105.283159576,2.97173041782,0.02
 02/06  22:00:00,100.809564706,21.4029386016,6.59634851983,0.0,12.3672932834,27.0668015668,92.5041771301,89.5124467123,2.97173041782,0.02
 02/06  23:00:00,83.3008543162,19.8390982237,5.77332418085,7.61345756727,4.12243109448,15.9888894789,81.5015980845,78.5098676666,2.97173041782,0.02
 02/06  24:00:00,94.24948731,24.0367416715,7.32768723331,8.34807860891,4.12243109448,15.9888894789,103.318901925,100.327171507,2.97173041782,0.02
 02/07  01:00:00,89.0054209262,20.0132996199,5.51525933513,12.2252438909,4.12243109448,15.9888894789,83.8245226413,80.8327922235,2.97173041782,0.02
 02/07  02:00:00,99.6444978539,24.0367416715,6.82785958604,10.7754003449,4.12243109448,15.9888894789,105.42030695,102.428576532,2.97173041782,0.02
 02/07  03:00:00,94.0895660358,20.0132996199,5.35932121643,14.8571343751,4.12243109448,15.9888894789,85.3079367403,82.3162063225,2.97173041782,0.02
 02/07  04:00:00,102.264679556,24.0367416715,6.75988953849,12.5431975573,4.12243109448,15.9888894789,107.172443789,104.180713371,2.97173041782,0.02
 02/07  05:00:00,131.488772242,28.9311907039,7.51612977972,13.6593069445,12.3672932834,24.9413748627,121.330479918,116.357595888,4.9528840297,0.02
 02/07  06:00:00,165.615574621,28.5005130957,11.3977348707,42.1003274324,12.3672932834,24.9413748627,190.298961629,185.3260776,4.9528840297,0.02
 02/07  07:00:00,221.906391434,29.401108062,11.9409869803,40.8073802722,24.7345865669,70.7195625826,174.051759063,164.125991004,9.90576805939,0.02
 02/07  08:00:00,234.743832545,29.4356205386,11.9458339354,28.7787182764,37.1018798503,92.3937384068,155.688069474,145.762301415,9.90576805939,0.02
 02/07  09:00:00,227.36926675,29.4548766861,11.9409649391,25.4004778763,37.1018798503,104.434947198,158.234377393,139.698258858,9.90576805939,8.63035047575
 02/07  10:00:00,236.583071138,29.4704592457,11.9411772837,23.1662704337,37.1018798503,116.476155989,146.049575606,136.123807547,9.90576805939,0.02
 02/07  11:00:00,232.574217809,29.4830052793,11.9394099411,21.2797798263,37.1018798503,116.476155989,151.946817659,133.400738846,9.90576805939,8.64031075316
 02/07  12:00:00,230.017760546,29.4934587826,11.9405108666,19.564420498,37.1018798503,116.476155989,140.9089662,130.983198141,9.90576805939,0.02
 02/07  13:00:00,217.507522804,29.502483366,11.9426605528,17.8612441249,37.1018798503,104.434947198,147.196135485,128.655077271,9.90576805939,8.63529015434
 02/07  14:00:00,225.041734822,29.5117159993,12.5235277224,16.1972641438,37.1018798503,116.476155989,143.337283632,124.789315061,9.90576805939,8.64220051184
 02/07  15:00:00,223.336088363,29.527709314,12.9405813624,15.0022055671,37.1018798503,116.476155989,131.022590636,121.096822576,9.90576805939,0.02
 02/07  16:00:00,222.555702895,29.5462543875,12.9475244857,14.1728288149,37.1018798503,116.476155989,138.151814792,119.607843073,9.90576805939,8.63820365937
 02/07  17:00:00,222.169825724,29.5669658723,12.9476035155,13.5581397282,37.1018798503,116.476155989,128.234889518,118.309121458,9.90576805939,0.02
 02/07  18:00:00,224.240766365,29.5860138784,12.353038809,13.2799769241,37.1018798503,116.476155989,128.662373401,118.736605341,9.90576805939,0.02
 02/07  19:00:00,143.543593062,27.915015893,8.66327736715,0.133802994711,24.7345865669,47.5788473902,98.111285954,84.548443288,4.9528840297,8.60995863637
 02/07  20:00:00,144.268202636,28.0601837231,8.30699115584,0.538391846883,24.7345865669,47.5788473902,92.9349584829,87.9620744532,4.9528840297,0.02
 02/07  21:00:00,122.20417589,26.753673252,8.22764874884,0.0,12.3672932834,38.6892022431,105.680666964,102.688936546,2.97173041782,0.02
 02/07  22:00:00,104.183573671,22.7094490727,6.98149301667,2.61627550729,12.3672932834,27.0668015668,90.7472474813,87.7555170635,2.97173041782,0.02
 02/07  23:00:00,79.3111091083,19.055191941,5.82439536481,4.09945080044,4.12243109448,15.9888894789,80.371113692,77.3793832742,2.97173041782,0.02
 02/07  24:00:00,96.1466471369,24.4722451619,7.39156170548,9.24590088485,4.12243109448,15.9888894789,102.486100503,99.4943700852,2.97173041782,0.02
 02/08  01:00:00,85.2063134525,19.5777961295,5.5918304059,8.81473849439,4.12243109448,15.9888894789,83.3913837467,80.3996533289,2.97173041782,0.02
 02/08  02:00:00,100.190348646,24.4722451619,6.95908628009,12.6014590448,4.12243109448,15.9888894789,105.126647211,102.134916793,2.97173041782,0.02
 02/08  03:00:00,87.7360056482,19.5777961295,5.46561131398,11.0304259835,4.12243109448,15.9888894789,85.5951261874,82.6033957696,2.97173041782,0.02
 02/08  04:00:00,102.991333636,24.4722451619,6.82713589023,15.1905904839,4.12243109448,15.9888894789,107.377542714,104.385812296,2.97173041782,0.02
 02/08  05:00:00,123.048692579,28.4956872135,7.41705743699,10.2061741378,12.3672932834,24.9413748627,120.53349185,115.560607821,4.9528840297,0.02
 02/08  06:00:00,163.309347426,28.9459017035,11.0549874222,47.601488014,12.3672932834,24.9413748627,188.487770423,183.514886394,4.9528840297,0.02
 02/08  07:00:00,211.204791222,29.4172918325,11.2131008163,37.7040519708,24.7345865669,70.7195625826,175.076454254,165.150686194,9.90576805939,0.02
 02/08  08:00:00,228.067850499,29.4729092447,10.9303863932,27.3931835178,37.1018798503,92.3937384068,166.199536398,147.683933659,9.90576805939,8.60983467913
 02/08  09:00:00,225.688583872,29.4940933087,10.9340797219,24.5407651414,37.1018798503,104.434947198,151.421288554,141.495520495,9.90576805939,0.02
 02/08  10:00:00,235.182205402,29.5080774703,10.9377794056,22.5557604536,37.1018798503,116.476155989,148.062970039,138.137201979,9.90576805939,0.02
 02/08  11:00:00,231.776765768,29.5183734913,11.5224274228,20.6001347388,37.1018798503,116.476155989,152.196957144,133.650890939,9.90576805939,8.64029814512
 02/08  12:00:00,229.442181377,29.5267131662,11.9421524613,18.8303579483,37.1018798503,116.476155989,147.900540391,129.352606815,9.90576805939,8.64216551677
 02/08  13:00:00,217.128541752,29.5350166691,11.9410452048,17.3399651114,37.1018798503,104.434947198,137.050501965,127.124733905,9.90576805939,0.02
 02/08  14:00:00,225.011669424,29.5592361025,12.5243702419,15.8866083221,37.1018798503,116.476155989,141.787640704,123.239630353,9.90576805939,8.64224229109
 02/08  15:00:00,223.248216575,29.5836574784,12.9409317618,14.7958550768,37.1018798503,116.476155989,129.391244757,119.465476698,9.90576805939,0.02
 02/08  16:00:00,224.02487223,29.6038325867,12.361930678,14.1954462175,37.1018798503,116.476155989,138.170690313,119.627453351,9.90576805939,8.63746890239
 02/08  17:00:00,224.749404501,29.6233308375,11.9435635066,13.7975252975,37.1018798503,116.476155989,130.096429431,120.170661372,9.90576805939,0.02
 02/08  18:00:00,225.560272496,29.6402153587,11.9440290915,13.489408048,37.1018798503,116.476155989,137.695768601,119.168163376,9.90576805939,8.62183716475
 02/08  19:00:00,146.021631689,27.915015893,7.5258039551,0.18525286865,24.7345865669,47.5788473902,89.4354840059,84.4625999762,4.9528840297,0.02
 02/08  20:00:00,149.740253522,28.3505193834,5.76691946489,0.782290902782,24.7345865669,47.5788473902,93.0258451092,88.0529610795,4.9528840297,0.02
 02/08  21:00:00,128.978071378,27.1891767424,5.28065133943,0.714544227218,12.3672932834,38.6892022431,105.8534366,102.861706183,2.97173041782,0.02
 02/08  22:00:00,108.74711079,22.4916973275,4.08748923847,2.87598406281,12.3672932834,27.0668015668,90.8389393194,87.8472089016,2.97173041782,0.02
 02/08  23:00:00,90.1728835529,20.0132996199,3.13486867225,9.61793855764,4.12243109448,15.9888894789,80.0014502962,77.0097198783,2.97173041782,0.02
 02/08  24:00:00,101.312425717,24.0367416715,4.05393114738,9.68429346757,4.12243109448,15.9888894789,102.277141382,99.2854109646,2.97173041782,0.02
 02/09  01:00:00,95.1686576451,20.0132996199,2.90384904248,14.3420302347,4.12243109448,15.9888894789,83.1862988531,80.1945684352,2.97173041782,0.02
 02/09  02:00:00,104.772262678,24.0367416715,3.60601814178,12.7441008466,4.12243109448,15.9888894789,105.126834175,102.135103757,2.97173041782,0.02
 02/09  03:00:00,98.647508017,20.0132996199,2.77813837984,17.749192351,4.12243109448,15.9888894789,85.2019465566,82.2102161388,2.97173041782,0.02
 02/09  04:00:00,106.842303701,24.0367416715,3.53462544718,14.8826806418,4.12243109448,15.9888894789,107.272310518,104.2805801,2.97173041782,0.02
 02/09  05:00:00,136.306566707,28.9311907039,3.62991943888,16.8248205823,12.3672932834,24.9413748627,129.946134737,116.391315709,4.9528840297,8.60193499815
 02/09  06:00:00,165.075042375,28.5029550181,7.38784942535,43.5516487225,12.3672932834,24.9413748627,190.043140408,185.070256378,4.9528840297,0.02
 02/09  07:00:00,221.66424323,29.423843385,8.51023196691,43.4384109243,24.7345865669,70.7195625826,184.838723894,174.912955834,9.90576805939,0.02
 02/09  08:00:00,235.861354819,29.481448274,8.94115936393,31.5692969419,37.1018798503,92.3937384068,165.307123059,155.381355,9.90576805939,0.02
 02/09  09:00:00,231.649018025,29.5009085053,9.52421960951,27.7598940415,37.1018798503,104.434947198,157.214715795,147.288947736,9.90576805939,0.02
 02/09  10:00:00,238.696248328,29.5118287519,10.5178239646,24.984823398,37.1018798503,116.476155989,158.677358663,140.137229375,9.90576805939,8.63436122908
 02/09  11:00:00,235.26824652,29.5199413397,10.9411561541,22.603250063,37.1018798503,116.476155989,145.352813785,135.427045725,9.90576805939,0.02
 02/09  12:00:00,232.051957775,29.5295338128,11.5284774091,20.277742717,37.1018798503,116.476155989,149.607374848,131.059395659,9.90576805939,8.64221112882
 02/09  13:00:00,216.88780741,29.5465472993,12.532424045,17.9969288298,37.1018798503,104.434947198,135.036674531,125.110906472,9.90576805939,0.02
 02/09  14:00:00,226.034424855,29.563517807,12.3532255801,16.2030868522,37.1018798503,116.476155989,141.18033776,122.633972016,9.90576805939,8.6405976846
 02/09  15:00:00,225.98841228,29.5788244263,11.9524526736,14.8824698237,37.1018798503,116.476155989,141.214171126,122.668143976,9.90576805939,8.64025909082
 02/09  16:00:00,223.686378072,29.6050776401,12.5420237933,13.7515094703,37.1018798503,116.476155989,129.320523733,119.394755674,9.90576805939,0.02
 02/09  17:00:00,222.526379486,29.6309234477,12.8346979351,13.0460320878,37.1018798503,116.476155989,135.042498543,116.503950099,9.90576805939,8.63278038422
 02/09  18:00:00,224.547164853,29.6517554454,12.2782113102,12.7943247377,37.1018798503,116.476155989,126.968491839,117.042723779,9.90576805939,0.02
 02/09  19:00:00,144.073737948,27.915015893,8.67662982238,0.0951159972399,24.7345865669,47.5788473902,88.9724138649,83.9995298352,4.9528840297,0.02
 02/09  20:00:00,144.899026199,28.3505193834,8.32117139176,0.412700186824,24.7345865669,47.5788473902,92.5198046028,87.5469205731,4.9528840297,0.02
 02/09  21:00:00,123.555456599,27.1891767424,8.30714040684,0.548711652504,12.3672932834,38.6892022431,105.276416105,102.284685687,2.97173041782,0.02
 02/09  22:00:00,100.401294518,21.4029386016,7.03444846536,0.0,12.3672932834,27.0668015668,90.4695964848,87.4778660669,2.97173041782,0.02
 02/09  23:00:00,82.7262382057,20.0132996199,5.81673223529,6.6634081618,4.12243109448,15.9888894789,88.3354846527,76.7618134421,2.97173041782,8.60194079277
 02/09  24:00:00,93.3058032654,24.0367416715,7.38519703481,7.15826435617,4.12243109448,15.9888894789,101.280060261,98.2883298437,2.97173041782,0.02
 02/10  01:00:00,87.3468040045,20.0132996199,5.56250229083,10.8201782829,4.12243109448,15.9888894789,82.2542123784,79.2624819606,2.97173041782,0.02
 02/10  02:00:00,97.2269503658,24.0367416715,6.91670735554,9.80222421632,4.12243109448,15.9888894789,103.805285721,100.813555303,2.97173041782,0.02
 02/10  03:00:00,92.2038840673,20.0132996199,5.38541707975,13.7211871592,4.12243109448,15.9888894789,84.0267487287,81.0350183109,2.97173041782,0.02
 02/10  04:00:00,101.672790637,24.0367416715,6.79997456423,11.8001596603,4.12243109448,15.9888894789,105.618134161,102.626403743,2.97173041782,0.02
 02/10  05:00:00,132.115727657,28.9311907039,7.53050907909,12.8301542489,12.3672932834,24.9413748627,119.42153825,114.448654221,4.9528840297,0.02
 02/10  06:00:00,164.491760141,28.5046057836,11.4035279606,38.6475059902,12.3672932834,24.9413748627,187.502074354,182.529190324,4.9528840297,0.02
 02/10  07:00:00,223.251937224,29.4299000423,11.9547287151,37.358335886,24.7345865669,70.7195625826,170.678570059,160.752802,9.90576805939,0.02
 02/10  08:00:00,240.058633986,29.492715707,11.9641805238,26.8815891829,37.1018798503,92.3937384068,151.550425275,141.624657216,9.90576805939,0.02
 02/10  09:00:00,237.957405525,29.5109521118,11.9680152986,23.9067976299,37.1018798503,104.434947198,145.345484425,135.419716366,9.90576805939,0.02
 02/10  10:00:00,248.153714939,29.5227820202,11.9699262744,21.7209518924,37.1018798503,116.476155989,150.438626463,131.899300114,9.90576805939,8.63355828963
 02/10  11:00:00,244.476790545,29.5371618156,11.9686790068,19.0099111594,37.1018798503,116.476155989,138.211285053,128.285516993,9.90576805939,0.02
 02/10  12:00:00,241.83118261,29.5631326599,12.5591785129,16.3262148621,37.1018798503,116.476155989,141.584821726,123.036787649,9.90576805939,8.64226601718
 02/10  13:00:00,228.184472529,29.613864059,12.9739767718,12.9191836563,37.1018798503,104.434947198,134.882523299,116.340288417,9.90576805939,8.63646682255
 02/10  14:00:00,238.402972753,29.6431536642,14.1347584426,11.4837441183,37.1018798503,116.476155989,120.720740318,110.794972259,9.90576805939,0.02
 02/10  15:00:00,238.143342921,29.6743518035,14.3881708555,10.7186930317,37.1018798503,116.476155989,126.071032229,107.525043559,9.90576805939,8.64022061144
 02/10  16:00:00,236.875555966,29.700965987,13.3904571069,10.3747381589,37.1018798503,116.476155989,119.933480274,110.007712215,9.90576805939,0.02
 02/10  17:00:00,236.622291221,29.721932452,12.9773786011,10.2419710697,37.1018798503,116.476155989,129.614666243,111.076156093,9.90576805939,8.63274209047
 02/10  18:00:00,238.730041266,29.7355925516,12.9733710526,10.3460458917,37.1018798503,116.476155989,120.342721892,110.416953833,9.90576805939,0.02
 02/10  19:00:00,159.53835736,27.915015893,9.08423196748,0.00905762594697,24.7345865669,47.5788473902,85.9039443451,80.9310603154,4.9528840297,0.02
 02/10  20:00:00,158.934108171,28.3505193834,8.28382206289,0.185845754269,24.7345865669,47.5788473902,90.3618999621,85.3890159324,4.9528840297,0.02
 02/10  21:00:00,137.030769581,27.1891767424,8.2107713695,0.339241222487,12.3672932834,38.6892022431,111.872645485,100.290493935,2.97173041782,8.61042113244
 02/10  22:00:00,111.998474431,21.838442092,6.92588896869,0.599328314582,12.3672932834,27.0668015668,88.6662798425,85.6745494247,2.97173041782,0.02
 02/10  23:00:00,88.6636958468,19.2874604693,5.73004229221,3.39824396588,4.12243109448,15.9888894789,78.4084366936,75.4167062757,2.97173041782,0.02
 02/10  24:00:00,105.010926361,24.0367416715,7.16786262266,6.19540309303,4.12243109448,15.9888894789,99.8092355185,96.8175051007,2.97173041782,0.02
 02/11  01:00:00,95.7668638591,20.0132996199,5.31653408197,9.70096184806,4.12243109448,15.9888894789,81.1407784633,78.1490480455,2.97173041782,0.02
 02/11  02:00:00,108.134737963,24.0367416715,6.50329832988,9.13392834537,4.12243109448,15.9888894789,102.507795075,99.5160646571,2.97173041782,0.02
 02/11  03:00:00,99.208529108,20.0132996199,5.02533279519,12.9547663184,4.12243109448,15.9888894789,83.1745398676,80.1828094498,2.97173041782,0.02
 02/11  04:00:00,109.958228814,24.0367416715,6.21466611576,11.3599862652,4.12243109448,15.9888894789,104.755325899,101.763595481,2.97173041782,0.02
 02/11  05:00:00,126.59477473,28.9311907039,6.74084779415,15.6471343692,4.12243109448,16.0517297156,124.932773076,121.941042658,2.97173041782,0.02
 02/11  06:00:00,124.759237173,28.4956872135,6.91813680198,13.0960122912,4.12243109448,16.0517297156,126.171577907,123.179847489,2.97173041782,0.02
 02/11  07:00:00,157.294584197,29.3666941943,7.12925954187,20.3533781902,4.12243109448,39.6058045677,135.348182472,132.356452054,2.97173041782,0.02
