Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,228.844038412,29.3666941943,10.6564026269,59.8181086619,12.3672932834,65.3531420225,191.860013336,186.887129306,4.9528840297,0.02
 02/11  09:00:00,210.171162357,29.3666941943,10.9444462876,50.3191424928,12.3672932834,68.2430321324,187.777693996,182.804809966,4.9528840297,0.02
 02/11  10:00:00,227.896786021,29.3739543871,10.3748380142,41.8684578563,16.4897243779,93.1370602926,179.008838981,171.064224534,7.92461444751,0.02
 02/11  11:00:00,223.827248193,29.3805425123,10.5453601311,38.7081410159,16.4897243779,93.1370602926,183.013143919,166.472213654,7.92461444751,8.6163158174
 02/11  12:00:00,221.113853021,29.3831537127,11.5509519421,35.7580540556,16.4897243779,93.1370602926,167.794966052,159.850351604,7.92461444751,0.02
 02/11  13:00:00,209.701034091,29.384390901,12.3142414112,33.582423356,16.4897243779,83.9857416113,162.734512227,154.789897779,7.92461444751,0.02
 02/11  14:00:00,207.930652657,29.3850601442,12.8058538601,32.0574396184,16.4897243779,83.9857416113,159.588298051,151.643683603,7.92461444751,0.02
 02/11  15:00:00,205.586925179,29.3855235492,12.9741504346,30.8274796048,16.4897243779,83.9857416113,166.32468511,149.787224011,7.92461444751,8.61284665155
 02/11  16:00:00,157.09077506,29.3666941943,9.62713519005,3.51673421496,12.3672932834,70.6512738906,105.23274175,100.259857721,4.9528840297,0.02
 02/11  17:00:00,160.078313817,29.3666941943,9.33139668257,6.71229755246,12.3672932834,70.6512738906,106.031681844,101.058797815,4.9528840297,0.02
 02/11  18:00:00,150.037995031,29.3666941943,9.38247086512,8.40784283418,12.3672932834,58.1284167478,109.021208179,104.04832415,4.9528840297,0.02
 02/11  19:00:00,120.238931413,26.753673252,9.20552777731,0.0,12.3672932834,24.9413748627,108.698828314,103.725944285,4.9528840297,0.02
 02/11  20:00:00,128.103017914,28.5682711286,8.55166516969,6.59220703086,12.3672932834,24.9413748627,112.222314924,107.249430895,4.9528840297,0.02
 02/11  21:00:00,114.657770364,28.4956872135,8.12352831188,10.1045629388,4.12243109448,16.0517297156,120.545143115,117.553412697,2.97173041782,0.02
 02/11  22:00:00,105.996150093,23.5804560535,6.80768197305,14.5125945761,4.12243109448,15.9888894789,101.074488408,98.0827579901,2.97173041782,0.02
 02/11  23:00:00,95.0592666324,19.5777961295,5.83334896315,12.504081591,4.12243109448,15.9888894789,86.9451366353,83.9534062175,2.97173041782,0.02
 02/11  24:00:00,111.99427304,24.4722451619,7.52580406017,16.9974391217,4.12243109448,15.9888894789,108.968718665,105.976988248,2.97173041782,0.02
 02/12  01:00:00,96.0526943193,19.5777961295,5.77120684486,14.6659426519,2.06121554724,15.9888894789,88.8644616209,85.8727312031,2.97173041782,0.02
 02/12  02:00:00,114.286018037,24.4722451619,7.24142398975,19.719623851,2.06121554724,15.9888894789,111.535279674,108.543549256,2.97173041782,0.02
 02/12  03:00:00,98.211493382,19.5777961295,5.81665060261,16.1851979192,2.06121554724,15.9888894789,90.2310621472,87.2393317294,2.97173041782,0.02
 02/12  04:00:00,116.296828132,24.4722451619,7.38501111372,21.4564072307,2.06121554724,15.9888894789,112.886824054,109.895093636,2.97173041782,0.02
 02/12  05:00:00,98.7953489815,19.5777961295,5.81420308621,17.5333477281,2.06121554724,15.9888894789,91.2592170705,88.2674866527,2.97173041782,0.02
 02/12  06:00:00,117.245042756,24.4722451619,7.7162686941,22.914640523,2.06121554724,15.9888894789,113.929512765,110.937782347,2.97173041782,0.02
 02/12  07:00:00,101.877804628,19.5777961295,6.32806807512,18.5823124406,2.06121554724,15.9888894789,100.38396654,88.8119227354,2.97173041782,8.60031338696
 02/12  08:00:00,115.541664128,24.4722451619,7.9708251077,24.1396375583,2.06121554724,15.9888894789,114.466915701,111.475185283,2.97173041782,0.02
 02/12  09:00:00,113.373500534,19.5777961295,6.33203630084,16.9968497475,4.12243109448,41.7362269337,89.9951642529,85.0222802232,4.9528840297,0.02
 02/12  10:00:00,128.036557753,24.4722451619,7.71582821683,21.215488064,4.12243109448,41.7362269337,110.095284138,105.122400108,4.9528840297,0.02
 02/12  11:00:00,108.185077678,19.5777961295,5.70068834538,16.6682964259,4.12243109448,41.7362269337,88.6171408115,83.6442567818,4.9528840297,0.02
 02/12  12:00:00,121.321879452,24.4722451619,7.08989730743,20.1885651382,4.12243109448,41.7362269337,109.032310528,104.059426499,4.9528840297,0.02
 02/12  13:00:00,103.999333066,19.5777961295,5.61703499014,15.8677867274,4.12243109448,41.7362269337,88.3729149523,83.4000309226,4.9528840297,0.02
 02/12  14:00:00,119.194564643,24.4722451619,6.69849528053,19.9469023377,4.12243109448,41.7362269337,109.304583073,104.331699043,4.9528840297,0.02
 02/12  15:00:00,103.829463083,19.5777961295,5.33853639628,15.7684504588,4.12243109448,41.7362269337,88.6084121414,83.6355281117,4.9528840297,0.02
 02/12  16:00:00,117.641089328,24.4722451619,7.15802378982,19.3184097671,4.12243109448,41.7362269337,108.967056858,103.994172828,4.9528840297,0.02
 02/12  17:00:00,86.922574084,19.5777961295,5.32648125359,15.3931946661,4.12243109448,24.8785346261,88.4042949898,83.4314109601,4.9528840297,0.02
 02/12  18:00:00,95.6769842503,24.4722451619,6.3812801188,23.1578473615,2.06121554724,15.9888894789,113.36536231,110.373631892,2.97173041782,0.02
 02/12  19:00:00,95.4077011972,19.5777961295,4.6238697297,19.6074987852,2.06121554724,15.9888894789,93.2976811259,90.3059507081,2.97173041782,0.02
 02/12  20:00:00,114.245817415,24.4722451619,4.96762205278,26.0499133421,2.06121554724,15.9888894789,116.661335263,113.669604845,2.97173041782,0.02
 02/12  21:00:00,99.3602636278,19.5777961295,3.26909341873,21.6639512282,2.06121554724,15.9888894789,94.4362676153,91.4445371975,2.97173041782,0.02
 02/12  22:00:00,119.899109727,24.4722451619,2.78543543265,29.2636424576,2.06121554724,15.9888894789,118.260672621,115.268942203,2.97173041782,0.02
 02/12  23:00:00,103.437371646,19.5777961295,1.58989367153,24.1381901926,2.06121554724,15.9888894789,95.668081474,92.6763510562,2.97173041782,0.02
 02/12  24:00:00,123.045154948,24.4722451619,2.02366918808,31.8237586977,2.06121554724,15.9888894789,119.484555885,116.492825467,2.97173041782,0.02
 02/13  01:00:00,106.296687759,19.5777961295,1.36489132832,25.1482544191,4.12243109448,15.9888894789,95.5202760452,92.5285456274,2.97173041782,0.02
 02/13  02:00:00,125.932753071,24.4722451619,1.58924371678,32.7909705437,4.12243109448,15.9888894789,118.697349327,115.705618909,2.97173041782,0.02
 02/13  03:00:00,107.572550734,19.5777961295,1.26171153988,26.3725816141,4.12243109448,15.9888894789,95.7146050281,92.7228746103,2.97173041782,0.02
 02/13  04:00:00,127.302083252,24.4722451619,1.56731661452,34.1918258531,4.12243109448,15.9888894789,119.234108311,116.242377893,2.97173041782,0.02
 02/13  05:00:00,143.294529101,28.4956872135,1.55025052545,23.1336480891,12.3672932834,24.9413748627,135.809381663,130.836497633,4.9528840297,0.02
 02/13  06:00:00,198.750065991,28.9311907039,5.3072959284,75.414534552,12.3672932834,24.9413748627,205.588268627,200.615384597,4.9528840297,0.02
 02/13  07:00:00,245.171360027,29.3666941943,5.93511992771,64.6860336663,24.7345865669,70.7195625826,210.323126861,200.397358802,9.90576805939,0.02
 02/13  08:00:00,255.733438644,29.368684096,5.94119375589,48.6924570007,37.1018798503,92.3937384068,200.952020859,182.438087725,9.90576805939,8.60816507419
 02/13  09:00:00,249.20838267,29.3756115175,6.52170227556,42.2849170414,37.1018798503,104.434947198,182.864661481,172.938893421,9.90576805939,0.02
 02/13  10:00:00,254.863432237,29.3823605743,6.9381304541,36.848421531,37.1018798503,116.476155989,175.693086898,165.767318839,9.90576805939,0.02
 02/13  11:00:00,249.024736597,29.3877953001,8.16786229365,33.0185976877,37.1018798503,116.476155989,177.059368927,158.513231522,9.90576805939,8.64036934556
 02/13  12:00:00,241.550841766,29.3959968315,10.1506956678,28.3303275967,37.1018798503,116.476155989,165.923083945,147.375073828,9.90576805939,8.64224205727
 02/13  13:00:00,227.090608713,29.4037124836,10.9427393403,25.5351417594,37.1018798503,104.434947198,151.109264536,141.183496477,9.90576805939,0.02
 02/13  14:00:00,234.86256183,29.4108431822,10.9371718828,23.122779307,37.1018798503,116.476155989,157.318026078,138.76992702,9.90576805939,8.64233099882
 02/13  15:00:00,232.037823884,29.4171687266,11.524453433,20.8541929136,37.1018798503,116.476155989,144.703390239,134.77762218,9.90576805939,0.02
 02/13  16:00:00,229.840186014,29.4250407068,11.9473988573,19.3753463323,37.1018798503,116.476155989,149.711287447,131.167260099,9.90576805939,8.63825928852
 02/13  17:00:00,229.178132252,29.4374305266,11.9499014694,18.4816093187,37.1018798503,116.476155989,139.632085574,129.706317515,9.90576805939,0.02
 02/13  18:00:00,230.880625216,29.449857924,11.3561380537,17.9849285732,37.1018798503,116.476155989,148.483085866,129.955490018,9.90576805939,8.6218277893
 02/13  19:00:00,144.303353619,26.753673252,7.67138459984,0.0,24.7345865669,47.5788473902,93.8794307773,88.9065467476,4.9528840297,0.02
 02/13  20:00:00,146.733937254,28.0601837231,7.30112713472,0.948676066125,24.7345865669,47.5788473902,96.1578807103,91.1849966806,4.9528840297,0.02
 02/13  21:00:00,125.362428964,26.753673252,6.66119142307,0.0,12.3672932834,38.6892022431,108.91177607,105.920045652,2.97173041782,0.02
 02/13  22:00:00,109.028008359,22.6223483746,4.87821852625,3.99377345433,12.3672932834,27.0668015668,92.9783798729,89.986649455,2.97173041782,0.02
 02/13  23:00:00,87.544987098,19.5777961295,3.90125606762,8.50473467053,4.12243109448,15.9888894789,82.2032430682,79.2115126504,2.97173041782,0.02
 02/13  24:00:00,103.302660669,24.4722451619,5.24662247611,12.5497560194,4.12243109448,15.9888894789,104.6127025,101.620972082,2.97173041782,0.02
 02/14  01:00:00,90.5317241683,19.5777961295,4.01745966848,11.6175015709,4.12243109448,15.9888894789,85.0217617348,82.030031317,2.97173041782,0.02
 02/14  02:00:00,105.680984707,24.4722451619,5.08318905012,15.5104180528,4.12243109448,15.9888894789,106.185944363,103.194213945,2.97173041782,0.02
 02/14  03:00:00,92.156113412,19.5777961295,4.13447304962,13.7337344983,4.12243109448,15.9888894789,85.9455056924,82.9537752745,2.97173041782,0.02
 02/14  04:00:00,107.031536136,24.4722451619,5.43902061453,17.517676717,4.12243109448,15.9888894789,116.535479158,104.961808168,2.97173041782,8.60194057171
 02/14  05:00:00,127.274071748,28.4956872135,6.27269779698,12.1226012067,12.3672932834,24.9413748627,122.217453044,117.244569014,4.9528840297,0.02
 02/14  06:00:00,172.592897427,28.9351034518,10.3320402753,55.0240145753,12.3672932834,24.9413748627,191.932038473,186.959154443,4.9528840297,0.02
 02/14  07:00:00,207.998021935,29.3850914282,14.3918446334,41.7458668659,24.7345865669,70.7195625826,168.858371693,158.932603634,9.90576805939,0.02
 02/14  08:00:00,225.379928215,29.4247634505,13.4240222844,30.110935055,37.1018798503,92.3937384068,149.670742029,139.744973969,9.90576805939,0.02
 02/14  09:00:00,228.079343277,29.4408703679,10.9369897775,26.835804158,37.1018798503,104.434947198,154.015155264,144.089387205,9.90576805939,0.02
 02/14  10:00:00,236.986230855,29.4564854867,10.9377844162,24.2252709154,37.1018798503,116.476155989,159.026830431,140.486678311,9.90576805939,8.63438406112
 02/14  11:00:00,232.926146513,29.4702649169,11.521689377,21.8616660912,37.1018798503,116.476155989,145.669545273,135.743777214,9.90576805939,0.02
 02/14  12:00:00,228.455471005,29.4817847476,12.5255294129,18.9700534428,37.1018798503,116.476155989,147.351235752,128.803180542,9.90576805939,8.64228714985
 02/14  13:00:00,213.40269971,29.4916307098,13.5284659613,17.0568366683,37.1018798503,104.434947198,132.986017119,123.06024906,9.90576805939,0.02
 02/14  14:00:00,219.932429267,29.5012879509,13.9404689476,14.2192405001,37.1018798503,116.476155989,136.289404603,117.741206856,9.90576805939,8.64242968816
 02/14  15:00:00,218.699652531,29.5129608169,13.9441023398,12.5361772771,37.1018798503,116.476155989,133.947998667,115.402013105,9.90576805939,8.64021750225
 02/14  16:00:00,215.458618235,29.5402518862,14.5247238941,10.597026025,37.1018798503,116.476155989,121.045304597,111.119536537,9.90576805939,0.02
 02/14  17:00:00,214.139420259,29.5683291146,14.9238204878,10.0101940765,37.1018798503,116.476155989,126.730395019,108.191880121,9.90576805939,8.6327468392
 02/14  18:00:00,216.725948271,29.5892840943,14.3556666454,10.1720871608,37.1018798503,116.476155989,119.387013264,109.461245204,9.90576805939,0.02
 02/14  19:00:00,138.735957107,27.7698480629,10.637790588,0.000829643724661,24.7345865669,47.5788473902,86.7112708345,81.7383868048,4.9528840297,0.02
 02/14  20:00:00,139.370269495,28.0601837231,10.2894025016,0.131427809434,24.7345865669,47.5788473902,91.3104163967,86.3375323671,4.9528840297,0.02
 02/14  21:00:00,117.736237848,26.753673252,10.2170091696,0.0,12.3672932834,38.6892022431,104.416626384,101.424895967,2.97173041782,0.02
 02/14  22:00:00,98.6126157328,22.2739455823,8.59717618939,0.914520498734,12.3672932834,27.0668015668,98.4284985183,86.8503426142,2.97173041782,8.60642548625
 02/14  23:00:00,72.8268636678,18.2712856584,6.90893585376,0.7442584603,4.12243109448,15.9888894789,79.6299135547,76.6381831369,2.97173041782,0.02
 02/14  24:00:00,87.3269717982,23.3834864359,8.16797243846,2.92876357997,4.12243109448,15.9888894789,101.727621836,98.7358914181,2.97173041782,0.02
 02/15  01:00:00,84.5866736647,20.0132996199,5.61182966165,8.13112002067,4.12243109448,15.9888894789,81.8749160497,78.8831856318,2.97173041782,0.02
 02/15  02:00:00,96.0907081273,24.0367416715,6.37032348177,8.0847986406,4.12243109448,15.9888894789,103.454494678,100.46276426,2.97173041782,0.02
 02/15  03:00:00,90.442894174,20.0132996199,4.49408078854,11.9737785088,4.12243109448,15.9888894789,83.9800533401,80.9883229223,2.97173041782,0.02
 02/15  04:00:00,100.827951495,24.0367416715,5.0518879592,10.8078123415,4.12243109448,15.9888894789,105.856182738,102.86445232,2.97173041782,0.02
 02/15  05:00:00,130.221836392,28.9311907039,4.72205909361,12.1830131746,12.3672932834,24.9413748627,120.087019885,115.114135856,4.9528840297,0.02
 02/15  06:00:00,159.848046992,28.505242113,7.71970215001,38.8871939072,12.3672932834,24.9413748627,189.049188817,184.076304787,4.9528840297,0.02
 02/15  07:00:00,216.899842939,29.4322611403,7.92572671416,37.9947949514,24.7345865669,70.7195625826,185.602225245,175.676457186,9.90576805939,0.02
 02/15  08:00:00,233.551545944,29.4852128864,7.7049092309,27.8668719108,37.1018798503,92.3937384068,168.938896459,159.0131284,9.90576805939,0.02
 02/15  09:00:00,231.38582584,29.5062147634,7.77739784523,25.2555019285,37.1018798503,104.434947198,162.847207248,152.921439189,9.90576805939,0.02
 02/15  10:00:00,240.773252224,29.5187418617,7.93871019771,23.4048757169,37.1018798503,116.476155989,167.299561175,148.759375017,9.90576805939,8.63441809874
 02/15  11:00:00,238.821768866,29.5276672735,7.94135865045,21.7973853131,37.1018798503,116.476155989,164.619295015,146.073303483,9.90576805939,8.64022347288
 02/15  12:00:00,236.637534993,29.5351139146,8.52868416007,20.1416122686,37.1018798503,116.476155989,151.889415031,141.963646971,9.90576805939,0.02
 02/15  13:00:00,224.740529446,29.5420838885,8.36162269509,18.7690836967,37.1018798503,104.434947198,158.198997067,139.656661065,9.90576805939,8.63656794276
 02/15  14:00:00,233.792539511,29.5628911598,8.52724264631,17.4973327684,37.1018798503,116.476155989,147.571073796,137.645305737,9.90576805939,0.02
 02/15  15:00:00,232.470055208,29.5849870163,8.95254254107,16.4849724073,37.1018798503,116.476155989,152.620603882,134.074538581,9.90576805939,8.64029724115
 02/15  16:00:00,230.758050525,29.6071669692,9.53327291873,15.5728756428,37.1018798503,116.476155989,140.591867091,130.666099031,9.90576805939,0.02
 02/15  17:00:00,228.965644046,29.6346075904,9.95180538941,14.1974537917,37.1018798503,116.476155989,145.059767627,126.521161623,9.90576805939,8.63283794519
 02/15  18:00:00,229.482403198,29.6519125853,9.94061194135,13.6607653132,37.1018798503,116.476155989,134.880148886,124.954380827,9.90576805939,0.02
 02/15  19:00:00,147.050695779,27.915015893,5.54864602735,0.180847452254,24.7345865669,47.5788473902,89.5229638298,84.5500798001,4.9528840297,0.02
 02/15  20:00:00,151.821999961,28.3505193834,4.35944304153,0.844201069487,24.7345865669,47.5788473902,92.8630951314,87.8902111017,4.9528840297,0.02
 02/15  21:00:00,131.629198297,27.1891767424,3.10656493473,0.748999866504,12.3672932834,38.6892022431,114.426587754,102.844478927,2.97173041782,8.61037840917
 02/15  22:00:00,116.435657219,23.5804560535,1.78252675399,6.85950597748,12.3672932834,27.0668015668,91.6818278032,88.6900973854,2.97173041782,0.02
 02/15  23:00:00,90.7643243967,19.5777961295,1.42946853576,8.86224360811,4.12243109448,15.9888894789,80.8711647627,77.8794343448,2.97173041782,0.02
 02/15  24:00:00,107.60265786,24.4722451619,2.59668757477,13.6682671217,4.12243109448,15.9888894789,103.549319017,100.557588599,2.97173041782,0.02
 02/16  01:00:00,93.7144819213,19.5777961295,2.24579002308,12.3435113389,4.12243109448,15.9888894789,84.3269464143,81.3352159965,2.97173041782,0.02
 02/16  02:00:00,110.458753938,24.4722451619,3.44599090251,17.3725794983,4.12243109448,15.9888894789,106.617549565,103.625819147,2.97173041782,0.02
 02/16  03:00:00,94.9775392258,19.5777961295,3.15465051379,14.5703387545,4.12243109448,15.9888894789,86.4730324566,83.4813020388,2.97173041782,0.02
 02/16  04:00:00,111.02002052,24.4722451619,4.61988149226,19.5800096792,4.12243109448,15.9888894789,108.454145326,105.462414908,2.97173041782,0.02
 02/16  05:00:00,129.351264985,28.4956872135,5.61085619135,13.1641408847,12.3672932834,24.9413748627,121.644659048,116.671775018,4.9528840297,0.02
 02/16  06:00:00,170.282894639,28.9451137819,10.0182070502,52.5165810114,12.3672932834,24.9413748627,189.237964355,184.265080325,4.9528840297,0.02
 02/16  07:00:00,216.180511157,29.4151705527,10.9239713929,42.0495333559,24.7345865669,70.7195625826,176.828363458,166.902595398,9.90576805939,0.02
 02/16  08:00:00,227.794291203,29.4763188488,11.5161984651,30.5104663072,37.1018798503,92.3937384068,156.335395,146.409626941,9.90576805939,0.02
 02/16  09:00:00,224.92128987,29.4968826795,12.4061299514,26.6406139068,37.1018798503,104.434947198,155.528486164,136.992351945,9.90576805939,8.63036615937
 02/16  10:00:00,231.153220447,29.5083103194,13.437249194,23.7856935775,37.1018798503,116.476155989,139.901542202,129.975774143,9.90576805939,0.02
 02/16  11:00:00,225.928707075,29.5169005365,14.5198866352,21.1929573814,37.1018798503,116.476155989,141.804368116,123.258305287,9.90576805939,8.64029476978
 02/16  12:00:00,222.758296626,29.5271459684,14.9227295817,18.8499109985,37.1018798503,116.476155989,128.649285742,118.723517683,9.90576805939,0.02
 02/16  13:00:00,212.340824692,29.5432038875,13.7811679376,16.6147068738,37.1018798503,104.434947198,137.500949847,118.958767003,9.90576805939,8.63641478485
 02/16  14:00:00,223.40764121,29.5623599856,12.9387810793,15.1842503367,37.1018798503,116.476155989,130.07589518,120.15012712,9.90576805939,0.02
 02/16  15:00:00,222.779253609,29.5789714658,12.9434810541,14.3057168102,37.1018798503,116.476155989,137.403582228,118.85757025,9.90576805939,8.64024391844
 02/16  16:00:00,223.5622747,29.6046375123,12.3602022856,13.761136753,37.1018798503,116.476155989,137.638312789,119.094326897,9.90576805939,8.63821783339
 02/16  17:00:00,224.604421547,29.6282351041,11.8244933371,13.4551388035,37.1018798503,116.476155989,129.83409759,119.908329531,9.90576805939,0.02
 02/16  18:00:00,227.035271563,29.6436532664,11.2728631975,13.5155695956,37.1018798503,116.476155989,130.731805195,120.806037135,9.90576805939,0.02
 02/16  19:00:00,144.244742932,27.7698480629,7.11009962956,0.136122021753,24.7345865669,47.5788473902,98.1789786088,84.6156970093,4.9528840297,8.61039756981
 02/16  20:00:00,150.538246611,28.3505193834,5.18570231717,0.823552804179,24.7345865669,47.5788473902,93.0535727722,88.0806887425,4.9528840297,0.02
 02/16  21:00:00,130.920244506,27.1891767424,3.69357406674,0.757055624887,12.3672932834,38.6892022431,105.979732656,102.988002239,2.97173041782,0.02
 02/16  22:00:00,114.897845724,23.3191539593,2.05226501132,6.02534881919,12.3672932834,27.0668015668,91.2528272094,88.2610967916,2.97173041782,0.02
 02/16  23:00:00,90.8258216542,19.5777961295,1.05350821841,8.8655509425,4.12243109448,15.9888894789,81.0324431672,78.0407127494,2.97173041782,0.02
 02/16  24:00:00,108.387668708,24.4722451619,1.24789744277,13.8434689096,4.12243109448,15.9888894789,103.854692762,100.862962344,2.97173041782,0.02
 02/17  01:00:00,94.9728088758,19.5777961295,0.50149090453,12.6238073024,4.12243109448,15.9888894789,84.8378968531,81.8461664353,2.97173041782,0.02
 02/17  02:00:00,112.702523188,24.4722451619,0.304439721763,18.1068429001,4.12243109448,15.9888894789,106.809820493,103.818090075,2.97173041782,0.02
 02/17  03:00:00,98.0715610394,19.5777961295,0.105139853104,15.4539286107,4.12243109448,15.9888894789,87.3355012705,84.3437708527,2.97173041782,0.02
 02/17  04:00:00,116.523159797,24.4722451619,0.142599833873,21.3004812172,4.12243109448,15.9888894789,111.18899511,108.197264692,2.97173041782,0.02
 02/17  05:00:00,137.512160525,28.4956872135,0.0,14.924509049,12.3672932834,24.9413748627,129.483914727,124.511030697,4.9528840297,0.02
 02/17  06:00:00,182.119917497,28.9449764951,2.50454080915,56.6841672046,12.3672932834,24.9413748627,192.344186545,187.371302515,4.9528840297,0.02
 02/17  07:00:00,230.262259682,29.4140806985,4.10370375692,46.5969313387,24.7345865669,70.7195625826,201.087329056,191.161560996,9.90576805939,0.02
 02/17  08:00:00,246.345477303,29.4779018143,5.53867761437,34.6649894108,37.1018798503,92.3937384068,178.900475804,168.974707744,9.90576805939,0.02
 02/17  09:00:00,246.802741554,29.4988324186,7.13226019655,30.4521631428,37.1018798503,104.434947198,174.984519838,156.449272989,9.90576805939,8.6294787898
 02/17  10:00:00,255.079932587,29.5104525962,9.13910402177,26.5060554237,37.1018798503,116.476155989,154.712909114,144.787141055,9.90576805939,0.02
 02/17  11:00:00,250.4673593,29.5213841365,10.5658083214,20.83363934,37.1018798503,116.476155989,151.651423772,133.105890335,9.90576805939,8.63976537728
 02/17  12:00:00,247.10766597,29.5689962839,12.1458191301,16.5911568931,37.1018798503,116.476155989,140.348744705,121.800784588,9.90576805939,8.64219205801
 02/17  13:00:00,233.992280115,29.6304523518,14.7131416049,13.1672847713,37.1018798503,104.434947198,117.669999777,107.744231718,9.90576805939,0.02
 02/17  14:00:00,242.832517289,29.6863085651,17.0054477482,10.7138716868,37.1018798503,116.476155989,117.624947098,99.0769086612,9.90576805939,8.64227037789
 02/17  15:00:00,243.933325393,29.7227943712,18.3319623684,8.80781548279,37.1018798503,116.476155989,106.962495641,97.0367275812,9.90576805939,0.02
 02/17  16:00:00,245.255856314,29.7164036401,19.2598859484,7.67716839148,37.1018798503,116.476155989,115.684978534,97.1409064437,9.90576805939,8.63830403102
 02/17  17:00:00,245.632937912,29.7403174218,19.6402824015,6.99476439536,37.1018798503,116.476155989,106.758089654,96.8323215948,9.90576805939,0.02
 02/17  18:00:00,246.873325712,29.7551548887,19.1044894523,6.79980796996,37.1018798503,116.476155989,115.356266708,96.8287321311,9.90576805939,8.62176651796
 02/17  19:00:00,168.999537684,27.7698480629,15.0930074397,0.0,24.7345865669,47.5788473902,80.899657499,75.9267734693,4.9528840297,0.02
 02/17  20:00:00,171.852699436,28.2053515532,14.3202629789,0.00446545084577,24.7345865669,47.5788473902,86.5906113918,81.6177273621,4.9528840297,0.02
 02/17  21:00:00,150.281786217,27.6246802327,14.24485894,0.153301147658,12.3672932834,38.6892022431,99.8347347339,96.8430043161,2.97173041782,0.02
 02/17  22:00:00,118.862661973,20.5111494932,11.5872150163,0.0,12.3672932834,27.0668015668,84.3677100472,81.3759796293,2.97173041782,0.02
 02/17  23:00:00,91.5849969752,17.835782168,9.91941337299,0.0,4.12243109448,15.9888894789,76.6413743779,73.6496439601,2.97173041782,0.02
 02/17  24:00:00,109.933497768,23.3834864359,12.7713630132,1.17040715369,4.12243109448,15.9888894789,97.7124942279,94.72076381,2.97173041782,0.02
 02/18  01:00:00,92.8740359448,17.835782168,10.0773271435,0.0,4.12243109448,15.9888894789,79.8561344293,76.8644040114,2.97173041782,0.02
 02/18  02:00:00,111.324168112,23.2528353888,12.6956547508,1.82707935453,4.12243109448,15.9888894789,99.8105184166,96.8187879987,2.97173041782,0.02
 02/18  03:00:00,99.4200431407,19.5777961295,10.1984334166,4.43166287273,4.12243109448,15.9888894789,81.0267184184,78.0349880006,2.97173041782,0.02
 02/18  04:00:00,115.562505433,24.0367416715,12.9670363962,5.89677208445,4.12243109448,15.9888894789,101.181926111,98.1901956929,2.97173041782,0.02
 02/18  05:00:00,132.089257086,28.9311907039,15.2112079179,8.50329695684,4.12243109448,16.0517297156,120.64423408,117.652503663,2.97173041782,0.02
 02/18  06:00:00,132.203395791,28.4956872135,15.7183477524,7.57211386319,4.12243109448,16.0517297156,121.846416178,118.85468576,2.97173041782,0.02
 02/18  07:00:00,161.755324743,29.3666941943,15.5180891066,12.4420315022,4.12243109448,39.6058045677,112.610313903,101.036671946,2.97173041782,8.60191153947
 02/18  08:00:00,226.530358612,29.3726131711,18.4194142762,47.4977449571,12.3672932834,65.3531420225,160.694550679,155.72166665,4.9528840297,0.02
 02/18  09:00:00,212.831763065,29.3717638325,19.2358485298,38.8708629923,12.3672932834,68.2430321324,156.842828745,151.869944715,4.9528840297,0.02
 02/18  10:00:00,231.899759239,29.3990043603,20.6982325176,30.0968613958,16.4897243779,93.1370602926,146.155923744,138.211309296,7.92461444751,0.02
 02/18  11:00:00,229.046135087,29.4010137455,23.0873559113,25.8927537463,16.4897243779,93.1370602926,140.62323598,132.678621533,7.92461444751,0.02
 02/18  12:00:00,229.081057639,29.4009849721,25.0674230542,23.6065139556,16.4897243779,93.1370602926,137.906138734,129.961524286,7.92461444751,0.02
 02/18  13:00:00,220.156265276,29.4004488411,28.1496968762,20.6606868222,16.4897243779,83.9857416113,143.603535021,127.06557852,7.92461444751,8.61334205375
 02/18  14:00:00,219.893017684,29.4009448686,30.2024941391,18.6326898216,16.4897243779,83.9857416113,132.922012404,124.977397957,7.92461444751,0.02
 02/18  15:00:00,219.905736983,29.4016459398,31.7070484709,16.968384788,16.4897243779,83.9857416113,131.261174744,123.316560296,7.92461444751,0.02
 02/18  16:00:00,184.971528232,29.3666941943,31.1397355097,0.0,12.3672932834,70.6512738906,72.6449452567,67.672061227,4.9528840297,0.02
 02/18  17:00:00,183.856374617,29.3666941943,30.4197703214,0.00236283671347,12.3672932834,70.6512738906,71.0636637142,66.0907796845,4.9528840297,0.02
 02/18  18:00:00,169.39515457,29.3666941943,27.8388366427,0.170462100476,12.3672932834,58.1284167478,79.9871965839,69.7318047532,4.9528840297,5.30250780103
 02/18  19:00:00,139.807043855,26.753673252,23.8478522776,0.0,12.3672932834,24.9413748627,100.043121275,91.7697706865,4.9528840297,3.32046655874
 02/18  20:00:00,138.655248032,26.753673252,22.568294146,0.0,12.3672932834,24.9413748627,103.315742295,98.3428582649,4.9528840297,0.02
 02/18  21:00:00,120.944935375,26.753673252,22.1298851116,0.0,4.12243109448,16.0517297156,112.056359011,109.064628593,2.97173041782,0.02
 02/18  22:00:00,94.1219222902,17.835782168,15.3778557952,0.0,4.12243109448,15.9888894789,80.6212737252,77.6295433074,2.97173041782,0.02
 02/18  23:00:00,107.76590369,22.29472771,18.7278302802,0.0,4.12243109448,15.9888894789,101.140608713,98.1488782954,2.97173041782,0.02
 02/18  24:00:00,93.5912767403,17.835782168,15.0577932621,0.0,4.12243109448,15.9888894789,82.2305474986,79.2388170808,2.97173041782,0.02
 02/19  01:00:00,106.529844265,23.427036785,17.9757932094,0.893254034101,2.06121554724,15.9888894789,103.593610914,100.601880496,2.97173041782,0.02
 02/19  02:00:00,90.9772486835,17.835782168,14.3312861759,0.0,2.06121554724,15.9888894789,84.2262375213,81.2345071035,2.97173041782,0.02
 02/19  03:00:00,106.866242534,23.3834864359,17.4782562989,1.45388213364,2.06121554724,15.9888894789,105.433626098,102.44189568,2.97173041782,0.02
 02/19  04:00:00,90.6088166465,17.835782168,13.967601655,0.0,2.06121554724,15.9888894789,85.4312278431,82.4394974253,2.97173041782,0.02
 02/19  05:00:00,107.429991261,23.514137483,16.8650095393,2.40481329346,2.06121554724,15.9888894789,106.76578321,103.774052792,2.97173041782,0.02
 02/19  06:00:00,90.423422443,17.835782168,13.7751698106,0.0,2.06121554724,15.9888894789,86.2472520736,83.2555216557,2.97173041782,0.02
 02/19  07:00:00,107.739108485,23.6012381811,16.5279187045,3.44297567701,2.06121554724,15.9888894789,107.646331414,104.654600996,2.97173041782,0.02
 02/19  08:00:00,84.705510652,18.3583863564,13.3712708698,1.33467154442,2.06121554724,15.9888894789,86.9514581649,83.9597277471,2.97173041782,0.02
 02/19  09:00:00,121.324917471,23.7754395773,16.6607771705,3.63914963624,4.12243109448,41.7362269337,104.591776444,99.6188924141,4.9528840297,0.02
 02/19  10:00:00,106.633943284,19.4035947334,13.480270415,3.61746575234,4.12243109448,41.7362269337,82.9112886178,77.9384045881,4.9528840297,0.02
 02/19  11:00:00,119.147407501,23.6883388792,17.3079442669,3.39554745008,4.12243109448,41.7362269337,103.077218505,98.1043344758,4.9528840297,0.02
 02/19  12:00:00,103.448087809,19.2293933372,13.4127640593,3.14031327985,4.12243109448,41.7362269337,82.7919957812,77.8191117515,4.9528840297,0.02
 02/19  13:00:00,112.316632601,24.0367416715,15.5318343817,4.60133341584,4.12243109448,41.7362269337,103.81141701,98.8385329805,4.9528840297,0.02
 02/19  14:00:00,97.6706027021,19.5777961295,11.9252436721,4.75283059091,4.12243109448,41.7362269337,83.6589249851,78.6860409554,4.9528840297,0.02
 02/19  15:00:00,100.791184518,23.6012381811,13.8926870416,3.50859245384,4.12243109448,41.7362269337,104.188982201,99.2160981708,4.9528840297,0.02
 02/19  16:00:00,89.5955673823,19.2293933372,10.653010402,3.4540434039,4.12243109448,41.7362269337,84.1855972156,79.2127131859,4.9528840297,0.02
 02/19  17:00:00,80.5563265415,24.0367416715,12.3071557036,5.32940799384,4.12243109448,24.8785346261,105.274436359,100.30155233,4.9528840297,0.02
 02/19  18:00:00,60.2309031485,19.1422926391,9.73397021979,5.43662637598,2.06121554724,15.9888894789,88.2865506849,85.2948202671,2.97173041782,0.02
 02/19  19:00:00,82.0143310671,23.9496409734,11.4541807899,7.89070117139,2.06121554724,15.9888894789,112.310272028,109.31854161,2.97173041782,0.02
 02/19  20:00:00,80.5757245351,20.0132996199,8.62491711164,11.9037828395,2.06121554724,15.9888894789,91.1283799281,88.1366495103,2.97173041782,0.02
 02/19  21:00:00,87.5825272217,24.0367416715,9.81783666136,10.5929203369,2.06121554724,15.9888894789,122.710728025,111.138306108,2.97173041782,8.60069149884
 02/19  22:00:00,85.6457968243,20.0132996199,7.22448103621,14.8645936684,2.06121554724,15.9888894789,91.6625120431,88.6707816253,2.97173041782,0.02
 02/19  23:00:00,92.6749240826,24.0367416715,8.42479920916,12.8383925407,2.06121554724,15.9888894789,114.679768351,111.688037933,2.97173041782,0.02
 02/19  24:00:00,89.6256313801,20.0132996199,6.67440350279,17.6253132141,2.06121554724,15.9888894789,92.5921419049,89.6004114871,2.97173041782,0.02
 02/20  01:00:00,96.3486271279,24.0367416715,7.75011100883,14.9114958875,2.06121554724,15.9888894789,115.701258514,112.709528096,2.97173041782,0.02
 02/20  02:00:00,93.721152446,20.0132996199,6.03838612613,20.2869313647,2.06121554724,15.9888894789,93.3952195732,90.4034891554,2.97173041782,0.02
 02/20  03:00:00,99.5500270928,24.0367416715,7.25242218515,16.9379504571,2.06121554724,15.9888894789,116.647259343,113.655528925,2.97173041782,0.02
 02/20  04:00:00,96.9033237582,20.0132996199,5.63743387676,22.6516881356,2.06121554724,15.9888894789,94.0569407039,91.0652102861,2.97173041782,0.02
 02/20  05:00:00,102.581037306,24.0367416715,6.61399325603,18.6622103399,2.06121554724,15.9888894789,117.328788101,114.337057683,2.97173041782,0.02
 02/20  06:00:00,99.0730301187,20.0132996199,5.4730241306,24.5078254149,2.06121554724,15.9888894789,94.6857580443,91.6940276265,2.97173041782,0.02
 02/20  07:00:00,104.356813994,24.0367416715,6.40038568151,20.0059826245,2.06121554724,15.9888894789,118.073191614,115.081461196,2.97173041782,0.02
 02/20  08:00:00,92.4611905432,20.0132996199,5.75554130769,25.6077923428,2.06121554724,15.9888894789,95.0044457759,92.012715358,2.97173041782,0.02
 02/20  09:00:00,112.571019482,24.0367416715,7.85436770572,16.892619558,4.12243109448,41.7362269337,114.250066511,109.277182482,4.9528840297,0.02
 02/20  10:00:00,106.881692067,20.0132996199,6.86832960309,20.4887870663,4.12243109448,41.7362269337,90.6747256613,85.7018416316,4.9528840297,0.02
 02/20  11:00:00,102.776879187,24.0367416715,11.1435030103,15.6430139992,4.12243109448,41.7362269337,112.233713514,107.260829485,4.9528840297,0.02
 02/20  12:00:00,96.8839118882,20.0132996199,10.5805685892,18.5302581556,4.12243109448,41.7362269337,89.9126228784,84.9397388487,4.9528840297,0.02
 02/20  13:00:00,102.087061467,24.0367416715,13.2349451268,13.972490027,4.12243109448,41.7362269337,110.852565049,105.879681019,4.9528840297,0.02
 02/20  14:00:00,105.839499858,20.0132996199,11.7246123184,16.2339925533,4.12243109448,41.7362269337,87.7753595849,82.8024755552,4.9528840297,0.02
 02/20  15:00:00,109.192273568,24.0367416715,15.075269056,12.0751981873,4.12243109448,41.7362269337,108.335669461,103.362785431,4.9528840297,0.02
 02/20  16:00:00,99.7759580184,20.0132996199,13.3961903114,12.9000701881,4.12243109448,41.7362269337,85.8806761279,80.9077920982,4.9528840297,0.02
 02/20  17:00:00,89.4430903317,24.0367416715,17.5952338535,10.0665948326,4.12243109448,24.8785346261,107.225157904,102.252273874,4.9528840297,0.02
 02/20  18:00:00,73.2982743166,20.0132996199,14.2129950229,14.6644123411,2.06121554724,15.9888894789,89.3949084048,86.403177987,2.97173041782,0.02
 02/20  19:00:00,92.4780026146,24.0367416715,18.2049008646,12.3208040653,2.06121554724,15.9888894789,113.342491927,110.350761509,2.97173041782,0.02
 02/20  20:00:00,91.5228184002,20.0132996199,15.0540478086,15.6108729207,2.06121554724,15.9888894789,91.7143664156,88.7226359978,2.97173041782,0.02
 02/20  21:00:00,99.5311042144,24.0367416715,19.5451545897,12.7013936739,2.06121554724,15.9888894789,114.160192112,111.168461695,2.97173041782,0.02
 02/20  22:00:00,94.5862416616,20.0132996199,15.6612126368,16.1546243088,2.06121554724,15.9888894789,91.8747315046,88.8830010868,2.97173041782,0.02
 02/20  23:00:00,108.275893519,24.0367416715,18.9926375073,13.1543495631,2.06121554724,15.9888894789,113.880282838,110.88855242,2.97173041782,0.02
 02/20  24:00:00,108.746321368,20.0132996199,16.2491548335,16.5216706388,2.06121554724,15.9888894789,99.4426057561,87.8695713192,2.97173041782,8.60130401907
 02/21  01:00:00,121.569905028,24.0367416715,20.2421494004,12.6232318914,4.12243109448,15.9888894789,111.814711296,108.822980878,2.97173041782,0.02
 02/21  02:00:00,109.753356965,19.8390982237,17.1359484818,14.115966776,4.12243109448,15.9888894789,89.6890489366,86.6973185188,2.97173041782,0.02
 02/21  03:00:00,123.192744072,23.9496409734,21.7787645412,11.6770434558,4.12243109448,15.9888894789,111.308679962,108.316949544,2.97173041782,0.02
 02/21  04:00:00,114.463861786,19.7519975257,18.7655263044,13.1421420025,4.12243109448,15.9888894789,89.0931737365,86.1014433186,2.97173041782,0.02
 02/21  05:00:00,146.084336262,27.1891767424,25.9460538561,2.25847842209,12.3672932834,24.9413748627,125.034949385,120.062065355,4.9528840297,0.02
 02/21  06:00:00,203.510576103,28.9314880297,33.1191536688,51.5369065688,12.3672932834,24.9413748627,191.717261822,186.744377792,4.9528840297,0.02
 02/21  07:00:00,249.116743246,29.3669025696,35.4367235715,37.8651766032,24.7345865669,70.7195625826,157.298764941,147.372996881,9.90576805939,0.02
 02/21  08:00:00,260.929222571,29.3731459234,37.0856459498,23.8932503354,37.1018798503,92.3937384068,135.830471922,125.904703862,9.90576805939,0.02
 02/21  09:00:00,259.835309119,29.3816166292,38.2953154627,18.7739059594,37.1018798503,104.434947198,128.993992618,119.068224558,9.90576805939,0.02
 02/21  10:00:00,267.065008337,29.3878661569,35.0291497505,15.6364889244,37.1018798503,116.476155989,133.480183467,114.941748277,9.90576805939,8.63266712976
 02/21  11:00:00,263.299458912,29.3966422052,32.7784275945,13.2517332201,37.1018798503,116.476155989,121.54321174,111.617443681,9.90576805939,0.02
 02/21  12:00:00,259.805349574,29.4067781179,31.2752156691,11.3898543233,37.1018798503,116.476155989,127.277046349,108.728967886,9.90576805939,8.64231040379
 02/21  13:00:00,248.171774226,29.4164432078,31.7199732786,9.52446614995,37.1018798503,104.434947198,124.674182398,106.131909641,9.90576805939,8.63650469847
 02/21  14:00:00,259.251477001,29.436337904,34.398825679,7.60869128611,37.1018798503,116.476155989,113.558149372,103.632381312,9.90576805939,0.02
 02/21  15:00:00,257.292526591,29.4698697431,33.9881387665,6.22845350372,37.1018798503,116.476155989,120.271919565,101.725900238,9.90576805939,8.64025126787
 02/21  16:00:00,255.573166936,29.5002542005,32.8986842381,5.2447437035,37.1018798503,116.476155989,110.249672436,100.323904377,9.90576805939,0.02
 02/21  17:00:00,255.589408633,29.5277299417,32.9292824954,4.49069760628,37.1018798503,116.476155989,117.609809821,99.0713011266,9.90576805939,8.63274063469
 02/21  18:00:00,252.751712743,29.5581181647,31.4055451333,4.14523165892,37.1018798503,116.476155989,108.026764357,98.1009962973,9.90576805939,0.02
 02/21  19:00:00,173.895859115,27.8424319779,25.8377722412,0.0,24.7345865669,47.5788473902,80.0267355051,75.0538514754,4.9528840297,0.02
 02/21  20:00:00,175.953248282,27.6246802327,25.3373269984,0.0,24.7345865669,47.5788473902,84.7022993653,79.7294153356,4.9528840297,0.02
 02/21  21:00:00,154.441307473,27.1891767424,24.9467621763,0.0,12.3672932834,38.6892022431,106.576873768,94.9947998409,2.97173041782,8.61034350955
 02/21  22:00:00,101.591098604,14.2686257344,13.9429693287,0.0,12.3672932834,27.0668015668,61.9584919371,58.9667615193,2.97173041782,0.02
 02/21  23:00:00,96.8039298951,18.7275712764,16.4796096228,0.0,4.12243109448,15.9888894789,81.6515030795,78.6597726617,2.97173041782,0.02
 02/21  24:00:00,81.0658918802,14.2686257344,11.4762804278,0.0,4.12243109448,15.9888894789,65.2188707717,62.2271403539,2.97173041782,0.02
 02/22  01:00:00,105.09148996,22.29472771,15.3152353345,0.0,4.12243109448,15.9888894789,98.2161755859,95.2244451681,2.97173041782,0.02
 02/22  02:00:00,90.9047625083,18.7067891487,11.0733638263,0.195640415569,4.12243109448,15.9888894789,80.0089151399,77.0171847221,2.97173041782,0.02
 02/22  03:00:00,102.021674611,22.7302312004,11.9965027521,0.225847146011,4.12243109448,15.9888894789,99.6669422594,96.6752118416,2.97173041782,0.02
 02/22  04:00:00,89.7506963558,18.5325877526,8.60936817657,0.729409759754,4.12243109448,15.9888894789,82.7273048054,79.7355743876,2.97173041782,0.02
 02/22  05:00:00,129.135289079,28.2053515532,10.2473033811,1.45325946468,12.3672932834,24.9413748627,116.324097329,111.351213299,4.9528840297,0.02
 02/22  06:00:00,155.785802704,28.9789365035,12.126132866,28.3873233067,12.3672932834,24.9413748627,184.353367656,179.380483627,4.9528840297,0.02
 02/22  07:00:00,204.596383371,29.4568196338,11.3690994245,21.7438979769,24.7345865669,70.7195625826,170.548844948,160.623076888,9.90576805939,0.02
 02/22  08:00:00,222.940150685,29.5269258394,10.9555542024,16.4095538825,37.1018798503,92.3937384068,153.403122785,143.477354725,9.90576805939,0.02
 02/22  09:00:00,223.509770656,29.5562834375,11.0143053288,14.6157352216,37.1018798503,104.434947198,155.072183086,136.536088488,9.90576805939,8.63032653815
 02/22  10:00:00,232.443147566,29.5735708636,11.28723825,12.3631058869,37.1018798503,116.476155989,141.160512099,131.23474404,9.90576805939,0.02
 02/22  11:00:00,228.48122556,29.6289342565,11.7472042853,9.33797423656,37.1018798503,116.476155989,142.701625396,124.155630378,9.90576805939,8.6402269588
 02/22  12:00:00,226.435509521,29.6826200528,11.9551322725,7.86965808168,37.1018798503,116.476155989,128.613158179,118.68739012,9.90576805939,0.02
 02/22  13:00:00,215.0377166,29.7215730516,13.1289783278,7.11276400609,37.1018798503,104.434947198,131.408282329,112.866199339,9.90576805939,8.63631493094
 02/22  14:00:00,224.839171906,29.802670809,13.9634391312,6.38834451072,37.1018798503,116.476155989,114.587454527,104.661686468,9.90576805939,0.02
 02/22  15:00:00,223.893987177,29.8667906941,15.1010205885,5.57844569976,37.1018798503,116.476155989,118.018173262,99.4722371622,9.90576805939,8.64016804015
 02/22  16:00:00,221.080404231,29.9518126418,15.8875567365,4.66719614944,37.1018798503,116.476155989,107.710481494,96.6127634705,9.90576805939,1.19194996458
 02/22  17:00:00,219.637594575,29.9267625874,15.8867060745,4.2310151908,37.1018798503,116.476155989,113.57941599,96.2129367376,9.90576805939,7.46071119295
 02/22  18:00:00,219.905938202,29.878785953,15.3350914154,4.19072931337,37.1018798503,116.476155989,106.89854803,96.9727799708,9.90576805939,0.02
 02/22  19:00:00,142.743308617,28.0601837231,10.4734003389,0.0,24.7345865669,47.5788473902,81.2894785626,76.3165945329,4.9528840297,0.02
 02/22  20:00:00,144.346629967,28.3505193834,8.69060104432,0.00160218486527,24.7345865669,47.5788473902,96.6418776806,83.0786065533,4.9528840297,8.6103870976
 02/22  21:00:00,124.064944164,27.1891767424,7.66988338948,0.0448290383653,12.3672932834,38.6892022431,102.031162029,99.0394316113,2.97173041782,0.02
 02/22  22:00:00,103.03684587,22.4916973275,6.16330594811,0.365728317049,12.3672932834,27.0668015668,88.13304811,85.1413176922,2.97173041782,0.02
 02/22  23:00:00,75.3887228803,17.835782168,5.23022394753,0.0,4.12243109448,15.9888894789,78.1832731761,75.1915427583,2.97173041782,0.02
 02/22  24:00:00,89.2659973544,23.6012381811,6.81433453479,2.06594945558,4.12243109448,15.9888894789,100.229964919,97.2382345008,2.97173041782,0.02
 02/23  01:00:00,81.9777776147,19.7955478747,5.11815013457,4.78019662794,4.12243109448,15.9888894789,81.2073147557,78.2155843379,2.97173041782,0.02
 02/23  02:00:00,93.5376792137,24.0367416715,6.46457637427,5.84559583545,4.12243109448,15.9888894789,102.611693379,99.6199629614,2.97173041782,0.02
 02/23  03:00:00,86.3231734899,20.0132996199,5.14884916528,9.15617914466,4.12243109448,15.9888894789,83.3388373594,80.3471069416,2.97173041782,0.02
 02/23  04:00:00,95.8898115941,24.0367416715,6.59044266389,8.66858085511,4.12243109448,15.9888894789,104.971305955,101.979575537,2.97173041782,0.02
 02/23  05:00:00,123.041521768,28.9311907039,7.41730621836,9.3403802069,12.3672932834,24.9413748627,119.007931569,114.035047539,4.9528840297,0.02
 02/23  06:00:00,149.81051849,28.5119140774,11.3449592212,34.5771831735,12.3672932834,24.9413748627,187.721691751,182.748807721,4.9528840297,0.02
 02/23  07:00:00,206.199791031,29.4424456301,12.5219997544,31.9438352995,24.7345865669,70.7195625826,169.062551984,159.136783925,9.90576805939,0.02
 02/23  08:00:00,220.762245477,29.4977066332,12.947899409,23.0473962593,37.1018798503,92.3937384068,148.02416621,138.098398151,9.90576805939,0.02
 02/23  09:00:00,221.171752909,29.5177517118,12.9445018215,19.8562493996,37.1018798503,104.434947198,150.089998433,131.553961873,9.90576805939,8.63026850075
 02/23  10:00:00,228.829310831,29.5493768364,14.1109087797,16.25070336,37.1018798503,116.476155989,133.049944071,123.124176011,9.90576805939,0.02
 02/23  11:00:00,228.37753593,29.5896521209,16.0406996901,14.0546914383,37.1018798503,116.476155989,131.052034678,112.505977338,9.90576805939,8.64028928012
 02/23  12:00:00,227.86282603,29.6236320808,16.2788408821,12.847315573,37.1018798503,116.476155989,118.335514618,108.409746559,9.90576805939,0.02
 02/23  13:00:00,216.843289077,29.6592709703,15.33573771,11.7422864042,37.1018798503,104.434947198,127.069359346,108.526831727,9.90576805939,8.63675955875
 02/23  14:00:00,224.950287934,29.7149446815,15.4942276491,9.6172020876,37.1018798503,116.476155989,123.402720138,104.854779833,9.90576805939,8.64217224552
 02/23  15:00:00,223.637660764,29.7507048789,16.4464114712,8.31277260905,37.1018798503,116.476155989,111.672275868,101.746507808,9.90576805939,0.02
 02/23  16:00:00,225.207273171,29.7685446697,16.8359213094,7.93149962567,37.1018798503,116.476155989,119.471621865,100.92767299,9.90576805939,8.63818081611
 02/23  17:00:00,222.76290639,29.7891002788,16.8361748311,7.55789550796,37.1018798503,116.476155989,110.398055587,100.472287528,9.90576805939,0.02
 02/23  18:00:00,224.40821656,29.8041422418,16.2766724528,7.45836229072,37.1018798503,116.476155989,109.736005301,99.8102372415,9.90576805939,0.02
 02/23  19:00:00,144.248946702,28.0601837231,11.478184564,0.0,24.7345865669,47.5788473902,91.9353813668,78.3721038781,4.9528840297,8.61039345904
 02/23  20:00:00,147.828332311,28.3505193834,9.67902285073,0.0390641256836,24.7345865669,47.5788473902,89.529198925,84.5563148953,4.9528840297,0.02
 02/23  21:00:00,126.213013208,27.1891767424,9.19876879157,0.128432848382,12.3672932834,38.6892022431,102.984700998,99.9929705801,2.97173041782,0.02
 02/23  22:00:00,103.730248674,22.6223483746,7.32535740335,1.19381059585,12.3672932834,27.0668015668,88.8897618254,85.8980314076,2.97173041782,0.02
 02/23  23:00:00,74.2089033512,17.835782168,5.68820168608,0.0,4.12243109448,15.9888894789,79.0455151217,76.0537847038,2.97173041782,0.02
 02/23  24:00:00,91.1119487755,23.8189899263,6.81541009042,3.88888984095,4.12243109448,15.9888894789,100.868976015,97.8772455971,2.97173041782,0.02
 02/24  01:00:00,86.1129302583,20.0132996199,4.74254323587,8.11949669311,4.12243109448,15.9888894789,81.7022582472,78.7105278294,2.97173041782,0.02
 02/24  02:00:00,97.483381308,24.0367416715,5.47607412602,8.24594334455,4.12243109448,15.9888894789,103.35115038,100.359419962,2.97173041782,0.02
 02/24  03:00:00,91.2555362413,20.0132996199,3.95185515166,12.084403249,4.12243109448,15.9888894789,83.943927185,80.9521967672,2.97173041782,0.02
 02/24  04:00:00,101.720235378,24.0367416715,4.57292843277,11.3363971637,4.12243109448,15.9888894789,105.876977589,102.885247171,2.97173041782,0.02
 02/24  05:00:00,130.518413572,28.9311907039,4.33747506804,12.2951557197,12.3672932834,24.9413748627,119.932569772,114.959685743,4.9528840297,0.02
 02/24  06:00:00,158.105323293,28.5167852599,7.58368897051,37.2706376126,12.3672932834,24.9413748627,188.666003835,183.693119806,4.9528840297,0.02
 02/24  07:00:00,216.414810663,29.435256318,7.34447385739,37.1813620106,24.7345865669,70.7195625826,186.931284216,177.005516157,9.90576805939,0.02
 02/24  08:00:00,228.411267868,29.5034211175,7.51731343139,27.4810859043,37.1018798503,92.3937384068,177.733733536,159.218112592,9.90576805939,8.60985288455
 02/24  09:00:00,228.061546209,29.5208991307,9.10642503452,23.9577880625,37.1018798503,104.434947198,157.248616268,147.322848208,9.90576805939,0.02
 02/24  10:00:00,235.602830627,29.5331574407,9.93584043878,21.2645955218,37.1018798503,116.476155989,149.687163496,139.761395437,9.90576805939,0.02
 02/24  11:00:00,231.298910531,29.5621808067,10.5246508016,18.256940801,37.1018798503,116.476155989,152.572631672,134.026634766,9.90576805939,8.6402288466
 02/24  12:00:00,224.941290563,29.6166138149,12.1112340654,14.6363969685,37.1018798503,116.476155989,142.619673069,124.071816625,9.90576805939,8.64208838506
 02/24  13:00:00,208.590757627,29.6565172797,13.5287407419,12.2068709868,37.1018798503,104.434947198,125.397987122,115.472219063,9.90576805939,0.02
 02/24  14:00:00,217.228874575,29.6833524476,13.9371299534,11.4430534299,37.1018798503,116.476155989,130.832006782,112.283992845,9.90576805939,8.64224587705
 02/24  15:00:00,218.433132204,29.712123958,13.3531856418,10.7820621809,37.1018798503,116.476155989,122.351216958,112.425448899,9.90576805939,0.02
 02/24  16:00:00,217.499270379,29.7398613738,13.5275199006,10.1633095321,37.1018798503,116.476155989,129.695276243,111.153093379,9.90576805939,8.63641480426
