Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  17:00:00,214.597911473,29.7664643623,14.5188805052,9.36388213278,37.1018798503,116.476155989,116.008786528,106.083018469,9.90576805939,0.02
 02/24  18:00:00,217.876579588,29.7726704235,13.7713250324,9.67946498208,37.1018798503,116.476155989,125.600947454,107.073401069,9.90576805939,8.62177832551
 02/24  19:00:00,138.258991981,28.0601837231,9.07387354437,0.00703484596925,24.7345865669,47.5788473902,86.4287845978,81.4559005681,4.9528840297,0.02
 02/24  20:00:00,145.728239352,28.3505193834,7.74466237867,0.16669662263,24.7345865669,47.5788473902,91.2388874559,86.2660034262,4.9528840297,0.02
 02/24  21:00:00,126.50370555,27.1891767424,6.67880758739,0.360262522104,12.3672932834,38.6892022431,104.282913623,101.291183205,2.97173041782,0.02
 02/24  22:00:00,106.213500185,22.4481469785,5.41146567069,1.65829505339,12.3672932834,27.0668015668,89.917856369,86.9261259512,2.97173041782,0.02
 02/24  23:00:00,81.5778882465,18.968091243,4.30418180756,3.30882459538,4.12243109448,15.9888894789,79.8233910043,76.8316605865,2.97173041782,0.02
 02/24  24:00:00,100.344230011,24.4722451619,5.02522004911,8.81773791348,4.12243109448,15.9888894789,102.054407544,99.0626771266,2.97173041782,0.02
 02/25  01:00:00,89.4214865418,19.5777961295,3.29492889286,8.90770926038,4.12243109448,15.9888894789,83.1913064003,80.1995759825,2.97173041782,0.02
 02/25  02:00:00,106.571384819,24.4722451619,3.52220212614,13.3421288292,4.12243109448,15.9888894789,105.155708846,102.163978428,2.97173041782,0.02
 02/25  03:00:00,93.6477772911,19.5777961295,2.34512166888,12.038406951,4.12243109448,15.9888894789,85.5711149118,82.579384494,2.97173041782,0.02
 02/25  04:00:00,111.445909869,24.4722451619,2.4034978722,17.1245610489,4.12243109448,15.9888894789,107.811706383,104.819975966,2.97173041782,0.02
 02/25  05:00:00,119.204868834,28.4956872135,1.50210882129,14.6940539321,4.12243109448,16.0517297156,136.004067423,124.430397562,2.97173041782,8.60193944412
 02/25  06:00:00,125.401697229,28.9311907039,1.14686283752,20.2526921163,4.12243109448,16.0517297156,128.565290155,125.573559737,2.97173041782,0.02
 02/25  07:00:00,153.305811043,29.3666941943,1.14854983345,24.2077102718,4.12243109448,39.6058045677,157.440171842,154.448441425,2.97173041782,0.02
 02/25  08:00:00,221.378024658,29.3666941943,4.62522917913,65.069256323,12.3672932834,65.3531420225,216.31712913,211.344245101,4.9528840297,0.02
 02/25  09:00:00,204.53312262,29.3666941943,6.08790066396,51.8061126919,12.3672932834,68.2430321324,206.468656273,201.495772243,4.9528840297,0.02
 02/25  10:00:00,217.535172694,29.3725552835,8.10245989576,38.9994789657,16.4897243779,93.1370602926,185.675859433,177.731244986,7.92461444751,0.02
 02/25  11:00:00,208.325906945,29.379123055,10.0986943033,32.9831064754,16.4897243779,93.1370602926,171.682547997,163.737933549,7.92461444751,0.02
 02/25  12:00:00,199.977900333,29.3819001772,12.0990747093,28.4808580624,16.4897243779,93.1370602926,169.142121339,152.601311168,7.92461444751,8.61619572406
 02/25  13:00:00,181.897856057,29.383781312,14.1015371005,23.915434837,16.4897243779,83.9857416113,149.930410017,141.98579557,7.92461444751,0.02
 02/25  14:00:00,178.598391961,29.3884703019,14.354399707,21.122177834,16.4897243779,83.9857416113,145.04266445,137.098050003,7.92461444751,0.02
 02/25  15:00:00,177.347552419,29.3931463089,13.9385194911,18.8951053526,16.4897243779,83.9857416113,144.657530869,136.712916421,7.92461444751,0.02
 02/25  16:00:00,137.931625172,29.3666941943,12.366079248,0.169657289857,12.3672932834,70.6512738906,83.6333927079,78.6605086782,4.9528840297,0.02
 02/25  17:00:00,140.20151387,29.3666941943,13.3177279308,0.744988039459,12.3672932834,70.6512738906,78.9604300409,73.9875460112,4.9528840297,0.02
 02/25  18:00:00,132.352661914,29.3666941943,13.3087254469,1.40622125492,12.3672932834,58.1284167478,92.5465396465,78.9872563667,4.9528840297,8.60639925005
 02/25  19:00:00,106.401455131,26.753673252,13.1725785849,0.0,12.3672932834,24.9413748627,100.335303077,95.3624190469,4.9528840297,0.02
 02/25  20:00:00,110.332332626,26.753673252,12.551978745,0.0,12.3672932834,24.9413748627,107.072554022,102.099669992,4.9528840297,0.02
 02/25  21:00:00,92.6610288753,26.753673252,11.5416198923,0.0,4.12243109448,16.0517297156,116.647982463,113.656252045,2.97173041782,0.02
 02/25  22:00:00,81.3414345438,21.4029386016,9.27614427968,0.0,4.12243109448,15.9888894789,98.9972697953,96.0055393774,2.97173041782,0.02
 02/25  23:00:00,80.1755699137,19.4035947334,7.87892481386,3.73154904637,4.12243109448,15.9888894789,85.0290450566,82.0373146387,2.97173041782,0.02
 02/25  24:00:00,96.5472782589,24.4722451619,10.1120475999,7.552062467,4.12243109448,15.9888894789,105.852604193,102.860873775,2.97173041782,0.02
 02/26  01:00:00,83.2511955342,19.5777961295,7.84192848878,7.78304544409,2.06121554724,15.9888894789,85.6954448724,82.7037144546,2.97173041782,0.02
 02/26  02:00:00,99.4530100383,24.4722451619,9.98719709981,11.153200734,2.06121554724,15.9888894789,107.865926193,104.874195775,2.97173041782,0.02
 02/26  03:00:00,87.916225091,19.5777961295,8.07087731255,10.0687143709,2.06121554724,15.9888894789,87.288121514,84.2963910961,2.97173041782,0.02
 02/26  04:00:00,103.34348217,24.4722451619,10.3599262721,13.5172650746,2.06121554724,15.9888894789,109.345942139,106.354211721,2.97173041782,0.02
 02/26  05:00:00,89.7823362936,19.5777961295,8.28092119618,11.8272101001,2.06121554724,15.9888894789,88.3926714927,85.4009410749,2.97173041782,0.02
 02/26  06:00:00,105.270221227,24.4722451619,10.9096983917,15.1902850915,2.06121554724,15.9888894789,110.46097869,107.469248272,2.97173041782,0.02
 02/26  07:00:00,91.302168578,19.5777961295,8.90042081952,12.8991679313,2.06121554724,15.9888894789,89.1680772761,86.1763468583,2.97173041782,0.02
 02/26  08:00:00,97.6101568125,24.4722451619,11.6864388189,16.2880797429,2.06121554724,15.9888894789,111.235667081,108.243936664,2.97173041782,0.02
 02/26  09:00:00,105.644344219,19.5777961295,10.0001399006,11.2780808495,4.12243109448,41.7362269337,87.6241173989,82.6512333692,4.9528840297,0.02
 02/26  10:00:00,121.126841383,24.4722451619,13.4172789996,13.5453676746,4.12243109448,41.7362269337,106.43750601,101.46462198,4.9528840297,0.02
 02/26  11:00:00,103.458535292,19.5777961295,10.1838070929,10.6565516916,4.12243109448,41.7362269337,85.7667835552,80.7938995255,4.9528840297,0.02
 02/26  12:00:00,116.14493782,24.4722451619,12.099205075,12.9671149909,4.12243109448,41.7362269337,105.736199817,100.763315787,4.9528840297,0.02
 02/26  13:00:00,99.5926345046,19.5777961295,9.62017139112,9.92229366962,4.12243109448,41.7362269337,85.6811860045,80.7083019748,4.9528840297,0.02
 02/26  14:00:00,112.491698497,24.4722451619,12.1241692492,12.3335464176,4.12243109448,41.7362269337,105.812614589,100.839730559,4.9528840297,0.02
 02/26  15:00:00,96.4541563407,19.5777961295,9.92847992687,9.56651698284,4.12243109448,41.7362269337,86.0034179297,81.0305339,4.9528840297,0.02
 02/26  16:00:00,107.566043202,24.4722451619,13.1050061009,11.9714776841,4.12243109448,41.7362269337,106.278851977,101.305967947,4.9528840297,0.02
 02/26  17:00:00,78.2011818199,19.5777961295,10.7346130851,9.45795700174,4.12243109448,24.8785346261,86.504235995,81.5313519653,4.9528840297,0.02
 02/26  18:00:00,82.1583108881,24.4722451619,13.7110414138,14.8129445857,2.06121554724,15.9888894789,110.664961478,107.67323106,2.97173041782,0.02
 02/26  19:00:00,78.9729315772,19.5777961295,10.8559581076,12.539381572,2.06121554724,15.9888894789,99.3956025933,87.8219636748,2.97173041782,8.60190850068
 02/26  20:00:00,99.1091538789,24.4722451619,13.6605924276,16.2898959569,2.06121554724,15.9888894789,113.305598965,110.313868547,2.97173041782,0.02
 02/26  21:00:00,85.8391103568,19.5777961295,11.1874420377,13.5264560086,2.06121554724,15.9888894789,91.424381783,88.4326513652,2.97173041782,0.02
 02/26  22:00:00,100.519798869,24.4722451619,14.4332361829,17.3133391779,2.06121554724,15.9888894789,113.806168085,110.814437667,2.97173041782,0.02
 02/26  23:00:00,87.1946861228,19.5777961295,11.8091558366,14.2375210704,2.06121554724,15.9888894789,91.7255156192,88.7337852014,2.97173041782,0.02
 02/26  24:00:00,104.203704923,24.4722451619,15.6435944354,17.8871742188,2.06121554724,15.9888894789,113.819903766,110.828173349,2.97173041782,0.02
 02/27  01:00:00,90.9139018128,19.5777961295,12.8874943693,13.742618268,4.12243109448,15.9888894789,90.8600292203,87.8682988025,2.97173041782,0.02
 02/27  02:00:00,105.864135029,24.4722451619,17.0328997746,16.9733288686,4.12243109448,15.9888894789,113.822148769,110.830418351,2.97173041782,0.02
 02/27  03:00:00,91.0864526111,19.5777961295,14.271636145,13.3822218414,4.12243109448,15.9888894789,91.3988771863,88.4071467685,2.97173041782,0.02
 02/27  04:00:00,107.239743419,24.4722451619,19.0235099513,16.4257042795,4.12243109448,15.9888894789,113.434504422,110.442774004,2.97173041782,0.02
 02/27  05:00:00,125.187672767,28.4956872135,23.9529842492,8.63718314336,12.3672932834,24.9413748627,127.406384397,122.433500368,4.9528840297,0.02
 02/27  06:00:00,177.115686919,28.9311907039,30.5349679236,53.8861883144,12.3672932834,24.9413748627,194.516988713,189.544104683,4.9528840297,0.02
 02/27  07:00:00,219.167546203,29.3666941943,28.5543485768,39.1196161939,24.7345865669,70.7195625826,159.828962675,149.903194616,9.90576805939,0.02
 02/27  08:00:00,226.795633886,29.3720773722,23.5928907751,26.1656175705,37.1018798503,92.3937384068,138.966968935,129.041200875,9.90576805939,0.02
 02/27  09:00:00,227.245407905,29.3810434621,21.2901124786,22.1396978299,37.1018798503,104.434947198,141.380604164,122.845998284,9.90576805939,8.62883782048
 02/27  10:00:00,236.373034604,29.3882136189,19.4636874024,19.5901274159,37.1018798503,116.476155989,129.381291743,119.455523683,9.90576805939,0.02
 02/27  11:00:00,234.228221407,29.3977707021,18.7007315117,17.4596056522,37.1018798503,116.476155989,135.171659183,116.625708203,9.90576805939,8.64018292087
 02/27  12:00:00,230.414675066,29.4064398021,18.1533817842,15.8216230914,37.1018798503,116.476155989,124.052087412,114.126319352,9.90576805939,0.02
 02/27  13:00:00,218.611809717,29.4154347993,17.7725433683,14.5856434121,37.1018798503,104.434947198,130.477096505,111.934883755,9.90576805939,8.63644468993
 02/27  14:00:00,230.458767607,29.4238843152,17.7708534754,13.4054281893,37.1018798503,116.476155989,119.537400823,109.611632764,9.90576805939,0.02
 02/27  15:00:00,229.52952458,29.4319061031,17.7747914993,12.3577498976,37.1018798503,116.476155989,126.445213469,107.899330939,9.90576805939,8.64011447054
 02/27  16:00:00,229.260277922,29.4504802618,17.776880376,11.51949959,37.1018798503,116.476155989,116.44219101,106.516422951,9.90576805939,0.02
 02/27  17:00:00,230.187646667,29.4742070452,17.6639349042,10.9392559186,37.1018798503,116.476155989,123.78406911,105.245700746,9.90576805939,8.63260030543
 02/27  18:00:00,230.491947612,29.4945184179,17.1487354936,10.6262303061,37.1018798503,116.476155989,114.401364786,104.475596726,9.90576805939,0.02
 02/27  19:00:00,145.104583522,26.753673252,13.644237257,0.0,24.7345865669,47.5788473902,86.6725403939,81.6996563643,4.9528840297,0.02
 02/27  20:00:00,151.101362855,28.0601837231,13.0691451376,0.0148084634742,24.7345865669,47.5788473902,100.05014142,86.4869313211,4.9528840297,8.61032606923
 02/27  21:00:00,129.719467938,26.753673252,12.9992939603,0.0,12.3672932834,38.6892022431,104.433764231,101.442033813,2.97173041782,0.02
 02/27  22:00:00,105.805733653,20.5111494932,10.7242196224,0.0,12.3672932834,27.0668015668,87.1516790627,84.1599486449,2.97173041782,0.02
 02/27  23:00:00,81.2567132669,17.835782168,8.99554369748,0.0,4.12243109448,15.9888894789,79.0607663001,76.0690358822,2.97173041782,0.02
 02/27  24:00:00,95.9608559236,22.29472771,11.1361248607,0.0,4.12243109448,15.9888894789,100.785371868,97.7936414506,2.97173041782,0.02
 02/28  01:00:00,85.431170394,18.4890374036,8.32877263871,1.39022786021,4.12243109448,15.9888894789,82.2207500787,79.2290196609,2.97173041782,0.02
 02/28  02:00:00,101.740077953,23.6883388792,9.95816595443,3.94715100977,4.12243109448,15.9888894789,102.742048697,99.7503182792,2.97173041782,0.02
 02/28  03:00:00,93.2347550831,19.5777961295,7.57389579915,6.36368086207,4.12243109448,15.9888894789,82.9674793344,79.9757489166,2.97173041782,0.02
 02/28  04:00:00,111.328586863,24.4722451619,9.24907582593,9.49340821474,4.12243109448,15.9888894789,104.54922917,101.557498752,2.97173041782,0.02
 02/28  05:00:00,135.309821254,28.4956872135,10.0527118386,6.39669891663,12.3672932834,24.9413748627,117.892317679,112.919433649,4.9528840297,0.02
 02/28  06:00:00,176.032463086,28.9441164172,13.6228515079,42.2439655201,12.3672932834,24.9413748627,187.23909015,182.26620612,4.9528840297,0.02
 02/28  07:00:00,223.525869926,29.4274677271,14.5568182312,31.0001392736,24.7345865669,70.7195625826,162.15089097,152.225122911,9.90576805939,0.02
 02/28  08:00:00,236.323973395,29.4750332078,15.0185642284,22.2850597855,37.1018798503,92.3937384068,140.485431284,130.559663224,9.90576805939,0.02
 02/28  09:00:00,239.632676881,29.4968757796,15.5540282576,19.5911672132,37.1018798503,104.434947198,140.741293812,122.205304245,9.90576805939,8.63022150796
 02/28  10:00:00,250.506756029,29.5093239566,16.954411645,16.8125806089,37.1018798503,116.476155989,123.607521271,113.681753212,9.90576805939,0.02
 02/28  11:00:00,247.837265472,29.5327958005,18.8338512234,12.8720143235,37.1018798503,116.476155989,126.373439599,107.827509728,9.90576805939,8.64016181179
 02/28  12:00:00,246.370627953,29.6093164014,20.1702719377,9.60862537046,37.1018798503,116.476155989,113.080072737,103.154304677,9.90576805939,0.02
 02/28  13:00:00,234.05786806,29.7295004681,21.6120467849,7.47170983089,37.1018798503,104.434947198,117.015730327,98.4749107803,9.90576805939,8.63505148782
 02/28  14:00:00,243.461978683,29.8987395786,22.8813146113,5.80509224823,37.1018798503,116.476155989,113.904860825,95.3570241858,9.90576805939,8.64206857944
 02/28  15:00:00,243.346432358,29.9388898576,24.5899004874,4.20784361023,37.1018798503,116.476155989,104.642131851,94.7163637917,9.90576805939,0.02
 02/28  16:00:00,242.125193474,29.9623602842,26.8543571599,2.92503343338,37.1018798503,116.476155989,112.942748771,94.3989094373,9.90576805939,8.63807127398
 02/28  17:00:00,240.876145543,29.966374398,26.4616580613,2.5912213328,37.1018798503,116.476155989,104.107251685,94.1814836254,9.90576805939,0.02
 02/28  18:00:00,241.321903597,29.9462208717,25.5744514524,2.57188017765,37.1018798503,116.476155989,104.129946928,94.2041788689,9.90576805939,0.02
 02/28  19:00:00,163.527472646,28.0601837231,20.6186390882,0.0,24.7345865669,47.5788473902,86.3169966236,72.7537630512,4.9528840297,8.61034954276
 02/28  20:00:00,167.599755202,28.3868113409,19.0109574696,0.0,24.7345865669,47.5788473902,83.4743795313,78.5014955016,4.9528840297,0.02
 02/28  21:00:00,146.838605012,27.1891767424,19.5361263302,0.0,12.3672932834,38.6892022431,96.7069483329,93.715217915,2.97173041782,0.02
 02/28  22:00:00,107.348963183,16.8361102339,12.3423738042,0.0,12.3672932834,27.0668015668,69.6197485196,66.6280181018,2.97173041782,0.02
 02/28  23:00:00,107.597381966,22.7302312004,13.6431852108,0.00483331663176,4.12243109448,15.9888894789,92.7829705993,89.7912401815,2.97173041782,0.02
 02/28  24:00:00,93.8963227364,17.835782168,9.3583159749,0.0,4.12243109448,15.9888894789,77.260520517,74.2687900991,2.97173041782,0.02
 03/01  01:00:00,92.9986598244,23.3834864359,9.24636514388,0.389775656038,4.12243109448,15.9888894789,99.2094032297,96.2176728119,2.97173041782,0.02
 03/01  02:00:00,77.4031728622,18.7067891487,5.78731245211,1.07272036958,4.12243109448,15.9888894789,82.2135538767,79.2218234588,2.97173041782,0.02
 03/01  03:00:00,90.0485359432,22.7302312004,4.71856959088,0.703875882192,4.12243109448,15.9888894789,103.377258879,100.385528461,2.97173041782,0.02
 03/01  04:00:00,88.2195696494,19.9261989218,1.9532525833,5.73696920717,4.12243109448,15.9888894789,84.3633419686,81.3716115508,2.97173041782,0.02
 03/01  05:00:00,125.829628233,28.4956872135,1.22097213897,4.87038247539,12.3672932834,24.9413748627,118.718465188,113.745581158,4.9528840297,0.02
 03/01  06:00:00,160.007269978,28.9764191934,5.01478011268,35.8583344078,12.3672932834,24.9413748627,186.493985016,181.521100986,4.9528840297,0.02
 03/01  07:00:00,210.131851109,29.4634707756,5.27885673303,28.4051052624,24.7345865669,70.7195625826,191.83357125,181.907803191,9.90576805939,0.02
 03/01  08:00:00,225.466480875,29.5383632828,5.04110277936,21.630917865,37.1018798503,92.3937384068,175.663203145,165.737435085,9.90576805939,0.02
 03/01  09:00:00,226.040182503,29.5596580236,5.97653164972,17.8382836196,37.1018798503,104.434947198,173.583332801,155.047390798,9.90576805939,8.63017394344
 03/01  10:00:00,232.020981072,29.6177686002,7.62763783808,14.0799604165,37.1018798503,116.476155989,153.155085216,143.229317157,9.90576805939,0.02
 03/01  11:00:00,226.457977384,29.6890957116,9.33058092828,11.2075638282,37.1018798503,116.476155989,150.264138869,131.718248411,9.90576805939,8.64012239796
 03/01  12:00:00,222.513664199,29.7704538287,10.9780107154,9.61890089265,37.1018798503,116.476155989,138.990581852,120.442758887,9.90576805939,8.64205490486
 03/01  13:00:00,208.139430488,29.8873333195,12.2861965864,8.52707398413,37.1018798503,104.434947198,119.865435429,109.93966737,9.90576805939,0.02
 03/01  14:00:00,214.972592938,30.0637192683,13.4439840301,7.46052590827,37.1018798503,116.476155989,118.896189726,100.348297746,9.90576805939,8.64212392056
 03/01  15:00:00,215.341760266,30.2119789256,14.2385813724,6.36291519052,37.1018798503,116.476155989,106.08223663,96.1564685705,9.90576805939,0.02
 03/01  16:00:00,214.409265511,30.2689069502,14.7869550601,5.21809061942,37.1018798503,116.476155989,113.029393948,94.4855761264,9.90576805939,8.63804976227
 03/01  17:00:00,214.738605131,30.1536017756,15.0291885672,4.60023581429,37.1018798503,116.476155989,104.700484004,94.7747159449,9.90576805939,0.02
 03/01  18:00:00,216.696345912,30.0079065409,14.9734822011,4.39333605674,37.1018798503,116.476155989,114.507206036,95.9813860602,9.90576805939,8.62005191613
 03/01  19:00:00,138.247879096,28.0601837231,11.3625046632,0.0,24.7345865669,47.5788473902,80.4406464443,75.4677624146,4.9528840297,0.02
 03/01  20:00:00,143.050602811,28.4956872135,10.4670798109,0.0,24.7345865669,47.5788473902,87.0485804678,82.0756964381,4.9528840297,0.02
 03/01  21:00:00,121.478634014,27.1891767424,10.1913811243,0.0347792521349,12.3672932834,38.6892022431,100.938428028,97.9466976104,2.97173041782,0.02
 03/01  22:00:00,99.2455764851,22.5642812426,8.59445332724,0.246201054149,12.3672932834,27.0668015668,87.3758447156,84.3841142978,2.97173041782,0.02
 03/01  23:00:00,70.6136766682,17.835782168,7.38167098174,0.0,4.12243109448,15.9888894789,77.8856411578,74.89391074,2.97173041782,0.02
 03/01  24:00:00,84.4566922592,23.6012381811,8.76196106525,1.37056424376,4.12243109448,15.9888894789,99.5386325856,96.5469021678,2.97173041782,0.02
 03/02  01:00:00,76.6270723695,18.9245408939,6.23018202806,2.0134357375,4.12243109448,15.9888894789,81.0114472744,78.0197168566,2.97173041782,0.02
 03/02  02:00:00,90.4524670752,24.0367416715,7.53699339789,4.52667471745,4.12243109448,15.9888894789,101.926881926,98.9351515085,2.97173041782,0.02
 03/02  03:00:00,85.4294575527,20.0132996199,5.67861162459,7.35731952196,4.12243109448,15.9888894789,82.5941453177,79.6024148999,2.97173041782,0.02
 03/02  04:00:00,99.2225339383,24.0367416715,7.03213314595,7.27312922202,4.12243109448,15.9888894789,103.800435486,100.808705068,2.97173041782,0.02
 03/02  05:00:00,129.948851728,28.9311907039,7.67797373127,7.66964590811,12.3672932834,24.9413748627,117.298276774,112.325392745,4.9528840297,0.02
 03/02  06:00:00,158.682399566,28.5246144523,10.6185558014,31.2608079936,12.3672932834,24.9413748627,185.511527723,180.538643693,4.9528840297,0.02
 03/02  07:00:00,215.80083908,29.4485920751,10.2610280461,30.3024144712,24.7345865669,70.7195625826,182.927849328,164.420149526,9.90576805939,8.60193174279
 03/02  08:00:00,226.958016221,29.5241106792,10.0588994304,22.107515355,37.1018798503,92.3937384068,156.338921045,146.413152985,9.90576805939,0.02
 03/02  09:00:00,231.662904428,29.5504024803,10.0603809428,19.2395042422,37.1018798503,104.434947198,149.503882538,139.578114479,9.90576805939,0.02
 03/02  10:00:00,243.106492782,29.5972563299,11.3528748305,16.8354812182,37.1018798503,116.476155989,149.7117509,131.171821692,9.90576805939,8.63416114924
 03/02  11:00:00,244.395616998,29.6301157516,12.5755400905,15.4100514497,37.1018798503,116.476155989,132.987690652,123.061922593,9.90576805939,0.02
 03/02  12:00:00,245.10596955,29.6677168501,12.7886398867,14.134112635,37.1018798503,116.476155989,137.754530137,119.206780226,9.90576805939,8.64198185158
 03/02  13:00:00,231.968666894,29.6990070324,12.4895054271,13.2103594826,37.1018798503,104.434947198,127.635776439,117.71000838,9.90576805939,0.02
 03/02  14:00:00,241.151539788,29.728109734,12.2789922741,12.4124858847,37.1018798503,116.476155989,135.224296673,116.676474555,9.90576805939,8.64205405822
 03/02  15:00:00,242.541337754,29.7516555997,12.5829290252,11.7324791161,37.1018798503,116.476155989,123.881971745,113.956203685,9.90576805939,0.02
 03/02  16:00:00,242.653584092,29.7663612614,12.0879704002,11.5645192674,37.1018798503,116.476155989,132.488866756,113.945078326,9.90576805939,8.63802037036
 03/02  17:00:00,242.928943913,29.7749075647,11.0019699287,11.7239823582,37.1018798503,116.476155989,127.119772707,117.194004647,9.90576805939,0.02
 03/02  18:00:00,245.04400651,29.77875053,9.94592217238,12.0415651704,37.1018798503,116.476155989,138.986321953,120.458877285,9.90576805939,8.6216766084
 03/02  19:00:00,159.160100315,28.0601837231,5.29122431544,0.158084092942,24.7345865669,47.5788473902,88.0240072884,83.0511232587,4.9528840297,0.02
 03/02  20:00:00,163.725890165,28.3505193834,3.36000295186,0.730186745474,24.7345865669,47.5788473902,91.7189154758,86.7460314462,4.9528840297,0.02
 03/02  21:00:00,142.334896388,27.1891767424,1.98207427052,0.694780532494,12.3672932834,38.6892022431,104.918055413,101.926324995,2.97173041782,0.02
 03/02  22:00:00,123.251856777,23.5804560535,1.27990155992,6.22856224667,12.3672932834,27.0668015668,91.1556003355,88.1638699177,2.97173041782,0.02
 03/02  23:00:00,96.3950961992,19.5777961295,0.440663678119,8.39809447271,4.12243109448,15.9888894789,80.3211198797,77.3293894619,2.97173041782,0.02
 03/02  24:00:00,115.807550373,24.4722451619,0.283008907403,13.468988511,4.12243109448,15.9888894789,103.364089904,100.372359486,2.97173041782,0.02
 03/03  01:00:00,101.288148342,19.5777961295,0.0831911076265,12.4546868632,4.12243109448,15.9888894789,86.636757976,83.6450275582,2.97173041782,0.02
 03/03  02:00:00,121.818451304,24.4722451619,0.0759436150745,18.124423875,4.12243109448,15.9888894789,121.666190332,110.092521047,2.97173041782,8.60193886661
 03/03  03:00:00,105.650774167,19.5777961295,0.0,15.6927605552,4.12243109448,15.9888894789,94.9192363381,91.9275059203,2.97173041782,0.02
 03/03  04:00:00,126.062453447,24.4722451619,0.0,21.9123884334,4.12243109448,15.9888894789,122.843003714,119.851273296,2.97173041782,0.02
 03/03  05:00:00,149.071493891,28.4956872135,0.0,15.6073581705,12.3672932834,24.9413748627,146.975793276,142.002909246,4.9528840297,0.02
 03/03  06:00:00,190.746128711,28.9464997133,0.0,57.2660780507,12.3672932834,24.9413748627,202.341999336,197.369115306,4.9528840297,0.02
 03/03  07:00:00,241.930290013,29.4027579487,0.0,52.3367502112,24.7345865669,70.7195625826,227.577383799,217.651615739,9.90576805939,0.02
 03/03  08:00:00,247.51668157,29.4576833897,0.0,38.9173925585,37.1018798503,92.3937384068,215.135730905,205.209962846,9.90576805939,0.02
 03/03  09:00:00,246.96742423,29.4967470845,0.0,30.7694661263,37.1018798503,104.434947198,202.722013746,192.796245686,9.90576805939,0.02
 03/03  10:00:00,252.394008696,29.5191977663,0.0,24.6845891346,37.1018798503,116.476155989,197.766291197,179.226396329,9.90576805939,8.63412680916
 03/03  11:00:00,248.934960368,29.5400743456,1.12585520075,20.5188685873,37.1018798503,116.476155989,176.193018638,166.267250579,9.90576805939,0.02
 03/03  12:00:00,247.458703145,29.5885198994,2.75347762375,17.6381112622,37.1018798503,116.476155989,174.05216008,155.504484576,9.90576805939,8.64190744455
 03/03  13:00:00,234.506799215,29.6290957397,4.13669156539,14.8589935217,37.1018798503,104.434947198,156.542272411,146.616504352,9.90576805939,0.02
 03/03  14:00:00,244.417109899,29.6916401033,5.49784067308,12.7135944314,37.1018798503,116.476155989,155.720139061,137.172251834,9.90576805939,8.64211916811
 03/03  15:00:00,244.762055298,29.7470371823,6.79174104999,11.0540683941,37.1018798503,116.476155989,147.318090409,128.772377161,9.90576805939,8.63994518845
 03/03  16:00:00,243.693570589,29.7612443442,7.58496805214,9.68076193473,37.1018798503,116.476155989,134.028717521,124.102949461,9.90576805939,0.02
 03/03  17:00:00,243.160006513,29.7614098907,8.14301367804,8.70126854002,37.1018798503,116.476155989,140.423006947,121.884693186,9.90576805939,8.63254570161
 03/03  18:00:00,243.965164155,29.7601333034,8.33481044852,8.19482598262,37.1018798503,116.476155989,131.518088962,121.592320903,9.90576805939,0.02
 03/03  19:00:00,161.21853149,27.915015893,4.71140362132,0.0110802957161,24.7345865669,47.5788473902,84.5392855792,79.5664015495,4.9528840297,0.02
 03/03  20:00:00,164.490485731,28.3505193834,3.17018489339,0.205407499164,24.7345865669,47.5788473902,89.0190194563,84.0461354266,4.9528840297,0.02
 03/03  21:00:00,141.819203207,27.1891767424,2.71755016759,0.259366537278,12.3672932834,38.6892022431,102.890566923,99.8988365055,2.97173041782,0.02
 03/03  22:00:00,113.888335134,21.6206903468,2.56509949821,0.230745192595,12.3672932834,27.0668015668,98.1527482662,86.5746635573,2.97173041782,8.60635429111
 03/03  23:00:00,93.0188503933,20.0132996199,1.92348190106,6.76401935373,4.12243109448,15.9888894789,79.1688659056,76.1771354878,2.97173041782,0.02
 03/03  24:00:00,106.252888563,24.0367416715,2.52261654623,7.98391857533,4.12243109448,15.9888894789,101.056288132,98.0645577143,2.97173041782,0.02
 03/04  01:00:00,97.2456537858,20.0132996199,1.73030942867,12.4039081953,4.12243109448,15.9888894789,82.4531682654,79.4614378476,2.97173041782,0.02
 03/04  02:00:00,107.062649581,24.0367416715,1.98854176996,11.9462219814,4.12243109448,15.9888894789,104.497603864,101.505873446,2.97173041782,0.02
 03/04  03:00:00,99.1383606075,20.0132996199,1.30928809392,16.3203291374,4.12243109448,15.9888894789,84.9962123033,82.0044818855,2.97173041782,0.02
 03/04  04:00:00,108.863963349,24.0367416715,1.55165608661,14.8951580924,4.12243109448,15.9888894789,107.101733436,104.110003019,2.97173041782,0.02
 03/04  05:00:00,124.107198525,28.9311907039,1.10703436645,19.2495499419,4.12243109448,16.0517297156,127.342415058,124.35068464,2.97173041782,0.02
 03/04  06:00:00,121.947966603,28.4956872135,0.391984869413,17.3235882053,4.12243109448,16.0517297156,128.408801182,125.417070764,2.97173041782,0.02
 03/04  07:00:00,154.100783297,29.3666941943,1.73523675655,24.939892295,4.12243109448,39.6058045677,155.797357193,152.805626775,2.97173041782,0.02
 03/04  08:00:00,220.415004278,29.3666941943,6.67680463057,66.5306724579,12.3672932834,65.3531420225,209.052897121,204.080013091,4.9528840297,0.02
 03/04  09:00:00,209.00193099,29.3666941943,7.86577801444,55.6425846291,12.3672932834,68.2430321324,201.40495973,196.4320757,4.9528840297,0.02
 03/04  10:00:00,227.498742392,29.3711907008,8.98826316615,45.8685644501,16.4897243779,93.1370602926,186.100978272,178.156363825,7.92461444751,0.02
 03/04  11:00:00,222.643624498,29.3775202895,10.0906234617,41.2140621946,16.4897243779,93.1370602926,185.042377753,168.501544899,7.92461444751,8.61621840736
 03/04  12:00:00,220.158671763,29.3805761416,11.6635129957,37.9913988534,16.4897243779,93.1370602926,168.163729296,160.219114849,7.92461444751,0.02
 03/04  13:00:00,208.289817799,29.382099345,13.3338854879,34.6967077756,16.4897243779,83.9857416113,159.470809137,151.52619469,7.92461444751,0.02
 03/04  14:00:00,205.926069513,29.3829793618,14.828097042,31.8520313076,16.4897243779,83.9857416113,152.031154593,144.086540145,7.92461444751,0.02
 03/04  15:00:00,206.230087676,29.3835990721,16.094921915,29.5277999585,16.4897243779,83.9857416113,145.261530193,137.316915745,7.92461444751,0.02
 03/04  16:00:00,158.959529756,29.3666941943,13.6957762088,1.93572787669,12.3672932834,70.6512738906,97.8902145835,84.3246006244,4.9528840297,8.61272992944
 03/04  17:00:00,157.362953024,29.3666941943,14.0000354881,3.93105935877,12.3672932834,70.6512738906,87.5135222073,82.5406381776,4.9528840297,0.02
 03/04  18:00:00,142.830116515,29.3666941943,14.163351485,5.28353948236,12.3672932834,58.1284167478,89.7583426888,84.7854586591,4.9528840297,0.02
 03/04  19:00:00,107.603134659,26.753673252,13.6787216315,0.0,12.3672932834,24.9413748627,105.088841538,100.115957508,4.9528840297,0.02
 03/04  20:00:00,114.485185966,26.753673252,13.440818393,0.0,12.3672932834,24.9413748627,110.481272741,105.508388711,4.9528840297,0.02
 03/04  21:00:00,100.933238281,27.4069284875,13.4373997926,2.29430357012,4.12243109448,16.0517297156,118.827963482,115.836233064,2.97173041782,0.02
 03/04  22:00:00,93.2981966453,22.9272008179,12.308504632,6.29594556104,4.12243109448,15.9888894789,99.0959402908,96.104209873,2.97173041782,0.02
 03/04  23:00:00,86.7643031188,19.5777961295,11.314042824,7.77408385206,4.12243109448,15.9888894789,85.0537043508,82.061973933,2.97173041782,0.02
 03/04  24:00:00,100.996208875,24.0367416715,14.6835712793,8.78329868278,4.12243109448,15.9888894789,106.518316704,103.526586286,2.97173041782,0.02
 03/05  01:00:00,93.2751987089,20.0132996199,11.7662930542,12.1176769681,2.06121554724,15.9888894789,86.0916178098,83.0998873919,2.97173041782,0.02
 03/05  02:00:00,104.370608837,24.0367416715,15.0617164543,10.2222710852,2.06121554724,15.9888894789,108.227190104,105.235459686,2.97173041782,0.02
 03/05  03:00:00,96.5831192323,20.0132996199,12.1155608934,13.2666075168,2.06121554724,15.9888894789,87.0585335246,84.0668031068,2.97173041782,0.02
 03/05  04:00:00,108.03876503,24.0367416715,15.5161315234,10.8703945856,2.06121554724,15.9888894789,108.940560049,105.948829631,2.97173041782,0.02
 03/05  05:00:00,98.6648691834,20.0132996199,12.4630073771,13.9286699997,2.06121554724,15.9888894789,87.6480573225,84.6563269047,2.97173041782,0.02
 03/05  06:00:00,108.736948269,24.0367416715,15.7151121468,11.3592299277,2.06121554724,15.9888894789,109.597059204,106.605328786,2.97173041782,0.02
 03/05  07:00:00,99.2044161851,20.0132996199,12.3682743658,14.6427920948,2.06121554724,15.9888894789,88.3122362276,85.3205058098,2.97173041782,0.02
 03/05  08:00:00,97.4108053435,24.0367416715,15.8037444738,11.8717267336,2.06121554724,15.9888894789,110.34763067,107.355900252,2.97173041782,0.02
 03/05  09:00:00,110.858126014,20.0132996199,12.4862847444,12.6385258754,4.12243109448,41.7362269337,86.0229591124,81.0500750827,4.9528840297,0.02
 03/05  10:00:00,120.432977519,24.0367416715,15.5525261978,9.60548082203,4.12243109448,41.7362269337,104.487082713,99.514198683,4.9528840297,0.02
 03/05  11:00:00,108.417163494,20.0132996199,12.1358609718,11.4166465727,4.12243109448,41.7362269337,89.5127653129,79.4714592584,4.9528840297,5.08842202482
 03/05  12:00:00,115.378890703,24.0367416715,14.8569067608,8.85243247926,4.12243109448,41.7362269337,107.609097505,99.1244171324,4.9528840297,3.53179634279
 03/05  13:00:00,101.131774304,19.7229639596,11.8254195133,8.82521715132,4.12243109448,41.7362269337,84.5941389022,79.6212548725,4.9528840297,0.02
 03/05  14:00:00,109.599949378,23.7464060112,15.334890628,6.6680434078,4.12243109448,41.7362269337,104.252724636,99.2798406059,4.9528840297,0.02
 03/05  15:00:00,97.4039873159,18.968091243,12.3164902516,4.89510783339,4.12243109448,41.7362269337,84.4149492313,79.4420652016,4.9528840297,0.02
 03/05  16:00:00,112.840420068,23.6012381811,15.5033898779,5.48658004744,4.12243109448,41.7362269337,103.759441432,98.7865574027,4.9528840297,0.02
 03/05  17:00:00,78.8974567497,18.0970842622,12.3511829328,0.74507152578,4.12243109448,24.8785346261,84.5899116172,79.6170275875,4.9528840297,0.02
 03/05  18:00:00,90.3461871754,24.0367416715,15.492884505,9.20675713939,2.06121554724,15.9888894789,107.875901152,104.884170734,2.97173041782,0.02
 03/05  19:00:00,80.9531057872,19.4326282994,10.5095475772,9.72473396913,2.06121554724,15.9888894789,90.2743525481,87.2826221303,2.97173041782,0.02
 03/05  20:00:00,101.344600975,24.4722451619,11.5120684238,15.2102010246,2.06121554724,15.9888894789,112.834573508,109.84284309,2.97173041782,0.02
 03/05  21:00:00,86.1001947983,19.5777961295,8.25991166805,13.2048715546,2.06121554724,15.9888894789,91.5661753313,88.5744449135,2.97173041782,0.02
 03/05  22:00:00,100.625958937,24.4722451619,8.64227199964,18.3841277871,2.06121554724,15.9888894789,114.7167018,111.724971383,2.97173041782,0.02
 03/05  23:00:00,89.2987649026,19.5777961295,6.50730110038,15.6517572883,2.06121554724,15.9888894789,92.8631638373,89.8714334194,2.97173041782,0.02
 03/05  24:00:00,106.49842917,24.4722451619,8.21964006381,20.9745968824,2.06121554724,15.9888894789,115.668978912,112.677248494,2.97173041782,0.02
 03/06  01:00:00,93.2232991538,19.5777961295,6.48992751274,16.7094378806,4.12243109448,15.9888894789,92.8002893485,89.8085589307,2.97173041782,0.02
 03/06  02:00:00,107.226082026,24.4722451619,7.99796434381,21.8913349799,4.12243109448,15.9888894789,114.947811934,111.956081517,2.97173041782,0.02
 03/06  03:00:00,92.1254712036,19.5777961295,6.3323378862,17.9075546034,4.12243109448,15.9888894789,92.7726103596,89.7808799418,2.97173041782,0.02
 03/06  04:00:00,107.508337427,24.4722451619,7.94111924833,23.2585814013,4.12243109448,15.9888894789,115.467854383,112.476123965,2.97173041782,0.02
 03/06  05:00:00,124.073408131,28.4956872135,9.21779310948,14.9375753635,12.3672932834,24.9413748627,131.89510026,126.922216231,4.9528840297,0.02
 03/06  06:00:00,175.840613392,28.9311919681,12.2430908366,62.4653077518,12.3672932834,24.9413748627,200.441938123,195.469054093,4.9528840297,0.02
 03/06  07:00:00,222.639117021,29.3667434785,12.2700213554,51.1206954862,24.7345865669,70.7195625826,184.896937722,174.971169663,9.90576805939,0.02
 03/06  08:00:00,228.885919855,29.3748063943,11.88559246,37.0405203482,37.1018798503,92.3937384068,166.255702042,156.329933983,9.90576805939,0.02
 03/06  09:00:00,232.211906485,29.3838900507,11.6385344212,32.3100364191,37.1018798503,104.434947198,168.958578063,150.422727892,9.90576805939,8.63008211165
 03/06  10:00:00,240.271385142,29.3938660043,11.6331141274,28.9026020242,37.1018798503,116.476155989,156.103125511,146.177357451,9.90576805939,0.02
 03/06  11:00:00,237.39453876,29.4032358055,11.3480084941,26.0005686941,37.1018798503,116.476155989,162.090891429,143.545209043,9.90576805939,8.63991432715
 03/06  12:00:00,234.829003739,29.4109638455,11.4346419857,23.4135705311,37.1018798503,116.476155989,150.402753991,140.476985932,9.90576805939,0.02
 03/06  13:00:00,222.304819788,29.4176350222,11.3490676299,21.2001315048,37.1018798503,104.434947198,156.115466203,137.573289724,9.90576805939,8.63640841982
 03/06  14:00:00,230.497712287,29.4247828919,11.4356874413,19.3591422868,37.1018798503,116.476155989,153.79142599,135.243754876,9.90576805939,8.64190305524
 03/06  15:00:00,229.223016628,29.4341929138,11.6427277825,17.951985904,37.1018798503,116.476155989,142.110894912,132.185126852,9.90576805939,0.02
 03/06  16:00:00,228.362710916,29.447177837,11.650824359,16.9874414934,37.1018798503,116.476155989,148.952679987,130.408990726,9.90576805939,8.6379212018
 03/06  17:00:00,227.807019744,29.4592405163,11.7056821569,16.3309617639,37.1018798503,116.476155989,138.66654908,128.740781021,9.90576805939,0.02
 03/06  18:00:00,229.125370087,29.4713805001,11.3913754662,16.014186522,37.1018798503,116.476155989,146.884064414,128.356722344,9.90576805939,8.62157401072
 03/06  19:00:00,137.130219522,26.753673252,7.8694047875,0.0,24.7345865669,47.5788473902,92.76373352,87.7908494903,4.9528840297,0.02
 03/06  20:00:00,147.788479335,28.0601837231,6.74821697516,0.719437914159,24.7345865669,47.5788473902,95.2748810069,90.3019969772,4.9528840297,0.02
 03/06  21:00:00,127.420412778,26.753673252,5.63310644773,0.0,12.3672932834,38.6892022431,108.259340247,105.26760983,2.97173041782,0.02
 03/06  22:00:00,108.976644113,22.4481469785,4.27792467609,3.03557549334,12.3672932834,27.0668015668,92.6862358839,89.6945054661,2.97173041782,0.02
 03/06  23:00:00,87.8160972233,19.5777961295,3.43485674134,7.96181234538,4.12243109448,15.9888894789,82.0288899606,79.0371595427,2.97173041782,0.02
 03/06  24:00:00,104.457963982,24.4722451619,4.25774776385,12.1240677859,4.12243109448,15.9888894789,104.503823031,101.512092614,2.97173041782,0.02
 03/07  01:00:00,92.0783328099,19.5777961295,2.9132257749,11.5377662086,4.12243109448,15.9888894789,85.0278920509,82.036161633,2.97173041782,0.02
 03/07  02:00:00,108.734622346,24.4722451619,3.18460401255,15.7222323369,4.12243109448,15.9888894789,106.877194649,103.885464231,2.97173041782,0.02
 03/07  03:00:00,95.5040474854,19.5777961295,2.00882456558,14.3428397204,4.12243109448,15.9888894789,86.1958121661,83.2040817482,2.97173041782,0.02
 03/07  04:00:00,112.263793507,24.4722451619,2.12374650096,18.6347546429,4.12243109448,15.9888894789,108.516663692,105.524933274,2.97173041782,0.02
 03/07  05:00:00,134.29483808,28.4956872135,1.52776735448,13.5795058292,12.3672932834,24.9413748627,123.006623466,118.033739437,4.9528840297,0.02
 03/07  06:00:00,181.932066085,28.9360966351,4.16723575702,57.0053035312,12.3672932834,24.9413748627,192.995048889,188.02216486,4.9528840297,0.02
 03/07  07:00:00,229.025671892,29.3945794049,3.60326363479,46.1274363147,24.7345865669,70.7195625826,204.381097903,194.455329844,9.90576805939,0.02
 03/07  08:00:00,237.884288318,29.4352227409,3.02351537729,35.0215819393,37.1018798503,92.3937384068,199.030199316,180.515009846,9.90576805939,8.60942141104
 03/07  09:00:00,241.590526325,29.4554416181,2.77216570749,31.0837451848,37.1018798503,104.434947198,184.894332075,174.968564016,9.90576805939,0.02
 03/07  10:00:00,249.071254318,29.469781058,3.11462361051,27.3270205632,37.1018798503,116.476155989,179.359219621,169.433451561,9.90576805939,0.02
 03/07  11:00:00,245.566452245,29.4816878239,3.99074691518,24.8532341438,37.1018798503,116.476155989,181.627116842,163.081476326,9.90576805939,8.63987245688
 03/07  12:00:00,241.697264979,29.492550427,5.0919411511,21.4163157878,37.1018798503,116.476155989,173.48985542,154.942275922,9.90576805939,8.64181143889
 03/07  13:00:00,227.937466893,29.501877778,5.89563421946,19.1545084518,37.1018798503,104.434947198,158.811283841,148.885515781,9.90576805939,0.02
 03/07  14:00:00,235.9856229,29.5112679731,6.14685334887,17.0274471181,37.1018798503,116.476155989,163.915572352,145.367898993,9.90576805939,8.64190529979
 03/07  15:00:00,234.536870771,29.519275907,6.49701026322,15.5757839289,37.1018798503,116.476155989,152.538778909,142.61301085,9.90576805939,0.02
 03/07  16:00:00,233.255685227,29.5348932918,6.68966482441,14.4688845859,37.1018798503,116.476155989,158.61672056,140.07314239,9.90576805939,8.63781011114
 03/07  17:00:00,233.250017948,29.5533986772,6.65017676141,14.0859629746,37.1018798503,116.476155989,149.131456155,139.205688096,9.90576805939,0.02
 03/07  18:00:00,234.52577718,29.5681917608,6.41458430662,14.0718339091,37.1018798503,116.476155989,157.71356602,139.186260015,9.90576805939,8.62153794511
 03/07  19:00:00,146.075753619,27.915015893,2.48684892327,0.255186912482,24.7345865669,47.5788473902,91.215930747,86.2430467173,4.9528840297,0.02
 03/07  20:00:00,154.590465574,28.0601837231,1.23809240381,0.993872963137,24.7345865669,47.5788473902,93.4293595182,88.4564754885,4.9528840297,0.02
 03/07  21:00:00,133.947634404,27.1891767424,0.581403896746,1.09205728025,12.3672932834,38.6892022431,106.682087656,103.690357238,2.97173041782,0.02
 03/07  22:00:00,118.328551643,23.5804560535,0.717537220995,7.85418055002,12.3672932834,27.0668015668,92.4250862728,89.433355855,2.97173041782,0.02
 03/07  23:00:00,92.2555344747,19.5777961295,0.413600300938,9.94049830779,4.12243109448,15.9888894789,81.325668716,78.3339382982,2.97173041782,0.02
 03/07  24:00:00,109.852707863,24.4722451619,0.612849254957,14.6588236833,4.12243109448,15.9888894789,104.030812846,101.039082428,2.97173041782,0.02
 03/08  01:00:00,96.5393906474,19.5777961295,0.140240557566,13.929677447,4.12243109448,15.9888894789,85.0502354849,82.0585050671,2.97173041782,0.02
 03/08  02:00:00,114.339281667,24.4722451619,0.157350964388,18.6633008244,4.12243109448,15.9888894789,109.35708782,106.365357402,2.97173041782,0.02
 03/08  03:00:00,100.477848129,19.5777961295,0.0462655971118,17.0291539422,4.12243109448,15.9888894789,90.7926681898,87.800937772,2.97173041782,0.02
 03/08  04:00:00,118.188218191,24.4722451619,0.0527302067472,21.748504585,4.12243109448,15.9888894789,116.167133762,113.175403344,2.97173041782,0.02
 03/08  05:00:00,140.857747092,28.4956872135,0.0,16.2709691909,12.3672932834,24.9413748627,136.527850539,131.554966509,4.9528840297,0.02
 03/08  06:00:00,186.879269445,28.9376406653,0.74994673755,60.197102597,12.3672932834,24.9413748627,203.074631426,189.519813035,4.9528840297,8.60193436119
 03/08  07:00:00,233.764782587,29.4088791287,0.140105625474,49.7227709379,24.7345865669,70.7195625826,214.038634411,204.112866352,9.90576805939,0.02
 03/08  08:00:00,241.559466012,29.4626835769,0.0,37.8474705894,37.1018798503,92.3937384068,200.483719676,190.557951617,9.90576805939,0.02
 03/08  09:00:00,245.167654579,29.4848435584,0.241502497601,34.0068229716,37.1018798503,104.434947198,192.781688552,182.855920493,9.90576805939,0.02
 03/08  10:00:00,253.38081102,29.4974692883,1.219242281,30.7620302368,37.1018798503,116.476155989,195.440565116,176.900851864,9.90576805939,8.63394519301
 03/08  11:00:00,249.282575575,29.5067065563,2.02693355004,27.3549066206,37.1018798503,116.476155989,179.763790963,169.838022903,9.90576805939,0.02
 03/08  12:00:00,247.53838931,29.5147064588,2.27982089878,25.3893100243,37.1018798503,116.476155989,184.633910822,166.086368425,9.90576805939,8.64177433732
 03/08  13:00:00,232.584633401,29.523109023,3.54231835678,22.0128148329,37.1018798503,104.434947198,168.519426159,158.593658099,9.90576805939,0.02
 03/08  14:00:00,241.371354912,29.5314148838,4.15419097306,20.7521861286,37.1018798503,116.476155989,172.45089914,153.903300552,9.90576805939,8.6418305285
 03/08  15:00:00,240.295011941,29.5383273496,4.2456009312,19.3220487205,37.1018798503,116.476155989,162.293199162,152.367431102,9.90576805939,0.02
 03/08  16:00:00,239.717840843,29.5445652321,3.81412193442,18.4562038975,37.1018798503,116.476155989,170.494509488,151.950930301,9.90576805939,8.63781112739
 03/08  17:00:00,239.442228947,29.5514382192,3.70166852357,17.926928096,37.1018798503,116.476155989,161.793733418,151.867965359,9.90576805939,0.02
 03/08  18:00:00,240.365607677,29.5642389063,3.89001780312,17.8989864356,37.1018798503,116.476155989,168.880990369,150.353617701,9.90576805939,8.62160460855
 03/08  19:00:00,147.566902276,27.7698480629,0.292834781145,0.669767490961,24.7345865669,47.5788473902,94.3620958029,89.3892117732,4.9528840297,0.02
 03/08  20:00:00,157.242607381,28.2053515532,0.0,1.86912483233,24.7345865669,47.5788473902,99.0095878639,94.0367038342,4.9528840297,0.02
 03/08  21:00:00,144.629019227,28.9311907039,0.0,8.26031664463,12.3672932834,38.6892022431,114.339712578,111.34798216,2.97173041782,0.02
 03/08  22:00:00,120.330088753,23.1449525631,0.083787216318,9.31328483989,12.3672932834,27.0668015668,97.5281559065,94.5364254887,2.97173041782,0.02
 03/08  23:00:00,99.5389712837,20.0132996199,0.0634666023006,15.3812892327,4.12243109448,15.9888894789,86.7588086489,83.7670782311,2.97173041782,0.02
 03/08  24:00:00,110.402350182,24.0367416715,0.118094521593,14.5747969893,4.12243109448,15.9888894789,110.06960207,107.077871652,2.97173041782,0.02
 03/09  01:00:00,103.313390251,20.0132996199,0.0531493106884,19.2421932325,4.12243109448,15.9888894789,89.6325445438,86.6408141259,2.97173041782,0.02
 03/09  02:00:00,113.20825279,24.0367416715,0.0852917187606,17.3972151796,4.12243109448,15.9888894789,121.999962735,110.426306976,2.97173041782,8.60192534113
 03/09  03:00:00,106.147917919,20.0132996199,0.0361102937692,22.0370930818,4.12243109448,15.9888894789,92.356156871,89.3644264532,2.97173041782,0.02
 03/09  04:00:00,115.429695234,24.0367416715,0.0608634079155,19.6784598071,4.12243109448,15.9888894789,115.918379245,112.926648827,2.97173041782,0.02
 03/09  05:00:00,145.125586189,28.9311907039,0.0,20.7920450944,12.3672932834,24.9413748627,133.696519773,128.723635743,4.9528840297,0.02
 03/09  06:00:00,175.635153622,28.5076867196,1.70022438827,49.5761258749,12.3672932834,24.9413748627,194.415648161,189.442764131,4.9528840297,0.02
 03/09  07:00:00,236.558388933,29.405455854,1.67066564184,52.6237372511,24.7345865669,70.7195625826,210.544704287,200.618936228,9.90576805939,0.02
 03/09  08:00:00,238.695551826,29.4638176978,2.32539815584,37.7877705935,37.1018798503,92.3937384068,191.881860668,181.956092608,9.90576805939,0.02
 03/09  09:00:00,242.754598281,29.4859328731,3.74638206753,30.7386856206,37.1018798503,104.434947198,178.176116986,168.250348927,9.90576805939,0.02
 03/09  10:00:00,252.083001475,29.4986611449,5.10964881532,25.3212859705,37.1018798503,116.476155989,176.131910972,157.592196065,9.90576805939,8.63394684785
 03/09  11:00:00,248.213316212,29.5080929808,6.27236328847,21.0167869139,37.1018798503,116.476155989,158.569830699,148.64406264,9.90576805939,0.02
 03/09  12:00:00,245.632087022,29.5158820367,7.35097202909,18.1168083792,37.1018798503,116.476155989,159.989868071,141.442369977,9.90576805939,8.64173003459
 03/09  13:00:00,232.146506077,29.5258629653,8.11926863388,15.4730855579,37.1018798503,104.434947198,146.205269609,136.279501549,9.90576805939,0.02
 03/09  14:00:00,240.200911905,29.5458238179,8.71983825707,13.0618656173,37.1018798503,116.476155989,150.234092536,131.68646303,9.90576805939,8.64186144706
 03/09  15:00:00,238.572694381,29.5505645322,9.1396689697,12.6039132561,37.1018798503,116.476155989,148.319243671,129.773725032,9.90576805939,8.63975057909
 03/09  16:00:00,237.510718589,29.574939665,9.09480639057,11.9915531983,37.1018798503,116.476155989,138.761440768,128.835672709,9.90576805939,0.02
 03/09  17:00:00,237.764523054,29.6106562295,9.20744779479,11.2273208325,37.1018798503,116.476155989,145.327721481,126.789590845,9.90576805939,8.63236257697
 03/09  18:00:00,238.871964442,29.6321865099,9.19473831537,11.1461481846,37.1018798503,116.476155989,135.477981417,125.552213358,9.90576805939,0.02
 03/09  19:00:00,150.695988389,28.0601837231,5.35009516233,0.0335059457051,24.7345865669,47.5788473902,88.0177289055,83.0448448758,4.9528840297,0.02
 03/09  20:00:00,156.238846819,27.915015893,4.15516597969,0.131137305687,24.7345865669,47.5788473902,91.4492765864,86.4763925567,4.9528840297,0.02
 03/09  21:00:00,135.978726243,27.6246802327,3.49285405006,0.823548029463,12.3672932834,38.6892022431,104.667673432,101.675943014,2.97173041782,0.02
 03/09  22:00:00,109.388506767,21.4029386016,2.91827126142,0.0,12.3672932834,27.0668015668,99.1887758794,87.6106875018,2.97173041782,8.60635795979
 03/09  23:00:00,88.5434500105,19.4035947334,2.23586492393,5.58583288536,4.12243109448,15.9888894789,80.1991796352,77.2074492173,2.97173041782,0.02
 03/09  24:00:00,106.914035436,24.4722451619,2.93185786508,10.7094904325,4.12243109448,15.9888894789,102.566160478,99.5744300599,2.97173041782,0.02
 03/10  01:00:00,93.8629293593,19.5777961295,2.13035269057,10.6824561625,4.12243109448,15.9888894789,83.5849335576,80.5932031398,2.97173041782,0.02
