Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  02:00:00,110.833443906,24.4722451619,2.61639625035,14.9960470601,4.12243109448,15.9888894789,105.558797048,102.56706663,2.97173041782,0.02
 03/10  03:00:00,96.2380945601,19.5777961295,1.89165489077,13.9183438862,4.12243109448,15.9888894789,85.7348259819,82.7430955641,2.97173041782,0.02
 03/10  04:00:00,113.131319874,24.4722451619,2.37961531258,18.2876688039,4.12243109448,15.9888894789,107.94872675,104.956996332,2.97173041782,0.02
 03/10  05:00:00,135.312597544,28.4956872135,2.16934787646,13.3744005217,12.3672932834,24.9413748627,121.72369359,116.75080956,4.9528840297,0.02
 03/10  06:00:00,179.227048458,28.9399113691,5.12958809015,54.2091615103,12.3672932834,24.9413748627,189.887177552,184.914293522,4.9528840297,0.02
 03/10  07:00:00,226.108716982,29.4224921788,5.362397249,43.7397204225,24.7345865669,70.7195625826,195.434437918,185.508669859,9.90576805939,0.02
 03/10  08:00:00,230.933623135,29.4873588044,5.89762499141,30.846731843,37.1018798503,92.3937384068,175.385908337,165.460140278,9.90576805939,0.02
 03/10  09:00:00,235.210961237,29.5069384444,7.43448201113,24.7475574308,37.1018798503,104.434947198,161.76560534,151.83983728,9.90576805939,0.02
 03/10  10:00:00,243.78966745,29.5176880174,9.35280079402,19.6365921449,37.1018798503,116.476155989,157.755230314,139.217318737,9.90576805939,8.63214351756
 03/10  11:00:00,240.510560285,29.5475627461,10.9986616236,15.3454273881,37.1018798503,116.476155989,137.571600081,127.645832022,9.90576805939,0.02
 03/10  12:00:00,238.865161944,29.6042687122,12.2545723331,12.8152367061,37.1018798503,116.476155989,136.576362058,118.028922813,9.90576805939,8.64167118609
 03/10  13:00:00,226.627328531,29.6631106517,13.0932405216,10.4086062971,37.1018798503,104.434947198,129.437940144,110.896259458,9.90576805939,8.63591262648
 03/10  14:00:00,237.228402166,29.7612877591,13.7303908057,8.83831902399,37.1018798503,116.476155989,114.109222203,104.183454144,9.90576805939,0.02
 03/10  15:00:00,236.830003508,29.8940910637,14.6149410706,7.41840104807,37.1018798503,116.476155989,115.39730353,96.8518288535,9.90576805939,8.63970661672
 03/10  16:00:00,235.234046612,29.9302941763,15.3342366889,5.88763317657,37.1018798503,116.476155989,104.168279399,94.2425113392,9.90576805939,0.02
 03/10  17:00:00,234.644030894,29.8750991419,15.5875156937,4.87883965418,37.1018798503,116.476155989,112.83980733,94.301757401,9.90576805939,8.63228187011
 03/10  18:00:00,233.737788679,29.8338758909,15.2894668187,4.39558790462,37.1018798503,116.476155989,104.754653404,94.8288853449,9.90576805939,0.02
 03/10  19:00:00,151.737789875,27.915015893,11.156313353,0.0,24.7345865669,47.5788473902,79.5989268773,74.6260428476,4.9528840297,0.02
 03/10  20:00:00,156.574446335,28.3505193834,9.47208936311,0.0,24.7345865669,47.5788473902,86.473855321,81.5009712913,4.9528840297,0.02
 03/10  21:00:00,133.287812897,27.1891767424,8.27846589997,0.000353357067498,12.3672932834,38.6892022431,109.174618098,97.5927157706,2.97173041782,8.61017191009
 03/10  22:00:00,108.502331547,21.6206903468,6.52830020209,0.0126396386038,12.3672932834,27.0668015668,87.5697594197,84.5780290019,2.97173041782,0.02
 03/10  23:00:00,79.7556216369,18.7067891487,5.11606369486,0.465909515112,4.12243109448,15.9888894789,78.1406580787,75.1489276609,2.97173041782,0.02
 03/10  24:00:00,88.0297801525,22.29472771,6.42543608255,0.0,4.12243109448,15.9888894789,100.603267102,97.6115366841,2.97173041782,0.02
 03/11  01:00:00,80.0853515743,18.968091243,4.77840253857,2.44359324514,4.12243109448,15.9888894789,82.1460673427,79.1543369249,2.97173041782,0.02
 03/11  02:00:00,97.3566053043,24.4722451619,5.6740308685,7.15105293354,4.12243109448,15.9888894789,103.524912595,100.533182177,2.97173041782,0.02
 03/11  03:00:00,86.7264976427,19.5777961295,4.18004673092,7.68700423897,4.12243109448,15.9888894789,84.1577674114,81.1660369935,2.97173041782,0.02
 03/11  04:00:00,102.71475175,24.4722451619,5.06092413264,11.8136662554,4.12243109448,15.9888894789,105.968884605,102.977154187,2.97173041782,0.02
 03/11  05:00:00,111.287430078,28.4956872135,5.10911918411,10.8544101246,4.12243109448,16.0517297156,125.564529565,122.572799147,2.97173041782,0.02
 03/11  06:00:00,117.476009178,28.9311907039,4.37564563317,15.6010652967,4.12243109448,16.0517297156,126.979186422,123.987456005,2.97173041782,0.02
 03/11  07:00:00,145.381090221,29.3666941943,4.35368938801,19.4177300941,4.12243109448,39.6058045677,145.565337652,142.573607234,2.97173041782,0.02
 03/11  08:00:00,204.531375079,29.3666941943,9.01256991024,58.2215317304,12.3672932834,65.3531420225,199.164931816,194.192047786,4.9528840297,0.02
 03/11  09:00:00,192.374253824,29.3666941943,11.5922586766,47.8850591686,12.3672932834,68.2430321324,186.609784619,181.636900589,4.9528840297,0.02
 03/11  10:00:00,202.832535894,29.387701415,14.350881221,35.4837683434,16.4897243779,93.1370602926,163.389347753,155.444733305,7.92461444751,0.02
 03/11  11:00:00,193.311332692,29.3916926187,16.0878641804,29.3744417177,16.4897243779,93.1370602926,158.140502472,141.599812772,7.92461444751,8.61607525283
 03/11  12:00:00,188.424405174,29.3925634449,17.2338387648,24.8571029564,16.4897243779,93.1370602926,141.115587259,133.170972811,7.92461444751,0.02
 03/11  13:00:00,174.180697497,29.3926327139,18.2880907581,20.589772527,16.4897243779,83.9857416113,135.961932793,128.017318345,7.92461444751,0.02
 03/11  14:00:00,170.338192337,29.3944818332,19.2759855948,17.0652673387,16.4897243779,83.9857416113,132.847666126,124.903051678,7.92461444751,0.02
 03/11  15:00:00,166.697469846,29.4000044654,20.183494751,14.550549468,16.4897243779,83.9857416113,130.692574793,122.747960346,7.92461444751,0.02
 03/11  16:00:00,130.78723603,29.3666941943,17.5549090521,0.0,12.3672932834,70.6512738906,79.7845603644,66.2204501388,4.9528840297,8.61122619588
 03/11  17:00:00,130.703272272,29.3666941943,17.3432383392,0.0607785664707,12.3672932834,70.6512738906,70.7147994098,65.7419153801,4.9528840297,0.02
 03/11  18:00:00,118.615723193,29.3666941943,16.9916295049,0.203611684713,12.3672932834,58.1284167478,75.1659877259,70.1931036962,4.9528840297,0.02
 03/11  19:00:00,88.4856039756,26.753673252,15.4299785479,0.0,12.3672932834,24.9413748627,99.2025245727,94.229640543,4.9528840297,0.02
 03/11  20:00:00,97.4537210158,26.753673252,13.2433238059,0.0,12.3672932834,24.9413748627,106.93818288,101.96529885,4.9528840297,0.02
 03/11  21:00:00,86.1587074965,26.753673252,11.0619245902,0.0,4.12243109448,16.0517297156,116.192284571,113.200554153,2.97173041782,0.02
 03/11  22:00:00,77.7355074311,21.4029386016,8.73081258443,0.0,4.12243109448,15.9888894789,98.6546780001,95.6629475823,2.97173041782,0.02
 03/11  23:00:00,73.4455942945,17.835782168,6.3667470342,0.0,4.12243109448,15.9888894789,85.0387582974,82.0470278796,2.97173041782,0.02
 03/11  24:00:00,86.9190405771,22.8173318984,6.74005297519,0.880678456177,4.12243109448,15.9888894789,105.555060619,102.563330201,2.97173041782,0.02
 03/12  01:00:00,80.0567987984,19.5777961295,5.2933075618,5.19573791556,2.06121554724,15.9888894789,86.4051690678,83.41343865,2.97173041782,0.02
 03/12  02:00:00,95.0424824958,24.4722451619,6.68008195274,8.98338045829,2.06121554724,15.9888894789,109.580455975,106.588725557,2.97173041782,0.02
 03/12  03:00:00,83.9329840906,19.5777961295,5.19039619062,8.90280384549,2.06121554724,15.9888894789,88.8854874888,85.893757071,2.97173041782,0.02
 03/12  04:00:00,99.4191990855,24.4722451619,6.62763762137,13.1342019843,2.06121554724,15.9888894789,111.873994634,108.882264216,2.97173041782,0.02
 03/12  05:00:00,86.9317620296,19.5777961295,5.21484706632,11.7270975142,2.06121554724,15.9888894789,90.7338521709,87.7421217531,2.97173041782,0.02
 03/12  06:00:00,103.217817233,24.4722451619,6.303888253,16.5522768308,2.06121554724,15.9888894789,113.500840173,110.509109755,2.97173041782,0.02
 03/12  07:00:00,87.7315922717,19.5777961295,5.79431633609,13.8727893467,2.06121554724,15.9888894789,91.8459249083,88.8541944905,2.97173041782,0.02
 03/12  08:00:00,108.866816679,24.4722451619,9.24334723367,14.6855431497,4.12243109448,41.7362269337,110.24709283,105.2742088,4.9528840297,0.02
 03/12  09:00:00,90.1415478591,19.5777961295,8.76404721385,9.79284840602,4.12243109448,41.7362269337,95.3621795452,81.8073810414,4.9528840297,8.60191447409
 03/12  10:00:00,97.7708851392,24.4722451619,13.0350722172,11.7802588254,4.12243109448,41.7362269337,106.315665154,101.342781124,4.9528840297,0.02
 03/12  11:00:00,87.4280777096,19.5777961295,11.6582894923,9.13461141491,4.12243109448,41.7362269337,85.9700203823,80.9971363526,4.9528840297,0.02
 03/12  12:00:00,97.9504369805,24.4722451619,16.0009262523,9.66641565792,4.12243109448,41.7362269337,104.727553626,99.7546695965,4.9528840297,0.02
 03/12  13:00:00,86.6331968608,19.5777961295,13.3127440572,6.69217066082,4.12243109448,41.7362269337,84.1500307448,79.1771467152,4.9528840297,0.02
 03/12  14:00:00,96.7585800675,24.4722451619,17.2315644517,7.19574652704,4.12243109448,41.7362269337,104.033410395,99.0605263652,4.9528840297,0.02
 03/12  15:00:00,84.7647980645,19.4035947334,13.8557402813,4.44244059701,4.12243109448,41.7362269337,84.3159587682,79.3430747385,4.9528840297,0.02
 03/12  16:00:00,72.2989595445,22.29472771,17.3809034579,0.0,4.12243109448,24.8785346261,103.031021528,98.0581374985,4.9528840297,0.02
 03/12  17:00:00,56.0719540091,17.835782168,13.7325349256,0.0,2.06121554724,15.9888894789,86.4350984217,83.4433680039,2.97173041782,0.02
 03/12  18:00:00,66.8823768129,22.29472771,16.6340497885,0.0,2.06121554724,15.9888894789,108.886503261,105.894772843,2.97173041782,0.02
 03/12  19:00:00,62.4427798758,17.835782168,12.6405151739,0.0,2.06121554724,15.9888894789,89.4120561056,86.4203256878,2.97173041782,0.02
 03/12  20:00:00,76.8181831074,22.29472771,14.8880005925,0.0,2.06121554724,15.9888894789,113.558480904,110.566750486,2.97173041782,0.02
 03/12  21:00:00,66.6696387353,17.835782168,11.1213419511,0.0,2.06121554724,15.9888894789,92.1179320525,89.1262016347,2.97173041782,0.02
 03/12  22:00:00,80.4127725738,23.6012381811,13.1399051731,5.47316881208,2.06121554724,15.9888894789,113.405841532,110.414111115,2.97173041782,0.02
 03/12  23:00:00,75.0717310763,19.5777961295,10.2325360619,8.33493871603,2.06121554724,15.9888894789,91.5483747473,88.5566443295,2.97173041782,0.02
 03/12  24:00:00,85.1946701857,24.0367416715,12.8672155444,9.92039948607,2.06121554724,15.9888894789,114.283498692,111.291768274,2.97173041782,0.02
 03/13  01:00:00,82.1198413105,20.0132996199,10.1491599702,13.1754378887,4.12243109448,15.9888894789,91.5459270214,88.5541966036,2.97173041782,0.02
 03/13  02:00:00,89.9890210913,24.0367416715,12.5722331294,11.345090877,4.12243109448,15.9888894789,113.725972964,110.734242546,2.97173041782,0.02
 03/13  03:00:00,86.423747144,20.0132996199,9.86038840375,15.2278921113,4.12243109448,15.9888894789,91.6485738841,88.6568434663,2.97173041782,0.02
 03/13  04:00:00,113.63180585,28.4956872135,14.5107265966,9.47897074478,12.3672932834,24.9413748627,129.370977444,124.398093414,4.9528840297,0.02
 03/13  05:00:00,160.41040017,28.9367766344,17.5137553211,51.2565108503,12.3672932834,24.9413748627,197.191558625,192.218674595,4.9528840297,0.02
 03/13  06:00:00,209.673605422,29.3781915298,17.3714189053,40.0647193155,24.7345865669,70.7195625826,164.15396414,154.22819608,9.90576805939,0.02
 03/13  07:00:00,228.062577656,29.417053642,17.1043230147,28.0194609591,37.1018798503,92.3937384068,143.518537175,133.592769116,9.90576805939,0.02
 03/13  08:00:00,214.073384998,29.4293985531,17.3664915459,23.1944674646,37.1018798503,104.434947198,144.094697434,125.559101364,9.90576805939,8.62982801042
 03/13  09:00:00,222.096934043,29.4369668054,19.9602465487,18.348981423,37.1018798503,116.476155989,129.525121251,119.599353192,9.90576805939,0.02
 03/13  10:00:00,221.361687261,29.4450124437,23.8841120646,13.6811534302,37.1018798503,116.476155989,133.085980817,114.540614445,9.90576805939,8.63959831247
 03/13  11:00:00,219.932498116,29.4587403977,25.7980259001,10.3240752178,37.1018798503,116.476155989,128.50065824,109.953446423,9.90576805939,8.64144375792
 03/13  12:00:00,208.49395099,29.4841007088,28.3542822458,8.34577978929,37.1018798503,104.434947198,117.085094476,107.159326416,9.90576805939,0.02
 03/13  13:00:00,221.509658452,29.5078367182,30.9547118124,6.69544824507,37.1018798503,116.476155989,123.546661071,104.999294387,9.90576805939,8.64159862393
 03/13  14:00:00,220.959261463,29.5358835969,31.6234806126,5.448508104,37.1018798503,116.476155989,113.311604116,103.385836057,9.90576805939,0.02
 03/13  15:00:00,219.383046655,29.5984517728,31.2068069221,4.22658316612,37.1018798503,116.476155989,120.362188288,101.81890097,9.90576805939,8.63751925858
 03/13  16:00:00,218.389763973,29.6802822988,31.2282330894,3.13069481898,37.1018798503,116.476155989,109.562962478,99.6371944182,9.90576805939,0.02
 03/13  17:00:00,219.818297669,29.7538069343,33.290786664,2.42434884239,37.1018798503,116.476155989,116.151652851,97.6244680323,9.90576805939,8.6214167592
 03/13  18:00:00,128.673773827,27.915015893,27.675317753,0.0,24.7345865669,47.5788473902,78.3996163582,73.4267323285,4.9528840297,0.02
 03/13  19:00:00,131.014991867,27.9513078505,25.2819195683,0.0,24.7345865669,47.5788473902,84.46166717,79.4887831403,4.9528840297,0.02
 03/13  20:00:00,117.055146591,27.6246802327,23.5089722006,0.0,12.3672932834,38.6892022431,99.1713384363,96.1796080185,2.97173041782,0.02
 03/13  21:00:00,81.5342140119,14.2686257344,13.2467566472,0.0,12.3672932834,27.0668015668,63.356267158,60.3645367402,2.97173041782,0.02
 03/13  22:00:00,70.0353715022,18.7275712764,16.2446381233,0.0,4.12243109448,15.9888894789,83.2728912397,80.2811608219,2.97173041782,0.02
 03/13  23:00:00,64.7691065006,16.2491735687,13.1154669835,0.0,4.12243109448,15.9888894789,72.0314566156,69.0397261978,2.97173041782,0.02
 03/13  24:00:00,75.5284529602,22.29472771,18.0644918987,0.0,4.12243109448,15.9888894789,99.1032456549,96.1115152371,2.97173041782,0.02
 03/14  01:00:00,68.9584504984,18.9245408939,14.8392909886,0.0,4.12243109448,15.9888894789,80.7420087025,77.7502782847,2.97173041782,0.02
 03/14  02:00:00,75.6703886386,22.29472771,18.3612983601,0.0,4.12243109448,15.9888894789,101.356668231,98.3649378132,2.97173041782,0.02
 03/14  03:00:00,69.0160668997,19.055191941,14.8040740508,0.127028663782,4.12243109448,15.9888894789,81.9493827927,78.9576523749,2.97173041782,0.02
 03/14  04:00:00,102.881888086,28.4666536475,22.1009986016,0.141516988023,12.3672932834,24.9413748627,115.798068377,110.825184348,4.9528840297,0.02
 03/14  05:00:00,124.679080092,28.5361747952,25.7045971839,18.2655892226,12.3672932834,24.9413748627,183.356183555,178.383299525,4.9528840297,0.02
 03/14  06:00:00,180.671873619,29.4796081807,25.9901888874,14.8838766133,24.7345865669,70.7195625826,149.036554626,139.110786567,9.90576805939,0.02
 03/14  07:00:00,209.551065984,29.5793355703,25.8931778619,9.71797831241,37.1018798503,92.3937384068,138.45307832,119.93760143,9.90576805939,8.60970882999
 03/14  08:00:00,205.383764086,29.6576287382,25.9576528495,7.45942771543,37.1018798503,104.434947198,123.397742522,113.471974463,9.90576805939,0.02
 03/14  09:00:00,215.03597036,29.7180199484,26.5460530851,4.42114414202,37.1018798503,116.476155989,118.539552251,108.613784192,9.90576805939,0.02
 03/14  10:00:00,216.402769884,29.8000813052,29.0414310179,3.2098643013,37.1018798503,116.476155989,123.669415035,105.124064889,9.90576805939,8.63958208618
 03/14  11:00:00,220.482501435,29.9937751209,33.8772847381,2.2597817064,37.1018798503,116.476155989,119.076831591,100.529650422,9.90576805939,8.6414131097
 03/14  12:00:00,211.541345176,30.2400403048,37.5401842706,1.45133598767,37.1018798503,104.434947198,107.144159243,97.2183911833,9.90576805939,0.02
 03/14  13:00:00,227.74983763,30.5896364876,41.9494014327,0.859146631627,37.1018798503,116.476155989,111.942442672,93.3962835481,9.90576805939,8.64039106424
 03/14  14:00:00,231.630163829,30.8248268071,45.9875782482,0.466359763971,37.1018798503,116.476155989,100.882502117,90.9567340577,9.90576805939,0.02
 03/14  15:00:00,237.475913901,31.0293101581,51.8683739659,0.227039084725,37.1018798503,116.476155989,107.325143776,88.7818589459,9.90576805939,8.63751677106
 03/14  16:00:00,237.591819344,31.1123907366,52.0127852726,0.116078861708,37.1018798503,116.476155989,97.8267332569,87.9009651975,9.90576805939,0.02
 03/14  17:00:00,232.972658783,31.1475918649,47.4347946711,0.0409203878313,37.1018798503,116.476155989,106.456835392,87.9296677468,9.90576805939,8.62139958617
 03/14  18:00:00,138.008421619,28.5827879116,36.3422027034,0.0,24.7345865669,47.5788473902,71.2297558725,66.2568718428,4.9528840297,0.02
 03/14  19:00:00,139.278366657,28.4956872135,33.0009151628,0.0,24.7345865669,47.5788473902,77.7320128099,72.7591287802,4.9528840297,0.02
 03/14  20:00:00,122.68062231,27.8424319779,28.916693662,0.0,12.3672932834,38.6892022431,92.9232924439,89.9315620261,2.97173041782,0.02
 03/14  21:00:00,85.9845053141,15.5751362055,16.2305758776,0.0,12.3672932834,27.0668015668,59.4630073966,56.4712769788,2.97173041782,0.02
 03/14  22:00:00,75.5432431239,20.4903673655,19.1669703197,0.0,4.12243109448,15.9888894789,81.5875519702,78.5958215524,2.97173041782,0.02
 03/14  23:00:00,60.1857676912,12.0287618996,9.86109732079,0.0,4.12243109448,15.9888894789,51.865757536,48.8740271182,2.97173041782,0.02
 03/14  24:00:00,84.1199145197,22.29472771,16.6709660917,0.0,4.12243109448,15.9888894789,101.110056663,98.1183262454,2.97173041782,0.02
 03/15  01:00:00,76.4449792996,18.968091243,12.5777266227,0.0,4.12243109448,15.9888894789,78.2091203609,75.2173899431,2.97173041782,0.02
 03/15  02:00:00,86.1979503902,22.29472771,15.1561405537,0.0,4.12243109448,15.9888894789,98.7654011128,95.773670695,2.97173041782,0.02
 03/15  03:00:00,78.8074355062,19.1422926391,11.9803217832,0.0,4.12243109448,15.9888894789,80.0024532316,77.0107228138,2.97173041782,0.02
 03/15  04:00:00,115.70558328,28.4666536475,16.3483276659,0.032123810059,12.3672932834,24.9413748627,112.147577285,107.174693255,4.9528840297,0.02
 03/15  05:00:00,130.977597337,28.5670323236,18.7948157252,12.7531346658,12.3672932834,24.9413748627,179.958437686,174.985553656,4.9528840297,0.02
 03/15  06:00:00,186.683137691,29.5312786719,18.602487272,10.9831764959,24.7345865669,70.7195625826,154.76448508,136.256800174,9.90576805939,8.60191684596
 03/15  07:00:00,213.259433015,29.7617244368,17.6523234306,7.42392385793,37.1018798503,92.3937384068,127.649539439,117.723771379,9.90576805939,0.02
 03/15  08:00:00,214.027153964,29.8198100864,17.1186809764,5.66165729355,37.1018798503,104.434947198,121.212297811,111.286529752,9.90576805939,0.02
 03/15  09:00:00,226.970759118,29.8611443876,18.3160542852,3.46487231191,37.1018798503,116.476155989,124.963091185,106.423688168,9.90576805939,8.63363495812
 03/15  10:00:00,226.38638883,29.9524310071,20.344749313,2.64013831404,37.1018798503,116.476155989,112.440742039,102.51497398,9.90576805939,0.02
 03/15  11:00:00,226.664047457,30.1956665652,22.3930349434,1.95750267613,37.1018798503,116.476155989,116.775211795,98.2280786483,9.90576805939,8.64136508777
 03/15  12:00:00,215.447027381,30.5558709441,23.9778098828,1.1455831392,37.1018798503,104.434947198,104.549351058,94.6235829983,9.90576805939,0.02
 03/15  13:00:00,225.242917827,30.8866727616,24.4964013125,0.694889985332,37.1018798503,116.476155989,110.08012685,91.5329148923,9.90576805939,8.64144389817
 03/15  14:00:00,225.799635715,31.142525776,24.8461567221,0.483252789172,37.1018798503,116.476155989,99.1739628961,89.2481948367,9.90576805939,0.02
 03/15  15:00:00,223.91304956,31.2944642386,24.8165158906,0.285984848367,37.1018798503,116.476155989,106.311863237,87.7686014946,9.90576805939,8.63749368339
 03/15  16:00:00,222.441426128,31.3278719423,24.4160375505,0.183325532523,37.1018798503,116.476155989,96.8838898883,86.958121829,9.90576805939,0.02
 03/15  17:00:00,221.104097475,31.1701816422,22.2931557855,0.248440892016,37.1018798503,116.476155989,106.129564299,87.6024465319,9.90576805939,8.62134970737
 03/15  18:00:00,137.162734248,28.4956872135,17.3055274364,0.0,24.7345865669,47.5788473902,71.9612649522,66.9883809225,4.9528840297,0.02
 03/15  19:00:00,140.96746591,28.8223148313,16.1907640837,0.0,24.7345865669,47.5788473902,79.1061768832,74.1332928535,4.9528840297,0.02
 03/15  20:00:00,128.68468011,27.6246802327,15.1832461326,0.0,12.3672932834,38.6892022431,94.7431244727,91.7513940549,2.97173041782,0.02
 03/15  21:00:00,102.21219497,20.0548638752,11.2850105072,0.0,12.3672932834,27.0668015668,77.4668912833,74.4751608655,2.97173041782,0.02
 03/15  22:00:00,77.3528404781,17.835782168,9.42460683568,0.0,4.12243109448,15.9888894789,74.7953167428,71.8035863249,2.97173041782,0.02
 03/15  23:00:00,88.7301632199,23.2528353888,10.6105099249,0.0,4.12243109448,15.9888894789,95.8996740295,92.9079436117,2.97173041782,0.02
 03/15  24:00:00,76.8420815732,18.4890374036,7.78788989817,0.0553943897789,4.12243109448,15.9888894789,79.3024870797,76.3107566618,2.97173041782,0.02
 03/16  01:00:00,87.9436997915,22.7302312004,9.23063990274,0.0749272279349,4.12243109448,15.9888894789,99.5778097897,96.5860793718,2.97173041782,0.02
 03/16  02:00:00,77.5420832362,19.055191941,6.78627842632,0.496707491168,4.12243109448,15.9888894789,81.6233413826,78.6316109648,2.97173041782,0.02
 03/16  03:00:00,86.9680488463,23.0786339927,8.06502756239,0.753768443805,4.12243109448,15.9888894789,103.025182476,100.033452058,2.97173041782,0.02
 03/16  04:00:00,114.134821241,28.3505193834,8.40028422625,1.41908293925,12.3672932834,24.9413748627,124.624609489,111.069795508,4.9528840297,8.60192995155
 03/16  05:00:00,141.498668853,29.0114017593,11.1864443501,24.2209554083,12.3672932834,24.9413748627,183.479844481,178.506960451,4.9528840297,0.02
 03/16  06:00:00,194.905933801,29.4959496809,10.5306530033,19.5633830478,24.7345865669,70.7195625826,170.984824955,161.059056896,9.90576805939,0.02
 03/16  07:00:00,218.074732023,29.665340336,10.9695614727,14.7573479774,37.1018798503,92.3937384068,150.204388566,140.278620507,9.90576805939,0.02
 03/16  08:00:00,212.215271829,29.7296266355,11.9855792913,12.2573453375,37.1018798503,104.434947198,137.994534641,128.068766582,9.90576805939,0.02
 03/16  09:00:00,219.950077631,29.7672576552,12.8784292681,9.84737911044,37.1018798503,116.476155989,138.63939925,120.100016375,9.90576805939,8.63361481517
 03/16  10:00:00,217.801559025,29.8122914163,13.9817845199,8.32641810757,37.1018798503,116.476155989,122.416146861,112.490378801,9.90576805939,0.02
 03/16  11:00:00,215.873170451,29.8887591008,16.0048903051,6.0563538717,37.1018798503,116.476155989,122.758636927,104.211565754,9.90576805939,8.64130311439
 03/16  12:00:00,203.387175018,29.9191520964,18.0351880781,5.42061525788,37.1018798503,104.434947198,112.266308117,102.340540057,9.90576805939,0.02
 03/16  13:00:00,210.660063606,30.0129548683,19.2866667811,4.34029201158,37.1018798503,116.476155989,118.54640183,99.9996979284,9.90576805939,8.64093584273
 03/16  14:00:00,210.000326804,30.2560218416,20.3018858989,3.42028279065,37.1018798503,116.476155989,106.404828124,96.479060065,9.90576805939,0.02
 03/16  15:00:00,209.057557684,30.2266336501,21.573008872,2.61584959482,37.1018798503,116.476155989,114.972078885,96.4288565007,9.90576805939,8.6374543254
 03/16  16:00:00,208.485111201,30.2316694854,21.9140985775,1.98875625354,37.1018798503,116.476155989,106.093110627,96.167342568,9.90576805939,0.02
 03/16  17:00:00,208.026010223,30.2421775103,21.6258994573,1.80861176221,37.1018798503,116.476155989,114.36924523,95.8420833154,9.90576805939,8.62139385511
 03/16  18:00:00,119.213535693,28.0601837231,18.06992121,0.0,24.7345865669,47.5788473902,79.2403176633,74.2674336336,4.9528840297,0.02
 03/16  19:00:00,123.365406328,28.6045630861,16.9790744687,0.0,24.7345865669,47.5788473902,85.1717497569,80.1988657272,4.9528840297,0.02
 03/16  20:00:00,109.305806611,27.1891767424,16.1951272131,0.0,12.3672932834,38.6892022431,99.5680313956,96.5763009778,2.97173041782,0.02
 03/16  21:00:00,88.0846375266,20.8387701578,12.2857566685,0.0,12.3672932834,27.0668015668,82.777905103,79.7861746852,2.97173041782,0.02
 03/16  22:00:00,63.6873886892,17.835782168,10.3586180178,0.0,4.12243109448,15.9888894789,77.187613143,74.1958827252,2.97173041782,0.02
 03/16  23:00:00,74.3175382004,23.3834864359,12.3776010899,0.101148716128,4.12243109448,15.9888894789,98.7403499007,95.7486194829,2.97173041782,0.02
 03/16  24:00:00,65.3242392218,18.2712856584,9.80726497164,0.1121158688,4.12243109448,15.9888894789,80.7852135752,77.7934831573,2.97173041782,0.02
 03/17  01:00:00,74.394854201,23.1657346907,12.1918822722,0.453991533494,4.12243109448,15.9888894789,110.16999136,98.5981030522,2.97173041782,8.6001578904
 03/17  02:00:00,70.9462163554,18.968091243,8.17542164583,1.10714619337,4.12243109448,15.9888894789,82.5231443906,79.5314139728,2.97173041782,0.02
 03/17  03:00:00,81.9367789201,22.8173318984,9.09543586056,0.717804320483,4.12243109448,15.9888894789,103.575548763,100.583818345,2.97173041782,0.02
 03/17  04:00:00,110.262221675,28.3505193834,9.56669621913,2.05051601591,12.3672932834,24.9413748627,116.39086891,111.41798488,4.9528840297,0.02
 03/17  05:00:00,139.712589539,29.0107602962,12.4415564566,26.6700226953,12.3672932834,24.9413748627,184.012545394,179.039661365,4.9528840297,0.02
 03/17  06:00:00,193.266311506,29.5030532582,12.0806644298,21.2138803279,24.7345865669,70.7195625826,166.036019068,156.110251009,9.90576805939,0.02
 03/17  07:00:00,219.379021191,29.6579269872,10.9907717798,16.1126299271,37.1018798503,92.3937384068,149.325135029,139.399366969,9.90576805939,0.02
 03/17  08:00:00,214.370002544,29.7243906794,11.5327387498,13.9437742536,37.1018798503,104.434947198,140.709605846,130.783837786,9.90576805939,0.02
 03/17  09:00:00,218.458839588,29.7671593217,13.5220147813,10.9541462002,37.1018798503,116.476155989,137.457444426,118.918074345,9.90576805939,8.633602022
 03/17  10:00:00,211.907713221,29.8235149669,16.2714909792,8.06898355886,37.1018798503,116.476155989,118.407237375,108.481469316,9.90576805939,0.02
 03/17  11:00:00,210.83875015,29.8971574385,19.0868423931,6.05727503285,37.1018798503,116.476155989,122.549963764,104.002969329,9.90576805939,8.64122637534
 03/17  12:00:00,201.49563245,29.9359700932,21.0799389954,5.12876271593,37.1018798503,104.434947198,111.905457412,101.979689353,9.90576805939,0.02
 03/17  13:00:00,211.943379024,30.0269362761,21.9826708872,4.14388954887,37.1018798503,116.476155989,118.403816941,99.8566239513,9.90576805939,8.64142492983
 03/17  14:00:00,210.934422047,30.3755667465,23.0960324993,2.86283992686,37.1018798503,116.476155989,114.079864302,95.5347671564,9.90576805939,8.63932908621
 03/17  15:00:00,211.225940685,30.5762480022,24.5615832331,1.7369549887,37.1018798503,116.476155989,103.100592133,93.1748240739,9.90576805939,0.02
 03/17  16:00:00,210.823794827,30.5610825125,24.7563807659,1.15574166935,37.1018798503,116.476155989,111.518695629,92.9809674063,9.90576805939,8.63196016367
 03/17  17:00:00,210.754042312,30.4783272528,24.8510833879,1.07532077272,37.1018798503,116.476155989,103.745689341,93.819921282,9.90576805939,0.02
 03/17  18:00:00,125.566715643,27.9513078505,21.7584464719,0.0,24.7345865669,47.5788473902,77.2769179724,72.3040339427,4.9528840297,0.02
 03/17  19:00:00,128.52215671,28.7134389587,19.1320793394,0.0,24.7345865669,47.5788473902,83.5061890542,78.5333050245,4.9528840297,0.02
 03/17  20:00:00,113.686157831,27.1891767424,16.5289225833,0.0,12.3672932834,38.6892022431,98.2136270683,95.2218966505,2.97173041782,0.02
 03/17  21:00:00,84.4478359894,16.9232109319,10.0712497824,0.0,12.3672932834,27.0668015668,66.2040907269,63.212360309,2.97173041782,0.02
 03/17  22:00:00,74.5224896356,22.29472771,11.9376162658,0.0,4.12243109448,15.9888894789,94.9657066969,91.9739762791,2.97173041782,0.02
 03/17  23:00:00,69.4106899927,19.1422926391,8.97440451453,0.0602270864727,4.12243109448,15.9888894789,87.4198710074,75.8469936211,2.97173041782,8.6011469685
 03/17  24:00:00,77.171082692,22.9479829456,10.8142871012,0.120300314029,4.12243109448,15.9888894789,100.054708349,97.0629779308,2.97173041782,0.02
 03/18  01:00:00,69.1657212615,18.2712856584,8.73481270832,0.147895385197,4.12243109448,15.9888894789,81.5081551814,78.5164247636,2.97173041782,0.02
 03/18  02:00:00,78.3749778052,23.3834864359,10.4064574121,0.71607361075,4.12243109448,15.9888894789,102.383246109,99.3915156908,2.97173041782,0.02
 03/18  03:00:00,71.4877408889,18.9245408939,8.38801721956,1.24366488198,4.12243109448,15.9888894789,83.2713290841,80.2795986663,2.97173041782,0.02
 03/18  04:00:00,85.2525834606,26.9714249972,11.7169313312,0.243317788168,4.12243109448,16.0517297156,123.210988967,120.219258549,2.97173041782,0.02
 03/18  05:00:00,88.2164108648,27.8424319779,11.4076500745,1.88188588732,4.12243109448,16.0517297156,124.061064594,121.069334176,2.97173041782,0.02
 03/18  06:00:00,119.431105646,29.3666941943,10.9238750508,6.74467256222,4.12243109448,39.6058045677,119.681058765,116.689328347,2.97173041782,0.02
 03/18  07:00:00,184.065126404,29.4134314033,13.8812203988,35.8961012967,12.3672932834,65.3531420225,176.148383589,171.17549956,4.9528840297,0.02
 03/18  08:00:00,168.919413417,29.3987761272,14.2467810971,30.5070439559,12.3672932834,68.2430321324,172.365611286,167.392727256,4.9528840297,0.02
 03/18  09:00:00,188.488404867,29.4321141119,15.0481294301,23.8337679575,16.4897243779,93.1370602926,158.452663058,150.508048611,7.92461444751,0.02
 03/18  10:00:00,182.442206136,29.4321596999,16.4217715528,21.1736549492,16.4897243779,93.1370602926,148.515556054,140.570941607,7.92461444751,0.02
 03/18  11:00:00,177.908408438,29.4301705102,18.0219392861,17.3051654797,16.4897243779,93.1370602926,148.626783109,132.086253392,7.92461444751,8.61591526926
 03/18  12:00:00,166.572081844,29.4280264086,19.863209998,15.0996994922,16.4897243779,83.9857416113,136.984020904,129.039406456,7.92461444751,0.02
 03/18  13:00:00,163.879746988,29.4328057512,21.2915079165,11.9096339194,16.4897243779,83.9857416113,133.526054757,125.581440309,7.92461444751,0.02
 03/18  14:00:00,162.815153381,29.456941615,21.9809845161,10.1314749496,16.4897243779,83.9857416113,130.788469563,122.843855116,7.92461444751,0.02
 03/18  15:00:00,132.841470684,29.3666941943,19.6859136746,0.0,12.3672932834,70.6512738906,70.5107358565,65.5378518268,4.9528840297,0.02
 03/18  16:00:00,132.703248905,29.3666941943,19.5476971864,0.0,12.3672932834,70.6512738906,77.811952679,64.2465905971,4.9528840297,8.61247805226
 03/18  17:00:00,120.052348209,29.3666941943,19.3630678266,0.0,12.3672932834,58.1284167478,73.6622640705,68.6893800408,4.9528840297,0.02
 03/18  18:00:00,83.7893643633,26.753673252,18.9579729411,0.0,12.3672932834,24.9413748627,97.2624002166,92.2895161869,4.9528840297,0.02
 03/18  19:00:00,87.9576771059,27.4069284875,17.7746971142,0.0,12.3672932834,24.9413748627,104.891468303,99.9185842733,4.9528840297,0.02
 03/18  20:00:00,78.5650717653,27.1891767424,16.3317065231,0.00597765939304,4.12243109448,16.0517297156,114.61429116,111.622560742,2.97173041782,0.02
 03/18  21:00:00,69.3930526878,20.5111494932,12.6655376836,0.0,4.12243109448,15.9888894789,95.586765665,92.5950352472,2.97173041782,0.02
 03/18  22:00:00,64.843937828,17.835782168,10.4458709868,0.0,4.12243109448,15.9888894789,84.2623332314,81.2706028136,2.97173041782,0.02
 03/18  23:00:00,73.573549302,22.9479829456,12.8452084635,0.247085114285,4.12243109448,15.9888894789,106.347453705,103.355723287,2.97173041782,0.02
 03/18  24:00:00,66.1812034055,18.2712856584,9.82534076071,0.269874000037,4.12243109448,15.9888894789,85.6053158794,82.6135854616,2.97173041782,0.02
 03/19  01:00:00,72.9514016946,22.29472771,12.2102531164,0.0,2.06121554724,15.9888894789,108.916568496,105.924838079,2.97173041782,0.02
 03/19  02:00:00,67.0811305406,19.1422926391,9.402930641,1.76876845021,2.06121554724,15.9888894789,87.8975900537,84.9058596359,2.97173041782,0.02
 03/19  03:00:00,76.0211357055,23.3399360869,11.7101872763,2.29499105272,2.06121554724,15.9888894789,110.712535924,107.720805506,2.97173041782,0.02
 03/19  04:00:00,70.6351870323,19.5777961295,9.19829532109,5.00634406707,2.06121554724,15.9888894789,89.1588711062,86.1671406884,2.97173041782,0.02
 03/19  05:00:00,82.1771430573,24.4722451619,11.6259797031,7.76565108,2.06121554724,15.9888894789,111.716319195,108.724588777,2.97173041782,0.02
 03/19  06:00:00,72.9389890765,19.5777961295,8.9611964202,7.25013665113,2.06121554724,15.9888894789,90.1790620374,87.1873316196,2.97173041782,0.02
 03/19  07:00:00,83.8998059306,24.4722451619,10.7259101843,10.3462505543,2.06121554724,15.9888894789,112.45441395,109.462683532,2.97173041782,0.02
 03/19  08:00:00,88.7016861558,19.5777961295,8.43867982008,7.4537334505,4.12243109448,41.7362269337,88.5031818168,83.5302977871,4.9528840297,0.02
 03/19  09:00:00,99.3593645904,24.4722451619,10.9952462773,9.60019245137,4.12243109448,41.7362269337,108.0708484,103.09796437,4.9528840297,0.02
 03/19  10:00:00,88.0431301178,19.5777961295,8.57606015122,7.75786105273,4.12243109448,41.7362269337,86.922131488,81.9492474583,4.9528840297,0.02
 03/19  11:00:00,99.0380343391,24.4722451619,11.0008548347,9.78765277657,4.12243109448,41.7362269337,107.021492725,102.048608696,4.9528840297,0.02
 03/19  12:00:00,86.6336246883,19.5777961295,9.03043512,7.61077113393,4.12243109448,41.7362269337,86.6177303393,81.6448463096,4.9528840297,0.02
 03/19  13:00:00,96.6496717489,24.3851444638,11.5808088406,9.12800196689,4.12243109448,41.7362269337,106.701088536,101.728204506,4.9528840297,0.02
 03/19  14:00:00,85.8776000695,19.4035947334,8.93266319149,6.7631480464,4.12243109448,41.7362269337,95.0938307582,81.5390232513,4.9528840297,8.60192347726
 03/19  15:00:00,98.563988939,24.3851444638,11.0723939845,9.58924168161,4.12243109448,41.7362269337,106.758267998,101.785383968,4.9528840297,0.02
 03/19  16:00:00,70.8528683625,19.4906954314,8.80223917604,7.73001849084,4.12243109448,24.8785346261,86.9872132614,82.0143292317,4.9528840297,0.02
 03/19  17:00:00,77.9712232077,24.4722451619,10.1427456734,13.2975576929,2.06121554724,15.9888894789,111.408443234,108.416712816,2.97173041782,0.02
 03/19  18:00:00,67.5418124833,19.5777961295,7.33536679769,11.8153663407,2.06121554724,15.9888894789,91.4579044545,88.4661740367,2.97173041782,0.02
 03/19  19:00:00,85.8305911769,24.4722451619,9.04485913112,15.5645591897,2.06121554724,15.9888894789,113.699561713,110.707831295,2.97173041782,0.02
 03/19  20:00:00,83.9005496286,19.5777961295,6.97068686748,13.6176108582,2.06121554724,15.9888894789,92.0780548467,89.0863244289,2.97173041782,0.02
 03/19  21:00:00,97.8986878804,24.4722451619,8.71448417087,17.5649225481,2.06121554724,15.9888894789,114.965555013,111.973824595,2.97173041782,0.02
 03/19  22:00:00,85.0707330794,19.5777961295,7.07689659932,15.1100533765,2.06121554724,15.9888894789,92.9573242335,89.9655938157,2.97173041782,0.02
 03/19  23:00:00,98.6664446668,24.4722451619,9.06816270097,19.2512742075,2.06121554724,15.9888894789,115.920880895,112.929150477,2.97173041782,0.02
 03/19  24:00:00,86.1279881897,19.5777961295,7.19514019868,16.4626907501,2.06121554724,15.9888894789,93.6196370326,90.6279066148,2.97173041782,0.02
 03/20  01:00:00,101.542717904,24.4722451619,8.97030096379,20.0496554864,4.12243109448,15.9888894789,115.563173504,112.571443086,2.97173041782,0.02
 03/20  02:00:00,88.9749073684,19.5777961295,6.96296263394,16.8121317941,4.12243109448,15.9888894789,92.9983443071,90.0066138893,2.97173041782,0.02
 03/20  03:00:00,103.587708958,24.4722451619,8.60825726952,21.2538687203,4.12243109448,15.9888894789,115.615375145,112.623644727,2.97173041782,0.02
 03/20  04:00:00,122.133477279,28.4956872135,9.89570904671,13.658100004,12.3672932834,24.9413748627,131.944644233,126.971760203,4.9528840297,0.02
 03/20  05:00:00,173.331604476,28.9314394658,13.2078637722,60.0974054232,12.3672932834,24.9413748627,200.697631836,195.724747807,4.9528840297,0.02
 03/20  06:00:00,217.648736892,29.3685763583,13.0246683473,47.1444929792,24.7345865669,70.7195625826,182.335541315,172.409773256,9.90576805939,0.02
 03/20  07:00:00,235.065999656,29.3891388254,12.092537499,34.2614824436,37.1018798503,92.3937384068,165.044500516,155.118732456,9.90576805939,0.02
 03/20  08:00:00,230.36889714,29.4055362845,11.4634021335,30.106030752,37.1018798503,104.434947198,169.019796489,150.484477724,9.90576805939,8.62955070654
 03/20  09:00:00,238.504235309,29.4157417867,11.5085376399,26.8559162536,37.1018798503,116.476155989,156.097962882,146.172194823,9.90576805939,0.02
 03/20  10:00:00,234.412131999,29.423247957,11.817864476,23.9235139138,37.1018798503,116.476155989,160.18223401,141.637234533,9.90576805939,8.63923141731
 03/20  11:00:00,231.89171463,29.430548437,12.1203356557,21.380457355,37.1018798503,116.476155989,147.208105892,137.282337832,9.90576805939,0.02
 03/20  12:00:00,223.024098102,29.4417742251,12.255458275,19.4106860437,37.1018798503,104.434947198,151.981704391,133.440396451,9.90576805939,8.63553988097
 03/20  13:00:00,235.402000853,29.4558576695,12.5519818112,17.5243330774,37.1018798503,116.476155989,139.277015311,129.351247252,9.90576805939,0.02
 03/20  14:00:00,237.151722797,29.4678944375,12.8288368801,15.9884553103,37.1018798503,116.476155989,144.087694249,125.543194534,9.90576805939,8.63873165598
 03/20  15:00:00,237.038873288,29.4789022169,12.815800312,14.8665201926,37.1018798503,116.476155989,137.586829255,123.426155059,9.90576805939,4.25490613638
 03/20  16:00:00,238.677590272,29.4886037661,12.4850086293,14.0146192958,37.1018798503,116.476155989,136.930778198,122.627252394,9.90576805939,4.39775774482
 03/20  17:00:00,242.087367023,29.5030348415,12.6871213955,13.3043876669,37.1018798503,116.476155989,130.484306404,120.558538345,9.90576805939,0.02
 03/20  18:00:00,147.138780703,26.9714249972,9.7201947529,0.0,24.7345865669,47.5788473902,88.9065738007,83.933689771,4.9528840297,0.02
 03/20  19:00:00,155.117527858,28.4956872135,9.11888827136,0.298773109385,24.7345865669,47.5788473902,100.69874872,87.1357099887,4.9528840297,8.61015470124
 03/20  20:00:00,145.205933132,27.1891767424,8.66484914648,0.442746599735,12.3672932834,38.6892022431,105.021981693,102.030251275,2.97173041782,0.02
 03/20  21:00:00,118.958332447,21.4029386016,7.19234513793,0.0,12.3672932834,27.0668015668,89.9814810981,86.9897506802,2.97173041782,0.02
 03/20  22:00:00,92.1876944167,18.5616213186,5.79351473164,2.13823524524,4.12243109448,15.9888894789,79.8355002164,76.8437697986,2.97173041782,0.02
 03/20  23:00:00,111.104821932,24.0367416715,6.82378851713,6.80645071638,4.12243109448,15.9888894789,101.206118123,98.2143877054,2.97173041782,0.02
 03/20  24:00:00,101.869909865,20.0132996199,5.15755342369,10.5107998192,4.12243109448,15.9888894789,82.1523333739,79.160602956,2.97173041782,0.02
 03/21  01:00:00,115.538514625,24.0367416715,6.38505044967,9.72520252053,4.12243109448,15.9888894789,103.604405936,100.612675518,2.97173041782,0.02
 03/21  02:00:00,105.020022539,20.0132996199,4.74599992092,13.7855199039,4.12243109448,15.9888894789,84.0351467707,81.0434163528,2.97173041782,0.02
 03/21  03:00:00,116.197060511,24.0367416715,5.83346744782,11.9629742409,4.12243109448,15.9888894789,105.805521891,102.813791474,2.97173041782,0.02
 03/21  04:00:00,146.814504426,28.9311907039,6.348675018,13.1509594939,12.3672932834,24.9413748627,119.79570649,114.82282246,4.9528840297,0.02
 03/21  05:00:00,176.712367691,28.5028849199,9.63275481389,40.4124291915,12.3672932834,24.9413748627,188.863848359,183.890964329,4.9528840297,0.02
 03/21  06:00:00,233.251848645,29.4190553651,9.3054375436,39.6161051685,24.7345865669,70.7195625826,181.183633611,171.257865552,9.90576805939,0.02
 03/21  07:00:00,248.330044239,29.4611298948,9.03773167704,28.4730253744,37.1018798503,92.3937384068,164.49724477,154.571476711,9.90576805939,0.02
 03/21  08:00:00,244.901789713,29.4820224775,9.66534021912,25.3365060102,37.1018798503,104.434947198,164.877101751,146.342635141,9.90576805939,8.62869855121
 03/21  09:00:00,254.610618353,29.4962676553,10.3722148626,23.137549467,37.1018798503,116.476155989,149.853358446,139.927590387,9.90576805939,0.02
 03/21  10:00:00,253.089517776,29.5071609822,10.586420282,21.2884874871,37.1018798503,116.476155989,154.604494942,136.059575669,9.90576805939,8.63915121293
 03/21  11:00:00,250.933369593,29.5162493356,10.8188862428,19.4097541448,37.1018798503,116.476155989,142.625397502,132.699629442,9.90576805939,0.02
 03/21  12:00:00,238.034921753,29.5239400969,11.1058687028,17.5954288063,37.1018798503,104.434947198,147.766391809,129.225251571,9.90576805939,8.63537217879
 03/21  13:00:00,246.985703314,29.5326458329,11.1816015935,16.0617744349,37.1018798503,116.476155989,136.545871409,126.62010335,9.90576805939,0.02
 03/21  14:00:00,245.332503846,29.5519797089,11.2472883107,14.8221429323,37.1018798503,116.476155989,143.050360426,124.505595882,9.90576805939,8.63899648458
 03/21  15:00:00,243.864276793,29.5765729872,11.2305582394,13.8517751644,37.1018798503,116.476155989,141.247893152,122.705054286,9.90576805939,8.63707080659
 03/21  16:00:00,243.484572409,29.5986443325,11.1852403868,13.2141365387,37.1018798503,116.476155989,131.35314603,121.427377971,9.90576805939,0.02
 03/21  17:00:00,244.966876152,29.6187059294,11.1819441923,12.8467661432,37.1018798503,116.476155989,130.16219647,120.236428411,9.90576805939,0.02
 03/21  18:00:00,148.537997587,27.7698480629,7.51013923969,0.0755155896897,24.7345865669,47.5788473902,87.7111394183,82.7382553886,4.9528840297,0.02
 03/21  19:00:00,151.918154935,28.3505193834,6.23739623047,0.511501714042,24.7345865669,47.5788473902,100.068753371,86.5057366971,4.9528840297,8.61013264383
 03/21  20:00:00,139.070870364,27.1891767424,5.70631775581,0.620681802157,12.3672932834,38.6892022431,104.606961068,101.61523065,2.97173041782,0.02
 03/21  21:00:00,112.46352122,21.6206903468,4.97041532606,0.414086905425,12.3672932834,27.0668015668,90.0573060711,87.0655756533,2.97173041782,0.02
 03/21  22:00:00,93.0179129223,20.0132996199,4.10708091598,7.83936876019,4.12243109448,15.9888894789,79.5445095375,76.5527791197,2.97173041782,0.02
 03/21  23:00:00,105.62758927,24.0367416715,5.01113997299,8.33095664351,4.12243109448,15.9888894789,101.290420904,98.2986904859,2.97173041782,0.02
 03/21  24:00:00,97.2481449902,20.0132996199,3.74606542626,12.210121177,4.12243109448,15.9888894789,82.3997428466,79.4080124288,2.97173041782,0.02
 03/22  01:00:00,108.35431216,24.0367416715,4.73904575406,11.2729769315,4.12243109448,15.9888894789,104.059435146,101.067704728,2.97173041782,0.02
 03/22  02:00:00,100.04975223,20.0132996199,3.5378161317,15.2303297738,4.12243109448,15.9888894789,84.4903802618,81.498649844,2.97173041782,0.02
 03/22  03:00:00,110.186713661,24.0367416715,4.44157533593,13.5974833019,4.12243109448,15.9888894789,106.333657616,103.341927198,2.97173041782,0.02
 03/22  04:00:00,138.953308818,28.9311907039,4.79145420286,14.2296441566,12.3672932834,24.9413748627,120.11471123,115.1418272,4.9528840297,0.02
 03/22  05:00:00,168.862455551,28.5109493934,8.21762374259,40.2985753821,12.3672932834,24.9413748627,188.573600268,183.600716238,4.9528840297,0.02
 03/22  06:00:00,227.602863308,29.4210082858,8.03857591765,40.9442857835,24.7345865669,70.7195625826,184.972406109,175.046638049,9.90576805939,0.02
 03/22  07:00:00,241.598852842,29.4816145952,7.69815320734,29.6254307114,37.1018798503,92.3937384068,168.76357371,158.83780565,9.90576805939,0.02
 03/22  08:00:00,236.682123196,29.5015652393,8.06382315871,24.4762404104,37.1018798503,104.434947198,168.240631343,149.70545559,9.90576805939,8.62940769318
 03/22  09:00:00,245.852073462,29.5134313442,9.00708809182,20.2842633412,37.1018798503,116.476155989,151.108866008,141.183097949,9.90576805939,0.02
 03/22  10:00:00,245.527251171,29.5237235765,9.83097969002,17.0889836177,37.1018798503,116.476155989,153.0822439,134.537427972,9.90576805939,8.63904786833
 03/22  11:00:00,244.142079341,29.5419857723,10.7267367365,13.2295440569,37.1018798503,116.476155989,136.624986212,126.699218153,9.90576805939,0.02
 03/22  12:00:00,232.049327424,29.5908225543,11.8320782324,10.8295809641,37.1018798503,104.434947198,137.233821959,118.692588211,9.90576805939,8.63546568899
 03/22  13:00:00,241.265457918,29.6316376043,12.9292802158,9.31162364089,37.1018798503,116.476155989,125.019992004,112.711497843,9.90576805939,2.40272610201
 03/22  14:00:00,240.42847681,29.7440215414,13.740672156,7.79738305667,37.1018798503,116.476155989,119.72095759,103.559818592,9.90576805939,6.25537093891
 03/22  15:00:00,238.762239447,29.8243950937,13.9883754001,6.8203562032,37.1018798503,116.476155989,117.270159749,98.7274685116,9.90576805939,8.63692317769
 03/22  16:00:00,236.891382859,29.825907358,14.6234710495,5.68203216588,37.1018798503,116.476155989,105.814390747,95.8886226872,9.90576805939,0.02
 03/22  17:00:00,237.251013265,29.8138969313,15.3918579692,4.80845084708,37.1018798503,116.476155989,103.914368513,93.9886004535,9.90576805939,0.02
 03/22  18:00:00,148.663950872,27.915015893,12.3496538506,0.0,24.7345865669,47.5788473902,85.3207613861,71.759505239,4.9528840297,8.60837211735
 03/22  19:00:00,152.642266776,28.3505193834,11.6114916898,0.0,24.7345865669,47.5788473902,83.2445077416,78.2716237119,4.9528840297,0.02
 03/22  20:00:00,139.740775687,27.1891767424,10.6867323341,0.0,12.3672932834,38.6892022431,98.4641008566,95.4723704388,2.97173041782,0.02
 03/22  21:00:00,112.33008126,21.6206903468,8.05977622552,0.0,12.3672932834,27.0668015668,86.179955571,83.1882251531,2.97173041782,0.02
 03/22  22:00:00,83.8038492702,18.7067891487,6.19617105676,0.251350129771,4.12243109448,15.9888894789,77.1073714443,74.1156410265,2.97173041782,0.02
 03/22  23:00:00,94.6986412022,22.29472771,7.75354162769,0.0,4.12243109448,15.9888894789,99.2907227733,96.2989923555,2.97173041782,0.02
 03/22  24:00:00,84.3955737927,19.055191941,5.9066575571,1.86984716303,4.12243109448,15.9888894789,81.2964131974,78.3046827796,2.97173041782,0.02
 03/23  01:00:00,95.8338850143,23.6012381811,6.87429528278,3.26697718028,4.12243109448,15.9888894789,102.341785647,99.3500552295,2.97173041782,0.02
 03/23  02:00:00,88.012016104,20.0132996199,4.80799670696,7.58596571515,4.12243109448,15.9888894789,82.6996270046,79.7078965868,2.97173041782,0.02
 03/23  03:00:00,98.1393284055,24.0367416715,5.63053946374,7.91682750275,4.12243109448,15.9888894789,104.517531368,101.525800951,2.97173041782,0.02
 03/23  04:00:00,125.935560416,28.9311907039,5.69359162912,8.93072683117,12.3672932834,24.9413748627,118.717053951,113.744169921,4.9528840297,0.02
 03/23  05:00:00,154.677520881,28.5198970047,8.47238354345,34.4110670803,12.3672932834,24.9413748627,187.359539794,182.386655764,4.9528840297,0.02
 03/23  06:00:00,212.266873755,29.4544207967,7.72508766469,33.1212795391,24.7345865669,70.7195625826,183.950594099,174.02482604,9.90576805939,0.02
 03/23  07:00:00,231.728047331,29.5254274155,6.88568340849,24.9731001911,37.1018798503,92.3937384068,169.251185669,159.32541761,9.90576805939,0.02
 03/23  08:00:00,226.386075258,29.5426071281,7.98298617243,20.4236876389,37.1018798503,104.434947198,166.882269588,148.347123277,9.90576805939,8.62937825206
 03/23  09:00:00,233.928891908,29.5577987366,10.8746630003,16.1036803145,37.1018798503,116.476155989,142.919257125,132.993489066,9.90576805939,0.02
 03/23  10:00:00,233.72264136,29.6099028886,13.8985394698,12.0466400313,37.1018798503,116.476155989,135.624103645,117.079347135,9.90576805939,8.63898845073
 03/23  11:00:00,232.872520703,29.693415625,16.0427184268,8.55969826748,37.1018798503,116.476155989,113.806056143,103.880288083,9.90576805939,0.02
 03/23  12:00:00,211.026102917,29.8242553643,17.5601799892,7.26950609652,37.1018798503,104.434947198,118.521982401,99.9805729077,9.90576805939,8.63564143343
 03/23  13:00:00,213.228729554,30.0360558704,18.7236908753,5.76663874892,37.1018798503,116.476155989,115.951350493,97.4047338685,9.90576805939,8.64084856497
