Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  14:00:00,213.097176186,30.1476679313,19.4789827884,4.29641528644,37.1018798503,116.476155989,105.709493522,95.7837254627,9.90576805939,0.02
 03/23  15:00:00,212.332646287,30.3140555779,19.766915673,2.84091013041,37.1018798503,116.476155989,112.493695017,93.9509150476,9.90576805939,8.63701190982
 03/23  16:00:00,211.841822666,30.3493044268,19.8018498578,1.91829249055,37.1018798503,116.476155989,102.761573389,92.8358053292,9.90576805939,0.02
 03/23  17:00:00,212.495129072,30.2503030408,19.859100467,1.68033274284,37.1018798503,116.476155989,103.48105873,93.5552906701,9.90576805939,0.02
 03/23  18:00:00,127.664213469,27.8424319779,16.910324884,0.0,24.7345865669,47.5788473902,85.0751181259,71.5121243613,4.9528840297,8.61010973491
 03/23  19:00:00,130.398859725,28.7134389587,16.0814615305,0.0,24.7345865669,47.5788473902,82.5692899724,77.5964059427,4.9528840297,0.02
 03/23  20:00:00,116.250565416,26.753673252,14.5305741306,0.0,12.3672932834,38.6892022431,98.0413295917,95.0495991739,2.97173041782,0.02
 03/23  21:00:00,94.2722263486,21.6434585682,11.2014180172,0.0,12.3672932834,27.0668015668,83.331157522,80.3394271042,2.97173041782,0.02
 03/23  22:00:00,69.4448871367,17.835782168,9.25418333896,0.0,4.12243109448,15.9888894789,76.6912573713,73.6995269534,2.97173041782,0.02
 03/23  23:00:00,83.5059417635,23.6012381811,11.4291006311,0.136923769001,4.12243109448,15.9888894789,98.3923327675,95.4006023497,2.97173041782,0.02
 03/23  24:00:00,72.4271970019,17.835782168,8.62434043963,0.0,4.12243109448,15.9888894789,80.0012794411,77.0095490233,2.97173041782,0.02
 03/24  01:00:00,85.463106426,23.3834864359,11.079490987,0.442486573076,4.12243109448,15.9888894789,101.199173112,98.2074426942,2.97173041782,0.02
 03/24  02:00:00,76.0411028855,18.1841849603,9.40081642821,0.178299516775,4.12243109448,15.9888894789,81.6532291063,78.6614986885,2.97173041782,0.02
 03/24  03:00:00,88.7475197163,23.1657346907,12.2883872112,0.940909907218,4.12243109448,15.9888894789,102.756932055,99.7652016371,2.97173041782,0.02
 03/24  04:00:00,117.300691682,28.6989221757,14.2538387246,1.74250100603,12.3672932834,24.9413748627,115.57307524,110.60019121,4.9528840297,0.02
 03/24  05:00:00,142.522589463,28.5532120379,17.6684034378,22.2923245472,12.3672932834,24.9413748627,183.147580279,178.174696249,4.9528840297,0.02
 03/24  06:00:00,200.129094085,29.5195419751,17.9458889759,19.8971453226,24.7345865669,70.7195625826,148.596772233,138.671004174,9.90576805939,0.02
 03/24  07:00:00,223.077704163,29.6717102524,17.4669842852,13.8061685663,37.1018798503,92.3937384068,129.400218119,119.47445006,9.90576805939,0.02
 03/24  08:00:00,223.310321193,29.7422268884,17.7203877308,10.6354308985,37.1018798503,104.434947198,130.711353146,112.176297064,9.90576805939,8.62928802281
 03/24  09:00:00,234.262155573,29.7897280652,19.6548305269,7.42385975721,37.1018798503,116.476155989,117.087007206,107.161239147,9.90576805939,0.02
 03/24  10:00:00,234.029906308,29.8527786127,21.5721622414,5.30285485286,37.1018798503,116.476155989,121.942908775,103.399648891,9.90576805939,8.63749182472
 03/24  11:00:00,234.614239612,29.9663658531,23.0935142837,4.10708982493,37.1018798503,116.476155989,109.196403026,99.270634967,9.90576805939,0.02
 03/24  12:00:00,226.091378633,30.1737410224,26.2341287977,3.02677563801,37.1018798503,104.434947198,114.581851504,96.0405190841,9.90576805939,8.63556436083
 03/24  13:00:00,239.832560635,30.4978988333,30.5719676372,1.73900753767,37.1018798503,116.476155989,111.080146201,92.5336642971,9.90576805939,8.64071384473
 03/24  14:00:00,241.428613756,30.7496200694,34.036968807,0.851318238992,37.1018798503,116.476155989,99.8575781088,89.9318100494,9.90576805939,0.02
 03/24  15:00:00,245.6129488,30.8333702647,37.6910359566,0.559764744918,37.1018798503,116.476155989,107.017518165,88.4748701256,9.90576805939,8.63687997985
 03/24  16:00:00,245.795486585,30.6696686541,36.9396430142,0.401364227768,37.1018798503,116.476155989,99.3522858447,89.4265177853,9.90576805939,0.02
 03/24  17:00:00,243.906912675,30.5851576698,34.5245491135,0.369191604465,37.1018798503,116.476155989,100.059558808,90.1337907486,9.90576805939,0.02
 03/24  18:00:00,157.561986365,28.1690595957,28.7489631229,0.0,24.7345865669,47.5788473902,82.4571053219,68.8941338659,4.9528840297,8.61008742622
 03/24  19:00:00,162.435641947,28.7134389587,28.9208963623,0.0,24.7345865669,47.5788473902,79.0605048844,74.0876208547,4.9528840297,0.02
 03/24  20:00:00,151.071562021,27.1891767424,26.3312782891,0.0,12.3672932834,38.6892022431,92.6996744892,89.7079440714,2.97173041782,0.02
 03/24  21:00:00,101.913146276,15.1396327151,15.6920547454,0.0,12.3672932834,27.0668015668,55.4275551687,52.4358247509,2.97173041782,0.02
 03/24  22:00:00,100.578196973,19.909696045,20.7308307767,0.0,4.12243109448,15.9888894789,82.8023078832,79.8105774654,2.97173041782,0.02
 03/24  23:00:00,73.4405864975,12.4642653899,12.7359323165,0.0,4.12243109448,15.9888894789,50.0370144385,47.0452840207,2.97173041782,0.02
 03/24  24:00:00,100.488032237,19.7727796533,19.9414990744,0.0,4.12243109448,15.9888894789,81.5928944122,78.6011639944,2.97173041782,0.02
 03/25  01:00:00,68.7574357151,10.7014693008,10.8664828113,0.0,4.12243109448,15.9888894789,48.6600358505,45.6683054327,2.97173041782,0.02
 03/25  02:00:00,97.2269665646,19.9252058749,19.3856603923,0.0,4.12243109448,15.9888894789,84.2730055806,81.2812751628,2.97173041782,0.02
 03/25  03:00:00,71.027460957,12.6820171351,11.6584702123,0.0,4.12243109448,15.9888894789,53.5135418682,50.5218114504,2.97173041782,0.02
 03/25  04:00:00,112.392149926,26.9714249972,24.515889772,0.0,4.12243109448,16.0517297156,117.152144014,114.160413596,2.97173041782,0.02
 03/25  05:00:00,112.40980663,27.6246802327,23.6098904767,0.00853261866264,4.12243109448,16.0517297156,116.299599243,113.307868825,2.97173041782,0.02
 03/25  06:00:00,137.738026581,29.3666941943,21.9920718489,0.413242602205,4.12243109448,39.6058045677,97.4670111088,94.475280691,2.97173041782,0.02
 03/25  07:00:00,190.835253103,29.4164200054,24.6809469796,21.1423528144,12.3672932834,65.3531420225,154.466956665,149.494072635,4.9528840297,0.02
 03/25  08:00:00,180.086273634,29.4004542258,24.2672342152,18.3780715029,12.3672932834,68.2430321324,151.818502315,146.845618286,4.9528840297,0.02
 03/25  09:00:00,202.376023804,29.4337823538,24.2055453094,14.1898515872,16.4897243779,93.1370602926,150.997791359,134.458320563,7.92461444751,8.61485634921
 03/25  10:00:00,202.319674486,29.4344931508,24.5011415834,13.2677306942,16.4897243779,93.1370602926,138.514557063,130.569942615,7.92461444751,0.02
 03/25  11:00:00,198.733595235,29.4330320255,20.3815258717,13.5717603898,16.4897243779,93.1370602926,137.151175225,129.206560777,7.92461444751,0.02
 03/25  12:00:00,185.522539032,29.4309694251,16.3709006296,14.1888512304,16.4897243779,83.9857416113,139.78202402,131.837409573,7.92461444751,0.02
 03/25  13:00:00,183.582278814,29.4288108725,15.2233031687,14.351448286,16.4897243779,83.9857416113,152.51601248,135.978484534,7.92461444751,8.6129134988
 03/25  14:00:00,182.973706503,29.4267778729,14.2876184968,14.7083671821,16.4897243779,83.9857416113,146.57673102,138.632116572,7.92461444751,0.02
 03/25  15:00:00,148.587782314,29.3666941943,9.54900833648,0.139189136238,12.3672932834,70.6512738906,98.702112737,93.7292287074,4.9528840297,0.02
 03/25  16:00:00,149.155160841,29.3666941943,8.28017352296,0.88584353841,12.3672932834,70.6512738906,103.411790645,98.4389066152,4.9528840297,0.02
 03/25  17:00:00,137.991407676,29.3666941943,8.06659811882,1.95184903952,12.3672932834,58.1284167478,108.159107112,103.186223083,4.9528840297,0.02
 03/25  18:00:00,100.403513012,26.753673252,7.60175043473,0.0,12.3672932834,24.9413748627,106.085896286,101.113012257,4.9528840297,0.02
 03/25  19:00:00,104.461383487,27.6246802327,7.31961503853,1.03017217892,12.3672932834,24.9413748627,109.79849753,104.825613501,4.9528840297,0.02
 03/25  20:00:00,99.7157206563,27.4069284875,7.30949893211,1.31913021728,4.12243109448,16.0517297156,118.533924071,115.542193654,2.97173041782,0.02
 03/25  21:00:00,94.4619000701,23.5804560535,6.08749304464,7.03244066205,4.12243109448,15.9888894789,99.1692873817,96.1775569639,2.97173041782,0.02
 03/25  22:00:00,85.4270561744,19.5777961295,4.91530820314,7.35569792305,4.12243109448,15.9888894789,84.589376653,81.5976462352,2.97173041782,0.02
 03/25  23:00:00,100.245391347,24.4722451619,5.84681612481,11.0981429011,4.12243109448,15.9888894789,106.682525844,103.690795426,2.97173041782,0.02
 03/25  24:00:00,88.7349421538,19.5777961295,4.26130665794,10.4045024551,4.12243109448,15.9888894789,86.4736676865,83.4819372687,2.97173041782,0.02
 03/26  01:00:00,103.570047952,24.4722451619,4.89891686917,14.9697216296,2.06121554724,15.9888894789,118.348496065,106.774846995,2.97173041782,8.60191865229
 03/26  02:00:00,91.4994079392,19.5777961295,3.32338567493,13.7733964079,2.06121554724,15.9888894789,89.1927056918,86.200975274,2.97173041782,0.02
 03/26  03:00:00,108.325277142,24.4722451619,3.68811372592,18.1924457655,2.06121554724,15.9888894789,112.112475112,109.120744694,2.97173041782,0.02
 03/26  04:00:00,95.0723198029,19.5777961295,2.46566187652,16.3856230639,2.06121554724,15.9888894789,90.748524177,87.7567937592,2.97173041782,0.02
 03/26  05:00:00,112.255743601,24.4722451619,2.59354752817,21.0795591952,2.06121554724,15.9888894789,113.931796408,110.94006599,2.97173041782,0.02
 03/26  06:00:00,98.4859834897,19.5777961295,1.34688604974,18.805160907,2.06121554724,15.9888894789,92.1688492106,89.1771187928,2.97173041782,0.02
 03/26  07:00:00,111.17129031,24.4722451619,0.990126918136,23.6229368698,2.06121554724,15.9888894789,115.533082188,112.54135177,2.97173041782,0.02
 03/26  08:00:00,110.917291478,19.5777961295,0.949084609901,16.8736728263,4.12243109448,41.7362269337,90.4443411329,85.4714571032,4.9528840297,0.02
 03/26  09:00:00,124.791340676,24.4722451619,2.24271575463,19.064682942,4.12243109448,41.7362269337,109.12762844,104.154744411,4.9528840297,0.02
 03/26  10:00:00,106.902745855,19.5777961295,2.51862369773,14.3270982479,4.12243109448,41.7362269337,87.5014354167,82.528551387,4.9528840297,0.02
 03/26  11:00:00,119.140892842,24.4722451619,4.288413873,15.1732757606,4.12243109448,41.7362269337,106.047538656,101.074654627,4.9528840297,0.02
 03/26  12:00:00,101.527621566,19.5777961295,4.06861310742,10.7943437819,4.12243109448,41.7362269337,84.6366771085,79.6637930788,4.9528840297,0.02
 03/26  13:00:00,114.470288633,24.4722451619,6.12295405379,11.9133312393,4.12243109448,41.7362269337,103.604822001,98.6319379711,4.9528840297,0.02
 03/26  14:00:00,99.1733408989,19.5777961295,5.6412933456,7.99017701082,4.12243109448,41.7362269337,83.0745717889,78.1016877592,4.9528840297,0.02
 03/26  15:00:00,113.030447456,24.4722451619,8.06782148101,8.84328750181,4.12243109448,41.7362269337,101.473788681,96.5009046509,4.9528840297,0.02
 03/26  16:00:00,81.7748208071,19.5777961295,6.55867201565,6.44048802592,4.12243109448,24.8785346261,82.4750267386,77.5021427089,4.9528840297,0.02
 03/26  17:00:00,87.3490359995,24.4722451619,8.18468347841,10.7668272072,2.06121554724,15.9888894789,105.749324206,102.757593788,2.97173041782,0.02
 03/26  18:00:00,73.1927331529,19.5777961295,6.04127602681,9.53818419183,2.06121554724,15.9888894789,86.9821817217,83.9904513039,2.97173041782,0.02
 03/26  19:00:00,90.8403469919,24.4722451619,6.69680339038,13.9332322164,2.06121554724,15.9888894789,109.958552251,106.966821833,2.97173041782,0.02
 03/26  20:00:00,89.7035758296,19.5777961295,4.4789018446,13.1349608911,2.06121554724,15.9888894789,90.3477469246,87.3560165068,2.97173041782,0.02
 03/26  21:00:00,106.78073672,24.4722451619,4.8187062644,18.2703662817,2.06121554724,15.9888894789,113.573485987,110.581755569,2.97173041782,0.02
 03/26  22:00:00,94.4779830483,19.5777961295,3.12852435646,16.6476846919,2.06121554724,15.9888894789,92.2441846567,89.2524542388,2.97173041782,0.02
 03/26  23:00:00,112.581968002,24.4722451619,3.506035227,22.4265765316,2.06121554724,15.9888894789,115.561661897,112.569931479,2.97173041782,0.02
 03/26  24:00:00,98.4013234797,19.5777961295,2.67743662031,20.0349214894,2.06121554724,15.9888894789,93.6653178722,90.6735874544,2.97173041782,0.02
 03/27  01:00:00,117.484390623,24.4722451619,3.0906746667,25.0714974796,4.12243109448,15.9888894789,116.104788805,113.113058387,2.97173041782,0.02
 03/27  02:00:00,102.529949442,19.5777961295,2.1016244116,21.6520374318,4.12243109448,15.9888894789,93.6208911154,90.6291606976,2.97173041782,0.02
 03/27  03:00:00,120.551502557,24.4722451619,2.33931606289,27.4612258046,4.12243109448,15.9888894789,116.731604201,113.739873784,2.97173041782,0.02
 03/27  04:00:00,139.220954645,28.4956872135,2.25789054456,18.9613644977,12.3672932834,24.9413748627,137.769708932,128.293207952,4.9528840297,4.52361694949
 03/27  05:00:00,193.420159902,28.9311907039,5.29795501246,69.5362002937,12.3672932834,24.9413748627,206.639353995,197.589936556,4.9528840297,4.09653340952
 03/27  06:00:00,239.350083717,29.3666941943,4.85514981342,57.4013498548,24.7345865669,70.7195625826,210.85867231,200.93290425,9.90576805939,0.02
 03/27  07:00:00,249.591421613,29.3731397347,4.44284423271,43.1428672388,37.1018798503,92.3937384068,195.147597762,185.221829703,9.90576805939,0.02
 03/27  08:00:00,245.108086871,29.3822416766,5.42906100807,36.6404237078,37.1018798503,104.434947198,183.4710168,173.545248741,9.90576805939,0.02
 03/27  09:00:00,249.449251575,29.3910219739,7.4225234866,31.5142328568,37.1018798503,116.476155989,179.851911622,161.313115773,9.90576805939,8.63302778914
 03/27  10:00:00,240.184582866,29.4006717407,9.62830223552,25.785927053,37.1018798503,116.476155989,158.560546556,148.634778496,9.90576805939,0.02
 03/27  11:00:00,232.372151462,29.408506519,11.184715327,20.5934840779,37.1018798503,116.476155989,156.580295162,138.034032525,9.90576805939,8.64049457779
 03/27  12:00:00,216.218352622,29.4153034193,12.9926259179,16.6950015916,37.1018798503,104.434947198,138.336727939,128.41095988,9.90576805939,0.02
 03/27  13:00:00,222.623220518,29.4216612426,14.8622243068,12.8784101846,37.1018798503,116.476155989,135.790507453,117.244107779,9.90576805939,8.64063161444
 03/27  14:00:00,224.119164733,29.4331316627,16.1664813049,10.7094779519,37.1018798503,116.476155989,119.474312563,109.548544503,9.90576805939,0.02
 03/27  15:00:00,223.377729523,29.4479161463,17.1942480709,9.2105537476,37.1018798503,116.476155989,123.275588985,104.733102278,9.90576805939,8.63671864753
 03/27  16:00:00,217.412320245,29.4695410189,17.578491745,7.98063743592,37.1018798503,116.476155989,113.391300796,103.465532737,9.90576805939,0.02
 03/27  17:00:00,213.162796194,29.5012950396,17.6239593353,7.26657178078,37.1018798503,116.476155989,121.758414521,103.23172206,9.90576805939,8.62092440219
 03/27  18:00:00,122.372160461,26.753673252,14.1822888071,0.0,24.7345865669,47.5788473902,85.4094346551,80.4365506254,4.9528840297,0.02
 03/27  19:00:00,126.659932482,28.0601837231,13.0639992112,0.0,24.7345865669,47.5788473902,90.6770216517,85.704137622,4.9528840297,0.02
 03/27  20:00:00,116.116811659,26.753673252,12.1456592652,0.0,12.3672932834,38.6892022431,104.518373021,101.526642604,2.97173041782,0.02
 03/27  21:00:00,93.7778981357,20.5111494932,9.5325354077,0.0,12.3672932834,27.0668015668,87.7653126379,84.7735822201,2.97173041782,0.02
 03/27  22:00:00,69.2050727366,17.835782168,7.9253771994,0.0,4.12243109448,15.9888894789,79.7324140972,76.7406836794,2.97173041782,0.02
 03/27  23:00:00,79.879111457,22.29472771,9.80226470365,0.0,4.12243109448,15.9888894789,101.969738915,98.9780084968,2.97173041782,0.02
 03/27  24:00:00,72.0122476523,18.4890374036,7.53995807851,0.780091274764,4.12243109448,15.9888894789,83.1760380791,80.1843076612,2.97173041782,0.02
 03/28  01:00:00,80.8460021129,22.7302312004,9.28374564374,0.764519255846,4.12243109448,15.9888894789,103.732655758,100.740925341,2.97173041782,0.02
 03/28  02:00:00,72.1786991542,18.2712856584,7.10399292766,1.06821297243,4.12243109448,15.9888894789,83.8722403175,80.8805098997,2.97173041782,0.02
 03/28  03:00:00,88.0897673845,24.0367416715,8.91523928293,5.72561970181,4.12243109448,15.9888894789,105.55895577,102.567225353,2.97173041782,0.02
 03/28  04:00:00,111.857320629,28.4956872135,10.0929958564,4.88936568251,12.3672932834,24.9413748627,119.809881871,114.836997841,4.9528840297,0.02
 03/28  05:00:00,140.607052113,28.5295975709,13.3455576438,29.9790762144,12.3672932834,24.9413748627,197.115219511,183.560420979,4.9528840297,8.60191450225
 03/28  06:00:00,198.167650168,29.4533051567,13.1191302965,28.511652908,24.7345865669,70.7195625826,167.58834789,157.66257983,9.90576805939,0.02
 03/28  07:00:00,215.505306301,29.5066341326,12.7798401508,20.7548954222,37.1018798503,92.3937384068,149.447111096,139.521343036,9.90576805939,0.02
 03/28  08:00:00,215.461041202,29.5308004431,13.0888975498,18.6010686083,37.1018798503,104.434947198,142.296373415,132.370605356,9.90576805939,0.02
 03/28  09:00:00,223.11260548,29.5520717281,13.9828903049,16.9115219502,37.1018798503,116.476155989,144.325559259,125.786863155,9.90576805939,8.63292804524
 03/28  10:00:00,218.237682815,29.5675195318,15.0581313881,15.1793306349,37.1018798503,116.476155989,128.889818432,118.964050372,9.90576805939,0.02
 03/28  11:00:00,214.769127538,29.598658388,15.8257793496,13.2651878425,37.1018798503,116.476155989,131.238868309,112.692616889,9.90576805939,8.64048336016
 03/28  12:00:00,200.523455343,29.6382119702,16.9381383204,11.4704137471,37.1018798503,104.434947198,118.500867439,108.575099379,9.90576805939,0.02
 03/28  13:00:00,212.469454085,29.6787889402,18.7288537451,9.71020192032,37.1018798503,116.476155989,124.812000071,106.265655211,9.90576805939,8.64057680048
 03/28  14:00:00,212.707661114,29.7164678078,20.4089893639,8.23082612996,37.1018798503,116.476155989,114.363275159,104.4375071,9.90576805939,0.02
 03/28  15:00:00,212.53339471,29.7608643798,21.4040271798,7.01735293486,37.1018798503,116.476155989,121.229015882,102.686656581,9.90576805939,8.63659124165
 03/28  16:00:00,211.763617465,29.7952474332,21.2987036031,6.31912130743,37.1018798503,116.476155989,111.580619326,101.654851266,9.90576805939,0.02
 03/28  17:00:00,210.939183405,29.8225922824,20.9169035034,5.8503580137,37.1018798503,116.476155989,119.436545092,100.909880292,9.90576805939,8.62089674081
 03/28  18:00:00,118.365862114,28.0601837231,17.2222561428,0.0,24.7345865669,47.5788473902,83.6227868984,78.6499028687,4.9528840297,0.02
 03/28  19:00:00,119.583792604,28.3505193834,15.8006825246,0.0,24.7345865669,47.5788473902,89.168581114,84.1956970843,4.9528840297,0.02
 03/28  20:00:00,108.105961929,27.1891767424,14.5218474528,0.01128896342,12.3672932834,38.6892022431,102.683502178,99.6917717598,2.97173041782,0.02
 03/28  21:00:00,90.5401632103,21.5999082191,10.887841978,0.205318337764,12.3672932834,27.0668015668,86.385221959,83.3934915412,2.97173041782,0.02
 03/28  22:00:00,66.9220010402,17.835782168,8.77574917766,0.0,4.12243109448,15.9888894789,78.2340985834,75.2423681656,2.97173041782,0.02
 03/28  23:00:00,79.7889569901,23.6012381811,10.6574320845,1.54760265928,4.12243109448,15.9888894789,100.045760845,97.0540304269,2.97173041782,0.02
 03/28  24:00:00,68.5690592885,17.835782168,8.30593317325,0.0,4.12243109448,15.9888894789,81.5261832273,78.5344528095,2.97173041782,0.02
 03/29  01:00:00,81.0231282835,23.514137483,10.5806007888,2.26660345199,4.12243109448,15.9888894789,103.32097188,100.329241462,2.97173041782,0.02
 03/29  02:00:00,72.3258331462,18.9245408939,8.25236400447,2.76334738435,4.12243109448,15.9888894789,83.8915036937,80.8997732759,2.97173041782,0.02
 03/29  03:00:00,83.5569505828,23.8189899263,10.3766390577,4.74526845959,4.12243109448,15.9888894789,104.870424827,101.878694409,2.97173041782,0.02
 03/29  04:00:00,106.983683194,28.4956872135,11.865382174,4.49602621238,12.3672932834,24.9413748627,118.002622581,113.029738551,4.9528840297,0.02
 03/29  05:00:00,133.982845845,28.5348014706,15.3291991361,28.2574189281,12.3672932834,24.9413748627,186.480012484,181.507128454,4.9528840297,0.02
 03/29  06:00:00,190.548448681,29.4726459769,15.244631267,25.9924593903,24.7345865669,70.7195625826,166.695514776,148.187831535,9.90576805939,8.60191518186
 03/29  07:00:00,208.218955326,29.5503897993,14.9041967913,18.5304785652,37.1018798503,92.3937384068,139.055510849,129.12974279,9.90576805939,0.02
 03/29  08:00:00,208.176063455,29.5989889752,15.214528005,16.4183855901,37.1018798503,104.434947198,131.633567872,121.707799813,9.90576805939,0.02
 03/29  09:00:00,215.909140305,29.6450862102,16.093943008,14.8635956068,37.1018798503,116.476155989,133.73543975,115.196810313,9.90576805939,8.63286137778
 03/29  10:00:00,214.018833872,29.6900342855,16.9687741215,13.0086776427,37.1018798503,116.476155989,121.431835884,111.506067825,9.90576805939,0.02
 03/29  11:00:00,212.977974097,29.7373407933,18.0677398403,10.8212750146,37.1018798503,116.476155989,126.942148255,108.396042069,9.90576805939,8.64033812669
 03/29  12:00:00,201.028768685,29.7769506936,19.8861850028,9.05587498171,37.1018798503,104.434947198,116.01287464,106.08710658,9.90576805939,0.02
 03/29  13:00:00,212.283215151,29.8413950706,21.2838184457,6.8063916463,37.1018798503,116.476155989,121.368762172,102.823978864,9.90576805939,8.63901524847
 03/29  14:00:00,213.338883618,29.904523112,21.9964646848,5.2083646916,37.1018798503,116.476155989,110.155508949,100.229740889,9.90576805939,0.02
 03/29  15:00:00,214.094735031,29.9729994483,22.8115025402,3.83187577894,37.1018798503,116.476155989,116.01981729,97.4775015841,9.90576805939,8.63654764656
 03/29  16:00:00,216.593170447,30.0019235332,23.2548628822,3.26517473502,37.1018798503,116.476155989,106.619025306,96.693257247,9.90576805939,0.02
 03/29  17:00:00,217.746449691,30.029460586,22.8907197801,2.8729836252,37.1018798503,116.476155989,114.548118151,96.0214195121,9.90576805939,8.62093057909
 03/29  18:00:00,127.80614345,28.0601837231,18.8866751961,0.0,24.7345865669,47.5788473902,78.1461691192,73.1732850895,4.9528840297,0.02
 03/29  19:00:00,123.096439268,28.4956872135,16.9380192686,0.0,24.7345865669,47.5788473902,84.6791643713,79.7062803416,4.9528840297,0.02
 03/29  20:00:00,110.393316359,27.1891767424,15.0624964737,0.0,12.3672932834,38.6892022431,99.6819775791,96.6902471613,2.97173041782,0.02
 03/29  21:00:00,88.6303600467,19.7727796533,10.1469053896,0.0,12.3672932834,27.0668015668,77.569251958,74.5775215402,2.97173041782,0.02
 03/29  22:00:00,67.1721332622,17.835782168,8.97987879499,0.0,4.12243109448,15.9888894789,77.3049208914,74.3131904736,2.97173041782,0.02
 03/29  23:00:00,77.8734303682,23.427036785,11.3085695951,0.248776973153,4.12243109448,15.9888894789,98.9956866796,96.0039562618,2.97173041782,0.02
 03/29  24:00:00,68.1973520876,18.4890374036,8.92770799343,0.430375472328,4.12243109448,15.9888894789,81.2169601156,78.2252296978,2.97173041782,0.02
 03/30  01:00:00,76.2994790614,22.7302312004,11.1679292993,0.481875588518,4.12243109448,15.9888894789,101.765908998,98.7741785798,2.97173041782,0.02
 03/30  02:00:00,70.0089811512,19.055191941,8.77285726727,1.79562463301,4.12243109448,15.9888894789,83.1374753313,80.1457449135,2.97173041782,0.02
 03/30  03:00:00,78.6846598323,23.1657346907,11.0528758693,1.76489638622,4.12243109448,15.9888894789,104.36907115,101.377340732,2.97173041782,0.02
 03/30  04:00:00,103.158206803,28.3505193834,12.523496337,2.63752853187,12.3672932834,24.9413748627,117.472851454,112.499967424,4.9528840297,0.02
 03/30  05:00:00,133.687671647,28.9974906041,15.7725292299,28.9509053847,12.3672932834,24.9413748627,184.700193935,179.727309905,4.9528840297,0.02
 03/30  06:00:00,185.360001998,29.4878429581,15.7167529023,22.1372341437,24.7345865669,70.7195625826,163.80006272,145.292417617,9.90576805939,8.60187704317
 03/30  07:00:00,206.12121955,29.6208268104,14.8775279855,16.3000213765,37.1018798503,92.3937384068,136.533422415,126.607654355,9.90576805939,0.02
 03/30  08:00:00,206.988685328,29.6941724653,15.0535132708,14.7042177484,37.1018798503,104.434947198,129.517092011,119.591323952,9.90576805939,0.02
 03/30  09:00:00,214.273989166,29.7413508385,16.7030334548,13.0915434958,37.1018798503,116.476155989,132.150810462,113.612283445,9.90576805939,8.63275895728
 03/30  10:00:00,214.684994953,29.7807275975,19.2760494925,11.2768723885,37.1018798503,116.476155989,120.507681566,110.581913506,9.90576805939,0.02
 03/30  11:00:00,215.026484852,29.8180124881,21.4258468463,9.43100701205,37.1018798503,116.476155989,126.313289151,107.767249314,9.90576805939,8.64027177779
 03/30  12:00:00,202.936780006,29.8619080424,23.0514005138,7.71372019236,37.1018798503,104.434947198,115.082066865,105.156298806,9.90576805939,0.02
 03/30  13:00:00,215.307513133,29.9270756238,25.1203527811,5.90847323816,37.1018798503,116.476155989,120.752032429,102.205869491,9.90576805939,8.64039487863
 03/30  14:00:00,217.42226041,29.9942825576,28.8388056947,4.23781129501,37.1018798503,116.476155989,109.288652926,99.3628848662,9.90576805939,0.02
 03/30  15:00:00,220.580600581,30.0986170735,33.1132829195,3.01754528705,37.1018798503,116.476155989,114.672914633,96.1306763121,9.90576805939,8.63647026199
 03/30  16:00:00,226.713918202,30.2535527658,39.8231076196,2.28672744629,37.1018798503,116.476155989,103.183186374,93.2574183148,9.90576805939,0.02
 03/30  17:00:00,231.443662212,30.3388009545,45.0455708199,1.70995559816,37.1018798503,116.476155989,110.706096683,92.1810048874,9.90576805939,8.61932373605
 03/30  18:00:00,137.580532735,28.4956872135,36.0014219063,0.0,24.7345865669,47.5788473902,73.9354187503,68.9625347206,4.9528840297,0.02
 03/30  19:00:00,135.694237175,28.9311907039,31.3304585109,0.0,24.7345865669,47.5788473902,80.1432188254,75.1703347957,4.9528840297,0.02
 03/30  20:00:00,120.001629065,27.1891767424,26.890966076,0.0,12.3672932834,38.6892022431,95.7506367598,92.758906342,2.97173041782,0.02
 03/30  21:00:00,82.9832746665,15.1396327151,13.9038610408,0.0,12.3672932834,27.0668015668,57.4984369685,54.5067065507,2.97173041782,0.02
 03/30  22:00:00,74.0433538238,20.7516694598,18.5213788469,0.0,4.12243109448,15.9888894789,84.6691771623,81.6774467445,2.97173041782,0.02
 03/30  23:00:00,62.0153145871,14.2686257344,13.1301822063,0.0,4.12243109448,15.9888894789,63.6920359722,60.7003055544,2.97173041782,0.02
 03/30  24:00:00,77.4474939243,22.9479829456,19.6523059659,0.0,4.12243109448,15.9888894789,98.3059945797,95.3142641619,2.97173041782,0.02
 03/31  01:00:00,68.6016855279,18.2712856584,15.6024373078,0.00892330141357,4.12243109448,15.9888894789,79.9031778325,76.9114474147,2.97173041782,0.02
 03/31  02:00:00,77.1452264758,23.3834864359,18.8022846238,0.112250378105,4.12243109448,15.9888894789,100.435648768,97.4439183501,2.97173041782,0.02
 03/31  03:00:00,68.4305797253,18.6196884507,14.9232335731,0.168618371744,4.12243109448,15.9888894789,81.7268798996,78.7351494818,2.97173041782,0.02
 03/31  04:00:00,102.18954678,28.3505193834,21.3594863702,0.306822596194,12.3672932834,24.9413748627,114.329209013,109.356324984,4.9528840297,0.02
 03/31  05:00:00,123.203493939,29.0320536656,23.8671657166,18.1315560846,12.3672932834,24.9413748627,181.018442729,176.0455587,4.9528840297,0.02
 03/31  06:00:00,176.939257553,29.5071198745,23.386478151,13.7274600079,24.7345865669,70.7195625826,147.587356936,137.661588877,9.90576805939,0.02
 03/31  07:00:00,202.068961768,29.7673215123,20.8199382143,9.24957188084,37.1018798503,92.3937384068,137.017109956,118.503630147,9.90576805939,8.60771175012
 03/31  08:00:00,211.98566569,29.8403376226,20.4982635856,7.87856772063,37.1018798503,104.434947198,121.882006561,111.956238501,9.90576805939,0.02
 03/31  09:00:00,218.789005218,29.8939948015,22.1972699814,6.77963017823,37.1018798503,116.476155989,118.971005813,109.045237753,9.90576805939,0.02
 03/31  10:00:00,214.375370211,29.9485512692,23.9740365359,5.71552493462,37.1018798503,116.476155989,125.343139085,106.79897262,9.90576805939,8.63839840559
 03/31  11:00:00,213.727707863,30.001022869,24.7857943709,4.58927270577,37.1018798503,116.476155989,122.973651028,104.427706789,9.90576805939,8.64017617914
 03/31  12:00:00,201.519262383,30.049170043,25.6041487601,3.55619876059,37.1018798503,104.434947198,112.460084271,102.534316211,9.90576805939,0.02
 03/31  13:00:00,213.455954633,30.0912348474,25.9293640663,3.08374219347,37.1018798503,116.476155989,119.387672652,100.841715864,9.90576805939,8.64018872903
 03/31  14:00:00,212.643281077,30.1339719509,25.4402119677,2.71774663251,37.1018798503,116.476155989,109.329607718,99.4038396586,9.90576805939,0.02
 03/31  15:00:00,212.060416005,30.1725276444,25.1176615784,2.41906692288,37.1018798503,116.476155989,116.752731802,98.2115649584,9.90576805939,8.63539878385
 03/31  16:00:00,211.91964958,30.1965883254,25.1432607898,2.22927939587,37.1018798503,116.476155989,107.27000337,97.3442353101,9.90576805939,0.02
 03/31  17:00:00,211.671559433,30.2015909088,24.9355224081,2.18511278929,37.1018798503,116.476155989,115.477232181,96.9508224466,9.90576805939,8.62064167461
 03/31  18:00:00,122.131028496,27.9513078505,21.0962915283,0.0,24.7345865669,47.5788473902,80.0066769608,75.0337929311,4.9528840297,0.02
 03/31  19:00:00,123.234019616,28.7134389587,19.0879931509,0.0,24.7345865669,47.5788473902,85.906735786,80.9338517563,4.9528840297,0.02
 03/31  20:00:00,110.524198829,27.1891767424,17.4135380856,0.0,12.3672932834,38.6892022431,100.009312149,97.0175817311,2.97173041782,0.02
 03/31  21:00:00,82.1575979009,16.9232109319,10.8016516785,0.0,12.3672932834,27.0668015668,66.9417760108,63.950045593,2.97173041782,0.02
 03/31  22:00:00,71.6665769178,22.29472771,14.0889858273,0.0,4.12243109448,15.9888894789,95.6073792804,92.6156488626,2.97173041782,0.02
 03/31  23:00:00,66.2160054734,19.055191941,11.4567893434,0.117767005253,4.12243109448,15.9888894789,79.1722739435,76.1805435257,2.97173041782,0.02
 03/31  24:00:00,72.5923083568,22.9479829456,13.913464581,0.208879773335,4.12243109448,15.9888894789,100.298585123,97.3068547053,2.97173041782,0.02
 04/01  01:00:00,66.2660061575,18.2712856584,11.1488348394,0.284243345122,4.12243109448,15.9888894789,81.5225712099,78.530840792,2.97173041782,0.02
 04/01  02:00:00,74.0953617308,23.3834864359,13.7355680627,0.939017016733,4.12243109448,15.9888894789,102.344928396,99.3531979783,2.97173041782,0.02
 04/01  03:00:00,67.3036164469,18.9245408939,11.3115471359,1.33344810541,4.12243109448,15.9888894789,83.2294204595,80.2376900417,2.97173041782,0.02
 04/01  04:00:00,80.8792249227,26.9714249972,16.1226696908,0.245629622582,4.12243109448,16.0517297156,123.009185294,120.017454876,2.97173041782,0.02
 04/01  05:00:00,86.7878313191,27.6246802327,14.9326581803,1.48682271532,4.12243109448,16.0517297156,123.549711937,120.557981519,2.97173041782,0.02
 04/01  06:00:00,117.152244893,29.3666941943,14.108218543,5.91238374012,4.12243109448,39.6058045677,108.860521956,105.868791538,2.97173041782,0.02
 04/01  07:00:00,175.370992899,29.4157277828,18.0000969186,33.8293850467,12.3672932834,65.3531420225,162.644591324,157.671707294,4.9528840297,0.02
 04/01  08:00:00,162.84129849,29.3999747278,19.2039104245,27.3367380393,12.3672932834,68.2430321324,166.235770912,152.672144571,4.9528840297,8.61074231149
 04/01  09:00:00,184.071813071,29.432814643,20.1382019406,21.2547721613,16.4897243779,93.1370602926,147.318638573,139.374024125,7.92461444751,0.02
 04/01  10:00:00,182.604290427,29.4326747366,21.0629631542,19.1289721737,16.4897243779,93.1370602926,142.709749504,134.765135057,7.92461444751,0.02
 04/01  11:00:00,184.187062249,29.4306876635,21.9740059794,17.2955424296,16.4897243779,93.1370602926,139.689298215,131.744683768,7.92461444751,0.02
 04/01  12:00:00,176.802731977,29.4287580307,22.3433972853,16.5337631894,16.4897243779,83.9857416113,137.91814024,129.973525793,7.92461444751,0.02
 04/01  13:00:00,176.648340563,29.4267836696,22.8682937577,15.8584901681,16.4897243779,83.9857416113,145.398341699,128.861014548,7.92461444751,8.61271270353
 04/01  14:00:00,176.016171898,29.4249658636,22.7225883411,15.319581843,16.4897243779,83.9857416113,135.787065113,127.842450666,7.92461444751,0.02
 04/01  15:00:00,140.49890153,29.3666941943,19.3061129319,0.0281113183262,12.3672932834,70.6512738906,78.1544937755,73.1816097458,4.9528840297,0.02
 04/01  16:00:00,137.397494209,29.3666941943,18.4853883813,0.313597061509,12.3672932834,70.6512738906,77.2242006798,72.2513166501,4.9528840297,0.02
 04/01  17:00:00,121.516276457,29.3666941943,18.0693329754,0.78143951996,12.3672932834,58.1284167478,80.0875787059,75.1146946762,4.9528840297,0.02
 04/01  18:00:00,83.7447635267,26.753673252,17.9651127068,0.0,12.3672932834,24.9413748627,102.121176961,97.1482929312,4.9528840297,0.02
 04/01  19:00:00,84.4652078037,27.6246802327,17.3961057821,0.287837493239,12.3672932834,24.9413748627,108.442800883,103.469916854,4.9528840297,0.02
 04/01  20:00:00,81.4333901593,27.1891767424,16.9979581524,0.390031170165,4.12243109448,16.0517297156,117.058379901,114.066649483,2.97173041782,0.02
 04/01  21:00:00,70.9201216186,20.5111494932,13.2304419288,0.0,4.12243109448,15.9888894789,96.7937062972,93.8019758794,2.97173041782,0.02
 04/01  22:00:00,66.8864129774,17.835782168,11.1219404165,0.0,4.12243109448,15.9888894789,85.044318466,82.0525880481,2.97173041782,0.02
 04/01  23:00:00,78.2765230831,22.839107073,14.0497495924,0.856311904632,4.12243109448,15.9888894789,115.264500477,103.690859484,2.97173041782,8.60191057476
 04/01  24:00:00,68.8743303721,18.2712856584,10.6925045898,0.870062065556,4.12243109448,15.9888894789,85.6606685508,82.668938133,2.97173041782,0.02
 04/02  01:00:00,79.37736759,23.6012381811,12.7165227743,4.37637000056,2.06121554724,15.9888894789,109.693216432,106.701486014,2.97173041782,0.02
 04/02  02:00:00,73.2207398907,19.5777961295,9.6975006845,6.9455578506,2.06121554724,15.9888894789,88.9156965032,85.9239660854,2.97173041782,0.02
 04/02  03:00:00,85.4950886242,24.4722451619,12.2553170496,10.0580733569,2.06121554724,15.9888894789,111.718228918,108.726498501,2.97173041782,0.02
 04/02  04:00:00,74.8102752567,19.5777961295,9.66911321948,8.54126564837,2.06121554724,15.9888894789,89.8319259493,86.8401955315,2.97173041782,0.02
 04/02  05:00:00,87.0054072508,24.4722451619,12.2154861614,11.5805588697,2.06121554724,15.9888894789,112.198686329,109.206955911,2.97173041782,0.02
 04/02  06:00:00,76.2341976167,19.5777961295,9.64321840314,10.0062808525,2.06121554724,15.9888894789,90.4481165666,87.4563861488,2.97173041782,0.02
 04/02  07:00:00,79.0363259744,24.4722451619,12.176783151,13.077758949,2.06121554724,15.9888894789,113.041048517,110.049318099,2.97173041782,0.02
 04/02  08:00:00,90.4192271579,19.5777961295,9.66156712116,9.10296500039,4.12243109448,41.7362269337,88.5121222793,83.5392382496,4.9528840297,0.02
 04/02  09:00:00,101.792841188,24.4722451619,12.1777461534,11.4642842882,4.12243109448,41.7362269337,107.74384373,102.7709597,4.9528840297,0.02
 04/02  10:00:00,89.0495102475,19.5777961295,9.59447763267,9.26575927917,4.12243109448,41.7362269337,86.8937271977,81.920843168,4.9528840297,0.02
 04/02  11:00:00,99.9317476219,24.3851444638,13.0190416226,10.3017801276,4.12243109448,41.7362269337,106.687450476,101.714566446,4.9528840297,0.02
 04/02  12:00:00,86.6192978533,19.4035947334,11.2135846521,6.78916502565,4.12243109448,41.7362269337,85.5850581328,80.6121741031,4.9528840297,0.02
 04/02  13:00:00,100.628129797,24.2980437657,14.9362493696,8.86235688519,4.12243109448,41.7362269337,105.466363625,100.493479595,4.9528840297,0.02
 04/02  14:00:00,89.904398813,18.8809905449,12.5071154372,3.94911160026,4.12243109448,41.7362269337,84.9892434578,80.0163594281,4.9528840297,0.02
 04/02  15:00:00,104.223632239,23.6012381811,16.4944757455,4.19319479647,4.12243109448,41.7362269337,102.306136951,97.3332529216,4.9528840297,0.02
 04/02  16:00:00,79.5295729309,19.1422926391,13.7830509347,3.36043634483,4.12243109448,24.8785346261,82.0291500727,77.056266043,4.9528840297,0.02
 04/02  17:00:00,81.3684357546,23.3399360869,17.2681621658,2.8777890097,2.06121554724,15.9888894789,104.284418837,101.292688419,2.97173041782,0.02
 04/02  18:00:00,61.1848020176,17.835782168,13.3980404081,0.0,2.06121554724,15.9888894789,86.9431927267,83.9514623089,2.97173041782,0.02
 04/02  19:00:00,70.408627438,22.29472771,16.1745299378,0.0,2.06121554724,15.9888894789,111.33792474,108.346194322,2.97173041782,0.02
 04/02  20:00:00,79.2752392515,18.8519569789,11.9084109006,3.99805782224,2.06121554724,15.9888894789,90.1975666931,87.2058362753,2.97173041782,0.02
 04/02  21:00:00,97.2296040462,24.073033629,14.1094138518,8.39508476946,2.06121554724,15.9888894789,112.010357033,109.018626615,2.97173041782,0.02
 04/02  22:00:00,86.1760122756,19.5777961295,10.5117541328,9.64620804598,2.06121554724,15.9888894789,90.1731678755,87.1814374577,2.97173041782,0.02
 04/02  23:00:00,102.148697898,24.4722451619,12.405549924,13.3904729337,2.06121554724,15.9888894789,112.641646739,109.649916321,2.97173041782,0.02
 04/02  24:00:00,89.0222634437,19.5777961295,9.22731693944,11.6099249075,2.06121554724,15.9888894789,91.3641316208,88.372401203,2.97173041782,0.02
 04/03  01:00:00,106.817329044,24.4722451619,10.7361879917,15.2361620848,4.12243109448,15.9888894789,112.940930324,109.949199906,2.97173041782,0.02
 04/03  02:00:00,92.9292315868,19.5777961295,8.32019415268,12.7610914002,4.12243109448,15.9888894789,99.7610582305,88.1874169416,2.97173041782,8.60191087106
 04/03  03:00:00,108.932818932,24.4722451619,10.445427262,17.0272460541,4.12243109448,15.9888894789,113.481185612,110.489455195,2.97173041782,0.02
 04/03  04:00:00,129.094384343,28.4956872135,12.1384989518,10.9963004309,12.3672932834,24.9413748627,129.192735892,124.219851863,4.9528840297,0.02
 04/03  05:00:00,174.932907828,28.9352718055,15.5592442961,52.9303381472,12.3672932834,24.9413748627,197.010192845,192.037308815,4.9528840297,0.02
 04/03  06:00:00,219.429653191,29.3734846118,15.8818175212,41.7789730927,24.7345865669,70.7195625826,169.666643473,159.740875413,9.90576805939,0.02
 04/03  07:00:00,226.258580959,29.410680941,15.8805597225,30.0580398618,37.1018798503,92.3937384068,149.0621019,139.13633384,9.90576805939,0.02
 04/03  08:00:00,224.483478627,29.4239687893,16.4277572875,23.9332531425,37.1018798503,104.434947198,138.98569436,129.0599263,9.90576805939,0.02
 04/03  09:00:00,231.828928924,29.4322486097,18.4566012048,17.8120548727,37.1018798503,116.476155989,136.715261161,118.176977499,9.90576805939,8.6325156019
 04/03  10:00:00,229.481745184,29.440409185,21.2221307639,13.3648264632,37.1018798503,116.476155989,123.294740212,113.368972153,9.90576805939,0.02
 04/03  11:00:00,227.47473392,29.4536776932,22.8848906969,9.7003467637,37.1018798503,116.476155989,127.419036162,108.873238384,9.90576805939,8.64002971911
 04/03  12:00:00,218.60348455,29.4768080674,24.5947766394,7.59495589434,37.1018798503,104.434947198,114.5670376,104.641269541,9.90576805939,0.02
 04/03  13:00:00,228.701480244,29.6143861373,26.8287612349,5.75461640344,37.1018798503,116.476155989,119.247466603,100.701653031,9.90576805939,8.64004551293
 04/03  14:00:00,227.289939435,29.7661321461,29.4903871565,4.14154798668,37.1018798503,116.476155989,107.933421998,98.0076539389,9.90576805939,0.02
 04/03  15:00:00,226.003067165,29.8934198019,30.6796636502,2.5825251924,37.1018798503,116.476155989,114.596951624,96.0550552823,9.90576805939,8.63612828191
 04/03  16:00:00,224.726962779,29.9732358928,32.385498241,1.65799425606,37.1018798503,116.476155989,104.455212804,94.5294447445,9.90576805939,0.02
 04/03  17:00:00,224.964807103,30.02268599,33.6335586347,1.25246406922,37.1018798503,116.476155989,112.076691941,93.5502572416,9.90576805939,8.62066664017
 04/03  18:00:00,142.121701014,28.2779354683,27.137268861,0.0,24.7345865669,47.5788473902,74.2609012553,69.2880172257,4.9528840297,0.02
 04/03  19:00:00,138.111123743,28.4956872135,23.7691549153,0.0,24.7345865669,47.5788473902,80.6055441506,75.6326601209,4.9528840297,0.02
 04/03  20:00:00,125.837917062,27.1891767424,21.4427821095,0.0,12.3672932834,38.6892022431,96.5208288738,93.529098456,2.97173041782,0.02
 04/03  21:00:00,88.3009139665,14.965431319,11.7438324394,0.0,12.3672932834,27.0668015668,62.1587273125,59.1669968946,2.97173041782,0.02
 04/03  22:00:00,88.2530165285,22.7302312004,15.9799718767,0.0,4.12243109448,15.9888894789,94.8828281285,91.8910977107,2.97173041782,0.02
 04/03  23:00:00,78.156619683,17.835782168,11.3861248252,0.0,4.12243109448,15.9888894789,77.891535253,74.8998048351,2.97173041782,0.02
 04/03  24:00:00,85.2311837105,22.29472771,12.603052215,0.0,4.12243109448,15.9888894789,99.1906060336,96.1988756158,2.97173041782,0.02
 04/04  01:00:00,77.774191699,18.9245408939,9.55413632227,0.0673303574395,4.12243109448,15.9888894789,80.9490322762,77.9573018584,2.97173041782,0.02
 04/04  02:00:00,86.5760992241,22.29472771,11.7273775563,0.0,4.12243109448,15.9888894789,100.720797684,97.7290672666,2.97173041782,0.02
 04/04  03:00:00,78.2681094559,19.1422926391,9.52298385366,0.668500683348,4.12243109448,15.9888894789,82.9730542573,79.9813238395,2.97173041782,0.02
 04/04  04:00:00,112.548107137,27.915015893,13.2061391005,0.369028008686,12.3672932834,24.9413748627,116.453504667,111.480620637,4.9528840297,0.02
 04/04  05:00:00,141.890748607,28.979612516,16.597597029,25.162029877,12.3672932834,24.9413748627,193.086929014,179.532808841,4.9528840297,8.60123614362
 04/04  06:00:00,191.856625531,29.4675976839,16.2657764463,18.444123169,24.7345865669,70.7195625826,153.040137898,143.114369838,9.90576805939,0.02
 04/04  07:00:00,207.342285484,29.5392653596,15.3213636815,13.1231675965,37.1018798503,92.3937384068,135.646142383,125.720374324,9.90576805939,0.02
 04/04  08:00:00,206.015216017,29.598664582,18.2147822232,9.42940823349,37.1018798503,104.434947198,124.553696483,114.627928423,9.90576805939,0.02
 04/04  09:00:00,216.219343655,29.6619273832,23.3182368785,5.88134871233,37.1018798503,116.476155989,126.728810066,108.190594836,9.90576805939,8.63244717084
 04/04  10:00:00,219.226697263,29.7362461287,28.4704527383,4.22440222613,37.1018798503,116.476155989,113.999889531,104.074121471,9.90576805939,0.02
 04/04  11:00:00,224.78315103,29.8869176236,34.0413743169,3.03597537378,37.1018798503,116.476155989,118.628924842,100.083344013,9.90576805939,8.63981276976
 04/04  12:00:00,217.204678133,30.1865013593,38.4164761793,1.73942852048,37.1018798503,104.434947198,106.320517438,96.3947493786,9.90576805939,0.02
 04/04  13:00:00,231.787754338,30.5443168098,45.4833194091,0.919928467499,37.1018798503,116.476155989,111.515714663,92.9699997481,9.90576805939,8.6399468559
 04/04  14:00:00,238.055858487,30.8357589388,52.4371184701,0.431632450201,37.1018798503,116.476155989,100.15157684,90.2258087809,9.90576805939,0.02
 04/04  15:00:00,240.505572626,31.0464356839,54.9279138493,0.180084552063,37.1018798503,116.476155989,106.879455008,88.3375681992,9.90576805939,8.6361187491
 04/04  16:00:00,243.144860135,31.3116021501,57.423708814,0.0590298381275,37.1018798503,116.476155989,96.8054410363,86.8796729769,9.90576805939,0.02
 04/04  17:00:00,244.417945536,31.5361483659,58.5324706302,0.0,37.1018798503,116.476155989,104.535462399,86.0090917805,9.90576805939,8.62060255907
 04/04  18:00:00,148.166207004,28.671209592,46.4115777001,0.0,24.7345865669,47.5788473902,69.0852198474,64.1123358177,4.9528840297,0.02
 04/04  19:00:00,144.484032573,28.4959931707,42.9046216837,0.0,24.7345865669,47.5788473902,74.9492879102,69.9764038805,4.9528840297,0.02
 04/04  20:00:00,132.850630999,28.6045630861,38.3245851762,0.0,12.3672932834,38.6892022431,90.9162673997,87.9245369819,2.97173041782,0.02
 04/04  21:00:00,90.4875951027,16.0106396959,20.53717644,0.0,12.3672932834,27.0668015668,57.0382618174,54.0465313996,2.97173041782,0.02
 04/04  22:00:00,78.7535089849,20.7516694598,23.2315342026,0.0,4.12243109448,15.9888894789,81.5834785269,78.5917481091,2.97173041782,0.02
 04/04  23:00:00,58.0895854232,11.5932584092,11.8928255523,0.0,4.12243109448,15.9888894789,50.0322157556,47.0404853378,2.97173041782,0.02
 04/04  24:00:00,75.2644851095,19.8889139174,20.2875377671,0.0,4.12243109448,15.9888894789,85.3849921766,82.3932617588,2.97173041782,0.02
 04/05  01:00:00,56.5624033125,10.8756706969,11.0325333784,0.0,4.12243109448,15.9888894789,49.7598693128,46.768138895,2.97173041782,0.02
 04/05  02:00:00,73.9950674019,19.5985782571,19.5622558964,0.0,4.12243109448,15.9888894789,84.4293935288,81.4376631109,2.97173041782,0.02
 04/05  03:00:00,57.5103520053,11.5932584092,11.3393369728,0.0,4.12243109448,15.9888894789,53.3433107907,50.3515803729,2.97173041782,0.02
 04/05  04:00:00,106.313517558,28.5537543455,25.5870449807,0.0,12.3672932834,24.9413748627,112.309543613,107.336659583,4.9528840297,0.02
 04/05  05:00:00,115.415574656,28.5836470603,27.0170863156,7.6421230068,12.3672932834,24.9413748627,177.739363165,172.766479136,4.9528840297,0.02
 04/05  06:00:00,171.903414597,29.5868542578,26.4278912642,5.57046975374,24.7345865669,70.7195625826,144.361853349,134.43608529,9.90576805939,0.02
 04/05  07:00:00,194.262484196,29.86172098,26.5545735198,2.88229813119,37.1018798503,92.3937384068,133.921506655,115.407391108,9.90576805939,8.60834748786
 04/05  08:00:00,204.267853387,29.9523127348,30.7068893795,1.2996412546,37.1018798503,104.434947198,117.750024694,107.824256635,9.90576805939,0.02
 04/05  09:00:00,224.346696762,30.0706510107,38.9194541071,1.00588320264,37.1018798503,116.476155989,112.91622382,102.99045576,9.90576805939,0.02
 04/05  10:00:00,233.54101013,30.3596038461,48.0506850274,0.779387966987,37.1018798503,116.476155989,117.955221525,99.4115030648,9.90576805939,8.63795040043
 04/05  11:00:00,242.140522547,30.7367437308,56.5806698425,0.471506609522,37.1018798503,116.476155989,114.154871177,95.6093170054,9.90576805939,8.63978611197
 04/05  12:00:00,235.626565473,31.0897092059,62.0369505709,0.190176404705,37.1018798503,104.434947198,102.20738887,92.2816208103,9.90576805939,0.02
 04/05  13:00:00,249.332963038,31.5487213074,63.3444242121,0.088217642516,37.1018798503,116.476155989,107.567899736,89.0224034903,9.90576805939,8.63972818646
 04/05  14:00:00,251.38313659,31.9463988086,65.0699241665,0.0154830401565,37.1018798503,116.476155989,96.6801477519,86.7543796925,9.90576805939,0.02
 04/05  15:00:00,254.635020161,32.0684630273,68.2154066741,0.0,37.1018798503,116.476155989,104.885271756,86.3450785242,9.90576805939,8.63442517248
 04/05  16:00:00,257.485901425,32.3545659175,70.7808323924,0.0,37.1018798503,116.476155989,94.6208600059,84.6950919465,9.90576805939,0.02
 04/05  17:00:00,257.456693047,32.4049269368,70.7024447447,0.0,37.1018798503,116.476155989,93.8138438991,83.8880758397,9.90576805939,0.02
 04/05  18:00:00,156.368723434,28.67426351,54.6110271863,0.0,24.7345865669,47.5788473902,76.3095023157,62.7484712935,4.9528840297,8.60814699257
 04/05  19:00:00,152.272884929,28.4980746611,50.691391959,0.0,24.7345865669,47.5788473902,72.8867278648,67.9138438351,4.9528840297,0.02
 04/05  20:00:00,142.988284703,28.7134389587,48.3533665966,0.0,12.3672932834,38.6892022431,88.5561450469,85.5644146291,2.97173041782,0.02
 04/05  21:00:00,99.0043358106,17.7942179127,27.2190752788,0.0,12.3672932834,27.0668015668,60.7420733741,57.7503429563,2.97173041782,0.02
 04/05  22:00:00,84.8196144974,20.9258708559,29.123438597,0.0,4.12243109448,15.9888894789,81.3420858747,78.3503554569,2.97173041782,0.02
 04/05  23:00:00,62.3941644402,12.5721482157,15.2567763504,0.0,4.12243109448,15.9888894789,56.4219008535,53.4301704357,2.97173041782,0.02
 04/05  24:00:00,77.7786338558,19.5985782571,23.4189329246,0.0,4.12243109448,15.9888894789,81.8694508064,78.8777203886,2.97173041782,0.02
 04/06  01:00:00,56.8081907659,10.7014693008,11.5703219402,0.0,4.12243109448,15.9888894789,49.1323102851,46.1405798673,2.97173041782,0.02
 04/06  02:00:00,74.0584227728,20.0340817475,19.2578547105,0.0,4.12243109448,15.9888894789,82.4062416976,79.4145112798,2.97173041782,0.02
