Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  21:00:00,104.418038773,17.5764661675,32.8505321188,0.0,12.3672932834,27.0668015668,60.0832666959,57.0915362781,2.97173041782,0.02
 04/19  22:00:00,92.9073985846,21.7595928323,36.3518677551,0.0,4.12243109448,15.9888894789,82.7960744654,79.8043440476,2.97173041782,0.02
 04/19  23:00:00,71.5199436171,13.8786586868,23.07604525,0.0,4.12243109448,15.9888894789,52.007749822,49.0160194042,2.97173041782,0.02
 04/19  24:00:00,85.2416568742,20.4903673655,29.9809846103,0.0,4.12243109448,15.9888894789,86.3184887608,83.326758343,2.97173041782,0.02
 04/20  01:00:00,65.8457090362,12.4642653899,18.8418371099,0.0,4.12243109448,15.9888894789,49.9725928135,46.9808623957,2.97173041782,0.02
 04/20  02:00:00,82.3627103637,19.4897023845,28.128336218,0.0,4.12243109448,15.9888894789,83.3282975426,80.3365671248,2.97173041782,0.02
 04/20  03:00:00,60.9781414157,11.1369727912,15.3271951667,0.0,4.12243109448,15.9888894789,48.9900631043,45.9983326865,2.97173041782,0.02
 04/20  04:00:00,118.343815391,28.2343851193,37.9367125218,0.0,12.3672932834,24.9413748627,107.441920266,102.469036237,4.9528840297,0.02
 04/20  05:00:00,127.148920064,29.1302726688,42.7037834781,3.14214614041,12.3672932834,24.9413748627,182.295213127,168.742087254,4.9528840297,8.60024184356
 04/20  06:00:00,186.790262612,29.7220505201,45.6011208832,1.14889250758,24.7345865669,70.7195625826,141.141859473,131.216091414,9.90576805939,0.02
 04/20  07:00:00,208.177848582,30.180963425,47.3224100193,0.408934916958,37.1018798503,92.3937384068,122.217985004,112.292216945,9.90576805939,0.02
 04/20  08:00:00,222.595451531,30.433483691,49.8529932779,0.0,37.1018798503,104.434947198,114.380167852,104.454399793,9.90576805939,0.02
 04/20  09:00:00,241.360666938,30.842225376,56.1677707291,0.0,37.1018798503,116.476155989,118.28451189,99.747625573,9.90576805939,8.63111825711
 04/20  10:00:00,249.364431831,31.218302753,63.794860155,0.0,37.1018798503,116.476155989,106.594879156,96.6691110962,9.90576805939,0.02
 04/20  11:00:00,259.197092813,31.6559288242,73.1896183276,0.0,37.1018798503,116.476155989,112.033385158,93.4893997156,9.90576805939,8.6382173834
 04/20  12:00:00,255.641403552,32.1108111891,81.2209144089,0.0,37.1018798503,104.434947198,95.9960382265,86.0702701671,9.90576805939,0.02
 04/20  13:00:00,271.746369738,32.6695160266,84.725309377,0.0,37.1018798503,116.476155989,93.1606221451,74.6181014194,9.90576805939,8.63675266622
 04/20  14:00:00,273.005043746,33.0804348927,85.5733373834,0.0,37.1018798503,116.476155989,82.289774102,72.3640060426,9.90576805939,0.02
 04/20  15:00:00,275.098646423,33.3079494862,87.4395925897,0.0,37.1018798503,116.476155989,87.6769129725,69.1364764237,9.90576805939,8.63466848932
 04/20  16:00:00,275.506413351,33.5861023376,87.5698588677,0.0,37.1018798503,116.476155989,76.8617872729,66.9360192136,9.90576805939,0.02
 04/20  17:00:00,267.18517299,33.38075146,79.4551361578,0.0,37.1018798503,116.476155989,86.3076306207,76.3818625613,9.90576805939,0.02
 04/20  18:00:00,156.111423741,28.5840243435,54.4439729144,0.0,24.7345865669,47.5788473902,77.3171040594,63.7546842343,4.9528840297,8.60953579535
 04/20  19:00:00,151.200588912,28.4965346711,49.620642407,0.0,24.7345865669,47.5788473902,75.3463436935,70.3734596638,4.9528840297,0.02
 04/20  20:00:00,137.567167898,28.6408550436,45.3540139327,0.0,12.3672932834,38.6892022431,90.200205576,87.2084751582,2.97173041782,0.02
 04/20  21:00:00,98.5199735377,16.9024288043,27.6521439155,0.0,12.3672932834,27.0668015668,58.8709808827,55.8792504649,2.97173041782,0.02
 04/20  22:00:00,86.4273363626,20.5774680636,31.0795641434,0.0,4.12243109448,15.9888894789,81.8430140788,78.851283661,2.97173041782,0.02
 04/20  23:00:00,70.7282423625,13.7915579887,22.3714453919,0.0,4.12243109448,15.9888894789,54.8093533829,51.8176229651,2.97173041782,0.02
 04/20  24:00:00,82.0856241328,19.6193603848,27.6959595537,0.0,4.12243109448,15.9888894789,86.0578701405,83.0661397227,2.97173041782,0.02
 04/21  01:00:00,61.3225634843,12.0079797719,14.8006110357,0.0,4.12243109448,15.9888894789,48.8044316536,45.8127012358,2.97173041782,0.02
 04/21  02:00:00,74.2490803813,18.7275712764,20.7768380596,0.0,4.12243109448,15.9888894789,82.8032934201,79.8115630023,2.97173041782,0.02
 04/21  03:00:00,56.8414591067,11.7902280267,10.5372583428,0.0,4.12243109448,15.9888894789,50.2145908744,47.2228604566,2.97173041782,0.02
 04/21  04:00:00,103.154735682,27.7335561053,23.2484625513,0.0,12.3672932834,24.9413748627,110.416548054,105.443664024,4.9528840297,0.02
 04/21  05:00:00,111.172379881,29.2610681613,24.0697645677,5.66883008915,12.3672932834,24.9413748627,176.618456273,171.645572243,4.9528840297,0.02
 04/21  06:00:00,166.745405045,29.6360356539,22.8824215628,3.90874972161,24.7345865669,70.7195625826,144.138244876,134.212476816,9.90576805939,0.02
 04/21  07:00:00,186.205059753,29.9962403726,23.3424877567,2.6007869415,37.1018798503,92.3937384068,126.317263728,116.391495669,9.90576805939,0.02
 04/21  08:00:00,198.663918652,30.0672065277,24.2021007268,2.08561687219,37.1018798503,104.434947198,129.516967066,110.985533105,9.90576805939,8.6256659017
 04/21  09:00:00,210.449811327,30.1218572569,24.2716430897,1.70568759405,37.1018798503,116.476155989,117.436262157,107.510494097,9.90576805939,0.02
 04/21  10:00:00,210.438077287,30.1625380609,24.2978149125,1.62641259867,37.1018798503,116.476155989,123.856497095,105.314420035,9.90576805939,8.6363090012
 04/21  11:00:00,210.404776176,30.1955678335,24.2848384848,1.57287135969,37.1018798503,116.476155989,113.392553268,103.466785208,9.90576805939,0.02
 04/21  12:00:00,198.274218648,30.2378419603,24.2660789894,1.46058293141,37.1018798503,104.434947198,120.307608417,101.768946175,9.90576805939,8.63289418247
 04/21  13:00:00,210.701727238,30.2903589144,24.7190357126,1.34083026555,37.1018798503,116.476155989,109.886036474,99.960268415,9.90576805939,0.02
 04/21  14:00:00,211.70569759,30.3463285923,25.8211160229,1.18695420674,37.1018798503,116.476155989,116.92205312,98.3799598046,9.90576805939,8.63632525646
 04/21  15:00:00,212.217458248,30.4037905314,26.4499500544,1.01264554262,37.1018798503,116.476155989,106.732870306,96.8071022466,9.90576805939,0.02
 04/21  16:00:00,212.656005823,30.4750500278,27.0354908119,0.794981100414,37.1018798503,116.476155989,113.815708073,95.2803825522,9.90576805939,8.62955746131
 04/21  17:00:00,213.984743528,30.5832603812,28.4564374058,0.595790819653,37.1018798503,116.476155989,103.459154619,93.53338656,9.90576805939,0.02
 04/21  18:00:00,128.23903015,28.0601837231,27.0954340548,0.0,24.7345865669,47.5788473902,75.436305201,70.4634211713,4.9528840297,0.02
 04/21  19:00:00,129.762497678,28.7134389587,27.9656408265,0.0,24.7345865669,47.5788473902,80.7865247966,75.8136407669,4.9528840297,0.02
 04/21  20:00:00,114.383021198,27.1891767424,25.9706925134,0.0,12.3672932834,38.6892022431,95.2281749971,92.2364445793,2.97173041782,0.02
 04/21  21:00:00,82.5734199453,15.1396327151,13.4940095788,0.0,12.3672932834,27.0668015668,65.6357337022,54.0580775777,2.97173041782,8.60592570667
 04/21  22:00:00,71.3455629921,19.6193603848,16.7805224441,0.0,4.12243109448,15.9888894789,85.539859254,82.5481288362,2.97173041782,0.02
 04/21  23:00:00,63.0894512166,16.2056232197,11.6875952237,0.0,4.12243109448,15.9888894789,67.4808768287,64.4891464109,2.97173041782,0.02
 04/21  24:00:00,74.3807760311,22.29472771,16.943716806,0.0,4.12243109448,15.9888894789,98.0404309381,95.0487005203,2.97173041782,0.02
 04/22  01:00:00,67.7535757424,18.968091243,13.481531033,0.0,4.12243109448,15.9888894789,79.452360383,76.4606299652,2.97173041782,0.02
 04/22  02:00:00,74.6594870463,23.1657346907,16.3392809091,0.0408086547477,4.12243109448,15.9888894789,100.002546447,97.0108160294,2.97173041782,0.02
 04/22  03:00:00,66.9159949747,18.2712856584,13.7013075747,0.039802541846,4.12243109448,15.9888894789,81.4909657311,78.4992353133,2.97173041782,0.02
 04/22  04:00:00,83.4265372635,27.8424319779,20.2168845771,0.329010961062,4.12243109448,16.0517297156,120.948955385,117.957224967,2.97173041782,0.02
 04/22  05:00:00,84.5476223172,27.8424319779,21.0817212876,0.585259320525,4.12243109448,16.0517297156,121.872948614,118.881218196,2.97173041782,0.02
 04/22  06:00:00,110.693920013,29.3666941943,22.8213463461,2.26276156643,4.12243109448,39.6058045677,102.633339217,99.641608799,2.97173041782,0.02
 04/22  07:00:00,157.664016352,29.4054724839,26.3998844196,23.369175236,12.3672932834,65.3531420225,159.316953288,154.344069258,4.9528840297,0.02
 04/22  08:00:00,157.756009444,29.3933063808,27.6796619494,19.3026311676,12.3672932834,68.2430321324,155.547080194,150.574196164,4.9528840297,0.02
 04/22  09:00:00,184.035560953,29.421795064,29.6373156667,14.5791364296,16.4897243779,93.1370602926,145.338084855,137.393470407,7.92461444751,0.02
 04/22  10:00:00,183.928111817,29.4230917167,30.4997713976,13.6078118974,16.4897243779,93.1370602926,149.979963987,133.440653511,7.92461444751,8.61469602829
 04/22  11:00:00,183.691061611,29.4220089558,30.5105653992,13.3610761748,16.4897243779,93.1370602926,139.980293011,132.035678563,7.92461444751,0.02
 04/22  12:00:00,175.99475114,29.4206567642,32.5855925345,12.7427429083,16.4897243779,83.9857416113,138.37811141,130.433496963,7.92461444751,0.02
 04/22  13:00:00,179.239053788,29.4193908537,37.1513234632,11.4225736738,16.4897243779,83.9857416113,136.347421079,128.402806631,7.92461444751,0.02
 04/22  14:00:00,182.952341806,29.4181769739,41.951981131,10.3364636657,16.4897243779,83.9857416113,134.399886264,126.455271817,7.92461444751,0.02
 04/22  15:00:00,157.494562103,29.3666941943,44.3390376515,0.0,12.3672932834,70.6512738906,75.0191014156,70.0462173859,4.9528840297,0.02
 04/22  16:00:00,156.50023184,29.3666941943,43.3447117374,0.0,12.3672932834,70.6512738906,81.0265490861,67.4621091833,4.9528840297,8.61155587305
 04/22  17:00:00,133.654318969,29.3666941943,33.0223785191,0.0,12.3672932834,58.1284167478,75.7190537181,70.7461696885,4.9528840297,0.02
 04/22  18:00:00,90.1943675413,26.753673252,25.3629775817,0.0,12.3672932834,24.9413748627,98.6216551654,93.6487711357,4.9528840297,0.02
 04/22  19:00:00,88.277786839,27.4069284875,22.7931416464,0.0,12.3672932834,24.9413748627,105.705326342,100.732442312,4.9528840297,0.02
 04/22  20:00:00,78.501086006,27.1891767424,20.9720332255,0.0,4.12243109448,16.0517297156,115.375155254,112.383424836,2.97173041782,0.02
 04/22  21:00:00,70.0044253101,19.6193603848,15.6147609741,0.0,4.12243109448,15.9888894789,93.8025885294,90.8108581116,2.97173041782,0.02
 04/22  22:00:00,65.949574051,17.835782168,13.3360715385,0.0,4.12243109448,15.9888894789,84.3566428879,81.3649124701,2.97173041782,0.02
 04/22  23:00:00,73.5268624837,22.29472771,16.1543468122,0.0,4.12243109448,15.9888894789,106.117716964,103.125986546,2.97173041782,0.02
 04/22  24:00:00,67.1123318522,19.1422926391,12.1686930514,0.907990412824,4.12243109448,15.9888894789,85.2466914045,82.2549609867,2.97173041782,0.02
 04/23  01:00:00,70.284583672,22.29472771,14.7319940162,0.0,2.06121554724,15.9888894789,108.793531231,105.801800813,2.97173041782,0.02
 04/23  02:00:00,65.5134513612,19.0334167665,11.0408791198,1.96461166656,2.06121554724,15.9888894789,88.9993572777,86.0076268598,2.97173041782,0.02
 04/23  03:00:00,70.3298108218,22.29472771,12.7039258692,0.0,2.06121554724,15.9888894789,111.584328849,108.592598431,2.97173041782,0.02
 04/23  04:00:00,67.8263460143,19.2293933372,9.35611668757,3.38283601122,2.06121554724,15.9888894789,89.8090635183,86.8173331005,2.97173041782,0.02
 04/23  05:00:00,81.0968414268,24.4722451619,11.5022395193,6.51668945873,2.06121554724,15.9888894789,111.642743643,108.651013225,2.97173041782,0.02
 04/23  06:00:00,69.7791669365,19.5777961295,9.04137093234,6.63771924452,2.06121554724,15.9888894789,90.3547019827,87.3629715649,2.97173041782,0.02
 04/23  07:00:00,70.0824945599,24.4722451619,11.8141416001,9.27032972349,2.06121554724,15.9888894789,113.220206948,110.22847653,2.97173041782,0.02
 04/23  08:00:00,85.6740525406,19.4906954314,9.66629125116,5.69790855177,4.12243109448,41.7362269337,88.2642857082,83.2914016785,4.9528840297,0.02
 04/23  09:00:00,93.9859206396,24.2980437657,12.1659635431,7.00419856148,4.12243109448,41.7362269337,106.932820331,101.959936302,4.9528840297,0.02
 04/23  10:00:00,80.1166869665,18.8809905449,9.63372277943,3.53258797376,4.12243109448,41.7362269337,86.3770930264,81.4042089967,4.9528840297,0.02
 04/23  11:00:00,89.7042094602,23.6012381811,12.2101073876,4.494523356,4.12243109448,41.7362269337,106.228581233,101.255697204,4.9528840297,0.02
 04/23  12:00:00,78.2469989471,18.1841849603,9.61927751125,0.875664368394,4.12243109448,41.7362269337,85.8796839555,80.9067999259,4.9528840297,0.02
 04/23  13:00:00,90.5888470704,23.1657346907,12.1196630607,2.92492000129,4.12243109448,41.7362269337,105.862470163,100.889586133,4.9528840297,0.02
 04/23  14:00:00,85.7785362258,19.4035947334,9.60869539047,4.83104120716,4.12243109448,41.7362269337,85.7391052219,80.7662211922,4.9528840297,0.02
 04/23  15:00:00,95.0089111919,23.6012381811,11.6352956991,4.46891464793,4.12243109448,41.7362269337,114.318266369,100.765171383,4.9528840297,8.60021095723
 04/23  16:00:00,71.5199425305,19.3600443843,8.96177136122,5.46450320683,4.12243109448,24.8785346261,86.2564457496,81.2835617199,4.9528840297,0.02
 04/23  17:00:00,73.674165892,24.0367416715,10.8072733948,8.48354271981,2.06121554724,15.9888894789,110.132569044,107.140838626,2.97173041782,0.02
 04/23  18:00:00,68.6205388461,20.0132996199,7.88869388504,11.8136555766,2.06121554724,15.9888894789,90.3551695772,87.3634391594,2.97173041782,0.02
 04/23  19:00:00,77.2087461992,24.0367416715,9.57179167749,10.4015709389,2.06121554724,15.9888894789,113.186185204,110.194454786,2.97173041782,0.02
 04/23  20:00:00,82.3416800283,20.0132996199,7.56635100649,14.3248541822,2.06121554724,15.9888894789,91.6088614911,88.6171310733,2.97173041782,0.02
 04/23  21:00:00,93.6398676371,24.0367416715,9.02377741751,12.2695365282,2.06121554724,15.9888894789,114.060835254,111.069104837,2.97173041782,0.02
 04/23  22:00:00,88.6900999782,20.0132996199,6.85563416952,16.6371868844,2.06121554724,15.9888894789,92.3349929574,89.3432625395,2.97173041782,0.02
 04/23  23:00:00,96.2743588853,24.0367416715,8.17419589901,14.0052463539,2.06121554724,15.9888894789,115.171229383,112.179498965,2.97173041782,0.02
 04/23  24:00:00,91.5302850862,20.0132996199,6.22041648328,18.8473491285,2.06121554724,15.9888894789,93.1647113723,90.1729809545,2.97173041782,0.02
 04/24  01:00:00,98.981220957,24.0367416715,7.85185849542,14.9374154013,4.12243109448,15.9888894789,115.16728692,112.175556502,2.97173041782,0.02
 04/24  02:00:00,94.1633167844,20.0132996199,6.22518445963,19.5698757131,4.12243109448,15.9888894789,92.7329161277,89.7411857099,2.97173041782,0.02
 04/24  03:00:00,100.033346142,24.0367416715,7.85610288359,15.9762330714,4.12243109448,15.9888894789,115.397752052,112.406021634,2.97173041782,0.02
 04/24  04:00:00,125.161730179,28.9311907039,9.76574088884,16.7180867605,12.3672932834,24.9413748627,131.729230398,126.756346368,4.9528840297,0.02
 04/24  05:00:00,156.062705014,28.4979609969,13.6778805707,46.1474903251,12.3672932834,24.9413748627,200.896801904,195.923917874,4.9528840297,0.02
 04/24  06:00:00,210.93705624,29.379049396,13.9342581741,45.5239307215,24.7345865669,70.7195625826,178.927030451,169.001262392,9.90576805939,0.02
 04/24  07:00:00,216.61737339,29.4135977527,13.9401964327,31.695191029,37.1018798503,92.3937384068,157.59688628,147.671118221,9.90576805939,0.02
 04/24  08:00:00,221.691978096,29.4263132395,13.9431788313,26.8748533485,37.1018798503,104.434947198,158.813857507,140.282667888,9.90576805939,8.62542156007
 04/24  09:00:00,226.919218202,29.4344892262,14.5168445428,21.9420771749,37.1018798503,116.476155989,143.020484457,133.094716398,9.90576805939,0.02
 04/24  10:00:00,221.390210678,29.4426608611,15.4774659642,17.4514933507,37.1018798503,116.476155989,143.010924766,124.469050857,9.90576805939,8.63610584982
 04/24  11:00:00,220.448614892,29.4548898823,15.8775281879,15.9713239658,37.1018798503,116.476155989,130.109670461,120.183902401,9.90576805939,0.02
 04/24  12:00:00,208.337038367,29.4674553286,15.8885748764,14.1519299096,37.1018798503,104.434947198,136.135231409,117.596709553,9.90576805939,8.63275379649
 04/24  13:00:00,217.315151475,29.4796916812,15.8796796487,11.2316169509,37.1018798503,116.476155989,123.038717085,113.112949026,9.90576805939,0.02
 04/24  14:00:00,219.374417801,29.4898218334,15.8890007634,9.35494058378,37.1018798503,116.476155989,128.380254081,109.838445028,9.90576805939,8.63604099377
 04/24  15:00:00,216.831633031,29.5100663416,17.5340341934,7.34089197044,37.1018798503,116.476155989,114.296972659,104.371204599,9.90576805939,0.02
 04/24  16:00:00,214.529763025,29.5600183477,19.2357794441,5.86210053139,37.1018798503,116.476155989,120.302091615,101.767010817,9.90576805939,8.62931273819
 04/24  17:00:00,214.926199819,29.6165895841,19.6204283635,4.74952603068,37.1018798503,116.476155989,110.049708794,100.123940735,9.90576805939,0.02
 04/24  18:00:00,129.455506635,27.4069284875,17.1032011538,0.0,24.7345865669,47.5788473902,80.5058409865,75.5329569568,4.9528840297,0.02
 04/24  19:00:00,129.898685218,28.1690595957,17.1044867817,0.0,24.7345865669,47.5788473902,85.6888499013,80.7159658716,4.9528840297,0.02
 04/24  20:00:00,115.99360761,26.753673252,16.5098702798,0.0,12.3672932834,38.6892022431,100.819418698,97.8276882804,2.97173041782,0.02
 04/24  21:00:00,96.0860811729,20.4032666675,11.8158491091,0.00617518045821,12.3672932834,27.0668015668,83.5418058099,80.550075392,2.97173041782,0.02
 04/24  22:00:00,71.5428715725,18.2712856584,9.81617158986,0.0186384629138,4.12243109448,15.9888894789,78.2201595819,75.2284291641,2.97173041782,0.02
 04/24  23:00:00,83.1772032388,22.29472771,12.4663004683,0.0,4.12243109448,15.9888894789,100.157841802,97.1661113843,2.97173041782,0.02
 04/24  24:00:00,76.944914275,18.968091243,9.80823654007,0.814287741147,4.12243109448,15.9888894789,81.3752735882,78.3835431703,2.97173041782,0.02
 04/25  01:00:00,86.937989328,22.29472771,12.3335788386,0.0,4.12243109448,15.9888894789,102.187552703,99.1958222847,2.97173041782,0.02
 04/25  02:00:00,76.9354227785,19.055191941,9.28739034701,1.71224841187,4.12243109448,15.9888894789,90.7761463778,79.2025300252,2.97173041782,8.60188593475
 04/25  03:00:00,81.4055818698,22.29472771,11.4152353466,0.0,4.12243109448,15.9888894789,104.194353461,101.202623043,2.97173041782,0.02
 04/25  04:00:00,109.384581615,28.7860228737,13.1484973445,3.15936348343,12.3672932834,24.9413748627,117.916597764,112.943713734,4.9528840297,0.02
 04/25  05:00:00,137.587522388,28.5379510431,16.5665622618,26.2966154908,12.3672932834,24.9413748627,186.46319839,181.49031436,4.9528840297,0.02
 04/25  06:00:00,191.325179934,29.476192828,16.8152632228,23.095906998,24.7345865669,70.7195625826,152.906466012,142.980697953,9.90576805939,0.02
 04/25  07:00:00,203.58627557,29.5390199609,17.3704784054,15.1816773239,37.1018798503,92.3937384068,131.534158979,121.60839092,9.90576805939,0.02
 04/25  08:00:00,209.153864996,29.5801635659,18.8465428939,11.1110643212,37.1018798503,104.434947198,123.578246403,113.652478343,9.90576805939,0.02
 04/25  09:00:00,218.084621654,29.6308560428,21.2176551248,7.64314858799,37.1018798503,116.476155989,127.158881817,108.622393876,9.90576805939,8.63071988092
 04/25  10:00:00,217.692016831,29.6874157348,23.4773418025,5.48552766157,37.1018798503,116.476155989,115.095309033,105.169540974,9.90576805939,0.02
 04/25  11:00:00,217.440662851,29.7663057833,26.1512420464,4.06531440582,37.1018798503,116.476155989,120.905452762,102.362021881,9.90576805939,8.63766282125
 04/25  12:00:00,207.692899451,29.8779117818,29.6839804518,2.85200972587,37.1018798503,104.434947198,109.696876792,99.7711087331,9.90576805939,0.02
 04/25  13:00:00,218.518900779,30.0520682338,30.9239990809,1.77126257944,37.1018798503,116.476155989,115.550743975,97.007230852,9.90576805939,8.63774506401
 04/25  14:00:00,221.694031588,30.2200544608,32.6314936351,1.16551338102,37.1018798503,116.476155989,104.689268308,94.7635002486,9.90576805939,0.02
 04/25  15:00:00,225.733944685,30.3570865995,35.5526147165,0.562936655641,37.1018798503,116.476155989,111.329908687,92.7900225966,9.90576805939,8.63411803112
 04/25  16:00:00,227.519027528,30.476502458,36.8880969336,0.288385474085,37.1018798503,116.476155989,100.75510468,90.8293366202,9.90576805939,0.02
 04/25  17:00:00,226.562285057,30.6120742187,37.0774484304,0.206131071606,37.1018798503,116.476155989,99.6746921541,89.7489240947,9.90576805939,0.02
 04/25  18:00:00,138.734187949,28.2779354683,29.37507649,0.0,24.7345865669,47.5788473902,81.0519345741,67.4896692112,4.9528840297,8.60938133319
 04/25  19:00:00,139.538367861,28.8223148313,27.4738365505,0.0,24.7345865669,47.5788473902,78.0760471116,73.1031630819,4.9528840297,0.02
 04/25  20:00:00,123.396813669,28.0601837231,24.639154319,0.0,12.3672932834,38.6892022431,93.1561065446,90.1643761267,2.97173041782,0.02
 04/25  21:00:00,86.4785788886,15.3138341113,13.0543646767,0.0,12.3672932834,27.0668015668,56.5431073401,53.5513769222,2.97173041782,0.02
 04/25  22:00:00,79.1417021957,20.2000317053,17.4459293994,0.0,4.12243109448,15.9888894789,84.066464897,81.0747344791,2.97173041782,0.02
 04/25  23:00:00,64.9591279375,12.920551008,11.4446616185,0.0,4.12243109448,15.9888894789,57.2267845434,54.2350541256,2.97173041782,0.02
 04/25  24:00:00,77.6981788857,20.3451995354,16.9435158495,0.0,4.12243109448,15.9888894789,92.6410273128,89.649296895,2.97173041782,0.02
 04/26  01:00:00,67.3544667045,18.2712856584,13.2858708425,0.0,4.12243109448,15.9888894789,79.8908634173,76.8991329995,2.97173041782,0.02
 04/26  02:00:00,74.2738390809,22.9479829456,16.1074946791,0.0,4.12243109448,15.9888894789,100.077312886,97.0855824677,2.97173041782,0.02
 04/26  03:00:00,66.8168332342,18.2712856584,13.267796872,0.0,4.12243109448,15.9888894789,81.2548521864,78.2631217685,2.97173041782,0.02
 04/26  04:00:00,100.395378338,28.6989221757,19.5192606576,0.00447867155164,12.3672932834,24.9413748627,113.652157502,108.679273472,4.9528840297,0.02
 04/26  05:00:00,116.068653168,28.5672894362,22.5705132016,12.7581336584,12.3672932834,24.9413748627,180.921221887,175.948337858,4.9528840297,0.02
 04/26  06:00:00,171.146175706,29.5383724309,22.9783169786,10.6604550462,24.7345865669,70.7195625826,146.846366882,136.920598823,9.90576805939,0.02
 04/26  07:00:00,189.828724118,29.7813359336,23.284998984,6.49684761594,37.1018798503,92.3937384068,127.842581218,117.916813159,9.90576805939,0.02
 04/26  08:00:00,201.36015985,29.8487509587,23.4652667282,5.73717070405,37.1018798503,104.434947198,131.129557755,112.59675353,9.90576805939,8.62703616534
 04/26  09:00:00,212.968245408,29.8866613569,23.5402080621,5.19076644915,37.1018798503,116.476155989,119.753135037,109.827366978,9.90576805939,0.02
 04/26  10:00:00,212.848649641,29.9202417885,23.9940070996,4.58311320697,37.1018798503,116.476155989,126.045939947,107.504340191,9.90576805939,8.63583169595
 04/26  11:00:00,212.844403566,29.9487821724,24.3290336175,4.21510894599,37.1018798503,116.476155989,115.686625707,105.760857647,9.90576805939,0.02
 04/26  12:00:00,198.856405284,29.9729360733,22.5766380663,3.99713713828,37.1018798503,104.434947198,123.047789278,104.509575095,9.90576805939,8.63244612398
 04/26  13:00:00,209.304445942,30.001207938,21.1533858811,3.79837158444,37.1018798503,116.476155989,112.860909552,102.935141493,9.90576805939,0.02
 04/26  14:00:00,208.739375208,30.0250942713,20.7935343156,3.5694683878,37.1018798503,116.476155989,120.195334911,101.653784746,9.90576805939,8.63578210635
 04/26  15:00:00,207.725185966,30.0592117193,20.1736952786,3.14122876192,37.1018798503,116.476155989,109.954101975,100.028333915,9.90576805939,0.02
 04/26  16:00:00,208.077605403,30.1066553622,20.9788598446,2.64162037099,37.1018798503,116.476155989,116.484866181,97.9499159873,9.90576805939,8.62918213412
 04/26  17:00:00,209.622061598,30.1906134849,22.8952176765,2.18698819445,37.1018798503,116.476155989,105.502275711,95.5765076513,9.90576805939,0.02
 04/26  18:00:00,121.59922041,28.0601837231,20.4556302207,0.0,24.7345865669,47.5788473902,76.8489903017,71.876106272,4.9528840297,0.02
 04/26  19:00:00,120.662951351,28.6045630861,18.9749763585,0.0,24.7345865669,47.5788473902,82.9691051452,77.9962211155,4.9528840297,0.02
 04/26  20:00:00,106.802027515,27.1891767424,18.3897048758,0.0,12.3672932834,38.6892022431,97.765715855,94.7739854371,2.97173041782,0.02
 04/26  21:00:00,80.4384701004,15.4009348094,10.9094074551,0.0,12.3672932834,27.0668015668,70.2073535572,58.6297700867,2.97173041782,8.6058530527
 04/26  22:00:00,72.8255605055,22.29472771,15.2840100576,0.0,4.12243109448,15.9888894789,95.761071104,92.7693406862,2.97173041782,0.02
 04/26  23:00:00,66.9498126831,19.1422926391,12.3469487301,0.0168511435221,4.12243109448,15.9888894789,78.690072632,75.6983422142,2.97173041782,0.02
 04/26  24:00:00,72.7055441818,22.5124794552,14.9945598902,0.0,4.12243109448,15.9888894789,99.6937682757,96.7020378579,2.97173041782,0.02
 04/27  01:00:00,66.0423134325,18.7067891487,11.6025240485,0.201698797273,4.12243109448,15.9888894789,80.6064138554,77.6146834376,2.97173041782,0.02
 04/27  02:00:00,73.8199782337,23.514137483,13.4866369278,0.70593858257,4.12243109448,15.9888894789,102.179735711,99.1880052932,2.97173041782,0.02
 04/27  03:00:00,65.9384732885,18.1841849603,10.5832711719,0.245712782071,4.12243109448,15.9888894789,82.882726177,79.8909957592,2.97173041782,0.02
 04/27  04:00:00,98.0549609679,28.7860228737,14.6167461029,1.52609024216,12.3672932834,24.9413748627,116.364214545,111.391330516,4.9528840297,0.02
 04/27  05:00:00,117.324417699,28.5738893344,18.0291891408,17.5924698334,12.3672932834,24.9413748627,183.444341643,178.471457613,4.9528840297,0.02
 04/27  06:00:00,172.966407642,29.5079327493,18.6704159829,16.7997618289,24.7345865669,70.7195625826,149.219373881,139.293605822,9.90576805939,0.02
 04/27  07:00:00,190.534808491,29.7148428286,18.7065936015,11.8478374176,37.1018798503,92.3937384068,130.462619479,120.536851419,9.90576805939,0.02
 04/27  08:00:00,200.05010428,29.7828304462,19.3908928405,8.56739420041,37.1018798503,104.434947198,123.683631633,113.757863573,9.90576805939,0.02
 04/27  09:00:00,209.914622089,29.8432675568,19.8450969202,5.87564332364,37.1018798503,116.476155989,126.935284032,108.398980165,9.90576805939,8.6305358076
 04/27  10:00:00,210.445259306,29.8858137977,19.8830367225,6.32514225912,37.1018798503,116.476155989,117.351974708,107.426206648,9.90576805939,0.02
 04/27  11:00:00,210.285383263,29.9335965092,20.3656821902,5.63462054358,37.1018798503,116.476155989,124.252263241,105.709065667,9.90576805939,8.63742951403
 04/27  12:00:00,197.281873211,30.0239946535,21.1035708613,3.69563170105,37.1018798503,104.434947198,111.97428144,102.048513381,9.90576805939,0.02
 04/27  13:00:00,209.205454297,30.1258855575,21.9804311033,2.74765477505,37.1018798503,116.476155989,117.234860625,98.691541952,9.90576805939,8.63755061326
 04/27  14:00:00,209.726167716,30.1561938931,22.8880901648,2.3306076922,37.1018798503,116.476155989,107.884952939,97.9591848795,9.90576805939,0.02
 04/27  15:00:00,209.272917157,30.188514575,22.7373919146,1.99596700125,37.1018798503,116.476155989,115.967241527,97.4275560391,9.90576805939,8.63391742884
 04/27  16:00:00,209.75062798,30.2509953037,23.4882705858,1.6609091658,37.1018798503,116.476155989,106.136849342,96.2110812823,9.90576805939,0.02
 04/27  17:00:00,210.554750862,30.2790352527,24.3940973745,1.53233779242,37.1018798503,116.476155989,113.939384235,95.4141593671,9.90576805939,8.61945680829
 04/27  18:00:00,123.848802436,27.9513078505,20.7482268186,0.0,24.7345865669,47.5788473902,76.6000017269,71.6271176972,4.9528840297,0.02
 04/27  19:00:00,124.448962671,28.7134389587,19.936325087,0.0,24.7345865669,47.5788473902,81.8234651978,76.8505811681,4.9528840297,0.02
 04/27  20:00:00,112.159524799,27.1891767424,19.8748633814,0.0,12.3672932834,38.6892022431,96.4078572416,93.4161268238,2.97173041782,0.02
 04/27  21:00:00,84.5472071294,15.1396327151,11.0954348246,0.0,12.3672932834,27.0668015668,57.4980483215,54.5063179037,2.97173041782,0.02
 04/27  22:00:00,76.0331796246,19.7645282149,15.1276502748,0.0,4.12243109448,15.9888894789,85.9068871397,82.9151567219,2.97173041782,0.02
 04/27  23:00:00,72.0787163877,18.7067891487,12.7727296895,0.0,4.12243109448,15.9888894789,77.8115851359,74.8198547181,2.97173041782,0.02
 04/27  24:00:00,81.976443718,23.3399360869,15.4431029202,0.00750540094687,4.12243109448,15.9888894789,97.9782074647,94.9864770469,2.97173041782,0.02
 04/28  01:00:00,72.3437626248,18.1841849603,12.1201621938,0.0113652453028,4.12243109448,15.9888894789,79.8125230966,76.8207926788,2.97173041782,0.02
 04/28  02:00:00,81.1898761571,23.1657346907,14.1534381472,0.203644803633,4.12243109448,15.9888894789,101.044801233,98.053070815,2.97173041782,0.02
 04/28  03:00:00,72.5590106748,18.9245408939,11.1845008764,0.5498275491,4.12243109448,15.9888894789,81.9490385752,78.9573081574,2.97173041782,0.02
 04/28  04:00:00,106.248424937,28.3795529494,16.127238737,0.597479604361,12.3672932834,24.9413748627,114.658726868,109.685842839,4.9528840297,0.02
 04/28  05:00:00,126.164919578,28.5728024598,19.3676143251,17.0966494484,12.3672932834,24.9413748627,181.755053874,176.782169845,4.9528840297,0.02
 04/28  06:00:00,176.652384504,29.5522974064,18.5233634983,15.5696334599,24.7345865669,70.7195625826,148.13631751,138.21054945,9.90576805939,0.02
 04/28  07:00:00,188.82583429,29.7704561947,18.2913228005,10.2767096021,37.1018798503,92.3937384068,137.771792911,119.257170671,9.90576805939,8.60885418108
 04/28  08:00:00,198.46947216,29.8507079542,19.7690087495,6.54081353289,37.1018798503,104.434947198,121.149685668,111.223917609,9.90576805939,0.02
 04/28  09:00:00,209.60184467,29.9237568492,21.0708105902,4.25665385512,37.1018798503,116.476155989,116.448748742,106.522980682,9.90576805939,0.02
 04/28  10:00:00,209.394019592,30.0003236107,21.9817212684,3.06071874635,37.1018798503,116.476155989,122.532885161,103.991476195,9.90576805939,8.63564090633
 04/28  11:00:00,209.999098329,30.105460291,23.4828662593,2.05927727501,37.1018798503,116.476155989,110.699072253,100.773304194,9.90576805939,0.02
 04/28  12:00:00,199.152128992,30.2754661852,25.0928332248,1.47416747434,37.1018798503,104.434947198,116.906994441,98.3686357998,9.90576805939,8.63259058212
 04/28  13:00:00,213.038903101,30.5820411109,27.2865479418,0.818818879923,37.1018798503,116.476155989,105.287065698,95.3612976382,9.90576805939,0.02
 04/28  14:00:00,216.115270816,30.8397502722,30.6641171958,0.26015590371,37.1018798503,116.476155989,111.606721884,93.0653715026,9.90576805939,8.6355823224
 04/28  15:00:00,217.247489282,31.0747977727,31.7180766381,0.103551678975,37.1018798503,116.476155989,101.537934007,91.6121659471,9.90576805939,0.02
 04/28  16:00:00,219.220156539,31.288606462,33.5613605197,0.0197498823268,37.1018798503,116.476155989,108.708019899,90.1732739879,9.90576805939,8.62897785216
 04/28  17:00:00,218.733808105,31.3356628955,33.0488983482,0.0,37.1018798503,116.476155989,99.7454758698,89.8197078104,9.90576805939,0.02
 04/28  18:00:00,126.904499493,28.4085865154,25.4125034512,0.0,24.7345865669,47.5788473902,73.6298758724,68.6569918427,4.9528840297,0.02
 04/28  19:00:00,125.161252769,28.9311907039,23.1466469664,0.0,24.7345865669,47.5788473902,79.3264610322,74.3535770025,4.9528840297,0.02
 04/28  20:00:00,110.871963213,27.7698480629,21.8789705078,0.0,12.3672932834,38.6892022431,102.943939019,91.3629103475,2.97173041782,8.6092982537
 04/28  21:00:00,82.0367773887,15.8364382998,12.2322789226,0.0,12.3672932834,27.0668015668,60.2074175652,57.2156871473,2.97173041782,0.02
 04/28  22:00:00,71.7274841904,20.4903673655,16.4560111171,0.0,4.12243109448,15.9888894789,85.4117674089,82.4200369911,2.97173041782,0.02
 04/28  23:00:00,58.528163392,13.1818531022,10.7810717635,0.0,4.12243109448,15.9888894789,58.5378406708,55.546110253,2.97173041782,0.02
 04/28  24:00:00,76.2991371484,22.7302312004,18.5969559594,0.0,4.12243109448,15.9888894789,100.786370473,97.7946400551,2.97173041782,0.02
 04/29  01:00:00,66.9966321002,17.835782168,14.2483497414,0.0,4.12243109448,15.9888894789,79.4782329915,76.4865025736,2.97173041782,0.02
 04/29  02:00:00,75.7045703759,23.6012381811,17.1851215489,0.0,4.12243109448,15.9888894789,99.4271180499,96.4353876321,2.97173041782,0.02
 04/29  03:00:00,66.1443731665,17.835782168,13.3156761443,0.0,4.12243109448,15.9888894789,81.3257598403,78.3340294225,2.97173041782,0.02
 04/29  04:00:00,81.5071278172,27.8424319779,18.605586457,0.0209003010637,4.12243109448,16.0517297156,120.201285704,117.209555287,2.97173041782,0.02
 04/29  05:00:00,81.0002288213,27.4069284875,18.4918049463,0.0632862926129,4.12243109448,16.0517297156,121.250400086,118.258669669,2.97173041782,0.02
 04/29  06:00:00,103.931052924,29.3666941943,19.3742647575,1.29614334104,4.12243109448,39.6058045677,102.154915563,99.1631851456,2.97173041782,0.02
 04/29  07:00:00,152.587870973,29.4084568644,23.2835068678,21.4064236109,12.3672932834,65.3531420225,158.039744506,153.066860476,4.9528840297,0.02
 04/29  08:00:00,152.23249973,29.394552595,23.6488652552,17.8086799978,12.3672932834,68.2430321324,154.423900668,149.451016638,4.9528840297,0.02
 04/29  09:00:00,177.20461946,29.4246496127,23.7653558146,13.6173069041,16.4897243779,93.1370602926,144.553344954,136.608730507,7.92461444751,0.02
 04/29  10:00:00,175.315651185,29.4259413278,24.2619711687,11.2303170036,16.4897243779,93.1370602926,148.188337984,131.649238415,7.92461444751,8.61448512172
 04/29  11:00:00,174.634221437,29.4254863589,24.7560908038,10.0552533607,16.4897243779,93.1370602926,137.39553749,129.450923042,7.92461444751,0.02
 04/29  12:00:00,164.167025803,29.4249768478,25.6870594019,7.80923781104,16.4897243779,83.9857416113,134.570352826,126.625738378,7.92461444751,0.02
 04/29  13:00:00,162.996389346,29.4240081979,26.0485563978,6.27806482991,16.4897243779,83.9857416113,132.62701613,124.682401682,7.92461444751,0.02
 04/29  14:00:00,162.225149874,29.4238008343,26.6258396266,4.9297947817,16.4897243779,83.9857416113,131.074802385,123.130187938,7.92461444751,0.02
 04/29  15:00:00,137.864847818,29.3666941943,24.7093290215,0.0,12.3672932834,70.6512738906,80.1512180456,66.5869747907,4.9528840297,8.61135922521
 04/29  16:00:00,137.525038467,29.3666941943,24.3695372132,0.0,12.3672932834,70.6512738906,71.4630661548,66.4901821251,4.9528840297,0.02
 04/29  17:00:00,124.375423604,29.3666941943,23.7434881236,0.0,12.3672932834,58.1284167478,75.2178168704,70.2449328407,4.9528840297,0.02
 04/29  18:00:00,87.5886436177,26.753673252,22.7572540827,0.0,12.3672932834,24.9413748627,97.6764229309,92.7035389012,4.9528840297,0.02
 04/29  19:00:00,87.3008315853,28.0601837231,21.162931572,0.0,12.3672932834,24.9413748627,104.658102125,99.6852180954,4.9528840297,0.02
 04/29  20:00:00,76.8750704112,26.753673252,19.7815215266,0.0,4.12243109448,16.0517297156,114.21188942,111.220159002,2.97173041782,0.02
 04/29  21:00:00,69.1986861749,19.6193603848,14.646465173,0.0,4.12243109448,15.9888894789,93.3772835603,90.3855531425,2.97173041782,0.02
 04/29  22:00:00,65.3531389283,17.835782168,12.5813400514,0.0,4.12243109448,15.9888894789,83.9369420468,80.9452116289,2.97173041782,0.02
 04/29  23:00:00,74.7037151997,23.6012381811,15.5404405898,0.131500079281,4.12243109448,15.9888894789,104.964860782,101.973130364,2.97173041782,0.02
 04/29  24:00:00,65.0931525399,17.835782168,12.258971782,0.0,4.12243109448,15.9888894789,84.7893499109,81.7976194931,2.97173041782,0.02
 04/30  01:00:00,71.0750226958,22.29472771,15.4526143898,0.0,2.06121554724,15.9888894789,107.864782434,104.873052016,2.97173041782,0.02
 04/30  02:00:00,64.5408987231,18.968091243,11.8695391629,0.777751970684,2.06121554724,15.9888894789,87.2225634601,84.2308330422,2.97173041782,0.02
 04/30  03:00:00,70.6210686798,22.29472771,15.0462933643,0.0,2.06121554724,15.9888894789,109.440125523,106.448395105,2.97173041782,0.02
 04/30  04:00:00,65.3500198758,19.1422926391,11.6475353008,1.59437551414,2.06121554724,15.9888894789,88.3622554988,85.3705250809,2.97173041782,0.02
 04/30  05:00:00,70.6539773645,22.29472771,13.9565891373,0.0,2.06121554724,15.9888894789,110.670919489,107.679189071,2.97173041782,0.02
 04/30  06:00:00,61.8761870822,19.1422926391,10.9493012551,2.29126909784,2.06121554724,15.9888894789,89.0331683776,86.0414379597,2.97173041782,0.02
 04/30  07:00:00,59.7547523616,23.0568588181,13.865195556,1.23148927228,2.06121554724,15.9888894789,111.267906534,108.276176116,2.97173041782,0.02
 04/30  08:00:00,81.3872696365,19.3164940353,11.3057200011,1.47000208333,4.12243109448,41.7362269337,85.7322910561,80.7594070265,4.9528840297,0.02
 04/30  09:00:00,91.7391404102,23.7754395773,14.5797849125,1.41131476116,4.12243109448,41.7362269337,103.91297756,98.9400935307,4.9528840297,0.02
 04/30  10:00:00,81.725622718,19.2293933372,11.8907172298,1.55101893376,4.12243109448,41.7362269337,84.2801940105,79.3073099808,4.9528840297,0.02
 04/30  11:00:00,89.9009530546,23.6012381811,15.3757277686,1.6450564291,4.12243109448,41.7362269337,104.055087641,99.0822036117,4.9528840297,0.02
 04/30  12:00:00,82.7343646777,19.5777961295,12.5059217581,1.45222629953,4.12243109448,41.7362269337,83.372097649,78.3992136193,4.9528840297,0.02
 04/30  13:00:00,92.6925539878,24.1238423696,17.0349217247,0.763305456225,4.12243109448,41.7362269337,101.186332558,96.2134485282,4.9528840297,0.02
 04/30  14:00:00,84.1846398986,19.1422926391,14.6086651941,0.413259331746,4.12243109448,41.7362269337,90.0185317951,76.464642809,4.9528840297,8.60100495634
 04/30  15:00:00,94.934319417,23.6012381811,18.8053493832,0.251348874721,4.12243109448,41.7362269337,99.1033889255,94.1305048958,4.9528840297,0.02
 04/30  16:00:00,68.4624566848,19.5777961295,14.9218161336,0.21687819976,4.12243109448,24.8785346261,79.7476593847,74.774775355,4.9528840297,0.02
 04/30  17:00:00,47.197369071,13.5046860164,11.0167412249,0.108452777256,2.06121554724,15.9888894789,61.3576111459,58.3658807281,2.97173041782,0.02
 04/30  18:00:00,49.7334791843,13.4639373241,11.3268891602,0.0,2.06121554724,15.9888894789,65.8452792679,62.8535488501,2.97173041782,0.02
 04/30  19:00:00,59.3686131684,23.1657346907,16.4489962896,0.076773700011,2.06121554724,15.9888894789,106.432198704,103.440468286,2.97173041782,0.02
 04/30  20:00:00,61.6419330281,19.1422926391,12.1928371417,0.610101824769,2.06121554724,15.9888894789,87.2791444983,84.2874140805,2.97173041782,0.02
 04/30  21:00:00,71.8755407711,22.29472771,14.0147440781,0.0,2.06121554724,15.9888894789,111.001704456,108.009974038,2.97173041782,0.02
 04/30  22:00:00,65.7475473905,19.055191941,12.1224063542,1.31005228887,2.06121554724,15.9888894789,89.6182171735,86.6264867556,2.97173041782,0.02
 04/30  23:00:00,75.1257859979,23.4923623085,16.8715611544,1.92359732466,2.06121554724,15.9888894789,112.25878103,109.267050612,2.97173041782,0.02
 04/30  24:00:00,65.1573546542,17.835782168,14.5154644105,0.0,2.06121554724,15.9888894789,91.4745100108,88.482779593,2.97173041782,0.02
 05/01  01:00:00,84.5487592168,23.6012381811,17.9459378376,2.61456199151,4.12243109448,15.9888894789,110.988474081,107.996743663,2.97173041782,0.02
 05/01  02:00:00,81.8570631683,19.1422926391,15.9217411549,3.01387176848,4.12243109448,15.9888894789,88.2376481354,85.2459177176,2.97173041782,0.02
 05/01  03:00:00,84.7089846718,22.7302312004,21.1508115386,0.924268327859,4.12243109448,15.9888894789,110.258899401,107.267168983,2.97173041782,0.02
 05/01  04:00:00,114.113116277,28.7860228737,29.7476316682,3.00185160567,12.3672932834,24.9413748627,124.76487904,119.791995011,4.9528840297,0.02
 05/01  05:00:00,138.309012637,28.5283970959,32.4949067318,25.1129922705,12.3672932834,24.9413748627,192.019273443,187.046389414,4.9528840297,0.02
 05/01  06:00:00,183.942046681,29.4517157427,27.3301534094,21.5403132979,24.7345865669,70.7195625826,157.542767227,147.616999168,9.90576805939,0.02
 05/01  07:00:00,198.757319285,29.489261096,24.952712257,14.0498125394,37.1018798503,92.3937384068,136.818638861,126.892870801,9.90576805939,0.02
 05/01  08:00:00,209.104662215,29.505770657,26.0519640695,11.2379440019,37.1018798503,104.434947198,138.172229805,119.641436058,9.90576805939,8.62502568826
 05/01  09:00:00,221.0000986,29.5384024574,27.8806182782,9.23050522383,37.1018798503,116.476155989,125.087193376,115.161425317,9.90576805939,0.02
 05/01  10:00:00,222.321778073,29.5918221856,30.7799771713,7.5986967121,37.1018798503,116.476155989,130.500641873,111.959549527,9.90576805939,8.63532428658
 05/01  11:00:00,222.477727205,29.6738911453,33.4746501381,4.97775084486,37.1018798503,116.476155989,117.619986127,107.694218068,9.90576805939,0.02
 05/01  12:00:00,207.505431452,29.7523009852,31.5287499624,3.91468665592,37.1018798503,104.434947198,123.161178391,104.623350742,9.90576805939,8.63205958947
 05/01  13:00:00,218.914727518,29.8372919218,31.8643402105,2.86165966368,37.1018798503,116.476155989,111.801117636,101.875349577,9.90576805939,0.02
 05/01  14:00:00,221.516475885,29.9762803869,35.1079881178,2.08092617059,37.1018798503,116.476155989,117.903574969,99.3625794532,9.90576805939,8.63522745671
 05/01  15:00:00,222.925206654,30.0945427316,37.1368089592,1.34285143623,37.1018798503,116.476155989,107.123977177,97.1982091177,9.90576805939,0.02
 05/01  16:00:00,224.657606627,30.2034304655,39.2482987105,0.855411227151,37.1018798503,116.476155989,105.597483253,95.20815653,9.90576805939,0.483558663958
 05/01  17:00:00,227.010177548,30.2545106266,41.739108729,0.667319960533,37.1018798503,116.476155989,112.280426345,94.2188355366,9.90576805939,8.15582274945
 05/01  18:00:00,135.238342386,28.1690595957,33.9858894447,0.0,24.7345865669,47.5788473902,75.1566789474,70.1837949177,4.9528840297,0.02
 05/01  19:00:00,130.987524727,28.8223148313,29.0818123064,0.0,24.7345865669,47.5788473902,81.243262865,76.2703788353,4.9528840297,0.02
 05/01  20:00:00,112.42925124,28.0601837231,25.49510309,0.0,12.3672932834,38.6892022431,96.543218017,93.5514875991,2.97173041782,0.02
 05/01  21:00:00,83.2574572289,15.0525320171,14.2651561772,0.0,12.3672932834,27.0668015668,62.3944745351,59.4027441173,2.97173041782,0.02
 05/01  22:00:00,74.1320096027,20.0548638752,19.3068413944,0.0,4.12243109448,15.9888894789,86.7226127669,83.730882349,2.97173041782,0.02
 05/01  23:00:00,58.9830222298,12.4850475176,11.9327355472,0.0,4.12243109448,15.9888894789,59.3673889234,56.3756585056,2.97173041782,0.02
 05/01  24:00:00,78.6239341135,23.3834864359,20.3932438478,0.0,4.12243109448,15.9888894789,102.74491619,99.7531857725,2.97173041782,0.02
 05/02  01:00:00,67.9321786023,18.4454870545,14.7008790942,0.0,4.12243109448,15.9888894789,79.9128937683,76.9211633504,2.97173041782,0.02
 05/02  02:00:00,74.7155330279,22.7302312004,17.0530766214,0.0119012795714,4.12243109448,15.9888894789,100.692763398,97.70103298,2.97173041782,0.02
 05/02  03:00:00,67.8828964626,19.055191941,13.8251290303,0.18137241866,4.12243109448,15.9888894789,90.5484757292,78.9748688309,2.97173041782,8.60187648052
 05/02  04:00:00,101.036970067,28.4666536475,20.2116079917,0.185991296385,12.3672932834,24.9413748627,114.441048532,109.468164502,4.9528840297,0.02
 05/02  05:00:00,119.832591447,28.5498027156,23.3654127912,15.7446589053,12.3672932834,24.9413748627,182.049964505,177.077080476,4.9528840297,0.02
 05/02  06:00:00,172.361697793,29.4984870664,23.8043861826,13.4389599239,24.7345865669,70.7195625826,147.742672278,137.816904218,9.90576805939,0.02
 05/02  07:00:00,191.028202177,29.6749786728,23.6235627415,7.46413175647,37.1018798503,92.3937384068,127.390766161,117.464998101,9.90576805939,0.02
 05/02  08:00:00,200.872021935,29.7677531493,24.4932513235,4.30207605129,37.1018798503,104.434947198,119.572005454,109.646237395,9.90576805939,0.02
 05/02  09:00:00,213.841026372,29.8369207014,26.781457275,2.87201966387,37.1018798503,116.476155989,123.448574164,104.91277748,9.90576805939,8.63002862443
 05/02  10:00:00,218.398346763,29.9361371909,31.9588021261,2.15219329004,37.1018798503,116.476155989,111.584133454,101.658365394,9.90576805939,0.02
 05/02  11:00:00,223.855645269,30.0485836105,37.7567597339,1.69880898146,37.1018798503,116.476155989,117.62814533,99.085541507,9.90576805939,8.636835764
 05/02  12:00:00,215.76333474,30.2166102794,41.9743479171,1.26274816165,37.1018798503,104.434947198,106.748768274,96.8230002143,9.90576805939,0.02
 05/02  13:00:00,232.038079924,30.4723894359,46.4655697786,0.748627487973,37.1018798503,116.476155989,112.52617789,93.9835899894,9.90576805939,8.63681984125
 05/02  14:00:00,235.205793609,30.6744480114,49.8720727181,0.30805841504,37.1018798503,116.476155989,101.627402062,91.7016340023,9.90576805939,0.02
 05/02  15:00:00,235.997370824,30.8677878172,50.6735741045,0.104947470921,37.1018798503,116.476155989,108.58660665,90.0473999725,9.90576805939,8.63343861847
 05/02  16:00:00,235.420259417,31.0959772097,49.9437537743,0.0301226232039,37.1018798503,116.476155989,98.1833820162,88.2576139568,9.90576805939,0.02
 05/02  17:00:00,237.543569629,31.3020450967,51.8922757142,0.0,37.1018798503,116.476155989,96.7236469573,86.7978788979,9.90576805939,0.02
 05/02  18:00:00,145.165108596,28.5827879116,43.4989099827,0.0,24.7345865669,47.5788473902,69.145908729,64.1730246993,4.9528840297,0.02
 05/02  19:00:00,142.370197366,28.4956872135,37.7656233893,0.0,24.7345865669,47.5788473902,83.7287435102,70.1666214799,4.9528840297,8.6092380006
 05/02  20:00:00,123.842636465,28.2779354683,29.5037872806,0.0,12.3672932834,38.6892022431,90.1985565788,87.206826161,2.97173041782,0.02
 05/02  21:00:00,88.4994579974,15.5751362055,13.9398460812,0.0,12.3672932834,27.0668015668,54.9505961355,51.9588657177,2.97173041782,0.02
 05/02  22:00:00,81.8390841928,20.4903673655,17.0807733873,0.0,4.12243109448,15.9888894789,82.6434557997,79.6517253819,2.97173041782,0.02
 05/02  23:00:00,66.2502633996,12.920551008,10.5832901641,0.0,4.12243109448,15.9888894789,56.8742885453,53.8825581275,2.97173041782,0.02
 05/02  24:00:00,84.8885393487,20.4903673655,15.8419529158,0.0,4.12243109448,15.9888894789,91.3249537629,88.3332233451,2.97173041782,0.02
 05/03  01:00:00,77.4469773366,17.835782168,13.0900638782,0.0,4.12243109448,15.9888894789,78.8784218195,75.8866914017,2.97173041782,0.02
 05/03  02:00:00,88.1710387674,23.2528353888,15.8725346991,0.0,4.12243109448,15.9888894789,97.4750846441,94.4833542263,2.97173041782,0.02
 05/03  03:00:00,76.8929739661,17.835782168,12.372991286,0.0,4.12243109448,15.9888894789,79.2152754018,76.223544984,2.97173041782,0.02
 05/03  04:00:00,113.257437347,28.6989221757,16.8820961333,0.0,12.3672932834,24.9413748627,111.130621676,106.157737646,4.9528840297,0.02
 05/03  05:00:00,127.09743915,28.5865850899,19.5970825822,11.1759598811,12.3672932834,24.9413748627,178.07460436,173.10172033,4.9528840297,0.02
 05/03  06:00:00,178.333520112,29.5770831804,19.7451942026,9.3438103083,24.7345865669,70.7195625826,144.468355843,134.542587784,9.90576805939,0.02
 05/03  07:00:00,194.515475601,29.8635937595,20.7173312447,4.40417973651,37.1018798503,92.3937384068,124.551901599,114.626133539,9.90576805939,0.02
 05/03  08:00:00,202.331198778,29.9584229736,23.0213335906,3.2819238591,37.1018798503,104.434947198,127.474479752,108.942234171,9.90576805939,8.62647752181
 05/03  09:00:00,214.403690275,30.0195866101,25.7234756364,2.64959946984,37.1018798503,116.476155989,115.653707641,105.727939582,9.90576805939,0.02
 05/03  10:00:00,222.160695962,30.0832136186,28.6690395829,1.89982000395,37.1018798503,116.476155989,120.639961131,102.09919098,9.90576805939,8.63500209139
 05/03  11:00:00,230.756905554,30.1920427709,31.0917554716,1.28338387978,37.1018798503,116.476155989,108.067149175,98.1413811156,9.90576805939,0.02
 05/03  12:00:00,223.732612387,30.3429795779,32.0682367604,0.933385214013,37.1018798503,104.434947198,113.848413107,95.310843602,9.90576805939,8.63180144608
