Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  13:00:00,239.550726286,30.598883172,35.3023325936,0.448417797332,37.1018798503,116.476155989,102.242128257,92.3163601975,9.90576805939,0.02
 05/03  14:00:00,244.258605414,30.8560097127,39.6475926501,0.147138817934,37.1018798503,116.476155989,108.550856862,90.010044567,9.90576805939,8.63504423573
 05/03  15:00:00,246.812790255,31.0261202321,43.5813072703,0.062668578048,37.1018798503,116.476155989,98.9712585293,89.04549047,9.90576805939,0.02
 05/03  16:00:00,250.835286277,31.1420017465,44.6849702045,0.00839850759995,37.1018798503,116.476155989,97.9744356538,88.0486675944,9.90576805939,0.02
 05/03  17:00:00,251.341957911,31.1742408501,43.0783578989,0.0,37.1018798503,116.476155989,106.005465174,87.4805952547,9.90576805939,8.61910186003
 05/03  18:00:00,157.870401987,28.2997106428,32.7136881291,0.0,24.7345865669,47.5788473902,71.2223706069,66.2494865772,4.9528840297,0.02
 05/03  19:00:00,152.320911014,28.8223148313,31.3140239721,0.0,24.7345865669,47.5788473902,77.1033889071,72.1305048774,4.9528840297,0.02
 05/03  20:00:00,129.808889739,28.0601837231,27.3242040101,0.0,12.3672932834,38.6892022431,91.5635849106,88.5718544927,2.97173041782,0.02
 05/03  21:00:00,92.387252611,15.5751362055,14.2506589961,0.0,12.3672932834,27.0668015668,55.2018019323,52.2100715145,2.97173041782,0.02
 05/03  22:00:00,83.6124295653,19.6193603848,17.697513555,0.0,4.12243109448,15.9888894789,82.884224541,79.8924941232,2.97173041782,0.02
 05/03  23:00:00,65.6943854174,13.6463901586,11.1944633604,0.0,4.12243109448,15.9888894789,56.5630404407,53.5713100229,2.97173041782,0.02
 05/03  24:00:00,81.9526720143,19.6193603848,17.2410841455,0.0,4.12243109448,15.9888894789,91.3242353185,88.3325049007,2.97173041782,0.02
 05/04  01:00:00,64.906602695,13.5738062435,10.4782581654,0.0,4.12243109448,15.9888894789,59.0384041607,56.0466737429,2.97173041782,0.02
 05/04  02:00:00,83.0164029086,22.29472771,17.1211526527,0.0,4.12243109448,15.9888894789,98.7987316392,95.8070012214,2.97173041782,0.02
 05/04  03:00:00,74.093778056,18.968091243,13.28420064,0.0,4.12243109448,15.9888894789,79.238470669,76.2467402512,2.97173041782,0.02
 05/04  04:00:00,108.310140536,28.4666536475,18.8993320456,0.0,12.3672932834,24.9413748627,119.310671588,105.757159358,4.9528840297,8.60062820071
 05/04  05:00:00,121.787623917,28.6004198,21.6203195681,10.6941592151,12.3672932834,24.9413748627,177.439864458,172.466980428,4.9528840297,0.02
 05/04  06:00:00,172.800907146,29.6291295749,21.5677817384,8.66481758584,24.7345865669,70.7195625826,143.956857978,134.031089919,9.90576805939,0.02
 05/04  07:00:00,191.802949232,29.9314966644,21.9579182121,5.22589558912,37.1018798503,92.3937384068,125.380034617,115.454266558,9.90576805939,0.02
 05/04  08:00:00,203.576034445,30.0072150895,22.8385982279,4.53410098019,37.1018798503,104.434947198,119.865540872,109.939772813,9.90576805939,0.02
 05/04  09:00:00,217.162161719,30.0587885215,23.9070256661,3.88122958336,37.1018798503,116.476155989,125.046245521,106.510682316,9.90576805939,8.62979514575
 05/04  10:00:00,215.711411415,30.1082065901,25.0747701975,3.20661122409,37.1018798503,116.476155989,113.782882288,103.857114229,9.90576805939,0.02
 05/04  11:00:00,218.9558436,30.1609951184,26.3068515889,2.67358638039,37.1018798503,116.476155989,119.813831569,101.271469241,9.90576805939,8.63659426867
 05/04  12:00:00,213.635953647,30.2328907883,27.3018617114,2.24904968025,37.1018798503,104.434947198,108.525259127,98.5994910675,9.90576805939,0.02
 05/04  13:00:00,227.507600171,30.3212782526,29.2745402416,1.83064385657,37.1018798503,116.476155989,114.875189062,96.332770822,9.90576805939,8.63665018044
 05/04  14:00:00,227.696770493,30.398772047,31.4197418282,1.46359858263,37.1018798503,116.476155989,104.644885202,94.7191171425,9.90576805939,0.02
 05/04  15:00:00,228.115414694,30.4646968964,33.9584256251,1.13148058549,37.1018798503,116.476155989,112.007765635,93.4688190599,9.90576805939,8.63317851534
 05/04  16:00:00,233.271017352,30.5361924601,37.2202311735,0.870343409051,37.1018798503,116.476155989,101.959089202,92.0333211423,9.90576805939,0.02
 05/04  17:00:00,238.262322684,30.6185285462,39.2042882033,0.73205567926,37.1018798503,116.476155989,100.817017722,90.8912496625,9.90576805939,0.02
 05/04  18:00:00,149.88258632,28.0601837231,32.1767983113,0.0,24.7345865669,47.5788473902,74.0743203376,69.1014363079,4.9528840297,0.02
 05/04  19:00:00,148.13193977,28.7134389587,33.1795463052,0.0,24.7345865669,47.5788473902,79.3385450844,74.3656610547,4.9528840297,0.02
 05/04  20:00:00,125.758525359,28.0601837231,31.2087298396,0.0,12.3672932834,38.6892022431,101.780640683,90.2003408506,2.97173041782,8.60856941451
 05/04  21:00:00,87.7580518694,14.3557264325,16.3469432168,0.0,12.3672932834,27.0668015668,60.9085476465,57.9168172287,2.97173041782,0.02
 05/04  22:00:00,80.4319500658,20.4903673655,23.0204729026,0.0,4.12243109448,15.9888894789,84.2910835954,81.2993531776,2.97173041782,0.02
 05/04  23:00:00,63.7746345544,12.4850475176,14.1131048524,0.0,4.12243109448,15.9888894789,57.2880663839,54.2963359661,2.97173041782,0.02
 05/04  24:00:00,82.682035969,20.7081191107,24.1327368457,0.0,4.12243109448,15.9888894789,88.6933867551,85.7016563373,2.97173041782,0.02
 05/05  01:00:00,62.5941393051,12.2029632957,13.3580333778,0.0,4.12243109448,15.9888894789,52.4422336642,49.4505032464,2.97173041782,0.02
 05/05  02:00:00,76.3295029885,19.1630747668,19.7431015813,0.0,4.12243109448,15.9888894789,85.7661084237,82.7743780059,2.97173041782,0.02
 05/05  03:00:00,60.0770611917,11.9208790739,11.2019499134,0.0,4.12243109448,15.9888894789,50.2012467993,47.2095163815,2.97173041782,0.02
 05/05  04:00:00,111.187708917,28.5392375625,24.8461812761,0.0,12.3672932834,24.9413748627,110.599645672,105.626761642,4.9528840297,0.02
 05/05  05:00:00,121.609267571,28.6178731788,26.3280272938,9.71908914351,12.3672932834,24.9413748627,175.312962765,170.340078735,4.9528840297,0.02
 05/05  06:00:00,171.520174334,29.6983297188,25.6922213442,7.38812509136,24.7345865669,70.7195625826,142.331836615,132.406068556,9.90576805939,0.02
 05/05  07:00:00,189.540958205,30.0194188037,24.9892308399,4.12144103396,37.1018798503,92.3937384068,123.469364192,113.543596133,9.90576805939,0.02
 05/05  08:00:00,201.846109711,30.1112333806,26.2992959245,3.12660592986,37.1018798503,104.434947198,126.34936915,107.817305034,9.90576805939,8.62629605656
 05/05  09:00:00,218.973963333,30.1787770128,31.8553930853,2.58923737562,37.1018798503,116.476155989,114.498848824,104.573080765,9.90576805939,0.02
 05/05  10:00:00,224.31171643,30.2811923851,37.9049379449,1.7743301611,37.1018798503,116.476155989,110.919316846,100.993548787,9.90576805939,0.02
 05/05  11:00:00,228.214288788,30.3967050458,42.0777876419,1.38837387934,37.1018798503,116.476155989,116.956873787,98.4145988519,9.90576805939,8.63650687594
 05/05  12:00:00,218.565475861,30.5368637668,44.8317743711,0.88716932228,37.1018798503,104.434947198,106.041508084,96.1157400246,9.90576805939,0.02
 05/05  13:00:00,235.546015491,30.7318218717,49.9915415155,0.47122693579,37.1018798503,116.476155989,112.443771582,93.9031233957,9.90576805939,8.63488012708
 05/05  14:00:00,239.282021277,31.0767573669,53.6720134006,0.181993504641,37.1018798503,116.476155989,101.040682211,91.1149141516,9.90576805939,0.02
 05/05  15:00:00,241.425643681,31.3694406083,55.6547107031,0.0505000596299,37.1018798503,116.476155989,107.192647167,88.6537825719,9.90576805939,8.63309653571
 05/05  16:00:00,241.625562155,31.6264622864,55.6470385922,0.00162723079569,37.1018798503,116.476155989,96.6419112893,86.7161432299,9.90576805939,0.02
 05/05  17:00:00,242.491356793,31.7252666085,56.4168373917,0.0,37.1018798503,116.476155989,104.853360935,86.328618725,9.90576805939,8.61897415046
 05/05  18:00:00,147.281384131,28.4956872135,45.7023091164,0.0,24.7345865669,47.5788473902,70.297521635,65.3246376053,4.9528840297,0.02
 05/05  19:00:00,147.380567054,28.9311907039,45.3659870364,0.0,24.7345865669,47.5788473902,76.0613479503,71.0884639206,4.9528840297,0.02
 05/05  20:00:00,122.655895864,28.0238917656,35.7580488872,0.0,12.3672932834,38.6892022431,90.6462214743,87.6544910565,2.97173041782,0.02
 05/05  21:00:00,90.1824654196,15.9235389978,20.3191626799,0.0,12.3672932834,27.0668015668,55.0040062624,52.0122758446,2.97173041782,0.02
 05/05  22:00:00,77.5953639326,20.2000317053,22.6250284279,0.0,4.12243109448,15.9888894789,82.6129824512,79.6212520334,2.97173041782,0.02
 05/05  23:00:00,62.3114760424,13.3560544983,14.3901829133,0.0,4.12243109448,15.9888894789,53.4627246173,50.4709941995,2.97173041782,0.02
 05/05  24:00:00,75.2613937839,19.83711213,20.6539778058,0.0,4.12243109448,15.9888894789,90.8341344126,87.8424039947,2.97173041782,0.02
 05/06  01:00:00,57.8896382965,12.4642653899,10.8857674303,0.0,4.12243109448,15.9888894789,52.3202670115,49.3285365937,2.97173041782,0.02
 05/06  02:00:00,70.7635243775,18.9453230216,17.0735306556,0.0,4.12243109448,15.9888894789,85.889548178,82.8978177601,2.97173041782,0.02
 05/06  03:00:00,68.7452927162,18.7067891487,15.3015757814,0.0,4.12243109448,15.9888894789,79.5835671745,76.5918367567,2.97173041782,0.02
 05/06  04:00:00,82.5160447457,26.753673252,20.7241621416,0.0,4.12243109448,16.0517297156,117.05455858,114.062828162,2.97173041782,0.02
 05/06  05:00:00,81.0020920674,27.8424319779,18.1214506956,0.0,4.12243109448,16.0517297156,118.864067337,115.872336919,2.97173041782,0.02
 05/06  06:00:00,99.9095745649,29.3666941943,16.158425637,0.49050377668,4.12243109448,39.6058045677,100.514170097,97.5224396787,2.97173041782,0.02
 05/06  07:00:00,146.230976883,29.4075257106,19.9076635323,18.4263036758,12.3672932834,65.3531420225,164.917046774,151.362300252,4.9528840297,8.60186249174
 05/06  08:00:00,148.029966237,29.3934022737,21.6830308504,15.5731416414,12.3672932834,68.2430321324,152.804756063,147.831872033,4.9528840297,0.02
 05/06  09:00:00,173.39771241,29.4235186912,22.1377313559,11.4391925354,16.4897243779,93.1370602926,142.693690713,134.749076265,7.92461444751,0.02
 05/06  10:00:00,172.119825694,29.4254275861,22.4051271123,9.89188620368,16.4897243779,93.1370602926,138.199818799,130.255204352,7.92461444751,0.02
 05/06  11:00:00,169.415848101,29.4245971944,20.9736548056,8.62019771928,16.4897243779,93.1370602926,135.810668331,127.866053884,7.92461444751,0.02
 05/06  12:00:00,158.66301776,29.4238202094,18.0320068312,9.1583155595,16.4897243779,83.9857416113,135.161940769,127.217326322,7.92461444751,0.02
 05/06  13:00:00,162.420110816,29.4231281541,16.0119097146,9.11451646963,16.4897243779,83.9857416113,146.482235122,129.945994412,7.92461444751,8.61162626296
 05/06  14:00:00,168.126317764,29.4223811162,13.7624112624,9.15880716136,16.4897243779,83.9857416113,144.286511185,136.341896737,7.92461444751,0.02
 05/06  15:00:00,144.3365312,29.3666941943,7.96601732507,0.0,12.3672932834,70.6512738906,98.9331679479,93.9602839182,4.9528840297,0.02
 05/06  16:00:00,148.869488615,29.3666941943,5.03938848569,0.00450596913538,12.3672932834,70.6512738906,109.207315406,104.234431377,4.9528840297,0.02
 05/06  17:00:00,124.346972611,29.3666941943,11.9481094901,0.0203465864267,12.3672932834,58.1284167478,95.2095128551,90.2366288254,4.9528840297,0.02
 05/06  18:00:00,84.0427394836,26.753673252,19.2113495598,0.0,12.3672932834,24.9413748627,98.8389638089,93.8660797792,4.9528840297,0.02
 05/06  19:00:00,84.4971061704,27.4069284875,19.0124609886,0.0,12.3672932834,24.9413748627,105.42562313,100.4527391,4.9528840297,0.02
 05/06  20:00:00,72.3613998492,27.1891767424,17.1486969674,0.0328167550155,4.12243109448,16.0517297156,114.641138416,111.649407998,2.97173041782,0.02
 05/06  21:00:00,68.6981156447,20.5111494932,12.5939837572,0.0,4.12243109448,15.9888894789,95.7647470134,92.7730165956,2.97173041782,0.02
 05/06  22:00:00,63.8755036993,17.835782168,10.7331220779,0.0,4.12243109448,15.9888894789,84.549756273,81.5580258552,2.97173041782,0.02
 05/06  23:00:00,71.7464614318,22.29472771,13.3422342028,0.0,4.12243109448,15.9888894789,105.433322756,102.441592338,2.97173041782,0.02
 05/06  24:00:00,66.4258187099,19.1422926391,10.4133319646,1.49489915314,4.12243109448,15.9888894789,84.9724072038,81.980676786,2.97173041782,0.02
 05/07  01:00:00,69.6376417603,22.29472771,13.0023294369,0.0,2.06121554724,15.9888894789,116.160870785,104.587788261,2.97173041782,8.60135210637
 05/07  02:00:00,66.1085016524,19.1422926391,9.77427763407,2.68013816798,2.06121554724,15.9888894789,87.1947727757,84.2030423579,2.97173041782,0.02
 05/07  03:00:00,74.7785121763,23.6012381811,12.2506072788,3.36098308554,2.06121554724,15.9888894789,108.96979426,105.978063842,2.97173041782,0.02
 05/07  04:00:00,70.3766399758,20.0132996199,9.88507455175,6.80649883003,2.06121554724,15.9888894789,88.0276809046,85.0359504868,2.97173041782,0.02
 05/07  05:00:00,78.0075317984,24.0367416715,12.3262979886,6.54875703379,2.06121554724,15.9888894789,110.433542019,107.441811601,2.97173041782,0.02
 05/07  06:00:00,66.2304153932,20.0132996199,9.67836556294,9.3315274494,2.06121554724,15.9888894789,89.0548747568,86.063144339,2.97173041782,0.02
 05/07  07:00:00,64.5993518295,24.0367416715,13.2679753165,7.53078126995,2.06121554724,15.9888894789,110.827180539,107.835450122,2.97173041782,0.02
 05/07  08:00:00,77.2835919901,17.835782168,12.5101893936,0.0,4.12243109448,41.7362269337,85.7386482519,80.7657642222,4.9528840297,0.02
 05/07  09:00:00,91.36595449,23.2528353888,19.2631430681,1.78529585154,4.12243109448,41.7362269337,102.428952227,97.4560681974,4.9528840297,0.02
 05/07  10:00:00,83.5787035105,18.7067891487,17.5740149107,0.817785153363,4.12243109448,41.7362269337,81.5909246176,76.6180405879,4.9528840297,0.02
 05/07  11:00:00,95.6481812005,23.427036785,24.8724422187,0.815626425746,4.12243109448,41.7362269337,99.9271200253,94.9542359956,4.9528840297,0.02
 05/07  12:00:00,87.2251289361,18.7067891487,21.7369646348,0.410000488632,4.12243109448,41.7362269337,80.6586401246,75.6857560949,4.9528840297,0.02
 05/07  13:00:00,103.168043588,23.9496409734,32.3658778932,0.352984319777,4.12243109448,41.7362269337,97.9236418257,92.950757796,4.9528840297,0.02
 05/07  14:00:00,94.9072818547,19.1422926391,29.2449450167,0.148669542228,4.12243109448,41.7362269337,79.2091206108,74.2362365811,4.9528840297,0.02
 05/07  15:00:00,109.72224176,23.9496409734,39.1841768883,0.0888834924165,4.12243109448,41.7362269337,96.3005729496,91.3276889199,4.9528840297,0.02
 05/07  16:00:00,81.0292375923,18.968091243,32.5242651491,0.0231988378518,4.12243109448,24.8785346261,78.3314654086,73.3585813789,4.9528840297,0.02
 05/07  17:00:00,68.4114505777,19.6193603848,30.1780022136,0.0,2.06121554724,15.9888894789,89.2875007138,86.295770296,2.97173041782,0.02
 05/07  18:00:00,60.5057329216,15.9547121893,26.0522819052,0.0,2.06121554724,15.9888894789,78.6580412045,75.6663107867,2.97173041782,0.02
 05/07  19:00:00,61.6620916505,16.2543691006,26.9153919881,0.0,2.06121554724,15.9888894789,77.6239120016,74.6321815838,2.97173041782,0.02
 05/07  20:00:00,66.5937143668,18.2712856584,22.6728624094,0.0392445522502,2.06121554724,15.9888894789,87.7465951202,84.7548647024,2.97173041782,0.02
 05/07  21:00:00,57.4588776805,12.4642653899,12.4757914639,0.0404310929523,2.06121554724,15.9888894789,57.0536233314,54.0618929135,2.97173041782,0.02
 05/07  22:00:00,77.9757619598,23.514137483,21.4910114672,0.184625456779,2.06121554724,15.9888894789,108.721248142,105.729517724,2.97173041782,0.02
 05/07  23:00:00,67.8997478223,17.835782168,17.4061438105,0.0,2.06121554724,15.9888894789,87.4672551606,84.4755247428,2.97173041782,0.02
 05/07  24:00:00,77.7907810706,23.2746105633,21.4766520608,0.253530819789,2.06121554724,15.9888894789,109.505423882,106.513693464,2.97173041782,0.02
 05/08  01:00:00,70.8184719528,18.7938898468,16.913962111,0.391582586852,4.12243109448,15.9888894789,87.7790079708,84.787277553,2.97173041782,0.02
 05/08  02:00:00,81.3628212521,23.6012381811,21.8159813706,1.098398504,4.12243109448,15.9888894789,109.385015396,106.393284978,2.97173041782,0.02
 05/08  03:00:00,69.1082205476,18.1841849603,15.932390047,0.272608042105,4.12243109448,15.9888894789,88.3394541194,85.3477237016,2.97173041782,0.02
 05/08  04:00:00,105.370484195,28.7860228737,22.8580288923,1.55371582003,12.3672932834,24.9413748627,124.621405516,119.648521486,4.9528840297,0.02
 05/08  05:00:00,131.499578724,28.5261484762,26.7088827395,24.0918308892,12.3672932834,24.9413748627,200.556808283,187.002062245,4.9528840297,8.60186200847
 05/08  06:00:00,180.465239369,29.4465698351,27.5910143109,20.1569576855,24.7345865669,70.7195625826,157.159607117,147.233839058,9.90576805939,0.02
 05/08  07:00:00,201.424382332,29.4838727219,28.3970738712,13.2779142764,37.1018798503,92.3937384068,136.124590538,126.198822479,9.90576805939,0.02
 05/08  08:00:00,214.107270623,29.5025061665,31.4053495083,10.8905018701,37.1018798503,104.434947198,129.085393288,119.159625229,9.90576805939,0.02
 05/08  09:00:00,233.42215958,29.5509338338,41.4289072005,8.09171712169,37.1018798503,116.476155989,123.868106847,113.942338787,9.90576805939,0.02
 05/08  10:00:00,241.469638813,29.6252876298,51.8833131937,5.60984729975,37.1018798503,116.476155989,128.090556476,109.550238399,9.90576805939,8.63455001744
 05/08  11:00:00,249.112443766,29.7092403751,61.1720969179,3.87964606028,37.1018798503,116.476155989,124.359176279,105.817290328,9.90576805939,8.63611789159
 05/08  12:00:00,241.924680041,29.8057540194,67.2794108149,2.52990889718,37.1018798503,104.434947198,112.587015063,102.661247003,9.90576805939,0.02
 05/08  13:00:00,256.718571122,29.9513970644,70.6832115506,1.73250665662,37.1018798503,116.476155989,108.835152933,98.9093848735,9.90576805939,0.02
 05/08  14:00:00,258.220984462,30.1225576775,72.6408511598,1.10638249368,37.1018798503,116.476155989,109.996012638,91.4557170585,9.90576805939,8.63452751981
 05/08  15:00:00,260.033097814,30.290579687,74.789481673,0.6020139852,37.1018798503,116.476155989,91.6519733149,81.7262052555,9.90576805939,0.02
 05/08  16:00:00,261.223954592,30.4800279325,76.1236753303,0.269851188875,37.1018798503,116.476155989,93.9519005308,75.4180358089,9.90576805939,8.62809666251
 05/08  17:00:00,260.027603095,30.6011359758,74.9457664599,0.131478872811,37.1018798503,116.476155989,87.2473446178,77.3215765584,9.90576805939,0.02
 05/08  18:00:00,161.845655343,28.4085865154,60.3536704595,0.0,24.7345865669,47.5788473902,71.9956999943,67.0228159646,4.9528840297,0.02
 05/08  19:00:00,163.630064095,28.9311907039,61.6154695465,0.0,24.7345865669,47.5788473902,79.1026836024,74.1297995727,4.9528840297,0.02
 05/08  20:00:00,139.583814147,27.7698480629,52.9399971511,0.0,12.3672932834,38.6892022431,101.943293756,90.3624867712,2.97173041782,8.60907656731
 05/08  21:00:00,103.096743671,15.8364382998,33.3205439232,0.0,12.3672932834,27.0668015668,58.6600295559,55.6682991381,2.97173041782,0.02
 05/08  22:00:00,93.4680709619,20.4903673655,38.2074003822,0.0,4.12243109448,15.9888894789,83.8881633926,80.8964329747,2.97173041782,0.02
 05/08  23:00:00,75.0280869578,13.6173565926,26.845492369,0.0,4.12243109448,15.9888894789,55.6690001054,52.6772696876,2.97173041782,0.02
 05/08  24:00:00,87.3431720704,19.6193603848,32.9535085182,0.0,4.12243109448,15.9888894789,91.1281055456,88.1363751278,2.97173041782,0.02
 05/09  01:00:00,72.6223958195,12.8126681823,25.270122887,0.0,4.12243109448,15.9888894789,54.1053361277,51.1136057099,2.97173041782,0.02
 05/09  02:00:00,82.5473046257,18.7275712764,29.0750634157,0.0,4.12243109448,15.9888894789,83.1381388494,80.1464084316,2.97173041782,0.02
 05/09  03:00:00,68.0026019563,11.8337783758,21.6548519892,0.0,4.12243109448,15.9888894789,48.6698386775,45.6781082597,2.97173041782,0.02
 05/09  04:00:00,119.864570625,28.3432609919,39.348593786,0.0,12.3672932834,24.9413748627,109.041986659,104.06910263,4.9528840297,0.02
 05/09  05:00:00,124.073217963,28.581339416,35.8709812178,7.44818147372,12.3672932834,24.9413748627,176.609021252,171.636137222,4.9528840297,0.02
 05/09  06:00:00,169.779507277,29.5886595504,31.5969319484,5.323218907,24.7345865669,70.7195625826,143.47238794,133.546619881,9.90576805939,0.02
 05/09  07:00:00,197.214338536,29.8841702898,34.2122702771,2.8523773365,37.1018798503,92.3937384068,124.237748164,114.311980104,9.90576805939,0.02
 05/09  08:00:00,222.122691324,29.9843565139,47.6888831968,2.14049701604,37.1018798503,104.434947198,117.802701741,107.876933681,9.90576805939,0.02
 05/09  09:00:00,241.612766053,30.0529832129,55.355153326,1.85407725703,37.1018798503,116.476155989,123.233426758,104.698258954,9.90576805939,8.62939974532
 05/09  10:00:00,244.500427393,30.12464777,58.5030372809,1.52152249984,37.1018798503,116.476155989,112.004683799,102.078915739,9.90576805939,0.02
 05/09  11:00:00,246.204993369,30.2338540965,60.4796077484,1.14011252944,37.1018798503,116.476155989,118.208985976,99.6672176601,9.90576805939,8.63600025647
 05/09  12:00:00,237.071106513,30.4159530657,63.6186087983,0.726911213,37.1018798503,104.434947198,107.377285876,97.451517817,9.90576805939,0.02
 05/09  13:00:00,250.579120081,30.6223518525,65.2232863627,0.382057813987,37.1018798503,116.476155989,113.619543756,95.077649181,9.90576805939,8.63612651576
 05/09  14:00:00,252.721497183,30.8881047981,67.2993484198,0.182827562142,37.1018798503,116.476155989,102.340816034,92.4150479746,9.90576805939,0.02
 05/09  15:00:00,255.166565808,31.0310960695,69.7331932102,0.0512793460857,37.1018798503,116.476155989,109.411122422,90.872711977,9.90576805939,8.63264238612
 05/09  16:00:00,257.819924617,31.3126283356,72.1568962647,0.0,37.1018798503,116.476155989,98.4128257795,88.4870577202,9.90576805939,0.02
 05/09  17:00:00,259.842930337,31.446928765,74.0467475382,0.0,37.1018798503,116.476155989,105.74449523,87.220002569,9.90576805939,8.61872460142
 05/09  18:00:00,161.678474402,28.4956872135,60.099393633,0.0,24.7345865669,47.5788473902,69.8392374345,64.8663534048,4.9528840297,0.02
 05/09  19:00:00,164.950990254,28.9311907039,62.9364154527,0.0,24.7345865669,47.5788473902,75.2870052902,70.3141212605,4.9528840297,0.02
 05/09  20:00:00,139.98613949,28.0238917656,53.0883012274,0.0,12.3672932834,38.6892022431,89.6216217896,86.6298913717,2.97173041782,0.02
 05/09  21:00:00,102.504312242,16.9024288043,31.6364919696,0.0,12.3672932834,27.0668015668,57.5324819119,54.5407514941,2.97173041782,0.02
 05/09  22:00:00,85.1597066286,20.6355351957,29.7538681884,0.0,4.12243109448,15.9888894789,81.6876773039,78.6959468861,2.97173041782,0.02
 05/09  23:00:00,63.9486570453,12.920551008,16.4628679634,0.0,4.12243109448,15.9888894789,56.2754104486,53.2836800308,2.97173041782,0.02
 05/09  24:00:00,79.2202113314,20.8387701578,23.6111378841,0.0,4.12243109448,15.9888894789,90.6573522211,87.6656218033,2.97173041782,0.02
 05/10  01:00:00,57.957721786,11.5932584092,11.8248584632,0.0,4.12243109448,15.9888894789,52.709458626,49.7177282082,2.97173041782,0.02
 05/10  02:00:00,73.6196624782,19.6193603848,19.2299988085,0.0,4.12243109448,15.9888894789,93.183622986,90.1918925682,2.97173041782,0.02
 05/10  03:00:00,63.0732374844,15.4662603329,12.9904727254,0.0,4.12243109448,15.9888894789,67.089444518,64.0977141002,2.97173041782,0.02
 05/10  04:00:00,102.617163802,28.1472844212,22.2971632602,0.0,12.3672932834,24.9413748627,110.462805681,105.489921651,4.9528840297,0.02
 05/10  05:00:00,116.916155697,29.0415436353,24.9664391492,10.7354567519,12.3672932834,24.9413748627,177.193831496,172.220947466,4.9528840297,0.02
 05/10  06:00:00,163.969195383,29.5504515158,24.3835084007,6.7645382598,24.7345865669,70.7195625826,144.099706753,134.173938694,9.90576805939,0.02
 05/10  07:00:00,191.913877678,29.9365947445,28.6702504436,3.04150286287,37.1018798503,92.3937384068,123.923424778,113.997656719,9.90576805939,0.02
 05/10  08:00:00,215.453525056,30.0333066017,40.829795006,2.28151120292,37.1018798503,104.434947198,126.15694191,107.625324292,9.90576805939,8.62584955922
 05/10  09:00:00,240.019002228,30.1073111199,53.4588451417,2.10228764802,37.1018798503,116.476155989,114.482759532,104.556991472,9.90576805939,0.02
 05/10  10:00:00,249.656723804,30.2196211211,63.43981708,1.64606341572,37.1018798503,116.476155989,120.005057037,101.464999983,9.90576805939,8.63428899461
 05/10  11:00:00,253.673268935,30.3930456663,68.0157829796,0.913032436828,37.1018798503,116.476155989,107.807793339,97.8820252801,9.90576805939,0.02
 05/10  12:00:00,245.922592898,30.6835367371,72.4596464129,0.469768456364,37.1018798503,104.434947198,109.563850476,91.0269302705,9.90576805939,8.63115214631
 05/10  13:00:00,261.152046632,30.9508346816,75.6855357012,0.164273538897,37.1018798503,116.476155989,91.3429140496,81.4171459902,9.90576805939,0.02
 05/10  14:00:00,263.821118128,31.1188709466,78.3193103578,0.0317107779788,37.1018798503,116.476155989,95.294248876,76.7542645588,9.90576805939,8.6342162578
 05/10  15:00:00,265.6616087,31.3613486132,79.9492866405,0.0,37.1018798503,116.476155989,81.6581718324,71.732403773,9.90576805939,0.02
 05/10  16:00:00,265.511616703,31.598725074,79.5624570696,0.0,37.1018798503,116.476155989,90.3811443788,71.8474258974,9.90576805939,8.62795042206
 05/10  17:00:00,265.929078692,31.6580376846,79.9218369729,0.0,37.1018798503,116.476155989,79.8556325404,69.929864481,9.90576805939,0.02
 05/10  18:00:00,165.157465303,28.4956872135,63.5783920734,0.0,24.7345865669,47.5788473902,57.3790567611,52.4061727314,4.9528840297,0.02
 05/10  19:00:00,167.557520242,28.9311907039,65.5429386074,0.0,24.7345865669,47.5788473902,59.7815111398,54.8086271101,4.9528840297,0.02
 05/10  20:00:00,145.913266984,28.0238917656,59.0154172657,0.0,12.3672932834,38.6892022431,75.0470567095,72.0553262917,2.97173041782,0.02
 05/10  21:00:00,112.016776593,17.9030937853,40.1226510539,0.0,12.3672932834,27.0668015668,54.5970390197,51.6053086018,2.97173041782,0.02
 05/10  22:00:00,99.9330329103,21.6434585682,43.493637218,0.0,4.12243109448,15.9888894789,80.9942573673,78.0025269494,2.97173041782,0.02
 05/10  23:00:00,76.9695912092,13.6463901586,28.7579622434,0.0,4.12243109448,15.9888894789,53.2513789872,50.2596485694,2.97173041782,0.02
 05/10  24:00:00,101.489459798,21.8176599643,44.8758626593,0.0,4.12243109448,15.9888894789,87.1006366765,84.1089062586,2.97173041782,0.02
 05/11  01:00:00,71.1439969437,12.6592489137,23.9195092383,0.0,4.12243109448,15.9888894789,62.9175654452,51.3439847452,2.97173041782,8.60185028217
 05/11  02:00:00,95.9244036259,20.4903673655,40.6637323596,0.0,4.12243109448,15.9888894789,83.8680786795,80.8763482616,2.97173041782,0.02
 05/11  03:00:00,77.1441182602,13.6463901586,28.9324894933,0.0,4.12243109448,15.9888894789,54.8899642983,51.8982338805,2.97173041782,0.02
 05/11  04:00:00,134.730993183,27.8424319779,54.7158447307,0.0,12.3672932834,24.9413748627,106.127918935,101.155034905,4.9528840297,0.02
 05/11  05:00:00,144.472521997,29.4422631042,59.3512042157,3.50633828052,12.3672932834,24.9413748627,171.626004593,166.653120563,4.9528840297,0.02
 05/11  06:00:00,191.104423007,29.7529749669,56.3046103879,1.77614031966,24.7345865669,70.7195625826,139.470782935,129.545014875,9.90576805939,0.02
 05/11  07:00:00,213.414255459,30.2402987994,52.0323665565,0.876069932283,37.1018798503,92.3937384068,120.298064356,110.372296297,9.90576805939,0.02
 05/11  08:00:00,226.959901128,30.4868090809,53.8771216957,0.287052697263,37.1018798503,104.434947198,113.623369463,103.697601404,9.90576805939,0.02
 05/11  09:00:00,244.656899849,30.8024930898,59.3850061305,0.118810602634,37.1018798503,116.476155989,117.849577168,99.3146886091,9.90576805939,8.62912049941
 05/11  10:00:00,248.944719415,31.1428608399,63.4249403961,0.0257466091355,37.1018798503,116.476155989,105.541558105,95.6157900456,9.90576805939,0.02
 05/11  11:00:00,252.468100347,31.5418649038,66.5747876401,0.0,37.1018798503,116.476155989,111.030163303,92.4885880188,9.90576805939,8.63580722481
 05/11  12:00:00,246.035108792,32.0363917674,71.6891281742,0.0,37.1018798503,104.434947198,99.3602969594,89.4345289,9.90576805939,0.02
 05/11  13:00:00,253.454741683,32.2296821528,66.8736098287,0.0,37.1018798503,116.476155989,106.400581189,87.8600694077,9.90576805939,8.6347437217
 05/11  14:00:00,249.300629256,32.4944704374,62.4549891405,0.0,37.1018798503,116.476155989,96.3954141797,86.4696461204,9.90576805939,0.02
 05/11  15:00:00,253.112417441,32.7446579026,66.0167377715,0.0,37.1018798503,116.476155989,103.347058207,84.8088995539,9.90576805939,8.63239059335
 05/11  16:00:00,258.609857926,33.0746177175,71.1848684615,0.0,37.1018798503,116.476155989,92.9528692338,83.0271011744,9.90576805939,0.02
 05/11  17:00:00,256.801768338,33.1611338005,69.2914127372,0.0,37.1018798503,116.476155989,92.4994639086,82.5736958492,9.90576805939,0.02
 05/11  18:00:00,152.291226228,28.5855718451,50.6222557677,0.0,24.7345865669,47.5788473902,67.4164733378,62.4435893081,4.9528840297,0.02
 05/11  19:00:00,149.110177672,28.4983800414,47.5283935102,0.0,24.7345865669,47.5788473902,73.0193045169,68.0464204872,4.9528840297,0.02
 05/11  20:00:00,131.776824047,28.8235677629,46.4284668304,0.0,12.3672932834,38.6892022431,96.1616678488,84.5826453459,2.97173041782,8.60729208508
 05/11  21:00:00,98.6558628183,17.5764661675,27.0883747617,0.0,12.3672932834,27.0668015668,60.4667079388,57.474977521,2.97173041782,0.02
 05/11  22:00:00,83.0656563995,20.9549044219,27.2679985363,0.0,4.12243109448,15.9888894789,80.5310812523,77.5393508345,2.97173041782,0.02
 05/11  23:00:00,65.4049014065,13.7044572907,17.135206498,0.0,4.12243109448,15.9888894789,52.3332303176,49.3414998997,2.97173041782,0.02
 05/11  24:00:00,79.2574678534,20.4903673655,23.9345753643,0.0,4.12243109448,15.9888894789,89.2062299622,86.2144995444,2.97173041782,0.02
 05/12  01:00:00,60.0643674069,12.6094332201,12.9153297716,0.0,4.12243109448,15.9888894789,53.3860233854,50.3942929676,2.97173041782,0.02
 05/12  02:00:00,72.0476851422,18.7275712764,18.5365784194,0.0,4.12243109448,15.9888894789,84.2970384906,81.3053080728,2.97173041782,0.02
 05/12  03:00:00,55.4892424464,10.8756706969,10.0797832613,0.0,4.12243109448,15.9888894789,49.8874532661,46.8957228483,2.97173041782,0.02
 05/12  04:00:00,104.874775443,28.7134389587,23.9886209155,0.0,12.3672932834,24.9413748627,109.813975056,104.841091026,4.9528840297,0.02
 05/12  05:00:00,110.683396341,28.7270359905,25.1263628879,4.65728186877,12.3672932834,24.9413748627,175.031030096,170.058146066,4.9528840297,0.02
 05/12  06:00:00,160.555902489,29.6538030264,23.8760404282,3.75536240919,24.7345865669,70.7195625826,142.384695934,132.458927874,9.90576805939,0.02
 05/12  07:00:00,186.282542469,30.0470166169,24.3274340494,1.64257368086,37.1018798503,92.3937384068,123.333145208,113.407377149,9.90576805939,0.02
 05/12  08:00:00,198.043177197,30.1442209651,24.8191245503,0.770881824703,37.1018798503,104.434947198,124.908868491,106.377475121,9.90576805939,8.62562531126
 05/12  09:00:00,210.189317721,30.272298836,24.938222586,0.628269152904,37.1018798503,116.476155989,111.790222228,101.864454168,9.90576805939,0.02
 05/12  10:00:00,212.489432873,30.4882785304,27.1475581723,0.502378570007,37.1018798503,116.476155989,108.596136841,98.6703687819,9.90576805939,0.02
 05/12  11:00:00,217.093343557,30.7274198617,31.7223426677,0.292189496241,37.1018798503,116.476155989,114.904414273,96.3629637538,9.90576805939,8.63568245975
 05/12  12:00:00,210.564083648,31.0125635213,37.1785235787,0.0633667597334,37.1018798503,104.434947198,104.297516809,94.3717487499,9.90576805939,0.02
 05/12  13:00:00,230.073792735,31.4198567347,44.2998742122,0.00266321520464,37.1018798503,116.476155989,110.137272813,91.5957431947,9.90576805939,8.63576155849
 05/12  14:00:00,233.941986933,31.8051434451,47.7856329193,0.0,37.1018798503,116.476155989,99.2346840458,89.3089159864,9.90576805939,0.02
 05/12  15:00:00,238.595733626,32.1182728039,52.1264864099,0.0,37.1018798503,116.476155989,105.940961765,87.4028592845,9.90576805939,8.63233442158
 05/12  16:00:00,237.877372367,32.387960404,51.1390182374,0.0,37.1018798503,116.476155989,95.9745280418,86.0487599824,9.90576805939,0.02
 05/12  17:00:00,234.482593878,32.5887067473,47.5446402738,0.0,37.1018798503,116.476155989,103.686961495,85.1626837954,9.90576805939,8.61850964021
 05/12  18:00:00,137.620169341,28.5835661682,35.9532181387,0.0,24.7345865669,47.5788473902,68.4537407362,63.4808567065,4.9528840297,0.02
 05/12  19:00:00,135.083940823,28.4966035185,33.50395723,0.0,24.7345865669,47.5788473902,74.3456920581,69.3728080284,4.9528840297,0.02
 05/12  20:00:00,116.841406509,28.7135596307,31.6030697122,0.0,12.3672932834,38.6892022431,89.5805863465,86.5888559287,2.97173041782,0.02
 05/12  21:00:00,86.2606549507,15.7203040357,16.6005938666,0.0,12.3672932834,27.0668015668,56.5650807805,53.5733503627,2.97173041782,0.02
 05/12  22:00:00,76.2085878694,20.8169949833,20.6212897646,0.0,4.12243109448,15.9888894789,79.6433935619,76.6516631441,2.97173041782,0.02
 05/12  23:00:00,61.1123268471,13.6463901586,12.8043608009,0.0,4.12243109448,15.9888894789,55.5920421104,52.6003116926,2.97173041782,0.02
 05/12  24:00:00,74.205837967,19.6193603848,19.5383651669,0.0,4.12243109448,15.9888894789,90.7306696973,87.7389392795,2.97173041782,0.02
 05/13  01:00:00,58.843957004,12.7255674842,11.4454508054,0.0,4.12243109448,15.9888894789,53.2740970175,50.2823665997,2.97173041782,0.02
 05/13  02:00:00,74.3060775065,19.6193603848,19.5303752346,0.0,4.12243109448,15.9888894789,90.4400556829,87.4483252651,2.97173041782,0.02
 05/13  03:00:00,57.8047649771,11.4853755835,11.5817317689,0.0,4.12243109448,15.9888894789,50.4116097606,47.4198793428,2.97173041782,0.02
 05/13  04:00:00,88.459109903,27.1891767424,26.0116884564,0.0,4.12243109448,16.0517297156,115.401757647,112.41002723,2.97173041782,0.02
 05/13  05:00:00,86.1974287987,26.753673252,24.4055468425,0.0,4.12243109448,16.0517297156,115.975532911,112.983802493,2.97173041782,0.02
 05/13  06:00:00,108.980400877,29.3666941943,28.0689230836,0.0,4.12243109448,39.6058045677,97.1158578593,94.1241274415,2.97173041782,0.02
 05/13  07:00:00,156.718887083,29.4039139684,37.685503112,11.1399867134,12.3672932834,65.3531420225,152.644794998,147.671910968,4.9528840297,0.02
 05/13  08:00:00,165.161456276,29.3890887475,45.972027663,8.4199445229,12.3672932834,68.2430321324,156.755119339,143.192635369,4.9528840297,8.60959993996
 05/13  09:00:00,194.890889736,29.4202122557,52.007450689,3.06596565272,16.4897243779,93.1370602926,136.642527157,128.697912709,7.92461444751,0.02
 05/13  10:00:00,199.064084448,29.4405189491,57.5900143413,1.63618599275,16.4897243779,93.1370602926,131.248732839,123.304118391,7.92461444751,0.02
 05/13  11:00:00,203.957070417,29.4686996663,63.0155615588,1.07543243887,16.4897243779,93.1370602926,128.689082167,120.744467719,7.92461444751,0.02
 05/13  12:00:00,197.407037052,29.5205381261,66.0771057368,0.563644580681,16.4897243779,83.9857416113,126.080482093,118.135867645,7.92461444751,0.02
 05/13  13:00:00,200.377533455,29.6181003922,69.3054592826,0.208215661944,16.4897243779,83.9857416113,123.902775631,115.958161183,7.92461444751,0.02
 05/13  14:00:00,203.188132601,29.7675253857,72.1603265522,0.0145930080978,16.4897243779,83.9857416113,130.134497218,113.598872739,7.92461444751,8.6110100313
 05/13  15:00:00,182.414939431,29.3666941943,69.2594690179,0.0,12.3672932834,70.6512738906,60.2669232343,55.2940392046,4.9528840297,0.02
 05/13  16:00:00,183.334006908,29.3666941943,70.1785327935,0.0,12.3672932834,70.6512738906,58.5093621027,53.536478073,4.9528840297,0.02
 05/13  17:00:00,170.701246992,29.3666941943,70.0693163233,0.0,12.3672932834,58.1284167478,62.0185486957,57.045664666,4.9528840297,0.02
 05/13  18:00:00,128.50164269,28.5827879116,61.8411388752,0.0,12.3672932834,24.9413748627,83.9230825827,78.950198553,4.9528840297,0.02
 05/13  19:00:00,125.138886149,28.4956872135,58.5654830116,0.0,12.3672932834,24.9413748627,91.2651243613,86.2922403316,4.9528840297,0.02
 05/13  20:00:00,110.132846672,28.7134389587,55.7778657661,0.0,4.12243109448,16.0517297156,101.577554304,98.5858238864,2.97173041782,0.02
 05/13  21:00:00,78.0406192614,14.7922229697,28.6575251196,0.0,4.12243109448,15.9888894789,56.4129643126,53.4212338948,2.97173041782,0.02
 05/13  22:00:00,90.3640144942,20.9258708559,34.667840392,0.0,4.12243109448,15.9888894789,86.0668124085,83.0750819907,2.97173041782,0.02
 05/13  23:00:00,68.8675189687,12.8126681823,21.4953172053,0.0,4.12243109448,15.9888894789,53.0586579939,50.0669275761,2.97173041782,0.02
 05/13  24:00:00,83.7101927669,19.5985782571,29.3408477898,0.0,4.12243109448,15.9888894789,82.7802599231,79.7885295053,2.97173041782,0.02
 05/14  01:00:00,62.7709776973,11.1161906635,19.2276639235,0.0,2.06121554724,15.9888894789,45.5423504035,42.5506199857,2.97173041782,0.02
 05/14  02:00:00,68.8588852814,15.606309397,20.283584312,0.0,2.06121554724,15.9888894789,69.1897059314,66.1979755136,2.97173041782,0.02
 05/14  03:00:00,76.9746559474,17.6559774585,26.5802298566,0.0,2.06121554724,15.9888894789,77.2659225972,74.2741921794,2.97173041782,0.02
 05/14  04:00:00,73.1609144319,17.835782168,22.3117696313,0.0,2.06121554724,15.9888894789,84.4184764407,81.4267460229,2.97173041782,0.02
 05/14  05:00:00,56.9003456921,11.147363855,13.254436672,0.0,2.06121554724,15.9888894789,64.3974790625,52.8238993646,2.97173041782,8.60184928009
 05/14  06:00:00,74.3131859584,22.29472771,26.0188318111,0.0,2.06121554724,15.9888894789,104.38190862,101.390178202,2.97173041782,0.02
 05/14  07:00:00,63.5602807909,18.7938898468,26.1345092318,0.0,2.06121554724,15.9888894789,82.2000442023,79.2083137845,2.97173041782,0.02
 05/14  08:00:00,105.231123491,23.456070351,34.7708266487,0.0,4.12243109448,41.7362269337,97.47781325,92.5049292203,4.9528840297,0.02
 05/14  09:00:00,98.9142426072,19.2729436862,32.4784857016,0.0,4.12243109448,41.7362269337,76.276171414,71.3032873843,4.9528840297,0.02
 05/14  10:00:00,118.123763164,24.1238423696,45.1964350788,0.0,4.12243109448,41.7362269337,91.782767711,86.8098836813,4.9528840297,0.02
 05/14  11:00:00,104.550229846,19.1422926391,38.3222137742,0.0,4.12243109448,41.7362269337,73.8391675348,68.8662835051,4.9528840297,0.02
 05/14  12:00:00,122.209594786,24.2109430677,50.4043562121,0.0,4.12243109448,41.7362269337,90.4496283596,85.4767443299,4.9528840297,0.02
 05/14  13:00:00,106.051820938,19.4035947334,39.7366143106,0.0,4.12243109448,41.7362269337,72.4031971971,67.4303131674,4.9528840297,0.02
 05/14  14:00:00,120.957979508,24.3851444638,49.2056260871,0.0,4.12243109448,41.7362269337,89.5776734182,84.6047893885,4.9528840297,0.02
 05/14  15:00:00,103.248228987,19.4035947334,37.0948798867,0.0,4.12243109448,41.7362269337,73.3363689426,68.3634849129,4.9528840297,0.02
 05/14  16:00:00,99.5069585185,24.3851444638,44.8318467853,0.0,4.12243109448,24.8785346261,91.4725656748,86.4996816451,4.9528840297,0.02
 05/14  17:00:00,67.6587854961,18.0763021346,31.0452953613,0.0,2.06121554724,15.9888894789,73.9978323333,71.0061019155,2.97173041782,0.02
 05/14  18:00:00,76.5352727277,20.556685936,37.3901324919,0.0,2.06121554724,15.9888894789,84.895969383,81.9042389652,2.97173041782,0.02
 05/14  19:00:00,65.3131139739,17.3587144223,29.4428446918,0.0,2.06121554724,15.9888894789,74.0296244473,71.0378940295,2.97173041782,0.02
 05/14  20:00:00,72.291135722,18.9245408939,30.105440326,0.0,2.06121554724,15.9888894789,83.249808849,80.2580784312,2.97173041782,0.02
 05/14  21:00:00,75.8756045767,16.4669253139,26.827757525,0.0,2.06121554724,15.9888894789,74.3217693005,71.3300388827,2.97173041782,0.02
 05/14  22:00:00,73.9259692556,16.2491735687,25.0958739294,0.0,2.06121554724,15.9888894789,74.3723933242,71.3806629063,2.97173041782,0.02
 05/14  23:00:00,70.6370153243,15.3625799922,22.7127384127,0.0,2.06121554724,15.9888894789,73.1688070754,70.1770766575,2.97173041782,0.02
 05/14  24:00:00,67.6861790181,14.7041292248,20.3489837533,0.0,2.06121554724,15.9888894789,66.9613562991,63.9696258813,2.97173041782,0.02
 05/15  01:00:00,75.3937812214,17.835782168,22.7744372128,0.0,4.12243109448,15.9888894789,82.4777548529,79.4860244351,2.97173041782,0.02
 05/15  02:00:00,80.8401833685,19.1422926391,26.9401833692,0.0,4.12243109448,15.9888894789,82.8075677641,79.8158373463,2.97173041782,0.02
 05/15  03:00:00,64.6958668793,13.376836626,16.6595915126,0.0,4.12243109448,15.9888894789,62.705504814,59.7137743962,2.97173041782,0.02
 05/15  04:00:00,117.776603325,28.3214858173,37.2824015687,0.0,12.3672932834,24.9413748627,117.752303141,112.779419111,4.9528840297,0.02
 05/15  05:00:00,130.250621804,28.9672608002,41.7905604797,7.32008454271,12.3672932834,24.9413748627,185.15775336,180.18486933,4.9528840297,0.02
 05/15  06:00:00,179.571236476,29.4521320818,43.813729098,3.03467826609,24.7345865669,70.7195625826,151.286846025,141.361077966,9.90576805939,0.02
 05/15  07:00:00,207.924524926,29.6684854367,46.7839994986,1.20651481155,37.1018798503,92.3937384068,139.268576503,120.754379356,9.90576805939,8.60842908709
 05/15  08:00:00,225.435499784,29.7979629446,52.7236741442,0.604981255619,37.1018798503,104.434947198,122.334802079,112.409034019,9.90576805939,0.02
 05/15  09:00:00,242.619106631,29.9790622204,57.8934758987,0.396022078624,37.1018798503,116.476155989,118.033020644,108.107252584,9.90576805939,0.02
 05/15  10:00:00,247.181181925,30.261953151,62.4347740497,0.133266614888,37.1018798503,116.476155989,122.807092912,104.267609109,9.90576805939,8.63371574292
 05/15  11:00:00,250.926028037,30.5485520212,66.0096829593,0.0164035029131,37.1018798503,116.476155989,111.086097643,101.160329584,9.90576805939,0.02
 05/15  12:00:00,242.144121154,31.0004159987,68.8340929915,0.0,37.1018798503,104.434947198,116.033126615,97.4968385318,9.90576805939,8.63052002362
 05/15  13:00:00,257.214795546,31.3170204337,71.5463938088,0.0,37.1018798503,116.476155989,104.569203659,94.6434355998,9.90576805939,0.02
 05/15  14:00:00,259.289326773,31.7252355196,73.2128931824,0.0,37.1018798503,116.476155989,110.630079417,92.0907070502,9.90576805939,8.63360430732
 05/15  15:00:00,261.339865652,32.0238907867,74.965023204,0.0,37.1018798503,116.476155989,100.241769257,90.3160011979,9.90576805939,0.02
 05/15  16:00:00,262.476736933,32.25692397,75.8693984969,0.0,37.1018798503,116.476155989,107.461820355,88.9286469363,9.90576805939,8.62740535932
 05/15  17:00:00,261.596574434,32.2807630402,74.9666208994,0.0,37.1018798503,116.476155989,98.4560649702,88.5302969108,9.90576805939,0.02
 05/15  18:00:00,159.153612246,28.5848340873,57.485397943,0.0,24.7345865669,47.5788473902,69.0847432162,64.1118591865,4.9528840297,0.02
 05/15  19:00:00,156.355896643,28.4977599171,54.7747516277,0.0,24.7345865669,47.5788473902,74.4911871288,69.5183030991,4.9528840297,0.02
 05/15  20:00:00,141.615174509,28.9324980779,56.1578910223,0.0,12.3672932834,38.6892022431,89.3855930564,86.3938626386,2.97173041782,0.02
 05/15  21:00:00,106.73125418,17.6853420401,35.0548836713,0.0,12.3672932834,27.0668015668,60.951189676,57.9594592582,2.97173041782,0.02
 05/15  22:00:00,97.6249697483,21.9918613605,40.8371715931,0.0,4.12243109448,15.9888894789,83.0518409152,80.0601104974,2.97173041782,0.02
 05/15  23:00:00,78.515128646,14.9446491914,28.979607828,0.0,4.12243109448,15.9888894789,55.1594368592,52.1677064414,2.97173041782,0.02
 05/15  24:00:00,92.9740753259,20.9258708559,37.2779007743,0.0,4.12243109448,15.9888894789,84.1181704026,81.1264399848,2.97173041782,0.02
 05/16  01:00:00,69.8907368779,13.0947524041,22.2307460062,0.0,4.12243109448,15.9888894789,64.93710295,53.3651797551,2.97173041782,8.60019277714
 05/16  02:00:00,89.1748193528,20.4903673655,33.9141483913,0.0,4.12243109448,15.9888894789,85.8210938402,82.8293634224,2.97173041782,0.02
 05/16  03:00:00,68.8403161663,12.6094332201,21.6912777936,0.0,4.12243109448,15.9888894789,53.361578914,50.3698484962,2.97173041782,0.02
 05/16  04:00:00,122.56662192,27.8424319779,42.5514737766,0.0,12.3672932834,24.9413748627,107.603610047,102.630726018,4.9528840297,0.02
 05/16  05:00:00,134.564161755,29.3378195169,49.7711723129,3.28245383921,12.3672932834,24.9413748627,174.404562278,169.431678249,4.9528840297,0.02
 05/16  06:00:00,185.120631016,29.6249747941,51.0799957787,1.14496342308,24.7345865669,70.7195625826,141.039542405,131.113774345,9.90576805939,0.02
 05/16  07:00:00,213.417996314,30.0422203756,52.6546415829,0.455619686637,37.1018798503,92.3937384068,121.734157099,111.80838904,9.90576805939,0.02
 05/16  08:00:00,230.707727798,30.2508133173,58.0347177334,0.113299107248,37.1018798503,104.434947198,115.329802792,105.404034733,9.90576805939,0.02
 05/16  09:00:00,252.306789827,30.502357796,67.4538607604,0.0,37.1018798503,116.476155989,119.831764891,101.29735758,9.90576805939,8.62863925184
 05/16  10:00:00,259.565289922,30.908120815,74.306024691,0.0,37.1018798503,116.476155989,106.738887237,96.8131191779,9.90576805939,0.02
 05/16  11:00:00,264.771355427,31.3075947052,79.1123362689,0.0,37.1018798503,116.476155989,111.755076433,93.2155298854,9.90576805939,8.63377848835
 05/16  12:00:00,257.33747859,31.6402009349,83.3877138436,0.0,37.1018798503,104.434947198,101.002273655,91.0765055961,9.90576805939,0.02
 05/16  13:00:00,272.66857198,32.0181276328,86.2990215755,0.0,37.1018798503,116.476155989,106.772681586,88.2317246408,9.90576805939,8.63518888583
 05/16  14:00:00,275.379819903,32.3488454601,88.6798289106,0.0,37.1018798503,116.476155989,92.2312952204,82.305527161,9.90576805939,0.02
 05/16  15:00:00,275.696156064,32.5175203837,88.8276454982,0.0,37.1018798503,116.476155989,88.7816169288,78.8558488694,9.90576805939,0.02
 05/16  16:00:00,274.339344055,32.7046370308,87.2843438735,0.0,37.1018798503,116.476155989,100.158144575,81.625055627,9.90576805939,8.62732088867
 05/16  17:00:00,274.342036995,32.652585131,87.3402502301,0.0,37.1018798503,116.476155989,92.2322308359,82.3064627765,9.90576805939,0.02
 05/16  18:00:00,171.925954806,28.5848359064,70.2577294422,0.0,24.7345865669,47.5788473902,67.6297825198,62.6568984901,4.9528840297,0.02
 05/16  19:00:00,169.538921723,28.4977619878,67.9577648735,0.0,24.7345865669,47.5788473902,72.7841325098,67.8112484801,4.9528840297,0.02
 05/16  20:00:00,146.775172836,28.8231553287,61.4272240751,0.0,12.3672932834,38.6892022431,95.4980942743,83.9175149503,2.97173041782,8.60884890621
 05/16  21:00:00,105.496602997,17.5764661675,33.9291139438,0.0,12.3672932834,27.0668015668,60.020922083,57.0291916652,2.97173041782,0.02
 05/16  22:00:00,95.0016907723,21.8466935303,38.3590613761,0.0,4.12243109448,15.9888894789,82.4500312221,79.4583008043,2.97173041782,0.02
 05/16  23:00:00,76.5036227132,14.8575484933,27.0552035737,0.0,4.12243109448,15.9888894789,54.9781724592,51.9864420414,2.97173041782,0.02
 05/16  24:00:00,89.6844317432,20.7807030258,34.1334260506,0.0,4.12243109448,15.9888894789,86.2005903737,83.2088599559,2.97173041782,0.02
 05/17  01:00:00,68.503812892,13.1818531022,20.7567223959,0.0,4.12243109448,15.9888894789,56.8486480389,53.8569176211,2.97173041782,0.02
 05/17  02:00:00,86.868652036,20.4903673655,31.6079820946,0.0,4.12243109448,15.9888894789,88.732243475,85.7405130572,2.97173041782,0.02
 05/17  03:00:00,66.7550346334,12.6094332201,19.6059971811,0.0,4.12243109448,15.9888894789,53.6513887671,50.6596583493,2.97173041782,0.02
 05/17  04:00:00,119.173725175,27.8424319779,39.1585778589,0.0,12.3672932834,24.9413748627,107.45191569,102.47903166,4.9528840297,0.02
 05/17  05:00:00,130.751508483,29.4112897098,45.8933328085,3.27417062076,12.3672932834,24.9413748627,172.527337655,167.554453625,4.9528840297,0.02
 05/17  06:00:00,181.819654324,29.6981371743,49.9912359423,1.20875151515,24.7345865669,70.7195625826,140.033132205,130.107364146,9.90576805939,0.02
 05/17  07:00:00,217.955238072,30.1850394321,56.9528036978,0.551883157259,37.1018798503,92.3937384068,120.97266125,111.046893191,9.90576805939,0.02
 05/17  08:00:00,233.66235972,30.3839036141,60.6482177335,0.321314962989,37.1018798503,104.434947198,115.080203343,105.154435284,9.90576805939,0.02
 05/17  09:00:00,248.301357791,30.5441096806,63.2870638039,0.119662011142,37.1018798503,116.476155989,120.25993948,101.725568732,9.90576805939,8.62860268859
