Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  10:00:00,251.770841795,30.8038797577,66.6157882927,0.0,37.1018798503,116.476155989,108.06223933,98.1364712705,9.90576805939,0.02
 05/17  11:00:00,255.156979738,31.1516804902,69.6539141943,0.0,37.1018798503,116.476155989,113.153607584,94.6128157509,9.90576805939,8.6350237733
 05/17  12:00:00,246.527546403,31.5108743515,72.7070846739,0.0,37.1018798503,104.434947198,101.617191893,91.6914238334,9.90576805939,0.02
 05/17  13:00:00,263.65875166,32.0216742072,77.2856828079,0.0,37.1018798503,116.476155989,106.815718985,88.2748213798,9.90576805939,8.63512954542
 05/17  14:00:00,269.82026323,32.4125574712,83.0565441195,0.0,37.1018798503,116.476155989,92.0471473683,82.1213793089,9.90576805939,0.02
 05/17  15:00:00,273.008462537,32.8870101863,85.7704751713,0.0,37.1018798503,116.476155989,91.6947833324,73.157213157,9.90576805939,8.631802116
 05/17  16:00:00,274.216211061,33.112996153,86.7528611645,0.0,37.1018798503,116.476155989,81.4449137562,71.5191456969,9.90576805939,0.02
 05/17  17:00:00,276.363865015,33.1670033974,88.8476395693,0.0,37.1018798503,116.476155989,76.2262398705,66.3004718111,9.90576805939,0.02
 05/17  18:00:00,171.105362701,28.5869840792,69.4349803401,0.0,24.7345865669,47.5788473902,68.3557963077,54.7940763381,4.9528840297,8.60883593989
 05/17  19:00:00,168.855784502,28.5000316698,67.2723697335,0.0,24.7345865669,47.5788473902,70.3720979239,65.3992138942,4.9528840297,0.02
 05/17  20:00:00,151.64030924,28.9330710817,66.1824686538,0.0,12.3672932834,38.6892022431,86.2100317178,83.2183012999,2.97173041782,0.02
 05/17  21:00:00,111.503629768,17.6853420401,39.8272703403,0.0,12.3672932834,27.0668015668,59.1158540868,56.124123669,2.97173041782,0.02
 05/17  22:00:00,103.549425304,22.0789620585,46.6745276065,0.0,4.12243109448,15.9888894789,81.191308029,78.1995776111,2.97173041782,0.02
 05/17  23:00:00,84.9247444388,15.9235389978,34.3847018282,0.0,4.12243109448,15.9888894789,57.2742757248,54.282545307,2.97173041782,0.02
 05/17  24:00:00,102.290130128,22.0789620585,45.4152323942,0.0,4.12243109448,15.9888894789,89.1694538341,86.1777234163,2.97173041782,0.02
 05/18  01:00:00,79.3164806974,14.6833470971,30.0422631595,0.0,4.12243109448,15.9888894789,59.3640157621,56.3722853442,2.97173041782,0.02
 05/18  02:00:00,94.193068672,20.6645687617,38.7581973998,0.0,4.12243109448,15.9888894789,82.5989013345,79.6071709167,2.97173041782,0.02
 05/18  03:00:00,71.4364911431,13.0947524041,23.7765013889,0.0,4.12243109448,15.9888894789,56.6806948905,53.6889644727,2.97173041782,0.02
 05/18  04:00:00,129.424714281,28.1690595957,49.0829393466,0.0,12.3672932834,24.9413748627,105.968402711,100.995518681,4.9528840297,0.02
 05/18  05:00:00,138.42555448,29.3093745516,54.0539394046,2.88952514825,12.3672932834,24.9413748627,171.628118239,166.655234209,4.9528840297,0.02
 05/18  06:00:00,187.830374261,29.7094637795,56.1836437237,1.01573700606,24.7345865669,70.7195625826,139.260154839,129.33438678,9.90576805939,0.02
 05/18  07:00:00,218.386903848,30.2755129519,57.5183138137,0.327561209804,37.1018798503,92.3937384068,120.19568949,110.269921431,9.90576805939,0.02
 05/18  08:00:00,229.948077202,30.4817345623,57.0748346944,0.0825970659908,37.1018798503,104.434947198,122.462679774,103.931746735,9.90576805939,8.62516497965
 05/18  09:00:00,244.198797025,30.7017528377,59.11904867,0.0274903298245,37.1018798503,116.476155989,109.829276476,99.9035084163,9.90576805939,0.02
 05/18  10:00:00,246.590485157,30.9497747008,61.2895084992,0.0,37.1018798503,116.476155989,115.475734038,96.9381728159,9.90576805939,8.63179316301
 05/18  11:00:00,246.854101792,31.231836561,61.2709202487,0.0,37.1018798503,116.476155989,104.239610779,94.3138427193,9.90576805939,0.02
 05/18  12:00:00,234.974007739,31.4665232618,61.1978655176,0.0,37.1018798503,104.434947198,110.861239272,92.3253004916,9.90576805939,8.63017072131
 05/18  13:00:00,250.180209149,31.7314234568,64.0974371668,0.0,37.1018798503,116.476155989,100.048192268,90.1224242089,9.90576805939,0.02
 05/18  14:00:00,251.034048871,31.8787991194,64.8040521956,0.0,37.1018798503,116.476155989,107.437453767,88.8984296283,9.90576805939,8.63325607903
 05/18  15:00:00,250.014100629,32.1395228828,63.5236499453,0.0,37.1018798503,116.476155989,97.2514262858,87.3256582264,9.90576805939,0.02
 05/18  16:00:00,246.54266038,32.2664227862,59.9258573673,0.0,37.1018798503,116.476155989,96.2395715862,86.3138035268,9.90576805939,0.02
 05/18  17:00:00,243.57127159,32.2200432544,57.0020039383,0.0,37.1018798503,116.476155989,104.769177692,86.2452510422,9.90576805939,8.61815859078
 05/18  18:00:00,144.472996568,28.4956872135,42.8939359204,0.0,24.7345865669,47.5788473902,69.8812837469,64.9083997172,4.9528840297,0.02
 05/18  19:00:00,143.523212733,28.9311907039,41.5086486521,0.0,24.7345865669,47.5788473902,76.1174195771,71.1445355474,4.9528840297,0.02
 05/18  20:00:00,119.738230721,27.915015893,35.2984428453,0.0,12.3672932834,38.6892022431,90.7738384527,87.7821080349,2.97173041782,0.02
 05/18  21:00:00,89.4205638345,15.8364382998,19.6443711358,0.0,12.3672932834,27.0668015668,58.5983318169,55.6066013991,2.97173041782,0.02
 05/18  22:00:00,78.7776541145,20.4903673655,23.5169838879,0.0,4.12243109448,15.9888894789,82.8617420321,79.8700116143,2.97173041782,0.02
 05/18  23:00:00,61.8625724861,13.5738062435,13.7235285508,0.0,4.12243109448,15.9888894789,57.0568348682,54.0651044504,2.97173041782,0.02
 05/18  24:00:00,74.921436733,19.6193603848,20.5317734399,0.0,4.12243109448,15.9888894789,87.4779713694,84.4862409516,2.97173041782,0.02
 05/19  01:00:00,60.5506800285,13.5738062435,12.4116361053,0.0,4.12243109448,15.9888894789,58.9845396713,55.9928092535,2.97173041782,0.02
 05/19  02:00:00,71.777778023,18.7275712764,18.3055369924,0.0,4.12243109448,15.9888894789,84.4712416968,81.479511279,2.97173041782,0.02
 05/19  03:00:00,62.5072391131,14.3557264325,13.5350086354,0.0,4.12243109448,15.9888894789,66.3651676972,63.3734372794,2.97173041782,0.02
 05/19  04:00:00,103.110807835,28.6408550436,22.2972370501,0.0,12.3672932834,24.9413748627,110.231124771,105.258240742,4.9528840297,0.02
 05/19  05:00:00,112.066219089,28.6901408806,24.9995395885,6.2038228381,12.3672932834,24.9413748627,176.823420661,171.850536632,4.9528840297,0.02
 05/19  06:00:00,161.143347767,29.6215454001,25.7011705251,4.89910167901,24.7345865669,70.7195625826,143.401985306,133.476217247,9.90576805939,0.02
 05/19  07:00:00,189.369018047,30.0119523586,26.5008156211,2.59073006105,37.1018798503,92.3937384068,132.871216728,114.358584453,9.90576805939,8.60686421578
 05/19  08:00:00,202.026369108,30.1051929514,28.2773179707,1.33499328522,37.1018798503,104.434947198,117.582009534,107.656241475,9.90576805939,0.02
 05/19  09:00:00,215.687921259,30.2103518941,30.3752189402,0.751819936469,37.1018798503,116.476155989,112.788103857,102.862335798,9.90576805939,0.02
 05/19  10:00:00,225.022007522,30.3521984859,39.7441614236,0.574480320357,37.1018798503,116.476155989,118.42327919,99.8842526347,9.90576805939,8.63325849592
 05/19  11:00:00,239.711175027,30.6197836572,54.4142570049,0.325767042154,37.1018798503,116.476155989,106.247622024,96.3218539642,9.90576805939,0.02
 05/19  12:00:00,236.397059385,30.9044349574,63.0639856943,0.119043023473,37.1018798503,104.434947198,112.683025037,94.1471865405,9.90576805939,8.63007043677
 05/19  13:00:00,253.527129538,31.3778339829,67.7637057622,0.0342327848196,37.1018798503,116.476155989,100.937732337,91.0119642781,9.90576805939,0.02
 05/19  14:00:00,258.801394949,31.7607136446,72.6894995385,0.0,37.1018798503,116.476155989,107.208943055,88.6699999259,9.90576805939,8.63317506985
 05/19  15:00:00,263.57095971,32.1801719642,77.0398596462,0.0,37.1018798503,116.476155989,93.1551842349,83.2294161755,9.90576805939,0.02
 05/19  16:00:00,266.21855135,32.4375110869,79.4306392781,0.0,37.1018798503,116.476155989,93.505185576,74.9734952089,9.90576805939,8.62592230766
 05/19  17:00:00,266.467686736,32.4971862707,79.6213189708,0.0,37.1018798503,116.476155989,85.7008403803,75.7750723209,9.90576805939,0.02
 05/19  18:00:00,164.513543178,28.5837043423,62.8464647847,0.0,24.7345865669,47.5788473902,67.8748535315,62.9019695018,4.9528840297,0.02
 05/19  19:00:00,162.462795711,28.4969238828,60.8824931696,0.0,24.7345865669,47.5788473902,73.6864366148,68.7135525851,4.9528840297,0.02
 05/19  20:00:00,143.383304797,28.8228578349,58.0356681216,0.0,12.3672932834,38.6892022431,88.1995806261,85.2078502083,2.97173041782,0.02
 05/19  21:00:00,105.144286165,17.5764661675,33.5767952147,0.0,12.3672932834,27.0668015668,60.860658676,57.8689282582,2.97173041782,0.02
 05/19  22:00:00,88.8500113972,20.9258708559,33.1538372652,0.0,4.12243109448,15.9888894789,78.2812558076,75.2895253898,2.97173041782,0.02
 05/19  23:00:00,69.4049077979,13.7915579887,21.0481117015,0.0,4.12243109448,15.9888894789,55.6280882961,52.6363578783,2.97173041782,0.02
 05/19  24:00:00,84.4992595146,20.8387701578,28.8901860313,0.0,4.12243109448,15.9888894789,90.4812087446,87.4894783268,2.97173041782,0.02
 05/20  01:00:00,62.4472156754,12.4850475176,15.3969300598,0.0,4.12243109448,15.9888894789,58.3031661729,55.3114357551,2.97173041782,0.02
 05/20  02:00:00,76.4131799509,18.9453230216,22.7231867557,0.0,4.12243109448,15.9888894789,87.2705071091,84.2787766913,2.97173041782,0.02
 05/20  03:00:00,58.900865042,11.5724762816,12.8144169395,0.0,4.12243109448,15.9888894789,56.9641355209,45.390558296,2.97173041782,8.60184680704
 05/20  04:00:00,90.8159694961,26.753673252,29.0240876073,0.0,4.12243109448,16.0517297156,116.912634258,113.92090384,2.97173041782,0.02
 05/20  05:00:00,90.2333810859,27.8424319779,27.3527405626,0.0,4.12243109448,16.0517297156,116.265651959,113.273921541,2.97173041782,0.02
 05/20  06:00:00,108.844029402,29.3666941943,30.2817185567,0.0,4.12243109448,39.6058045677,97.2108420598,94.219111642,2.97173041782,0.02
 05/20  07:00:00,161.052768261,29.3914411464,42.2499961338,10.9218480896,12.3672932834,65.3531420225,153.106216986,148.133332957,4.9528840297,0.02
 05/20  08:00:00,171.526199297,29.3818421961,51.8973418388,8.86664064634,12.3672932834,68.2430321324,149.32993763,144.3570536,4.9528840297,0.02
 05/20  09:00:00,203.564688347,29.4085369526,60.5613762035,3.19752294325,16.4897243779,93.1370602926,137.419508759,129.474894312,7.92461444751,0.02
 05/20  10:00:00,207.731385595,29.4166656811,66.1859711919,1.73138141553,16.4897243779,93.1370602926,131.260368249,123.315753801,7.92461444751,0.02
 05/20  11:00:00,210.363967373,29.430416224,69.2919245992,1.24424562093,16.4897243779,93.1370602926,123.859946207,115.915331759,7.92461444751,0.02
 05/20  12:00:00,202.67581421,29.4670346911,71.1518353046,0.811200138402,16.4897243779,83.9857416113,130.100890655,113.565109576,7.92461444751,8.61116663066
 05/20  13:00:00,203.887964746,29.5482759502,72.7252251582,0.368744386526,16.4897243779,83.9857416113,119.423314024,111.478699577,7.92461444751,0.02
 05/20  14:00:00,203.139690921,29.5717159321,72.0625107681,0.259798872345,16.4897243779,83.9857416113,122.559206438,114.614591991,7.92461444751,0.02
 05/20  15:00:00,180.086155026,29.3666941943,66.9306880643,0.0,12.3672932834,70.6512738906,63.9230427767,58.950158747,4.9528840297,0.02
 05/20  16:00:00,179.091124834,29.3666941943,65.9356497809,0.0,12.3672932834,70.6512738906,61.8007502552,56.8278662255,4.9528840297,0.02
 05/20  17:00:00,165.281405994,29.3666941943,64.6494745089,0.0,12.3672932834,58.1284167478,65.1575892056,60.1847051759,4.9528840297,0.02
 05/20  18:00:00,120.384016811,28.1690595957,54.1372412239,0.0,12.3672932834,24.9413748627,88.1986352433,83.2257512136,4.9528840297,0.02
 05/20  19:00:00,121.825550922,28.8223148313,54.9255200767,0.0,12.3672932834,24.9413748627,95.1164038827,90.143519853,4.9528840297,0.02
 05/20  20:00:00,100.228111159,28.0601837231,46.5263853991,0.0,4.12243109448,16.0517297156,104.494185389,101.502454971,2.97173041782,0.02
 05/20  21:00:00,69.591585578,13.4431551964,21.5831922671,0.0,4.12243109448,15.9888894789,53.8696674834,50.8779370656,2.97173041782,0.02
 05/20  22:00:00,85.5914166036,20.7081191107,29.785744464,0.0,4.12243109448,15.9888894789,89.6497688531,86.6580384353,2.97173041782,0.02
 05/20  23:00:00,60.5023139476,10.7895630457,14.6610121261,0.0,4.12243109448,15.9888894789,53.807912844,42.2343385054,2.97173041782,8.60184392077
 05/20  24:00:00,75.6353110012,17.835782168,20.7601538097,0.0,4.12243109448,15.9888894789,78.9050627814,75.9133323636,2.97173041782,0.02
 05/21  01:00:00,71.082743478,16.738618472,20.7610050298,0.0,2.06121554724,15.9888894789,70.0939711448,67.1022407269,2.97173041782,0.02
 05/21  02:00:00,67.5203071642,15.606309397,18.1054401456,0.0,2.06121554724,15.9888894789,75.9115255788,72.9197951609,2.97173041782,0.02
 05/21  03:00:00,61.2557434969,13.376836626,14.5584846169,0.0,2.06121554724,15.9888894789,62.1304207646,59.1386903468,2.97173041782,0.02
 05/21  04:00:00,56.825647799,11.147363855,12.2557997988,0.0,2.06121554724,15.9888894789,56.007031462,53.0153010442,2.97173041782,0.02
 05/21  05:00:00,69.1196544075,15.9547121893,17.1683150664,0.0,2.06121554724,15.9888894789,78.2476187384,75.2558883206,2.97173041782,0.02
 05/21  06:00:00,74.3157156631,23.1657346907,23.2425985147,0.0,2.06121554724,15.9888894789,103.874520883,100.882790465,2.97173041782,0.02
 05/21  07:00:00,58.9904603549,17.835782168,18.8192139237,0.0,2.06121554724,15.9888894789,82.7068542554,79.7151238376,2.97173041782,0.02
 05/21  08:00:00,100.812365589,23.427036785,29.1473557087,0.0,4.12243109448,41.7362269337,96.9661640269,91.9932799972,4.9528840297,0.02
 05/21  09:00:00,100.286570046,19.4906954314,31.2743541211,0.0,4.12243109448,41.7362269337,75.41786277,70.4449787403,4.9528840297,0.02
 05/21  10:00:00,115.134037743,24.3851444638,41.8246907188,0.0,4.12243109448,41.7362269337,93.8179235201,88.8450394904,4.9528840297,0.02
 05/21  11:00:00,101.960938442,19.3164940353,34.2046898176,0.0,4.12243109448,41.7362269337,75.4428987083,70.4700146786,4.9528840297,0.02
 05/21  12:00:00,115.414191606,24.2109430677,43.8716179115,0.0,4.12243109448,41.7362269337,92.7153488473,87.7424648176,4.9528840297,0.02
 05/21  13:00:00,103.487081181,19.2293933372,36.1728850358,0.0,4.12243109448,41.7362269337,73.8766950662,68.9038110365,4.9528840297,0.02
 05/21  14:00:00,118.884784435,24.2980437657,47.222559549,0.0,4.12243109448,41.7362269337,91.1674176903,86.1945336606,4.9528840297,0.02
 05/21  15:00:00,106.166240297,19.3164940353,38.2806486119,0.0,4.12243109448,41.7362269337,73.0834760835,68.1105920538,4.9528840297,0.02
 05/21  16:00:00,105.813252936,24.3851444638,49.2812586066,0.0,4.12243109448,24.8785346261,90.2278559394,85.2549719097,4.9528840297,0.02
 05/21  17:00:00,67.4316097522,17.2716137242,29.3186049668,0.0,2.06121554724,15.9888894789,68.9891244372,65.9973940194,2.97173041782,0.02
 05/21  18:00:00,79.3091261445,22.3402641528,34.3735461921,0.0,2.06121554724,15.9888894789,88.751231505,85.7595010871,2.97173041782,0.02
 05/21  19:00:00,58.7221117523,15.2267334132,22.1654275141,0.0,2.06121554724,15.9888894789,62.6618817284,59.6701513106,2.97173041782,0.02
 05/21  20:00:00,82.5702669154,21.1436226011,31.8577480782,0.0,2.06121554724,15.9888894789,89.5987640844,86.6070336666,2.97173041782,0.02
 05/21  21:00:00,71.023980463,13.0739702765,21.1892764778,0.0,2.06121554724,15.9888894789,53.608099745,50.6163693272,2.97173041782,0.02
 05/21  22:00:00,93.0651660861,19.8889139174,31.2576442161,0.0,2.06121554724,15.9888894789,88.2349584977,85.2432280799,2.97173041782,0.02
 05/21  23:00:00,67.1392720389,11.4687959409,18.1684390462,0.0,2.06121554724,15.9888894789,53.3090516267,50.3173212089,2.97173041782,0.02
 05/21  24:00:00,90.417501229,19.5985782571,30.4499797375,0.0,2.06121554724,15.9888894789,89.5935230919,86.6017926741,2.97173041782,0.02
 05/22  01:00:00,69.9141139033,12.0131753038,20.0407054487,0.0,4.12243109448,15.9888894789,55.3741451572,52.3824147393,2.97173041782,0.02
 05/22  02:00:00,86.1857246044,18.9505185535,26.1407581833,0.0,4.12243109448,15.9888894789,93.7488821101,90.7571516923,2.97173041782,0.02
 05/22  03:00:00,68.5363418492,12.3449984535,19.9021994997,0.0,4.12243109448,15.9888894789,63.9030694214,52.3294928062,2.97173041782,8.60184619733
 05/22  04:00:00,120.373509537,28.0601837231,39.7125072865,0.0,12.3672932834,24.9413748627,116.539881261,111.566997232,4.9528840297,0.02
 05/22  05:00:00,134.243803894,29.0731981482,46.4258604647,5.68302657435,12.3672932834,24.9413748627,183.359787208,178.386903179,4.9528840297,0.02
 05/22  06:00:00,180.432698824,29.4646285192,47.9021109624,2.06511869221,24.7345865669,70.7195625826,149.703848627,139.778080568,9.90576805939,0.02
 05/22  07:00:00,209.637050518,29.7025161792,48.888379467,0.780648984702,37.1018798503,92.3937384068,129.212717907,119.286949848,9.90576805939,0.02
 05/22  08:00:00,224.609843321,29.8242185189,52.0194678898,0.457288995746,37.1018798503,104.434947198,122.444753696,112.518985636,9.90576805939,0.02
 05/22  09:00:00,242.758309228,30.0495584379,58.1246295478,0.233573625438,37.1018798503,116.476155989,126.27337375,107.739534666,9.90576805939,8.62807102451
 05/22  10:00:00,246.736320113,30.2571712287,62.061768163,0.0662673286796,37.1018798503,116.476155989,114.482173308,104.556405249,9.90576805939,0.02
 05/22  11:00:00,248.997518237,30.4798796737,64.1649297351,0.00132043931594,37.1018798503,116.476155989,120.128538169,101.588359823,9.90576805939,8.63441028638
 05/22  12:00:00,237.127694115,30.7033751027,64.1147771561,0.0,37.1018798503,104.434947198,109.004045919,99.0782778597,9.90576805939,0.02
 05/22  13:00:00,249.05727894,30.9272234565,63.7786808633,0.0,37.1018798503,116.476155989,106.444276658,96.5185085988,9.90576805939,0.02
 05/22  14:00:00,248.010053919,31.1384241377,62.5204977904,0.0,37.1018798503,116.476155989,113.072439783,94.5338611372,9.90576805939,8.63281058661
 05/22  15:00:00,247.448595779,31.3906271008,61.7070272685,0.0,37.1018798503,116.476155989,102.390183619,92.4644155596,9.90576805939,0.02
 05/22  16:00:00,246.878760508,31.4518826771,61.0765138829,0.0,37.1018798503,116.476155989,110.006878786,91.4743245365,9.90576805939,8.62678619005
 05/22  17:00:00,246.650658063,31.477699164,60.8237837231,0.0,37.1018798503,116.476155989,100.816270289,90.8905022295,9.90576805939,0.02
 05/22  18:00:00,150.775197542,28.4957997643,49.1960209404,0.0,24.7345865669,47.5788473902,72.2520694978,67.2791854681,4.9528840297,0.02
 05/22  19:00:00,151.990190758,28.9314205129,49.9753882048,0.0,24.7345865669,47.5788473902,77.4419342303,72.4690502006,4.9528840297,0.02
 05/22  20:00:00,125.939008502,28.1327676382,43.6306250847,0.0,12.3672932834,38.6892022431,91.7322215183,88.7404911005,2.97173041782,0.02
 05/22  21:00:00,103.057191015,17.9030937853,31.1630703947,0.0,12.3672932834,27.0668015668,61.0318683171,58.0401378993,2.97173041782,0.02
 05/22  22:00:00,89.1232075281,21.6434585682,32.6838123569,0.0,4.12243109448,15.9888894789,92.6636412046,81.0900657814,2.97173041782,8.6018450053
 05/22  23:00:00,70.3958571426,13.7915579887,22.0390610032,0.0,4.12243109448,15.9888894789,52.3175014149,49.3257709971,2.97173041782,0.02
 05/22  24:00:00,86.0997833635,20.8387701578,30.2969876599,0.0,4.12243109448,15.9888894789,89.6683738227,86.6766434049,2.97173041782,0.02
 05/23  01:00:00,62.1804949841,12.4850475176,15.0050716247,0.0,4.12243109448,15.9888894789,57.4561810801,54.4644506623,2.97173041782,0.02
 05/23  02:00:00,82.3328842384,20.0340817475,27.2038159969,0.0,4.12243109448,15.9888894789,83.3966986234,80.4049682056,2.97173041782,0.02
 05/23  03:00:00,58.8998391246,10.7014693008,13.1521324293,0.0,4.12243109448,15.9888894789,47.9728869266,44.9811565088,2.97173041782,0.02
 05/23  04:00:00,121.257060893,28.4085865154,40.2232810251,0.0,12.3672932834,24.9413748627,108.717131986,103.744247956,4.9528840297,0.02
 05/23  05:00:00,130.782129618,29.0727880201,44.0509246943,4.7909201554,12.3672932834,24.9413748627,174.596645916,169.623761887,4.9528840297,0.02
 05/23  06:00:00,178.618589877,29.6421761124,46.2150840625,1.83926315208,24.7345865669,70.7195625826,141.134098798,131.208330739,9.90576805939,0.02
 05/23  07:00:00,209.559728406,30.0203414598,48.2745721331,0.99930654785,37.1018798503,92.3937384068,121.972429162,112.046661103,9.90576805939,0.02
 05/23  08:00:00,223.950594908,30.1841305573,50.7050758713,0.752503435017,37.1018798503,104.434947198,116.249952515,106.324184455,9.90576805939,0.02
 05/23  09:00:00,240.059780181,30.3395581428,54.9192811832,0.450413858509,37.1018798503,116.476155989,121.420167204,102.886726712,9.90576805939,8.62767243292
 05/23  10:00:00,244.537951946,30.551560512,59.4956690942,0.139605438993,37.1018798503,116.476155989,109.665794345,99.7400262859,9.90576805939,0.02
 05/23  11:00:00,247.475799657,30.787173576,62.3287829375,0.00846233978437,37.1018798503,116.476155989,115.462334467,96.9240309255,9.90576805939,8.63253548251
 05/23  12:00:00,237.847620391,31.0301717177,64.507914115,0.0,37.1018798503,104.434947198,104.416170966,94.490402907,9.90576805939,0.02
 05/23  13:00:00,252.438528306,31.2805480785,66.8065928765,0.0,37.1018798503,116.476155989,110.66506704,92.1250019965,9.90576805939,8.63429698399
 05/23  14:00:00,252.185673784,31.4878220163,66.3467450374,0.0,37.1018798503,116.476155989,100.315801735,90.3900336759,9.90576805939,0.02
 05/23  15:00:00,250.119619573,31.6873485526,64.0813082645,0.0,37.1018798503,116.476155989,107.323826243,88.7869711313,9.90576805939,8.63108705258
 05/23  16:00:00,242.651327894,31.7307382205,56.570263106,0.0,37.1018798503,116.476155989,98.0546043034,88.128836244,9.90576805939,0.02
 05/23  17:00:00,240.472085434,31.7076494756,54.4152513969,0.0,37.1018798503,116.476155989,98.0405730976,88.1148050382,9.90576805939,0.02
 05/23  18:00:00,142.300695085,28.4956872135,40.7216259322,0.0,24.7345865669,47.5788473902,71.4090624866,66.4361784569,4.9528840297,0.02
 05/23  19:00:00,137.595087151,28.9311907039,35.5805091577,0.0,24.7345865669,47.5788473902,77.1679447606,72.1950607309,4.9528840297,0.02
 05/23  20:00:00,114.77338746,27.915015893,32.6827537483,0.0,12.3672932834,38.6892022431,99.8493498589,88.2690377177,2.97173041782,8.60858172342
 05/23  21:00:00,90.9882271227,15.9235389978,21.1249369606,0.0,12.3672932834,27.0668015668,58.5659383756,55.5742079578,2.97173041782,0.02
 05/23  22:00:00,79.7502463761,20.4903673655,24.4346292007,0.0,4.12243109448,15.9888894789,82.7109873388,79.719256921,2.97173041782,0.02
 05/23  23:00:00,63.1523666146,13.7044572907,14.8056057793,0.0,4.12243109448,15.9888894789,56.9405937055,53.9488632877,2.97173041782,0.02
 05/23  24:00:00,73.7334528303,19.6193603848,19.0583379338,0.0,4.12243109448,15.9888894789,91.6128890985,88.6211586807,2.97173041782,0.02
 05/24  01:00:00,59.6328170227,12.7463496118,12.0459750756,0.0,4.12243109448,15.9888894789,58.9259355601,55.9342051423,2.97173041782,0.02
 05/24  02:00:00,72.4057574971,19.5985782571,17.6055241609,0.0,4.12243109448,15.9888894789,85.9508734458,82.959143028,2.97173041782,0.02
 05/24  03:00:00,55.2656362418,10.7014693008,9.59005521949,0.0,4.12243109448,15.9888894789,50.3571728324,47.3654424146,2.97173041782,0.02
 05/24  04:00:00,103.231804381,28.5537543455,22.0849230629,0.0,12.3672932834,24.9413748627,111.458737127,106.485853097,4.9528840297,0.02
 05/24  05:00:00,112.2492561,28.6231563735,24.15151996,6.52866006364,12.3672932834,24.9413748627,175.86249803,170.889614,4.9528840297,0.02
 05/24  06:00:00,159.35919654,29.71633672,23.7108706285,5.00812726257,24.7345865669,70.7195625826,142.763324008,132.837555948,9.90576805939,0.02
 05/24  07:00:00,186.680053909,30.0194910193,23.3560132531,3.03904588649,37.1018798503,92.3937384068,124.13882121,114.213053151,9.90576805939,0.02
 05/24  08:00:00,198.574504321,30.0973768173,23.804817566,2.36341318937,37.1018798503,104.434947198,118.571187273,108.645419213,9.90576805939,0.02
 05/24  09:00:00,210.866970539,30.1510955304,24.4879650706,1.87741751776,37.1018798503,116.476155989,123.95325423,105.419546102,9.90576805939,8.62794006876
 05/24  10:00:00,211.566239297,30.2489703713,25.6298042827,1.33633018684,37.1018798503,116.476155989,112.050455911,102.124687852,9.90576805939,0.02
 05/24  11:00:00,211.400057732,30.3695190903,25.8599034303,0.819282963286,37.1018798503,116.476155989,117.478547679,98.9385793028,9.90576805939,8.63420031653
 05/24  12:00:00,198.786972587,30.5054061005,25.4537931684,0.518225170228,37.1018798503,104.434947198,106.746041768,96.8202737083,9.90576805939,0.02
 05/24  13:00:00,210.464875196,30.6194147454,25.1427184468,0.35137626869,37.1018798503,116.476155989,114.069376553,95.5294020348,9.90576805939,8.6342064588
 05/24  14:00:00,210.619233617,30.801663652,25.3027320014,0.163722541801,37.1018798503,116.476155989,103.824790326,93.8990222663,9.90576805939,0.02
 05/24  15:00:00,210.907194395,30.9098266033,25.5867608602,0.0596519417885,37.1018798503,116.476155989,111.040785288,92.5039833663,9.90576805939,8.63103386223
 05/24  16:00:00,210.997541935,30.9840398608,25.6336302196,0.0295552721972,37.1018798503,116.476155989,101.393373388,91.467605329,9.90576805939,0.02
 05/24  17:00:00,212.568213373,30.9900801543,27.1973774462,0.0315614674912,37.1018798503,116.476155989,101.115553726,91.1897856669,9.90576805939,0.02
 05/24  18:00:00,128.771965448,28.2126099448,23.2569371395,0.0,24.7345865669,47.5788473902,74.3139796246,69.3410955949,4.9528840297,0.02
 05/24  19:00:00,125.616184133,28.8223148313,22.236211661,0.0,24.7345865669,47.5788473902,88.3961439849,74.8346046727,4.9528840297,8.60865528249
 05/24  20:00:00,104.464379998,28.0601837231,22.2285970732,0.0,12.3672932834,38.6892022431,94.0609438629,91.0692134451,2.97173041782,0.02
 05/24  21:00:00,81.790709336,14.4428271305,13.4081361668,0.0,12.3672932834,27.0668015668,61.5586539298,58.566923512,2.97173041782,0.02
 05/24  22:00:00,73.8660028586,20.4903673655,18.6053335701,0.0,4.12243109448,15.9888894789,85.1243437588,82.132613341,2.97173041782,0.02
 05/24  23:00:00,59.1492334059,12.4850475176,12.0989491492,0.0,4.12243109448,15.9888894789,57.9787768612,54.9870464434,2.97173041782,0.02
 05/24  24:00:00,74.7092993818,20.8387701578,19.1002272819,0.0,4.12243109448,15.9888894789,92.8396170178,89.8478866,2.97173041782,0.02
 05/25  01:00:00,59.2564581333,12.4850475176,12.2061739173,0.0,4.12243109448,15.9888894789,59.6277159071,56.6359854893,2.97173041782,0.02
 05/25  02:00:00,75.6096630188,20.7081191107,20.1312419985,0.0,4.12243109448,15.9888894789,91.2716673983,88.2799369804,2.97173041782,0.02
 05/25  03:00:00,57.3372090778,11.3982748854,11.4249637481,0.0,4.12243109448,15.9888894789,50.1043536897,47.1126232718,2.97173041782,0.02
 05/25  04:00:00,109.026139988,28.3505193834,28.5029058802,0.0,12.3672932834,24.9413748627,110.519571403,105.546687373,4.9528840297,0.02
 05/25  05:00:00,124.936356349,29.1200642364,33.1647499179,10.47882744,12.3672932834,24.9413748627,175.219524902,170.246640873,4.9528840297,0.02
 05/25  06:00:00,173.75293891,29.6160227748,36.7329916243,6.48239538521,24.7345865669,70.7195625826,142.078973962,132.153205903,9.90576805939,0.02
 05/25  07:00:00,205.642181239,30.0253009115,41.6361087438,3.71526700671,37.1018798503,92.3937384068,122.964936876,113.039168816,9.90576805939,0.02
 05/25  08:00:00,225.577731778,30.1517134394,50.3805317004,2.73658626348,37.1018798503,104.434947198,125.398026196,106.86766308,9.90576805939,8.62459505633
 05/25  09:00:00,244.707670697,30.2829609587,57.9872606656,2.08698149615,37.1018798503,116.476155989,112.997958715,103.072190656,9.90576805939,0.02
 05/25  10:00:00,252.943000613,30.4377374452,66.7574860995,1.39662506877,37.1018798503,116.476155989,109.432218112,99.5064500526,9.90576805939,0.02
 05/25  11:00:00,257.268707524,30.6219593732,71.5569868265,0.738438828131,37.1018798503,116.476155989,114.959644678,96.4197894733,9.90576805939,8.63408714519
 05/25  12:00:00,245.350722435,30.8872877496,71.8684606289,0.28541101604,37.1018798503,104.434947198,103.905756886,93.9799888261,9.90576805939,0.02
 05/25  13:00:00,258.035279658,31.1768800537,72.4230885204,0.0839727716584,37.1018798503,116.476155989,110.107210902,91.5672589975,9.90576805939,8.6341838452
 05/25  14:00:00,258.357431431,31.5945663303,72.4022303417,0.00950498460752,37.1018798503,116.476155989,98.3746828473,88.4489147879,9.90576805939,0.02
 05/25  15:00:00,258.672296998,31.7806622116,72.5407043974,0.0,37.1018798503,116.476155989,105.393247539,86.8566172279,9.90576805939,8.63086225223
 05/25  16:00:00,263.56789483,32.1142733617,77.1032976541,0.0,37.1018798503,116.476155989,94.7623790125,84.8366109531,9.90576805939,0.02
 05/25  17:00:00,266.034157446,32.1489802841,79.5359742874,0.0,37.1018798503,116.476155989,94.4399695917,84.5142015323,9.90576805939,0.02
 05/25  18:00:00,164.265188802,28.5832713431,62.5985290675,0.0,24.7345865669,47.5788473902,77.2915302276,63.7303598099,4.9528840297,8.60828638802
 05/25  19:00:00,161.438873205,28.4964372921,59.8590646074,0.0,24.7345865669,47.5788473902,73.7094054923,68.7365214626,4.9528840297,0.02
 05/25  20:00:00,141.095008091,28.7135304854,58.2058846804,0.0,12.3672932834,38.6892022431,87.5710787528,84.579348335,2.97173041782,0.02
 05/25  21:00:00,106.563863609,17.5764661675,34.9963853141,0.0,12.3672932834,27.0668015668,60.0775469275,57.0858165096,2.97173041782,0.02
 05/25  22:00:00,94.8431918306,21.7595928323,38.2876638813,0.0,4.12243109448,15.9888894789,82.3579212096,79.3661907917,2.97173041782,0.02
 05/25  23:00:00,74.7703203561,14.7704477952,25.4090026185,0.0,4.12243109448,15.9888894789,55.0342750509,52.0425446331,2.97173041782,0.02
 05/25  24:00:00,86.3263427887,20.7807030258,30.7753377577,0.0,4.12243109448,15.9888894789,86.3182416789,83.326511261,2.97173041782,0.02
 05/26  01:00:00,64.3243692112,12.920551008,16.8385814334,0.0,4.12243109448,15.9888894789,56.9468990477,53.9551686299,2.97173041782,0.02
 05/26  02:00:00,78.9717395163,19.7437460873,24.4833245892,0.0,4.12243109448,15.9888894789,84.320991027,81.3292606092,2.97173041782,0.02
 05/26  03:00:00,57.4422328642,10.7014693008,12.2267930326,0.0,4.12243109448,15.9888894789,49.2935799204,46.3018495025,2.97173041782,0.02
 05/26  04:00:00,112.928766089,28.517462388,32.238588883,0.0,12.3672932834,24.9413748627,108.967724233,103.994840203,4.9528840297,0.02
 05/26  05:00:00,116.110793091,28.6759048525,31.1322991228,4.12987426111,12.3672932834,24.9413748627,173.873384043,168.900500013,4.9528840297,0.02
 05/26  06:00:00,164.693768572,29.8570129211,31.1240400836,2.79118633571,24.7345865669,70.7195625826,141.049604361,131.123836302,9.90576805939,0.02
 05/26  07:00:00,195.864267664,30.1505062458,33.8273168167,1.62093754796,37.1018798503,92.3937384068,122.287385136,112.361617077,9.90576805939,0.02
 05/26  08:00:00,213.697712751,30.265548391,39.7411705773,1.38211365433,37.1018798503,104.434947198,125.275029479,106.744776581,9.90576805939,8.62448483865
 05/26  09:00:00,231.469625796,30.3711098069,45.5717476682,1.17629970618,37.1018798503,116.476155989,113.533897151,103.608129091,9.90576805939,0.02
 05/26  10:00:00,236.454912383,30.4831970938,50.7060320446,0.914521471552,37.1018798503,116.476155989,119.363646366,100.825516041,9.90576805939,8.63236226546
 05/26  11:00:00,240.40547968,30.6287234263,54.8402544478,0.585201552175,37.1018798503,116.476155989,108.090468164,98.1647001049,9.90576805939,0.02
 05/26  12:00:00,232.177726279,30.8615887311,58.7972459102,0.209315553701,37.1018798503,104.434947198,105.371616084,95.4458480243,9.90576805939,0.02
 05/26  13:00:00,248.318067413,31.0939561895,62.8304146865,0.042384633752,37.1018798503,116.476155989,111.405357722,92.8672433246,9.90576805939,8.63234633788
 05/26  14:00:00,251.246927307,31.2891935464,65.6060795808,0.000511126599799,37.1018798503,116.476155989,100.834612221,90.9088441612,9.90576805939,0.02
 05/26  15:00:00,252.581858255,31.4615172644,66.7694363124,0.0,37.1018798503,116.476155989,107.825892811,89.2893075404,9.90576805939,8.63081721081
 05/26  16:00:00,253.591576365,31.5900462527,67.6511972459,0.0,37.1018798503,116.476155989,98.0212473403,88.0954792809,9.90576805939,0.02
 05/26  17:00:00,253.913681663,31.646075176,67.9183968241,0.0,37.1018798503,116.476155989,105.862606256,87.3391581445,9.90576805939,8.61768005248
 05/26  18:00:00,155.985642382,28.4956872135,54.4065806032,0.0,24.7345865669,47.5788473902,70.6942577572,65.7213737275,4.9528840297,0.02
 05/26  19:00:00,157.757816462,28.9311907039,55.7432617806,0.0,24.7345865669,47.5788473902,75.6007259247,70.627841895,4.9528840297,0.02
 05/26  20:00:00,131.868330383,28.0238917656,49.6688461495,0.0,12.3672932834,38.6892022431,89.3528242053,86.3610937875,2.97173041782,0.02
 05/26  21:00:00,106.805913472,17.7942179127,35.0206825958,0.0,12.3672932834,27.0668015668,60.0353457898,57.043615372,2.97173041782,0.02
 05/26  22:00:00,94.1912969254,21.8176599643,37.5777017378,0.0,4.12243109448,15.9888894789,81.1946771403,78.2029467225,2.97173041782,0.02
 05/26  23:00:00,69.2731143186,13.1818531022,21.5260243134,0.0,4.12243109448,15.9888894789,55.2401948433,52.2484644255,2.97173041782,0.02
 05/26  24:00:00,87.786679527,20.4903673655,32.5260100438,0.0,4.12243109448,15.9888894789,87.5126818921,84.5209514743,2.97173041782,0.02
 05/27  01:00:00,71.4340636261,13.6173565926,23.2514701483,0.0,4.12243109448,15.9888894789,55.7147556773,52.7230252595,2.97173041782,0.02
 05/27  02:00:00,83.9377292588,19.83711213,29.3303150219,0.0,4.12243109448,15.9888894789,90.8440364915,87.8523060737,2.97173041782,0.02
 05/27  03:00:00,66.9617185463,12.4642653899,19.9578493558,0.0,4.12243109448,15.9888894789,51.7951765097,48.8034460919,2.97173041782,0.02
 05/27  04:00:00,103.304076458,27.4069284875,40.8589403653,0.0,4.12243109448,16.0517297156,114.835041938,111.84331152,2.97173041782,0.02
 05/27  05:00:00,101.772653479,27.1891767424,39.5452690918,0.0,4.12243109448,16.0517297156,113.461703584,110.469973166,2.97173041782,0.02
 05/27  06:00:00,128.952735191,29.3666941943,50.3904251247,0.0,4.12243109448,39.6058045677,94.5655432146,91.5738127968,2.97173041782,0.02
 05/27  07:00:00,169.449997831,29.3926945691,54.2370434506,7.33077758452,12.3672932834,65.3531420225,150.787954515,145.815070485,4.9528840297,0.02
 05/27  08:00:00,172.28044256,29.3825413652,54.9608861233,6.55663803448,12.3672932834,68.2430321324,148.03960762,143.06672359,4.9528840297,0.02
 05/27  09:00:00,198.782305576,29.4409536598,55.9509669565,2.99313819972,16.4897243779,93.1370602926,146.272620719,129.737046226,7.92461444751,8.61096004583
 05/27  10:00:00,197.970318662,29.4729459152,56.7436541505,1.35638384166,16.4897243779,93.1370602926,132.035233398,124.09061895,7.92461444751,0.02
 05/27  11:00:00,199.054916024,29.5035671769,58.1027710915,1.05123450355,16.4897243779,93.1370602926,129.476787292,121.532172844,7.92461444751,0.02
 05/27  12:00:00,190.558419533,29.5485311184,59.0861495439,0.67801775489,16.4897243779,83.9857416113,126.885767771,118.941153323,7.92461444751,0.02
 05/27  13:00:00,195.422512274,29.6533947302,64.2225594747,0.300827821112,16.4897243779,83.9857416113,124.211305328,116.266690881,7.92461444751,0.02
 05/27  14:00:00,199.446652843,29.7407578759,68.3693390643,0.0908730817051,16.4897243779,83.9857416113,131.122695027,114.58756662,7.92461444751,8.61051395978
 05/27  15:00:00,172.350540576,29.3666941943,59.1950861964,0.0,12.3672932834,70.6512738906,61.8418386224,56.8689545927,4.9528840297,0.02
 05/27  16:00:00,168.358778997,29.3666941943,55.2033300553,0.0,12.3672932834,70.6512738906,60.9010156817,55.928131652,4.9528840297,0.02
 05/27  17:00:00,153.195693554,29.3666941943,52.5637747382,0.0,12.3672932834,58.1284167478,64.3583531991,59.3854691694,4.9528840297,0.02
 05/27  18:00:00,111.817509141,28.2779354683,45.4618589713,0.0,12.3672932834,24.9413748627,87.1534793736,82.1805953439,4.9528840297,0.02
 05/27  19:00:00,114.904891694,28.8223148313,48.004862142,0.0,12.3672932834,24.9413748627,94.640243802,89.6673597723,4.9528840297,0.02
 05/27  20:00:00,92.7357886372,27.7698480629,41.6735665,0.0,4.12243109448,16.0517297156,104.166294325,101.174563907,2.97173041782,0.02
 05/27  21:00:00,74.4960013732,14.052860083,25.8779044751,0.0,4.12243109448,15.9888894789,55.5522485248,52.560518107,2.97173041782,0.02
 05/27  22:00:00,93.0473371246,21.071038686,37.2059964026,0.0,4.12243109448,15.9888894789,91.1419677779,88.1502373601,2.97173041782,0.02
 05/27  23:00:00,68.2706165092,12.0567256529,21.693511989,0.0,4.12243109448,15.9888894789,50.3111967261,47.3194663083,2.97173041782,0.02
 05/27  24:00:00,84.0545910094,19.1630747668,30.1468472865,0.0,4.12243109448,15.9888894789,84.1484964479,81.1567660301,2.97173041782,0.02
 05/28  01:00:00,71.9135966403,14.4220450029,24.746523855,0.0,2.06121554724,15.9888894789,59.8037170893,56.8119866715,2.97173041782,0.02
 05/28  02:00:00,65.826852177,13.376836626,19.680368803,0.0,2.06121554724,15.9888894789,59.4723486934,56.4806182756,2.97173041782,0.02
 05/28  03:00:00,84.9365129673,19.1422926391,32.6516474387,0.0,2.06121554724,15.9888894789,78.4617786936,75.4700482758,2.97173041782,0.02
 05/28  04:00:00,70.6853314389,15.606309397,22.4852845514,0.0,2.06121554724,15.9888894789,72.9264106617,69.9346802439,2.97173041782,0.02
 05/28  05:00:00,76.0890125939,17.835782168,25.2432221377,0.0,2.06121554724,15.9888894789,83.5031071207,80.5113767028,2.97173041782,0.02
 05/28  06:00:00,70.1520599218,18.6196884507,28.1975279368,0.0,2.06121554724,15.9888894789,81.8801613262,78.8884309084,2.97173041782,0.02
 05/28  07:00:00,74.3226276468,22.7302312004,32.75959565,0.0,2.06121554724,15.9888894789,100.244222994,97.2524925759,2.97173041782,0.02
 05/28  08:00:00,101.555486811,19.4035947334,34.881659062,0.0,4.12243109448,41.7362269337,76.5032389634,71.5303549337,4.9528840297,0.02
 05/28  09:00:00,118.393083119,24.3851444638,47.0407793214,0.0,4.12243109448,41.7362269337,101.311102907,87.7563884018,4.9528840297,8.60183047599
 05/28  10:00:00,107.508735262,19.5785072019,40.4973214557,0.0,4.12243109448,41.7362269337,73.3744432075,68.4015591778,4.9528840297,0.02
 05/28  11:00:00,124.133642127,24.4727052708,52.6503455293,0.0,4.12243109448,41.7362269337,90.7066409466,85.7337569169,4.9528840297,0.02
 05/28  12:00:00,111.555829099,19.5777961295,44.7384869981,0.0,4.12243109448,41.7362269337,72.9535918522,67.9807078225,4.9528840297,0.02
 05/28  13:00:00,129.672001992,24.4722451619,58.3015180488,0.0,4.12243109448,41.7362269337,90.2405746611,85.2676906314,4.9528840297,0.02
 05/28  14:00:00,115.97339504,19.5777961295,49.5951347551,0.0,4.12243109448,41.7362269337,71.4498946237,66.477010594,4.9528840297,0.02
 05/28  15:00:00,136.276174611,24.4722451619,65.3043904368,0.0,4.12243109448,41.7362269337,85.859080796,80.8861967663,4.9528840297,0.02
 05/28  16:00:00,102.524196195,19.5819844357,53.4285308296,0.0,4.12243109448,24.8785346261,63.5103684357,58.537484406,4.9528840297,0.02
 05/28  17:00:00,108.739564585,24.4725026173,65.5760760129,0.0,2.06121554724,15.9888894789,83.6702463275,80.6785159097,2.97173041782,0.02
 05/28  18:00:00,83.7279706386,17.7942179127,47.4221988307,0.0,2.06121554724,15.9888894789,61.5023265179,58.5105961001,2.97173041782,0.02
 05/28  19:00:00,102.874853892,23.5804560535,60.6290450615,0.0,2.06121554724,15.9888894789,84.5063498018,81.5146193839,2.97173041782,0.02
 05/28  20:00:00,80.4363004847,17.4458151204,42.1297648199,0.0,2.06121554724,15.9888894789,69.41369794,66.4219675222,2.97173041782,0.02
 05/28  21:00:00,104.876442601,22.4273648509,49.7143581283,0.0,2.06121554724,15.9888894789,90.3987862251,87.4070558073,2.97173041782,0.02
 05/28  22:00:00,76.8450652557,14.6833470971,29.6320637235,0.0,2.06121554724,15.9888894789,59.8778968239,56.8861664061,2.97173041782,0.02
 05/28  23:00:00,91.1900140403,20.7081191107,37.7728084429,0.0,2.06121554724,15.9888894789,91.1188957256,88.1271653077,2.97173041782,0.02
 05/28  24:00:00,67.8223713802,12.6384667861,22.7055164337,0.0,2.06121554724,15.9888894789,56.2861454301,53.2944150123,2.97173041782,0.02
 05/29  01:00:00,86.2327955979,19.8889139174,33.6604283797,0.0,2.06121554724,15.9888894789,90.3486148745,87.3568844566,2.97173041782,0.02
 05/29  02:00:00,64.1186509495,11.9042994312,19.7551882484,0.0,2.06121554724,15.9888894789,51.5784994873,48.5867690695,2.97173041782,0.02
 05/29  03:00:00,81.9638164506,19.3860220439,29.8879327714,0.0,2.06121554724,15.9888894789,95.8919355768,92.900205159,2.97173041782,0.02
 05/29  04:00:00,60.5430688924,10.6806871732,17.435259831,0.0,2.06121554724,15.9888894789,47.1680689178,44.1763385,2.97173041782,0.02
 05/29  05:00:00,75.5131923064,17.835782168,24.9911926716,0.0,2.06121554724,15.9888894789,83.1827831646,80.1910527468,2.97173041782,0.02
 05/29  06:00:00,82.7664727711,23.2528353888,36.1243180085,0.0,2.06121554724,15.9888894789,104.518182142,101.526451724,2.97173041782,0.02
 05/29  07:00:00,63.7083099844,17.835782168,27.3097074822,0.0,2.06121554724,15.9888894789,83.8281387938,80.8364083759,2.97173041782,0.02
 05/29  08:00:00,116.668885639,24.1673927186,45.8451378739,0.0,4.12243109448,41.7362269337,98.4071608358,93.4342768061,4.9528840297,0.02
 05/29  09:00:00,106.842250632,19.5777961295,40.5293006131,0.0,4.12243109448,41.7362269337,76.6637252594,71.6908412297,4.9528840297,0.02
 05/29  10:00:00,123.831480229,24.3633692893,52.7674109853,0.0,4.12243109448,41.7362269337,94.6480431168,89.6751590871,4.9528840297,0.02
 05/29  11:00:00,111.029366569,19.5777961295,44.6329323132,0.0,4.12243109448,41.7362269337,74.7797294379,69.8068454082,4.9528840297,0.02
 05/29  12:00:00,126.554302536,24.2544934167,55.649727506,0.0,4.12243109448,41.7362269337,93.2634136609,88.2905296312,4.9528840297,0.02
 05/29  13:00:00,112.177262731,19.4689202569,46.0288536372,0.0,4.12243109448,41.7362269337,83.2704060444,69.7157198946,4.9528840297,8.60180212003
 05/29  14:00:00,128.763733182,24.2544934167,57.8621639234,0.0,4.12243109448,41.7362269337,92.7243795337,87.751495504,4.9528840297,0.02
 05/29  15:00:00,112.092214377,19.4689202569,45.8744153811,0.0,4.12243109448,41.7362269337,74.4675599627,69.494675933,4.9528840297,0.02
 05/29  16:00:00,110.597300046,24.2762685912,56.482100714,0.0,4.12243109448,24.8785346261,92.9142480455,87.9413640158,4.9528840297,0.02
 05/29  17:00:00,76.0605220897,17.4675902949,40.0813777542,0.0,2.06121554724,15.9888894789,68.8557672713,65.8640368535,2.97173041782,0.02
 05/29  18:00:00,92.0920500481,22.9272008179,50.496654849,0.00284149810905,2.06121554724,15.9888894789,94.585613584,91.5938831661,2.97173041782,0.02
 05/29  19:00:00,71.8474050226,16.5758011865,36.759578696,0.0261043415837,2.06121554724,15.9888894789,66.9387400196,63.9470096018,2.97173041782,0.02
 05/29  20:00:00,88.971508077,21.8176599643,46.1163423422,0.0486194466971,2.06121554724,15.9888894789,92.0551037895,89.0633733717,2.97173041782,0.02
 05/29  21:00:00,82.8728927147,15.7493376017,34.5215080105,0.0467595151227,2.06121554724,15.9888894789,63.50104791,60.5093174922,2.97173041782,0.02
 05/29  22:00:00,99.4680377874,21.8176599643,44.8467707789,0.0688874353179,2.06121554724,15.9888894789,96.183748536,93.1920181182,2.97173041782,0.02
 05/29  23:00:00,74.6286422806,13.7915579887,28.2451574654,0.0879055720119,2.06121554724,15.9888894789,57.3911318622,54.3994014444,2.97173041782,0.02
 05/29  24:00:00,92.614512482,20.9362619197,38.883264851,0.0730826996882,2.06121554724,15.9888894789,99.1402122584,96.1484818405,2.97173041782,0.02
 05/30  01:00:00,77.7594935308,14.6833470971,28.4101865961,0.0750899669968,4.12243109448,15.9888894789,61.5027816638,58.511051246,2.97173041782,0.02
 05/30  02:00:00,95.3024760832,20.9258708559,39.5389942121,0.0673091001424,4.12243109448,15.9888894789,89.2518664931,86.2601360753,2.97173041782,0.02
 05/30  03:00:00,75.6475629424,13.7915579887,27.2232889601,0.0674792624965,4.12243109448,15.9888894789,57.1007594867,54.1090290689,2.97173041782,0.02
 05/30  04:00:00,132.252946087,28.0601837231,52.0189625914,0.00108507517152,12.3672932834,24.9413748627,116.072840721,111.099956692,4.9528840297,0.02
 05/30  05:00:00,147.312625076,29.0067491169,59.739365069,6.39379617645,12.3672932834,24.9413748627,183.266584597,178.293700568,4.9528840297,0.02
 05/30  06:00:00,195.322110973,29.4415756253,63.2858923599,1.6731139173,24.7345865669,70.7195625826,149.662264193,139.736496134,9.90576805939,0.02
 05/30  07:00:00,226.836222231,29.7205995081,66.4483439954,0.401776566863,37.1018798503,92.3937384068,128.178954755,118.253186695,9.90576805939,0.02
 05/30  08:00:00,248.243178158,30.047031651,75.8015242425,0.0857416047179,37.1018798503,104.434947198,128.962076857,110.432129206,9.90576805939,8.62417959172
 05/30  09:00:00,269.623447377,30.5653270508,84.7076757181,0.0,37.1018798503,116.476155989,108.581334758,98.6555666989,9.90576805939,0.02
 05/30  10:00:00,277.081835993,31.0659321957,91.664776281,0.0,37.1018798503,116.476155989,90.4307479135,80.5049798541,9.90576805939,0.02
 05/30  11:00:00,281.990141567,31.3693955557,96.269452293,0.0,37.1018798503,116.476155989,86.5167498437,67.9784206326,9.90576805939,8.63256115168
 05/30  12:00:00,271.565811164,31.6444350265,97.6118380821,0.0,37.1018798503,104.434947198,74.3436045807,64.4178365213,9.90576805939,0.02
 05/30  13:00:00,286.039874078,32.0924258915,99.5961349307,0.0,37.1018798503,116.476155989,80.6126467884,62.0733096674,9.90576805939,8.63356906154
 05/30  14:00:00,284.683567422,32.4315340934,97.9009338201,0.0,37.1018798503,116.476155989,77.8996812215,67.9739131621,9.90576805939,0.02
 05/30  15:00:00,282.835498026,32.8125853031,95.672001192,0.0,37.1018798503,116.476155989,98.5801615884,80.0440540864,9.90576805939,8.6303394426
 05/30  16:00:00,286.149948965,33.2195495596,98.580101447,0.0,37.1018798503,116.476155989,86.5494097169,76.6236416576,9.90576805939,0.02
 05/30  17:00:00,285.995446919,33.316885936,98.3293760234,0.0,37.1018798503,116.476155989,85.8457894484,75.920021389,9.90576805939,0.02
 05/30  18:00:00,171.146222926,28.67963543,69.3832051455,0.0,24.7345865669,47.5788473902,66.3228332647,61.349949235,4.9528840297,0.02
 05/30  19:00:00,165.920450101,28.5083553151,64.3287224276,0.0,24.7345865669,47.5788473902,80.0104314785,66.4491117937,4.9528840297,8.60843565503
 05/30  20:00:00,146.688192579,28.9403747579,63.5722300503,0.0,12.3672932834,38.6892022431,86.2515880806,83.2598576627,2.97173041782,0.02
 05/30  21:00:00,111.848423018,18.6860070211,39.1457746114,0.0,12.3672932834,27.0668015668,61.3278526376,58.3361222198,2.97173041782,0.02
 05/30  22:00:00,103.812108933,23.2901203932,45.7004206847,0.0,4.12243109448,15.9888894789,83.8522343417,80.8605039239,2.97173041782,0.02
 05/30  23:00:00,80.7595383155,15.7203040357,30.4227316024,0.0,4.12243109448,15.9888894789,59.0542935755,56.0625631577,2.97173041782,0.02
 05/30  24:00:00,96.86653566,21.8176599643,40.2529409585,0.0,4.12243109448,15.9888894789,85.9557930989,82.964062681,2.97173041782,0.02
 05/31  01:00:00,81.8166745398,15.6622369036,31.5379349888,0.0,4.12243109448,15.9888894789,62.1991709041,59.2074404862,2.97173041782,0.02
 05/31  02:00:00,92.9854954651,20.4903673655,37.7248265336,0.0,4.12243109448,15.9888894789,84.483451403,81.4917209852,2.97173041782,0.02
 05/31  03:00:00,75.145613801,13.7915579887,26.788819409,0.0,4.12243109448,15.9888894789,56.1711231451,53.1793927273,2.97173041782,0.02
 05/31  04:00:00,130.738668239,28.517462388,50.0484914611,0.0,12.3672932834,24.9413748627,107.059363822,102.086479792,4.9528840297,0.02
 05/31  05:00:00,132.941125404,28.6494940606,49.6045941523,2.51432276637,12.3672932834,24.9413748627,174.070544767,169.097660737,4.9528840297,0.02
 05/31  06:00:00,181.415773589,29.7834350684,52.2653029174,0.794673470871,24.7345865669,70.7195625826,140.912536703,130.986768644,9.90576805939,0.02
 05/31  07:00:00,215.59157234,30.1094153866,55.0179934692,0.198664017986,37.1018798503,92.3937384068,121.630479449,111.70471139,9.90576805939,0.02
 05/31  08:00:00,231.167044427,30.2853200089,58.5069360164,0.0659174228481,37.1018798503,104.434947198,124.294631371,105.764789425,9.90576805939,8.62407388598
 05/31  09:00:00,250.585550221,30.5573307736,65.6777783974,0.0,37.1018798503,116.476155989,111.09987457,101.17410651,9.90576805939,0.02
