Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  10:00:00,262.249645445,31.0557270347,76.8427905019,0.0,37.1018798503,116.476155989,105.707781659,95.7820135992,9.90576805939,0.02
 05/31  11:00:00,269.237826672,31.4661258531,83.4204188533,0.0,37.1018798503,116.476155989,108.959349404,90.420217627,9.90576805939,8.63336371805
 05/31  12:00:00,260.582611348,31.8201204004,86.4529531868,0.0,37.1018798503,104.434947198,93.9083744733,83.9826064139,9.90576805939,0.02
 05/31  13:00:00,275.930910394,32.3624260425,89.2171818191,0.0,37.1018798503,116.476155989,97.8418534694,79.3026353459,9.90576805939,8.6334500641
 05/31  14:00:00,279.138416706,32.9341542882,91.8531640125,0.0,37.1018798503,116.476155989,85.7353405422,75.8095724828,9.90576805939,0.02
 05/31  15:00:00,281.879081956,33.4638928252,94.0642868757,0.0,37.1018798503,116.476155989,90.4989674825,71.96291738,9.90576805939,8.63028204316
 05/31  16:00:00,283.876474797,33.9683186966,95.5578600185,0.0,37.1018798503,116.476155989,79.3536724765,69.4279044171,9.90576805939,0.02
 05/31  17:00:00,282.535645115,34.1332115324,94.0532494084,0.0,37.1018798503,116.476155989,80.9844936741,71.0587256147,9.90576805939,0.02
 05/31  18:00:00,172.661375614,28.6847588319,70.893234953,0.0,24.7345865669,47.5788473902,73.3043338402,59.7429924834,4.9528840297,8.60845732712
 05/31  19:00:00,169.798983656,28.5136592657,68.2019565285,0.0,24.7345865669,47.5788473902,69.5918019158,64.6189178861,4.9528840297,0.02
 05/31  20:00:00,151.071077819,28.9442331166,67.9512587444,0.0,12.3672932834,38.6892022431,83.922979154,80.9312487361,2.97173041782,0.02
 05/31  21:00:00,118.696332012,19.5777961295,45.0762619071,0.0,12.3672932834,27.0668015668,63.5286613433,60.5369309255,2.97173041782,0.02
 05/31  22:00:00,107.265779413,23.3627043083,49.0815072962,0.0,4.12243109448,15.9888894789,80.5771493686,77.5854189508,2.97173041782,0.02
 05/31  23:00:00,83.2544134178,16.6120931441,31.9380368177,0.0,4.12243109448,15.9888894789,60.3843682452,57.3926378274,2.97173041782,0.02
 05/31  24:00:00,97.1389479247,21.9628277944,38.1554884607,0.0,4.12243109448,15.9888894789,85.5667170855,82.5749866677,2.97173041782,0.02
 06/01  01:00:00,79.2711263662,15.8364382998,28.8181854623,0.0,4.12243109448,15.9888894789,58.4222844462,55.4305540284,2.97173041782,0.02
 06/01  02:00:00,92.6270725919,21.012971554,36.8437995142,0.0,4.12243109448,15.9888894789,85.1839428585,82.1922124407,2.97173041782,0.02
 06/01  03:00:00,68.7252409617,13.5738062435,20.5861983561,0.0,4.12243109448,15.9888894789,56.5858814655,53.5941510477,2.97173041782,0.02
 06/01  04:00:00,114.644494047,28.0601837231,34.4115959744,0.0,12.3672932834,24.9413748627,106.105484805,101.132600776,4.9528840297,0.02
 06/01  05:00:00,120.287788263,29.2519361018,35.3273815272,3.53575624815,12.3672932834,24.9413748627,171.991978493,167.019094463,4.9528840297,0.02
 06/01  06:00:00,162.785067794,29.6302772732,33.3809679379,1.20146048894,24.7345865669,70.7195625826,139.548174841,129.622406781,9.90576805939,0.02
 06/01  07:00:00,194.231461945,30.0725275905,33.1930618392,0.700373610211,37.1018798503,92.3937384068,120.46962672,110.54385866,9.90576805939,0.02
 06/01  08:00:00,209.505461765,30.1950933643,36.3985353696,0.602968670446,37.1018798503,104.434947198,123.251970367,104.722220039,9.90576805939,8.62398226859
 06/01  09:00:00,223.419922175,30.2737393955,38.2704916292,0.525253720852,37.1018798503,116.476155989,111.393389635,101.467621576,9.90576805939,0.02
 06/01  10:00:00,223.512046534,30.3421256599,38.3728213372,0.445974160386,37.1018798503,116.476155989,108.776383664,98.850615605,9.90576805939,0.02
 06/01  11:00:00,222.651608435,30.4159855712,37.5309835855,0.35336583623,37.1018798503,116.476155989,115.039936624,96.5009003359,9.90576805939,8.6332682287
 06/01  12:00:00,209.800692514,30.5003338543,36.7160800701,0.274743742276,37.1018798503,104.434947198,104.466903427,94.5411353679,9.90576805939,0.02
 06/01  13:00:00,222.207058308,30.5624347902,37.0360491345,0.25727944587,37.1018798503,116.476155989,111.25925806,92.7201441183,9.90576805939,8.63334588265
 06/01  14:00:00,223.814605199,30.6259225858,38.6301705088,0.207417566382,37.1018798503,116.476155989,101.169849882,91.244081823,9.90576805939,0.02
 06/01  15:00:00,223.161773641,30.6978942888,37.9583067269,0.154676624515,37.1018798503,116.476155989,108.352181823,89.8163006562,9.90576805939,8.63011310693
 06/01  16:00:00,223.139546925,30.7212740873,37.8895578582,0.178422584043,37.1018798503,116.476155989,98.753187327,88.8274192676,9.90576805939,0.02
 06/01  17:00:00,222.193678264,30.6970207315,36.8776568875,0.269818802375,37.1018798503,116.476155989,98.1395549612,88.2137869018,9.90576805939,0.02
 06/01  18:00:00,130.54834478,28.0601837231,29.4047803887,0.0,24.7345865669,47.5788473902,81.563621937,68.0022948396,4.9528840297,8.60844306769
 06/01  19:00:00,131.173806979,28.7134389587,29.3770018986,0.0,24.7345865669,47.5788473902,77.839548753,72.8666647233,4.9528840297,0.02
 06/01  20:00:00,109.300346136,27.1891767424,27.9355847419,0.0,12.3672932834,38.6892022431,90.7831657653,87.7914353474,2.97173041782,0.02
 06/01  21:00:00,87.9477609489,16.0314218235,17.950965263,0.0,12.3672932834,27.0668015668,58.1721231243,55.1803927065,2.97173041782,0.02
 06/01  22:00:00,78.2216706657,20.5111494932,22.9145865786,0.0,4.12243109448,15.9888894789,84.0714918935,81.0797614757,2.97173041782,0.02
 06/01  23:00:00,63.2917799463,13.4639373241,15.2369732046,0.0,4.12243109448,15.9888894789,59.5230190653,56.5312886475,2.97173041782,0.02
 06/01  24:00:00,77.9878988732,20.4903673655,22.7272300289,0.0,4.12243109448,15.9888894789,85.6433504903,82.6516200725,2.97173041782,0.02
 06/02  01:00:00,60.6009767125,12.4850475176,13.5506929536,0.0,4.12243109448,15.9888894789,57.6062036008,54.614473183,2.97173041782,0.02
 06/02  02:00:00,77.7083541098,20.7807030258,22.1573496252,0.0,4.12243109448,15.9888894789,90.3107084899,87.3189780721,2.97173041782,0.02
 06/02  03:00:00,62.110130771,13.1818531022,14.3630413715,0.0,4.12243109448,15.9888894789,58.3452484754,55.3535180576,2.97173041782,0.02
 06/02  04:00:00,110.690366485,28.2779354683,30.2397167312,0.0,12.3672932834,24.9413748627,106.888851168,101.915967139,4.9528840297,0.02
 06/02  05:00:00,122.623033293,29.1363525129,32.6102636188,8.70370284079,12.3672932834,24.9413748627,170.87442728,165.901543251,4.9528840297,0.02
 06/02  06:00:00,166.173719202,29.6334276353,32.6198172793,5.34811225732,24.7345865669,70.7195625826,138.524058195,128.598290135,9.90576805939,0.02
 06/02  07:00:00,197.278839679,30.0278179039,33.7298507522,3.25567320535,37.1018798503,92.3937384068,119.515502065,109.589734005,9.90576805939,0.02
 06/02  08:00:00,209.291275884,30.1186598711,34.1794220445,2.68433365685,37.1018798503,104.434947198,122.349510852,103.819839678,9.90576805939,8.6239031149
 06/02  09:00:00,222.272090497,30.1882480514,35.4878866316,2.24552294386,37.1018798503,116.476155989,110.492444848,100.566676789,9.90576805939,0.02
 06/02  10:00:00,224.53097162,30.2645959303,38.0038272696,1.91142853922,37.1018798503,116.476155989,107.773954162,97.8481861021,9.90576805939,0.02
 06/02  11:00:00,226.445013072,30.3435088719,40.1528995796,1.59733634791,37.1018798503,116.476155989,113.96776151,95.4288456925,9.90576805939,8.63314775764
 06/02  12:00:00,215.08018641,30.4218372571,41.0920355966,1.25678424848,37.1018798503,104.434947198,103.198749857,93.2729817974,9.90576805939,0.02
 06/02  13:00:00,227.083417796,30.4958793299,41.2364957819,0.999752140306,37.1018798503,116.476155989,109.86715826,91.328168619,9.90576805939,8.63322158191
 06/02  14:00:00,227.071123795,30.583763409,41.3382513181,0.798021160572,37.1018798503,116.476155989,99.8275017524,89.9017336931,9.90576805939,0.02
 06/02  15:00:00,227.084642081,30.6622040222,41.4230649119,0.648480292967,37.1018798503,116.476155989,107.124189367,88.5883559643,9.90576805939,8.63006534348
 06/02  16:00:00,227.120812201,30.7271703159,41.4857745364,0.557580505756,37.1018798503,116.476155989,97.4611430621,87.5353750027,9.90576805939,0.02
 06/02  17:00:00,227.114595778,30.7592719587,41.4788644612,0.52728142349,37.1018798503,116.476155989,96.8482456056,86.9224775462,9.90576805939,0.02
 06/02  18:00:00,135.363486679,28.1690595957,34.1110478664,0.0,24.7345865669,47.5788473902,81.1044538426,67.543163422,4.9528840297,8.60840639093
 06/02  19:00:00,135.392584608,28.7134389587,33.5957786304,0.0,24.7345865669,47.5788473902,77.4653217581,72.4924377284,4.9528840297,0.02
 06/02  20:00:00,115.236773513,28.0601837231,33.001006057,0.0,12.3672932834,38.6892022431,90.1043639694,87.1126335516,2.97173041782,0.02
 06/02  21:00:00,90.6838184115,16.4006067435,20.2922054512,0.0,12.3672932834,27.0668015668,64.0777069637,61.0859765459,2.97173041782,0.02
 06/02  22:00:00,82.5590861487,21.3821564739,26.3809951664,0.0,4.12243109448,15.9888894789,83.913648564,80.9219181462,2.97173041782,0.02
 06/02  23:00:00,65.7518552341,14.2686257344,16.8667270196,0.0,4.12243109448,15.9888894789,63.6444833997,60.6527529819,2.97173041782,0.02
 06/02  24:00:00,81.6493689626,21.6434585682,25.2099758539,0.0,4.12243109448,15.9888894789,93.965072682,90.9733422641,2.97173041782,0.02
 06/03  01:00:00,63.13936217,13.376836626,15.1716562417,0.0,4.12243109448,15.9888894789,60.1949586505,57.2032282326,2.97173041782,0.02
 06/03  02:00:00,79.6565039148,20.7081191107,24.1780834339,0.0,4.12243109448,15.9888894789,89.5362023667,86.5444719488,2.97173041782,0.02
 06/03  03:00:00,63.7230339179,13.5738062435,15.5839914664,0.0,4.12243109448,15.9888894789,58.0727372813,55.0810068635,2.97173041782,0.02
 06/03  04:00:00,90.9131933329,26.9714249972,28.9035614767,0.0,4.12243109448,16.0517297156,114.142260059,111.150529641,2.97173041782,0.02
 06/03  05:00:00,92.0041852408,27.6246802327,29.3412981137,0.0,4.12243109448,16.0517297156,112.676699879,109.684969461,2.97173041782,0.02
 06/03  06:00:00,108.037611937,29.3666941943,31.6077216001,0.216747691869,4.12243109448,39.6058045677,93.5290921575,90.5373617396,2.97173041782,0.02
 06/03  07:00:00,159.732405335,29.4113255697,35.2252919047,16.6063063917,12.3672932834,65.3531420225,148.59413781,143.621253781,4.9528840297,0.02
 06/03  08:00:00,161.195392609,29.396040437,36.0714305217,14.3475603402,12.3672932834,68.2430321324,146.503838336,141.530954307,4.9528840297,0.02
 06/03  09:00:00,187.345444176,29.4239414834,36.8549837251,10.6692659046,16.4897243779,93.1370602926,146.037163858,129.500361101,7.92461444751,8.61218830911
 06/03  10:00:00,186.11314803,29.4259644541,36.4436776727,9.84617582133,16.4897243779,93.1370602926,133.587648736,125.643034289,7.92461444751,0.02
 06/03  11:00:00,184.023705891,29.4254513898,35.3008712984,8.90006181849,16.4897243779,93.1370602926,131.184563172,123.239948724,7.92461444751,0.02
 06/03  12:00:00,173.662313138,29.4244280993,34.7428778608,8.24930589665,16.4897243779,83.9857416113,129.365404866,121.420790418,7.92461444751,0.02
 06/03  13:00:00,176.307084641,29.4240116957,38.2215853952,7.41577774293,16.4897243779,83.9857416113,127.730114978,119.78550053,7.92461444751,0.02
 06/03  14:00:00,175.473111156,29.4232947079,37.8735279593,6.93062221673,16.4897243779,83.9857416113,126.464499189,118.519884741,7.92461444751,0.02
 06/03  15:00:00,146.86868548,29.3666941943,33.713217337,0.0,12.3672932834,70.6512738906,77.4052594402,63.8421581515,4.9528840297,8.61021725901
 06/03  16:00:00,150.658675227,29.3666941943,37.5032301823,0.0,12.3672932834,70.6512738906,67.2918674422,62.3189834125,4.9528840297,0.02
 06/03  17:00:00,140.516905004,29.3666941943,39.8849925953,0.0,12.3672932834,58.1284167478,69.9478205824,64.9749365527,4.9528840297,0.02
 06/03  18:00:00,97.5696001964,26.753673252,32.7382129559,0.0,12.3672932834,24.9413748627,91.6183950681,86.6455110384,4.9528840297,0.02
 06/03  19:00:00,99.1101108657,27.4069284875,33.6254683811,0.0,12.3672932834,24.9413748627,97.7750124772,92.8021284475,4.9528840297,0.02
 06/03  20:00:00,80.561080998,27.1891767424,32.4286975817,0.0,4.12243109448,16.0517297156,106.677121381,103.685390963,2.97173041782,0.02
 06/03  21:00:00,64.1227504647,13.376836626,16.1550446176,0.0,4.12243109448,15.9888894789,57.6712311716,54.6795007538,2.97173041782,0.02
 06/03  22:00:00,68.4800757323,15.1604148428,18.6775253496,0.0,4.12243109448,15.9888894789,67.667516301,64.6757858832,2.97173041782,0.02
 06/03  23:00:00,65.9177448902,14.7041292248,16.5811515081,0.0159617416251,4.12243109448,15.9888894789,64.6412588119,61.649528394,2.97173041782,0.02
 06/03  24:00:00,67.3870395656,16.0314218235,16.7102605862,0.00322156312644,4.12243109448,15.9888894789,68.7682996251,65.7765692073,2.97173041782,0.02
 06/04  01:00:00,68.7867668738,17.835782168,18.2931652511,0.0,2.06121554724,15.9888894789,79.9115338395,76.9198034217,2.97173041782,0.02
 06/04  02:00:00,60.4961573136,14.5962463991,13.2291328174,0.141124352436,2.06121554724,15.9888894789,60.2600805269,57.2683501091,2.97173041782,0.02
 06/04  03:00:00,76.3562944663,22.29472771,21.2755814853,0.0,2.06121554724,15.9888894789,100.722997811,97.7312673929,2.97173041782,0.02
 06/04  04:00:00,68.7601048188,19.1422926391,16.2990707615,0.660921851497,2.06121554724,15.9888894789,81.9502827923,78.9585523745,2.97173041782,0.02
 06/04  05:00:00,75.2638397111,22.5124794552,19.9076390703,0.0577358317921,2.06121554724,15.9888894789,103.255241391,100.263510973,2.97173041782,0.02
 06/04  06:00:00,55.6619585858,18.7067891487,15.218681692,0.824501423852,2.06121554724,15.9888894789,83.2171812145,80.2254507966,2.97173041782,0.02
 06/04  07:00:00,63.7597598925,23.6012381811,20.4106782019,1.05685806295,2.06121554724,15.9888894789,104.765759553,101.774029135,2.97173041782,0.02
 06/04  08:00:00,83.7375745884,18.968091243,17.8644828721,0.53362771957,4.12243109448,41.7362269337,80.6340570403,75.6611730106,4.9528840297,0.02
 06/04  09:00:00,96.2552385968,24.1238423696,24.7782112466,0.853646430601,4.12243109448,41.7362269337,97.2827575169,92.3098734872,4.9528840297,0.02
 06/04  10:00:00,88.2742287618,19.1422926391,22.3695182653,0.391044998105,4.12243109448,41.7362269337,78.0942837461,73.1213997164,4.9528840297,0.02
 06/04  11:00:00,104.753536594,23.6883388792,34.4528708835,0.112788172342,4.12243109448,41.7362269337,94.409462455,89.4365784253,4.9528840297,0.02
 06/04  12:00:00,100.662882523,19.5777961295,34.6036296317,0.110083789439,4.12243109448,41.7362269337,76.1263062196,71.1534221899,4.9528840297,0.02
 06/04  13:00:00,113.369277529,24.0367416715,42.7992239464,0.0337731358315,4.12243109448,41.7362269337,92.6967781154,87.7238940857,4.9528840297,0.02
 06/04  14:00:00,98.1688874676,18.7938898468,33.0036245457,0.0,4.12243109448,41.7362269337,83.2958578923,69.7411531811,4.9528840297,8.60182068148
 06/04  15:00:00,116.56823362,24.0367416715,46.0285127522,0.00344043702744,4.12243109448,41.7362269337,92.0844742248,87.1115901951,4.9528840297,0.02
 06/04  16:00:00,88.0396759691,19.5777961295,38.9481992034,0.0,4.12243109448,24.8785346261,73.4818735501,68.5089895204,4.9528840297,0.02
 06/04  17:00:00,77.184363637,20.9466529836,37.5979913259,0.0,2.06121554724,15.9888894789,86.3384648787,83.3467344609,2.97173041782,0.02
 06/04  18:00:00,64.5158557202,16.4877074416,29.5165947476,0.0,2.06121554724,15.9888894789,74.6948722059,71.7031417881,2.97173041782,0.02
 06/04  19:00:00,70.0266322364,18.7067891487,32.7570233026,0.0,2.06121554724,15.9888894789,81.4225885573,78.4308581395,2.97173041782,0.02
 06/04  20:00:00,62.6437159422,16.2056232197,27.9521724201,0.0,2.06121554724,15.9888894789,68.4959993869,65.504268969,2.97173041782,0.02
 06/04  21:00:00,70.5807637208,15.4870424606,22.5091354162,0.00366557033111,2.06121554724,15.9888894789,68.2123527746,65.2206223568,2.97173041782,0.02
 06/04  22:00:00,76.6767499849,18.7067891487,25.3059909835,0.00615015415193,2.06121554724,15.9888894789,81.8728651418,78.881134724,2.97173041782,0.02
 06/04  23:00:00,64.8718946897,14.5962463991,17.6586252108,0.0873691413844,2.06121554724,15.9888894789,62.0863813505,59.0946509326,2.97173041782,0.02
 06/04  24:00:00,61.8973894818,13.7252394183,15.6035450654,0.038951069306,2.06121554724,15.9888894789,61.6034140288,58.6116836109,2.97173041782,0.02
 06/05  01:00:00,75.908759778,19.5985782571,21.452817664,0.1126955601,4.12243109448,15.9888894789,84.8280295842,81.8362991664,2.97173041782,0.02
 06/05  02:00:00,66.784806571,15.7980834826,16.0030981163,0.360714131304,4.12243109448,15.9888894789,69.6596318358,66.667901418,2.97173041782,0.02
 06/05  03:00:00,79.0131782426,21.8176599643,21.7551127806,0.644470895787,4.12243109448,15.9888894789,97.287272587,94.2955421692,2.97173041782,0.02
 06/05  04:00:00,107.43836402,27.9875998081,27.0617181707,0.216331813881,12.3672932834,24.9413748627,115.603660187,110.630776157,4.9528840297,0.02
 06/05  05:00:00,132.407129861,28.9651648856,29.5464078833,21.7228428497,12.3672932834,24.9413748627,184.002928629,179.030044599,4.9528840297,0.02
 06/05  06:00:00,172.629098302,29.4520253422,30.1749092115,14.4298018163,24.7345865669,70.7195625826,149.189836759,139.264068699,9.90576805939,0.02
 06/05  07:00:00,201.546791597,29.5106296494,32.8280357998,8.94263212244,37.1018798503,92.3937384068,128.772112687,118.846344627,9.90576805939,0.02
 06/05  08:00:00,218.945954021,29.5947409526,40.5624662371,6.47988602143,37.1018798503,104.434947198,130.043896803,111.51445018,9.90576805939,8.62367856314
 06/05  09:00:00,243.728113323,29.683409809,55.2034074986,4.49087767244,37.1018798503,116.476155989,116.639759398,106.713991339,9.90576805939,0.02
 06/05  10:00:00,252.093278446,29.7937805719,65.255708411,2.69270338773,37.1018798503,116.476155989,111.765766441,101.839998382,9.90576805939,0.02
 06/05  11:00:00,255.864281852,29.9209755371,69.7104282644,1.88160498503,37.1018798503,116.476155989,115.248931257,96.7102805013,9.90576805939,8.63288269601
 06/05  12:00:00,245.069654368,30.0749621191,71.3531198335,1.33207501468,37.1018798503,104.434947198,100.867321882,90.9415538223,9.90576805939,0.02
 06/05  13:00:00,256.994530365,30.2436061798,71.5980648343,0.801563188184,37.1018798503,116.476155989,108.50633985,89.9677037466,9.90576805939,8.63286804372
 06/05  14:00:00,258.313860501,30.4840737107,73.1998605535,0.278873603296,37.1018798503,116.476155989,97.8295196994,87.90375164,9.90576805939,0.02
 06/05  15:00:00,261.076563376,30.7524786288,75.9380035131,0.0351825491693,37.1018798503,116.476155989,99.2257916066,80.6903008005,9.90576805939,8.62972274678
 06/05  16:00:00,263.033442462,31.0655359019,77.6176434732,0.0,37.1018798503,116.476155989,84.9513445889,75.0255765295,9.90576805939,0.02
 06/05  17:00:00,263.308746405,31.2912668854,77.6683222767,0.0,37.1018798503,116.476155989,86.2783165108,76.3525484514,9.90576805939,0.02
 06/05  18:00:00,161.964810681,28.495843848,60.3855968866,0.0,24.7345865669,47.5788473902,67.6506908959,62.6778068662,4.9528840297,0.02
 06/05  19:00:00,161.421656048,28.9316546235,59.4066262065,0.0,24.7345865669,47.5788473902,73.0430230648,68.0701390351,4.9528840297,0.02
 06/05  20:00:00,128.780847561,28.1327676382,48.8216541679,0.0,12.3672932834,38.6892022431,95.7221213061,84.1420561431,2.97173041782,8.6083347451
 06/05  21:00:00,103.708261971,17.9030937853,31.8141631035,0.0,12.3672932834,27.0668015668,59.2473658922,56.2556354744,2.97173041782,0.02
 06/05  22:00:00,90.2750022829,21.6434585682,33.8356094394,0.0,4.12243109448,15.9888894789,81.8340300365,78.8422996186,2.97173041782,0.02
 06/05  23:00:00,71.9046393392,14.4655953519,22.8481749059,0.0,4.12243109448,15.9888894789,57.3817431994,54.3900127816,2.97173041782,0.02
 06/05  24:00:00,87.1442529447,21.3821564739,30.966162196,0.0,4.12243109448,15.9888894789,88.2444501292,85.2527197114,2.97173041782,0.02
 06/06  01:00:00,65.3564909324,12.920551008,17.8707040514,0.0,4.12243109448,15.9888894789,55.6110817155,52.6193512977,2.97173041782,0.02
 06/06  02:00:00,79.76787736,19.6193603848,25.3782158995,0.0,4.12243109448,15.9888894789,88.5994778888,85.607747471,2.97173041782,0.02
 06/06  03:00:00,67.4913712081,13.7915579887,19.134577319,0.0,4.12243109448,15.9888894789,56.2009409924,53.2092105746,2.97173041782,0.02
 06/06  04:00:00,116.13342188,28.2343851193,35.7263228851,0.0,12.3672932834,24.9413748627,105.588733671,100.615849642,4.9528840297,0.02
 06/06  05:00:00,128.856629844,29.0351094757,39.6885390407,7.96026742869,12.3672932834,24.9413748627,171.22122631,166.24834228,4.9528840297,0.02
 06/06  06:00:00,174.494296505,29.5665465353,42.1311087274,4.22427964631,24.7345865669,70.7195625826,138.201227171,128.275459112,9.90576805939,0.02
 06/06  07:00:00,208.71864119,29.9381902902,46.5373343803,1.97762735919,37.1018798503,92.3937384068,118.304939863,108.379171804,9.90576805939,0.02
 06/06  08:00:00,226.143276625,30.0457185968,52.4713106442,1.31739450423,37.1018798503,104.434947198,111.763176059,101.837408,9.90576805939,0.02
 06/06  09:00:00,238.886579753,30.1191530679,53.2002092879,1.21679393787,37.1018798503,116.476155989,117.431110747,98.8986518021,9.90576805939,8.62669088524
 06/06  10:00:00,235.526169425,30.2124092551,49.9200912585,1.04259932347,37.1018798503,116.476155989,106.46384044,96.538072381,9.90576805939,0.02
 06/06  11:00:00,236.232471274,30.3425475169,50.7339191802,0.804723857745,37.1018798503,116.476155989,112.624056763,94.0856133651,9.90576805939,8.63267533802
 06/06  12:00:00,229.7977198,30.4914069409,56.4323818791,0.564448535208,37.1018798503,104.434947198,102.065027681,92.1392596215,9.90576805939,0.02
 06/06  13:00:00,243.191500726,30.6395288553,57.8542691721,0.346400290263,37.1018798503,116.476155989,108.552870167,90.0143338079,9.90576805939,8.63276829966
 06/06  14:00:00,240.223072529,30.7462470032,54.9154844237,0.210303334006,37.1018798503,116.476155989,98.5070170052,88.5812489458,9.90576805939,0.02
 06/06  15:00:00,239.001887881,30.8279336283,53.6787600025,0.144295722233,37.1018798503,116.476155989,105.976866063,87.4414766171,9.90576805939,8.62962138615
 06/06  16:00:00,239.15052288,30.8815733134,53.8014270614,0.11726262761,37.1018798503,116.476155989,96.4264015353,86.5006334759,9.90576805939,0.02
 06/06  17:00:00,237.615801405,30.8974159966,52.2514846607,0.117753074084,37.1018798503,116.476155989,95.8387930955,85.9130250361,9.90576805939,0.02
 06/06  18:00:00,143.352690926,28.2997106428,41.969614692,0.0,24.7345865669,47.5788473902,71.1975304997,66.22464647,4.9528840297,0.02
 06/06  19:00:00,143.46417992,28.8223148313,41.5584942782,0.0,24.7345865669,47.5788473902,76.2927814271,71.3198973975,4.9528840297,0.02
 06/06  20:00:00,114.428766585,27.8424319779,34.7599000204,0.0,12.3672932834,38.6892022431,98.0780813021,86.498028847,2.97173041782,8.60832203728
 06/06  21:00:00,92.629308869,17.1409626771,21.4973381453,0.0,12.3672932834,27.0668015668,62.7272633436,59.7355329258,2.97173041782,0.02
 06/06  22:00:00,80.4212970932,20.5111494932,25.1142131908,0.0,4.12243109448,15.9888894789,83.5119825124,80.5202520946,2.97173041782,0.02
 06/06  23:00:00,66.6286904832,14.2686257344,17.7435624071,0.0,4.12243109448,15.9888894789,63.5042587712,60.5125283534,2.97173041782,0.02
 06/06  24:00:00,81.3309953625,20.7081191107,25.8525750355,0.0,4.12243109448,15.9888894789,88.2491914103,85.2574609925,2.97173041782,0.02
 06/07  01:00:00,66.017123744,14.2686257344,17.1319957678,0.0,4.12243109448,15.9888894789,65.3805642595,62.3888338417,2.97173041782,0.02
 06/07  02:00:00,80.1830372268,20.7081191107,24.7046169878,0.0,4.12243109448,15.9888894789,89.6109768771,86.6192464593,2.97173041782,0.02
 06/07  03:00:00,63.961820253,13.3560544983,16.0384591934,0.0020706257292,4.12243109448,15.9888894789,57.4174035417,54.4256731239,2.97173041782,0.02
 06/07  04:00:00,113.508639587,28.2779354683,33.0579902242,0.0,12.3672932834,24.9413748627,106.298544745,101.325660715,4.9528840297,0.02
 06/07  05:00:00,127.272219512,29.1242103753,36.8722858629,9.10300937197,12.3672932834,24.9413748627,170.178177132,165.205293102,4.9528840297,0.02
 06/07  06:00:00,172.812703169,29.6211957158,38.9567791907,5.66236667741,24.7345865669,70.7195625826,137.893910417,127.968142358,9.90576805939,0.02
 06/07  07:00:00,203.92989698,30.0146538857,40.2411390136,3.40861665752,37.1018798503,92.3937384068,118.769242375,108.843474316,9.90576805939,0.02
 06/07  08:00:00,212.757377286,30.1003120731,37.5052715281,2.84295382823,37.1018798503,104.434947198,113.051827766,103.126059707,9.90576805939,0.02
 06/07  09:00:00,219.642266798,30.1544482941,32.6089890822,2.52839221744,37.1018798503,116.476155989,118.597633677,100.065270505,9.90576805939,8.62659511216
 06/07  10:00:00,217.705543184,30.2115016822,30.933733344,2.20925715181,37.1018798503,116.476155989,107.486799528,97.5610314684,9.90576805939,0.02
 06/07  11:00:00,219.86058197,30.2903394457,33.3716324458,1.84731973733,37.1018798503,116.476155989,113.738059323,95.1997296687,9.90576805939,8.63256159456
 06/07  12:00:00,206.882606551,30.3536236795,32.6569030414,1.56261334395,37.1018798503,104.434947198,103.300040103,93.374272044,9.90576805939,0.02
 06/07  13:00:00,219.518983491,30.4348412236,33.451879696,1.28095598637,37.1018798503,116.476155989,109.947843213,91.4095212755,9.90576805939,8.63255387771
 06/07  14:00:00,224.745407001,30.5416862162,38.8644837228,0.988211395219,37.1018798503,116.476155989,99.6267622377,89.7009941783,9.90576805939,0.02
 06/07  15:00:00,230.431651962,30.6556229474,44.6618609958,0.763284059186,37.1018798503,116.476155989,98.1657956619,88.2400276025,9.90576805939,0.02
 06/07  16:00:00,236.529836062,30.749417985,50.8415969287,0.588549240373,37.1018798503,116.476155989,105.589264765,87.0581144538,9.90576805939,8.62538225157
 06/07  17:00:00,239.208885284,30.8040646355,53.562792984,0.492890470804,37.1018798503,116.476155989,96.2344752132,86.3087071538,9.90576805939,0.02
 06/07  18:00:00,143.902835429,28.2779354683,42.5415392849,0.0,24.7345865669,47.5788473902,72.0044700839,67.0315860542,4.9528840297,0.02
 06/07  19:00:00,140.916561235,28.8223148313,39.0108805818,0.0,24.7345865669,47.5788473902,77.0301294453,72.0572454156,4.9528840297,0.02
 06/07  20:00:00,112.69755995,28.0601837231,32.8109434346,0.0,12.3672932834,38.6892022431,90.0755911619,87.0838607441,2.97173041782,0.02
 06/07  21:00:00,89.4204144044,16.4006067435,19.0287919153,0.0,12.3672932834,27.0668015668,72.7342845289,61.1573265261,2.97173041782,8.60522758502
 06/07  22:00:00,79.4478201187,21.3821564739,23.2697286688,0.0,4.12243109448,15.9888894789,84.0766671719,81.0849367541,2.97173041782,0.02
 06/07  23:00:00,64.3459055733,14.2686257344,15.4607769826,0.0,4.12243109448,15.9888894789,63.7829788393,60.7912484215,2.97173041782,0.02
 06/07  24:00:00,78.7628933136,21.8176599643,22.149298518,0.0,4.12243109448,15.9888894789,95.1608184835,92.1690880657,2.97173041782,0.02
 06/08  01:00:00,63.1884476722,14.2686257344,14.3033192745,0.0,4.12243109448,15.9888894789,66.1493523043,63.1576218865,2.97173041782,0.02
 06/08  02:00:00,76.1289244007,21.5999082191,19.7330815251,0.0,4.12243109448,15.9888894789,93.2097538884,90.2180234706,2.97173041782,0.02
 06/08  03:00:00,59.721669724,13.1818531022,11.9745803464,0.0,4.12243109448,15.9888894789,57.5274247345,54.5356943166,2.97173041782,0.02
 06/08  04:00:00,105.618337411,28.3505193834,25.0729702164,0.0221336142913,12.3672932834,24.9413748627,108.088422609,103.115538579,4.9528840297,0.02
 06/08  05:00:00,120.578347918,29.1062657205,27.1125185753,12.1868494519,12.3672932834,24.9413748627,171.404039687,166.431155657,4.9528840297,0.02
 06/08  06:00:00,164.125190614,29.5783088486,27.5275632787,8.44695666553,24.7345865669,70.7195625826,139.248610682,129.322842623,9.90576805939,0.02
 06/08  07:00:00,195.184103043,29.9604218819,29.9463097124,5.01188345355,37.1018798503,92.3937384068,119.888415163,109.962647104,9.90576805939,0.02
 06/08  08:00:00,209.091648733,30.0578827602,32.5601741071,4.16476535782,37.1018798503,104.434947198,113.732038155,103.806270095,9.90576805939,0.02
 06/08  09:00:00,220.823910737,30.1207476393,32.8680759241,3.48463422964,37.1018798503,116.476155989,119.049280561,100.517028549,9.90576805939,8.62648395288
 06/08  10:00:00,222.339160892,30.1803448179,34.9547340465,2.85305040019,37.1018798503,116.476155989,107.64454823,97.7187801708,9.90576805939,0.02
 06/08  11:00:00,227.961087247,30.2718682456,41.0191613811,2.31875870069,37.1018798503,116.476155989,113.551948452,95.0137539831,9.90576805939,8.63242640912
 06/08  12:00:00,219.090534094,30.363469335,44.57465034,1.84296191838,37.1018798503,104.434947198,102.643830986,92.7180629269,9.90576805939,0.02
 06/08  13:00:00,231.776304805,30.4451766985,45.5219693208,1.45786148629,37.1018798503,116.476155989,100.591240628,90.6654725686,9.90576805939,0.02
 06/08  14:00:00,235.244812139,30.5318509509,49.2787458348,1.08318768634,37.1018798503,116.476155989,107.529459448,88.9927267713,9.90576805939,8.63096461744
 06/08  15:00:00,236.39608801,30.6585462576,50.616984477,0.769695461149,37.1018798503,116.476155989,97.4393457264,87.513577667,9.90576805939,0.02
 06/08  16:00:00,235.582497292,30.7543074763,49.8890728842,0.588825648226,37.1018798503,116.476155989,104.949524397,86.4184819519,9.90576805939,8.62527438555
 06/08  17:00:00,236.182349185,30.8072435501,50.5251236713,0.500855179415,37.1018798503,116.476155989,95.6903317209,85.7645636615,9.90576805939,0.02
 06/08  18:00:00,139.667989496,28.2779354683,38.3066987558,0.0,24.7345865669,47.5788473902,71.8725880861,66.8997040564,4.9528840297,0.02
 06/08  19:00:00,137.333744198,28.7134389587,35.5369449552,0.0,24.7345865669,47.5788473902,77.1045033232,72.1316192936,4.9528840297,0.02
 06/08  20:00:00,113.126018773,28.0601837231,33.2394078765,0.0,12.3672932834,38.6892022431,90.1258050214,87.1340746035,2.97173041782,0.02
 06/08  21:00:00,89.625178317,16.1393046493,19.4948591006,0.0,12.3672932834,27.0668015668,64.2199160893,61.2281856715,2.97173041782,0.02
 06/08  22:00:00,82.0326243706,21.3821564739,25.8545324949,0.0,4.12243109448,15.9888894789,84.1249106271,81.1331802093,2.97173041782,0.02
 06/08  23:00:00,66.3071784351,14.2686257344,17.4220493282,0.0,4.12243109448,15.9888894789,72.3445046894,60.7709649626,2.97173041782,8.60180930898
 06/08  24:00:00,84.4269917927,21.8176599643,27.8133965038,0.0,4.12243109448,15.9888894789,93.9641570866,90.9724266688,2.97173041782,0.02
 06/09  01:00:00,64.136666269,13.376836626,16.1689596858,0.0,4.12243109448,15.9888894789,60.2288993386,57.2371689208,2.97173041782,0.02
 06/09  02:00:00,80.0340148504,20.7081191107,24.5555938369,0.0,4.12243109448,15.9888894789,89.6988305404,86.7071001226,2.97173041782,0.02
 06/09  03:00:00,62.9711649227,13.5738062435,14.8321220527,0.0,4.12243109448,15.9888894789,58.2215817979,55.2298513801,2.97173041782,0.02
 06/09  04:00:00,110.953156575,28.0601837231,30.7202583451,0.0,12.3672932834,24.9413748627,107.2172812,102.24439717,4.9528840297,0.02
 06/09  05:00:00,125.345619563,29.0791682857,32.9174253821,11.1763114528,12.3672932834,24.9413748627,170.387456296,165.414572266,4.9528840297,0.02
 06/09  06:00:00,168.640115828,29.6291751512,33.4776235373,6.96095508277,24.7345865669,70.7195625826,138.138749325,128.212981266,9.90576805939,0.02
 06/09  07:00:00,203.395485678,30.0355411638,39.1985661317,3.89589010526,37.1018798503,92.3937384068,118.601995158,108.676227099,9.90576805939,0.02
 06/09  08:00:00,220.017114629,30.1636527044,45.3191825586,2.22546814612,37.1018798503,104.434947198,111.066896085,101.141128026,9.90576805939,0.02
 06/09  09:00:00,238.164066311,30.2987710968,52.0947172905,1.42011105948,37.1018798503,116.476155989,113.889898873,95.3577381739,9.90576805939,8.62639263986
 06/09  10:00:00,242.975386379,30.5429021208,56.9554245278,1.12604436173,37.1018798503,116.476155989,101.612799007,91.6870309478,9.90576805939,0.02
 06/09  11:00:00,245.819230768,30.7272064936,59.9909858453,0.749744129049,37.1018798503,116.476155989,108.185788407,89.6476930769,9.90576805939,8.63232727103
 06/09  12:00:00,237.368350206,30.9168273014,63.7837985858,0.358271659332,37.1018798503,104.434947198,98.2542341212,88.3284660618,9.90576805939,0.02
 06/09  13:00:00,252.191088067,31.2407387253,66.5106810406,0.0883980365631,37.1018798503,116.476155989,95.936871308,86.0111032486,9.90576805939,0.02
 06/09  14:00:00,255.111713217,31.5672977806,69.1932516087,0.000116033742503,37.1018798503,116.476155989,102.338907697,83.8022829909,9.90576805939,8.63085664694
 06/09  15:00:00,256.775337725,31.8189903062,70.6055098511,0.0,37.1018798503,116.476155989,91.7679761083,81.8422080489,9.90576805939,0.02
 06/09  16:00:00,256.927725945,32.0175619505,70.5598547305,0.0,37.1018798503,116.476155989,98.5913144336,80.0603403818,9.90576805939,8.62520599239
 06/09  17:00:00,257.127462801,32.1739243906,70.6044183256,0.0,37.1018798503,116.476155989,88.6600802989,78.7343122395,9.90576805939,0.02
 06/09  18:00:00,157.423394785,28.5833094301,55.7567358126,0.0,24.7345865669,47.5788473902,65.4302907934,60.4574067637,4.9528840297,0.02
 06/09  19:00:00,156.270076237,28.4970684197,54.6896536118,0.0,24.7345865669,47.5788473902,69.4987345888,64.5258505591,4.9528840297,0.02
 06/09  20:00:00,132.941868419,28.8226147643,52.2928327182,0.0,12.3672932834,38.6892022431,82.6991821285,79.7074517107,2.97173041782,0.02
 06/09  21:00:00,101.911943934,17.5764661675,30.3444667055,0.0,12.3672932834,27.0668015668,58.4078390648,55.416108647,2.97173041782,0.02
 06/09  22:00:00,87.6908697985,21.6144250021,31.2805097467,0.0,4.12243109448,15.9888894789,80.427341742,77.4356113242,2.97173041782,0.02
 06/09  23:00:00,71.6185940846,15.4880355075,21.5140555475,0.0,4.12243109448,15.9888894789,57.1257607009,54.1340302831,2.97173041782,0.02
 06/09  24:00:00,83.6308033711,21.3821564739,27.4527117993,0.0,4.12243109448,15.9888894789,92.0288598228,89.037129405,2.97173041782,0.02
 06/10  01:00:00,66.8855732734,15.1396327151,17.1294375401,0.0,4.12243109448,15.9888894789,64.5603615204,61.5686311026,2.97173041782,0.02
 06/10  02:00:00,76.9239889125,20.0548638752,22.098823093,0.0,4.12243109448,15.9888894789,88.3869591425,85.3952287247,2.97173041782,0.02
 06/10  03:00:00,60.0410915398,12.4850475176,12.9656048255,0.0,4.12243109448,15.9888894789,65.9742260937,54.4020873058,2.97173041782,8.6004083701
 06/10  04:00:00,87.0097536313,26.9714249972,25.0001213978,0.0,4.12243109448,16.0517297156,113.863470907,110.871740489,2.97173041782,0.02
 06/10  05:00:00,86.1035515446,27.6246802327,23.440664166,0.0,4.12243109448,16.0517297156,112.269135453,109.277405035,2.97173041782,0.02
 06/10  06:00:00,99.0919749451,29.3666941943,22.8788321658,0.0,4.12243109448,39.6058045677,93.1808901629,90.1891597451,2.97173041782,0.02
 06/10  07:00:00,149.295777729,29.4002313384,30.7276921795,10.678372718,12.3672932834,65.3531420225,146.652855832,141.679971802,4.9528840297,0.02
 06/10  08:00:00,157.55577636,29.3878350109,39.7757722419,7.01182258317,12.3672932834,68.2430321324,142.18446853,137.2115845,4.9528840297,0.02
 06/10  09:00:00,189.58556661,29.4236645523,46.6956891062,3.06900072213,16.4897243779,93.1370602926,131.375594487,123.43098004,7.92461444751,0.02
 06/10  10:00:00,192.013731746,29.4668818446,50.2314565331,1.91806974193,16.4897243779,93.1370602926,126.263088651,118.318474204,7.92461444751,0.02
 06/10  11:00:00,195.425184224,29.4836195238,54.1106138655,1.43361427446,16.4897243779,93.1370602926,123.866235603,115.921621156,7.92461444751,0.02
 06/10  12:00:00,190.810543271,29.5029116769,59.1218072999,0.940109368345,16.4897243779,83.9857416113,130.569183855,114.034241896,7.92461444751,8.61032751095
 06/10  13:00:00,194.872906673,29.5781828449,63.6655103828,0.383522735821,16.4897243779,83.9857416113,119.546994869,111.602380422,7.92461444751,0.02
 06/10  14:00:00,196.461483239,29.667663241,65.4291191068,0.119069681949,16.4897243779,83.9857416113,117.760597148,109.815982701,7.92461444751,0.02
 06/10  15:00:00,174.450095693,29.3666941943,61.294664818,0.0,12.3672932834,70.6512738906,57.9648994366,52.9920154069,4.9528840297,0.02
 06/10  16:00:00,175.117934392,29.3666941943,61.962496232,0.0,12.3672932834,70.6512738906,56.8803446447,51.907460615,4.9528840297,0.02
 06/10  17:00:00,164.261593925,29.3666941943,63.6296786438,0.0,12.3672932834,58.1284167478,59.9122864619,54.9394024322,4.9528840297,0.02
 06/10  18:00:00,121.859912337,28.3868113409,55.3953866305,0.0,12.3672932834,24.9413748627,82.0703022692,77.0974182395,4.9528840297,0.02
 06/10  19:00:00,122.424524797,28.9311907039,55.4156197056,0.0,12.3672932834,24.9413748627,88.6477579191,83.6748738894,4.9528840297,0.02
 06/10  20:00:00,95.3816844901,27.8787239355,46.5597534779,0.0,4.12243109448,16.0517297156,98.6546090635,95.6628786457,2.97173041782,0.02
 06/10  21:00:00,81.4110961687,16.0106396959,29.4239453593,0.0,4.12243109448,15.9888894789,57.8297332454,54.8380028276,2.97173041782,0.02
 06/10  22:00:00,89.316611107,21.1871729502,32.338541894,0.0,4.12243109448,15.9888894789,87.7826967202,84.7909663024,2.97173041782,0.02
 06/10  23:00:00,67.0954147508,14.0197007977,18.0300871936,0.0,4.12243109448,15.9888894789,59.7234913856,56.7317609678,2.97173041782,0.02
 06/10  24:00:00,79.4264115808,20.3451995354,24.1266506545,0.0,4.12243109448,15.9888894789,87.3091795245,84.3174491067,2.97173041782,0.02
 06/11  01:00:00,56.928294637,11.3599200683,13.0030025111,0.0,2.06121554724,15.9888894789,57.6083842912,46.034837804,2.97173041782,8.60181606938
 06/11  02:00:00,71.9823658919,18.7275712764,20.2136737875,0.0,2.06121554724,15.9888894789,83.681752807,80.6900223892,2.97173041782,0.02
 06/11  03:00:00,60.8832224266,13.376836626,14.2929735455,0.0,2.06121554724,15.9888894789,59.0281325279,56.0364021101,2.97173041782,0.02
 06/11  04:00:00,64.461910878,14.509145701,16.7707181329,0.0,2.06121554724,15.9888894789,58.7079954452,55.7162650274,2.97173041782,0.02
 06/11  05:00:00,71.0570108933,17.835782168,19.2925414633,0.0,2.06121554724,15.9888894789,77.6233719429,74.6316415251,2.97173041782,0.02
 06/11  06:00:00,67.1857956008,22.29472771,23.5446667711,0.0,2.06121554724,15.9888894789,97.8782880662,94.8865576484,2.97173041782,0.02
 06/11  07:00:00,57.9460617838,18.1624097858,20.747936897,0.0,2.06121554724,15.9888894789,80.9787429312,77.9870125134,2.97173041782,0.02
 06/11  08:00:00,106.417716556,24.0367416715,35.4731286699,0.0,4.12243109448,41.7362269337,94.5312025214,89.5583184917,4.9528840297,0.02
 06/11  09:00:00,98.0759378431,19.1422926391,31.5098245158,0.0,4.12243109448,41.7362269337,72.9913938655,68.0185098358,4.9528840297,0.02
 06/11  10:00:00,112.010973925,23.9496409734,40.9847690761,0.0,4.12243109448,41.7362269337,89.5350969126,84.5622128829,4.9528840297,0.02
 06/11  11:00:00,99.2733853848,18.8809905449,32.7837942498,0.0,4.12243109448,41.7362269337,71.413202266,66.4403182363,4.9528840297,0.02
 06/11  12:00:00,116.262494025,24.2109430677,44.8228689442,0.0,4.12243109448,41.7362269337,87.9309505681,82.9580665384,4.9528840297,0.02
 06/11  13:00:00,104.276520376,19.2293933372,37.0245148141,0.0,4.12243109448,41.7362269337,70.517957814,65.5450737843,4.9528840297,0.02
 06/11  14:00:00,120.226539678,24.3851444638,48.4625573185,0.0,4.12243109448,41.7362269337,86.9902005958,82.0173165661,4.9528840297,0.02
 06/11  15:00:00,106.987885756,19.5777961295,39.5979243416,0.0,4.12243109448,41.7362269337,69.790489219,64.8176051893,4.9528840297,0.02
 06/11  16:00:00,104.238484644,24.4722451619,49.5335981802,0.0,4.12243109448,24.8785346261,85.6614935777,80.688609548,4.9528840297,0.02
 06/11  17:00:00,71.5661718887,18.4247049269,34.2846244783,0.0,2.06121554724,15.9888894789,68.6066921156,65.6149616978,2.97173041782,0.02
 06/11  18:00:00,84.2706264815,23.4062546573,42.1990198559,0.0,2.06121554724,15.9888894789,92.42346549,89.4317350722,2.97173041782,0.02
 06/11  19:00:00,65.7942638771,17.2716137242,30.0110970594,0.0,2.06121554724,15.9888894789,67.5332332571,64.5415028393,2.97173041782,0.02
 06/11  20:00:00,79.6450624271,22.3402641528,38.6650794139,0.0,2.06121554724,15.9888894789,87.408965125,84.4172347072,2.97173041782,0.02
 06/11  21:00:00,73.9119191819,15.5751362055,25.781496132,0.0,2.06121554724,15.9888894789,61.4322246977,58.4404942799,2.97173041782,0.02
 06/11  22:00:00,87.658546025,21.5999082191,33.3239188897,0.0,2.06121554724,15.9888894789,91.2099755424,88.2182451246,2.97173041782,0.02
 06/11  23:00:00,67.5579360817,13.4431551964,21.6025196443,0.0,2.06121554724,15.9888894789,57.8441161636,54.8523857458,2.97173041782,0.02
 06/11  24:00:00,85.6442121033,20.7081191107,32.2270071566,0.0,2.06121554724,15.9888894789,91.4082004064,88.4164699886,2.97173041782,0.02
 06/12  01:00:00,72.0001301857,14.1503518449,23.2171746048,0.0,4.12243109448,15.9888894789,61.8710981776,58.8793677598,2.97173041782,0.02
 06/12  02:00:00,86.195915388,20.9362619197,30.4530348443,0.0,4.12243109448,15.9888894789,93.7488192884,90.7570888706,2.97173041782,0.02
 06/12  03:00:00,63.7470342359,12.2517091767,16.9493136716,0.0,4.12243109448,15.9888894789,55.165707625,52.1739772071,2.97173041782,0.02
 06/12  04:00:00,119.909113257,28.3214858173,39.414913189,0.0,12.3672932834,24.9413748627,111.271415801,106.298531771,4.9528840297,0.02
 06/12  05:00:00,129.969921097,28.974864459,42.2751208176,6.54722152054,12.3672932834,24.9413748627,179.279801979,174.306917949,4.9528840297,0.02
 06/12  06:00:00,174.49254521,29.4548754458,43.9583843843,2.50692340496,24.7345865669,70.7195625826,153.868939401,135.362812604,9.90576805939,8.60035873815
 06/12  07:00:00,205.694800028,29.6720221829,44.6841556858,1.07313982195,37.1018798503,92.3937384068,125.280643522,115.354875462,9.90576805939,0.02
 06/12  08:00:00,218.829021782,29.787452458,45.8482671539,0.884531338969,37.1018798503,104.434947198,118.898664593,108.972896534,9.90576805939,0.02
 06/12  09:00:00,235.542066038,29.8979747145,50.601000703,0.692657948544,37.1018798503,116.476155989,115.153828261,105.228060201,9.90576805939,0.02
 06/12  10:00:00,240.496369606,30.0662521152,55.6895889564,0.389490387149,37.1018798503,116.476155989,120.185636314,101.649280333,9.90576805939,8.63058792136
 06/12  11:00:00,243.443465764,30.2868601432,58.6210505378,0.184323834355,37.1018798503,116.476155989,108.071989695,98.1462216358,9.90576805939,0.02
 06/12  12:00:00,236.138697923,30.5110000801,63.2861940534,0.0320095272294,37.1018798503,104.434947198,113.673017152,95.1395538735,9.90576805939,8.62769521866
 06/12  13:00:00,251.776870496,30.7912125494,66.6344477971,0.0,37.1018798503,116.476155989,101.656304121,91.7305360614,9.90576805939,0.02
 06/12  14:00:00,254.511453301,31.1004755596,69.0599019075,0.0,37.1018798503,116.476155989,107.199342667,88.6630428292,9.90576805939,8.63053177843
 06/12  15:00:00,256.109082499,31.2477016415,70.5105864726,0.0,37.1018798503,116.476155989,96.9372739434,87.011505884,9.90576805939,0.02
 06/12  16:00:00,255.127602593,31.4283322887,69.3489937057,0.0,37.1018798503,116.476155989,95.4439979573,85.5182298979,9.90576805939,0.02
 06/12  17:00:00,255.440629581,31.6280742536,69.4633951241,0.0,37.1018798503,116.476155989,102.414739696,83.8922626388,9.90576805939,8.61670899734
 06/12  18:00:00,156.806826804,28.496146899,55.2273358489,0.0,24.7345865669,47.5788473902,68.1613037185,63.1884196888,4.9528840297,0.02
 06/12  19:00:00,158.972536306,28.931943812,56.9572503027,0.0,24.7345865669,47.5788473902,72.7593585271,67.7864744974,4.9528840297,0.02
 06/12  20:00:00,127.927692439,28.2779354683,47.8233503493,0.0,12.3672932834,38.6892022431,86.6141951588,83.622464741,2.97173041782,0.02
 06/12  21:00:00,100.669307226,17.9030937853,28.7752107558,0.0,12.3672932834,27.0668015668,59.0655652073,56.0738347895,2.97173041782,0.02
 06/12  22:00:00,87.7809056988,21.6434585682,31.3415129288,0.0,4.12243109448,15.9888894789,81.5440221929,78.5522917751,2.97173041782,0.02
 06/12  23:00:00,71.8647933074,14.6833470971,22.5905771789,0.0,4.12243109448,15.9888894789,54.1045001615,51.1127697437,2.97173041782,0.02
 06/12  24:00:00,87.2608285251,21.5563578701,30.9085364082,0.0,4.12243109448,15.9888894789,87.8886619152,84.8969314974,2.97173041782,0.02
 06/13  01:00:00,63.6944459096,12.4850475176,16.6441625244,0.0,4.12243109448,15.9888894789,54.9556166603,51.9638862425,2.97173041782,0.02
 06/13  02:00:00,87.1794504666,20.9258708559,31.4832785206,0.0,4.12243109448,15.9888894789,87.7183625293,84.7266321114,2.97173041782,0.02
 06/13  03:00:00,64.4129698641,12.4850475176,17.3626864133,0.0,4.12243109448,15.9888894789,55.6767486417,52.6850182239,2.97173041782,0.02
 06/13  04:00:00,125.199494947,28.4085865154,44.6181945059,0.0,12.3672932834,24.9413748627,106.194455722,101.221571693,4.9528840297,0.02
 06/13  05:00:00,136.000401879,29.0587308964,49.4120168931,5.35694012404,12.3672932834,24.9413748627,170.098983446,165.126099416,4.9528840297,0.02
 06/13  06:00:00,181.94687565,29.6169079707,51.4953315842,2.2622744171,24.7345865669,70.7195625826,137.155302904,127.229534845,9.90576805939,0.02
 06/13  07:00:00,218.094750593,29.9827172524,56.6568626503,1.18967840532,37.1018798503,92.3937384068,117.782179871,107.856411812,9.90576805939,0.02
 06/13  08:00:00,235.921331588,30.1663436547,62.82439135,0.621818874725,37.1018798503,104.434947198,119.792681864,101.263948202,9.90576805939,8.62296560295
 06/13  09:00:00,251.040467933,30.3609827829,66.0616576079,0.267425184479,37.1018798503,116.476155989,107.124011264,97.1982432047,9.90576805939,0.02
 06/13  10:00:00,252.228748155,30.5442325336,67.218852374,0.114597518067,37.1018798503,116.476155989,113.104591087,94.5683405668,9.90576805939,8.63048246128
 06/13  11:00:00,256.35007062,30.9082159385,71.0867595012,0.0038948489854,37.1018798503,116.476155989,100.667598856,90.7418307968,9.90576805939,0.02
 06/13  12:00:00,248.347437919,31.1791278246,74.8588133464,0.0,37.1018798503,104.434947198,96.8016716448,86.8759035854,9.90576805939,0.02
 06/13  13:00:00,261.424149159,31.5117692746,75.5611724907,0.0,37.1018798503,116.476155989,103.501070552,84.9632570756,9.90576805939,8.63204541707
 06/13  14:00:00,261.828026003,31.9262760652,75.5507047539,0.0,37.1018798503,116.476155989,92.7490188802,82.8232508208,9.90576805939,0.02
 06/13  15:00:00,264.487522216,32.2335986865,77.9030986737,0.0,37.1018798503,116.476155989,99.4839459831,80.9492388417,9.90576805939,8.62893908205
 06/13  16:00:00,265.970375598,32.3883238921,79.2318052583,0.0,37.1018798503,116.476155989,89.974342913,80.0485748536,9.90576805939,0.02
 06/13  17:00:00,265.360491995,32.4972978378,78.5140423277,0.0,37.1018798503,116.476155989,89.5597138279,79.6339457685,9.90576805939,0.02
 06/13  18:00:00,164.879457661,28.5849065004,63.2111848967,0.0,24.7345865669,47.5788473902,74.3697989087,60.8087700731,4.9528840297,8.60814480585
 06/13  19:00:00,163.324775405,28.4977624563,61.7436636013,0.0,24.7345865669,47.5788473902,70.6045125687,65.631628539,4.9528840297,0.02
 06/13  20:00:00,141.036897859,28.8235157073,60.3869790845,0.0,12.3672932834,38.6892022431,83.4973054478,80.50557503,2.97173041782,0.02
 06/13  21:00:00,108.945140845,17.6853420401,37.2687998566,0.0,12.3672932834,27.0668015668,58.4129432266,55.4212128087,2.97173041782,0.02
 06/13  22:00:00,102.607855692,22.8836504689,44.9026382832,0.0,4.12243109448,15.9888894789,81.7623282038,78.770597786,2.97173041782,0.02
 06/13  23:00:00,81.9078042653,15.8364382998,31.4548642018,0.0,4.12243109448,15.9888894789,55.8772699778,52.88553956,2.97173041782,0.02
 06/13  24:00:00,97.6920585081,21.9047606624,40.9913640206,0.0,4.12243109448,15.9888894789,85.2038494042,82.2121189864,2.97173041782,0.02
 06/14  01:00:00,78.6492578281,15.3573844603,28.675371629,0.0,4.12243109448,15.9888894789,62.4126716064,59.4209411886,2.97173041782,0.02
 06/14  02:00:00,89.5161766924,20.2000317053,34.5458443285,0.0,4.12243109448,15.9888894789,83.0838880173,80.0921575994,2.97173041782,0.02
 06/14  03:00:00,68.9925849351,12.920551008,21.5067984298,0.0,4.12243109448,15.9888894789,55.5454570164,52.5537265986,2.97173041782,0.02
 06/14  04:00:00,126.396338158,28.4085865154,45.8150381576,0.0,12.3672932834,24.9413748627,104.19057662,99.2176925905,4.9528840297,0.02
 06/14  05:00:00,135.373393225,29.1146063582,49.9794128131,4.10666053212,12.3672932834,24.9413748627,167.751422949,162.778538919,4.9528840297,0.02
