Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  06:00:00,184.228213305,29.6936171058,54.4790763521,1.48315861705,24.7345865669,70.7195625826,135.649319636,125.723551577,9.90576805939,0.02
 06/14  07:00:00,218.489275309,30.1935791998,57.5685165179,0.461695360179,37.1018798503,92.3937384068,115.835655011,105.909886952,9.90576805939,0.02
 06/14  08:00:00,231.359051358,30.3658105737,58.4307481331,0.253676451605,37.1018798503,104.434947198,118.477169629,99.9489553007,9.90576805939,8.6224462685
 06/14  09:00:00,244.498317032,30.5758521947,59.4608227036,0.111264432404,37.1018798503,116.476155989,105.637627082,95.7118590226,9.90576805939,0.02
 06/14  10:00:00,249.055386077,30.7547288112,63.9203149988,0.0292912704037,37.1018798503,116.476155989,102.676426626,92.7506585668,9.90576805939,0.02
 06/14  11:00:00,252.083464501,31.0084892475,66.72376276,0.0,37.1018798503,116.476155989,108.284439711,89.7468809806,9.90576805939,8.63179067119
 06/14  12:00:00,242.858250093,31.2872405631,69.26154904,0.0,37.1018798503,104.434947198,97.2332901998,87.3075221404,9.90576805939,0.02
 06/14  13:00:00,257.704431102,31.5123089101,71.8408784737,0.0,37.1018798503,116.476155989,103.765978416,85.2283450371,9.90576805939,8.63186531926
 06/14  14:00:00,260.3898365,31.7604915255,74.2783382202,0.0,37.1018798503,116.476155989,93.3280229998,83.4022549404,9.90576805939,0.02
 06/14  15:00:00,260.837662215,32.0568075183,74.4299978104,0.0,37.1018798503,116.476155989,99.9112373238,81.376662588,9.90576805939,8.6288066765
 06/14  16:00:00,260.603083223,32.4245421938,73.8283171369,0.0,37.1018798503,116.476155989,89.1061575326,79.1803894732,9.90576805939,0.02
 06/14  17:00:00,260.282008495,32.6842824725,73.2485957963,0.0,37.1018798503,116.476155989,87.6798510666,77.7540830072,9.90576805939,0.02
 06/14  18:00:00,160.391448474,28.6717147132,58.6363758579,0.0,24.7345865669,47.5788473902,65.2890977165,60.3162136868,4.9528840297,0.02
 06/14  19:00:00,159.366241026,28.4982047064,57.7846732525,0.0,24.7345865669,47.5788473902,69.3449254695,64.3720414398,4.9528840297,0.02
 06/14  20:00:00,139.203452769,28.9323060294,58.4447254525,0.0,12.3672932834,38.6892022431,91.0176830711,79.4378561149,2.97173041782,8.60809653839
 06/14  21:00:00,105.59599662,17.6853420401,33.9196540245,0.0,12.3672932834,27.0668015668,58.2269049046,55.2351744867,2.97173041782,0.02
 06/14  22:00:00,91.1988083384,21.7595928323,34.6432817571,0.0,4.12243109448,15.9888894789,80.3445940811,77.3528636633,2.97173041782,0.02
 06/14  23:00:00,72.4133363414,14.6833470971,23.1391206995,0.0,4.12243109448,15.9888894789,53.7487456647,50.7570152469,2.97173041782,0.02
 06/14  24:00:00,84.3064415114,20.4903673655,29.0457735664,0.0,4.12243109448,15.9888894789,84.4420592883,81.4503288705,2.97173041782,0.02
 06/15  01:00:00,66.7099744993,14.4655953519,17.6535106789,0.0,4.12243109448,15.9888894789,59.3725041103,56.3807736925,2.97173041782,0.02
 06/15  02:00:00,77.6445862537,19.6193603848,23.2549253554,0.0,4.12243109448,15.9888894789,88.7714501823,85.7797197645,2.97173041782,0.02
 06/15  03:00:00,61.4162661074,12.4850475176,14.3659832598,0.0,4.12243109448,15.9888894789,57.4620971173,54.4703666995,2.97173041782,0.02
 06/15  04:00:00,110.573497666,28.517462388,29.8833219809,0.0,12.3672932834,24.9413748627,106.813630532,101.840746503,4.9528840297,0.02
 06/15  05:00:00,116.545351461,28.6549670009,31.2272867237,4.49038442293,12.3672932834,24.9413748627,169.740990279,164.76810625,4.9528840297,0.02
 06/15  06:00:00,162.029537996,29.7826517958,30.7177950154,2.95673018186,24.7345865669,70.7195625826,137.175105249,127.249337189,9.90576805939,0.02
 06/15  07:00:00,191.920704409,30.0775727652,30.6950628611,0.882590448505,37.1018798503,92.3937384068,117.115479034,107.189710975,9.90576805939,0.02
 06/15  08:00:00,213.972102104,30.2601464329,40.9627239302,0.440419614597,37.1018798503,104.434947198,109.159821553,99.234053494,9.90576805939,0.02
 06/15  09:00:00,241.472306764,30.5839149466,56.2143662292,0.323627561451,37.1018798503,116.476155989,112.381171724,93.8495111774,9.90576805939,8.6258924874
 06/15  10:00:00,251.000135559,30.9264174284,65.5370015536,0.185706288032,37.1018798503,116.476155989,100.512498694,90.5867306346,9.90576805939,0.02
 06/15  11:00:00,255.791111142,31.2007683448,70.1796091481,0.0594841704406,37.1018798503,116.476155989,106.873115814,88.3356743122,9.90576805939,8.63167344231
 06/15  12:00:00,247.847813857,31.3908777619,74.1475100455,0.0,37.1018798503,104.434947198,96.6578933384,86.732125279,9.90576805939,0.02
 06/15  13:00:00,262.43458336,31.6544023774,76.4289151207,0.0,37.1018798503,116.476155989,102.05324801,83.5157961167,9.90576805939,8.63168383391
 06/15  14:00:00,264.337514079,31.9527763707,78.0337542609,0.0,37.1018798503,116.476155989,91.1750446244,81.249276565,9.90576805939,0.02
 06/15  15:00:00,269.12812516,32.3051950238,82.4720947602,0.0,37.1018798503,116.476155989,80.7699594426,70.8441913832,9.90576805939,0.02
 06/15  16:00:00,272.640613995,32.8447943252,85.4455655799,0.0,37.1018798503,116.476155989,80.7001202621,62.1696489056,9.90576805939,8.62470329716
 06/15  17:00:00,274.489865033,33.2266474358,86.914108106,0.0,37.1018798503,116.476155989,72.8066052934,62.880837234,9.90576805939,0.02
 06/15  18:00:00,168.351277727,28.6769968146,66.5909329982,0.0,24.7345865669,47.5788473902,62.5016098075,57.5287257778,4.9528840297,0.02
 06/15  19:00:00,160.412055732,28.5019014442,58.826801387,0.0,24.7345865669,47.5788473902,68.2658338548,63.2929498251,4.9528840297,0.02
 06/15  20:00:00,138.154895498,28.9339339764,57.3945417782,0.0,12.3672932834,38.6892022431,81.1235878871,78.1318574693,2.97173041782,0.02
 06/15  21:00:00,106.991064026,17.7942179127,35.205835696,0.0,12.3672932834,27.0668015668,56.3735231967,53.3817927789,2.97173041782,0.02
 06/15  22:00:00,98.6062969617,23.057851865,40.726876962,0.0,4.12243109448,15.9888894789,80.8935873685,77.9018569507,2.97173041782,0.02
 06/15  23:00:00,79.773814891,15.9235389978,29.2337729751,0.0,4.12243109448,15.9888894789,63.9075365221,52.3355810913,2.97173041782,8.60022501297
 06/15  24:00:00,95.8747592821,22.0789620585,38.9998623785,0.0,4.12243109448,15.9888894789,86.6368529933,83.6451225755,2.97173041782,0.02
 06/16  01:00:00,77.2974947119,15.5751362055,27.1058558741,0.0,4.12243109448,15.9888894789,61.1680665492,58.1763361314,2.97173041782,0.02
 06/16  02:00:00,87.2681873498,21.1644047288,31.3078480397,0.0,4.12243109448,15.9888894789,86.1733209377,83.1815905198,2.97173041782,0.02
 06/16  03:00:00,68.6301934,13.8123401164,20.2269839754,0.0,4.12243109448,15.9888894789,58.7052667007,55.7135362829,2.97173041782,0.02
 06/16  04:00:00,123.760614903,28.517462388,43.0704384722,0.0,12.3672932834,24.9413748627,102.903402177,97.9305181468,4.9528840297,0.02
 06/16  05:00:00,128.625540018,28.7053647783,45.282204662,2.46525659681,12.3672932834,24.9413748627,167.018570442,162.045686412,4.9528840297,0.02
 06/16  06:00:00,178.782835102,29.9031818643,49.3350406909,0.972250948639,24.7345865669,70.7195625826,134.615392995,124.689624936,9.90576805939,0.02
 06/16  07:00:00,212.18528313,30.3303698725,51.4989525098,0.0904800542914,37.1018798503,92.3937384068,114.636463932,104.710695873,9.90576805939,0.02
 06/16  08:00:00,228.252216155,30.5879867844,55.3553024997,0.000141097658791,37.1018798503,104.434947198,107.342467428,97.4166993691,9.90576805939,0.02
 06/16  09:00:00,246.913920768,30.7782134551,61.7852698767,0.0,37.1018798503,116.476155989,112.839278726,94.3077303588,9.90576805939,8.6257803078
 06/16  10:00:00,251.209141756,30.9549237769,65.9032397456,0.0,37.1018798503,116.476155989,101.58926166,91.6634936008,9.90576805939,0.02
 06/16  11:00:00,256.028573627,31.1885781746,70.488741187,0.0,37.1018798503,116.476155989,98.6247270446,88.6989589853,9.90576805939,0.02
 06/16  12:00:00,247.662314915,31.3487756683,74.0041146836,0.0,37.1018798503,104.434947198,105.593183923,87.0598078879,9.90576805939,8.62760797573
 06/16  13:00:00,261.658635486,31.5460260352,75.7613841244,0.0,37.1018798503,116.476155989,94.9610155785,85.0352475191,9.90576805939,0.02
 06/16  14:00:00,259.200517557,31.6677551552,73.1817399096,0.0,37.1018798503,116.476155989,102.234824679,83.698938313,9.90576805939,8.63011830693
 06/16  15:00:00,258.009060477,31.7314880035,71.9267784099,0.0,37.1018798503,116.476155989,92.6071693304,82.681401271,9.90576805939,0.02
 06/16  16:00:00,254.236907913,31.7220365477,68.1645843921,0.0,37.1018798503,116.476155989,100.692617672,82.1622519693,9.90576805939,8.62459764354
 06/16  17:00:00,254.127039987,31.7436908415,68.0342433216,0.0,37.1018798503,116.476155989,91.5936975709,81.6679295115,9.90576805939,0.02
 06/16  18:00:00,158.079616698,28.4956872135,56.500590829,0.0,24.7345865669,47.5788473902,67.6029580054,62.6300739757,4.9528840297,0.02
 06/16  19:00:00,161.376805757,28.9311907039,59.362272322,0.0,24.7345865669,47.5788473902,72.2919939422,67.3191099125,4.9528840297,0.02
 06/16  20:00:00,133.272732222,28.0238917656,53.4224312627,0.0,12.3672932834,38.6892022431,85.0198013147,82.0280708969,2.97173041782,0.02
 06/16  21:00:00,108.239585286,17.7942179127,36.4543629099,0.0,12.3672932834,27.0668015668,58.0847110723,55.0929806545,2.97173041782,0.02
 06/16  22:00:00,96.6603365922,21.8176599643,40.0467422403,0.0,4.12243109448,15.9888894789,78.5147503842,75.5230199664,2.97173041782,0.02
 06/16  23:00:00,74.4955690171,14.8783306209,25.000736029,0.0,4.12243109448,15.9888894789,59.4891382528,56.497407835,2.97173041782,0.02
 06/16  24:00:00,91.9183149416,21.3821564739,35.7402240327,0.0,4.12243109448,15.9888894789,87.3967463052,84.4050158874,2.97173041782,0.02
 06/17  01:00:00,74.1831826934,14.4655953519,25.1267181337,0.0,4.12243109448,15.9888894789,59.3021156644,56.3103852465,2.97173041782,0.02
 06/17  02:00:00,85.6544106385,20.5111494932,30.3473267141,0.0,4.12243109448,15.9888894789,92.6608366205,89.6691062026,2.97173041782,0.02
 06/17  03:00:00,66.8366682812,12.8334503099,19.4379818447,0.0,4.12243109448,15.9888894789,57.19786175,54.2061313322,2.97173041782,0.02
 06/17  04:00:00,105.399651409,27.6246802327,42.7367643925,0.0,4.12243109448,16.0517297156,111.335791047,108.344060629,2.97173041782,0.02
 06/17  05:00:00,101.153977162,26.753673252,39.3620971028,0.0,4.12243109448,16.0517297156,119.040511553,107.466971562,2.97173041782,8.6018095728
 06/17  06:00:00,127.748540947,29.3666941943,51.5353985084,0.0,4.12243109448,39.6058045677,91.5351443409,88.5434139231,2.97173041782,0.02
 06/17  07:00:00,168.987775688,29.3954309895,53.9947459979,7.10811756874,12.3672932834,65.3531420225,146.207246406,141.234362377,4.9528840297,0.02
 06/17  08:00:00,173.339772474,29.3831852824,57.4844526825,5.09179795126,12.3672932834,68.2430321324,142.742396678,137.769512648,4.9528840297,0.02
 06/17  09:00:00,205.446577561,29.4455288389,63.8380566699,1.76579757756,16.4897243779,93.1370602926,132.433232757,124.488618309,7.92461444751,0.02
 06/17  10:00:00,208.473287177,29.4653119478,67.5066132594,1.10405874562,16.4897243779,93.1370602926,122.549292684,114.604678236,7.92461444751,0.02
 06/17  11:00:00,209.526741026,29.4952532403,68.775495445,0.858676696206,16.4897243779,93.1370602926,119.437604594,111.492990146,7.92461444751,0.02
 06/17  12:00:00,201.488282966,29.5320511583,70.1927247717,0.517807728135,16.4897243779,83.9857416113,121.621500929,113.676886481,7.92461444751,0.02
 06/17  13:00:00,201.205268907,29.5896235346,70.1291303787,0.240815106677,16.4897243779,83.9857416113,128.78667054,112.251818984,7.92461444751,8.61023710832
 06/17  14:00:00,203.06779456,29.6732957994,71.9950745015,0.153800595849,16.4897243779,83.9857416113,118.624312713,110.679698265,7.92461444751,0.02
 06/17  15:00:00,181.595376132,29.3666941943,68.4399597063,0.0,12.3672932834,70.6512738906,59.1959472033,54.2230631736,4.9528840297,0.02
 06/17  16:00:00,182.10720014,29.3666941943,68.9517783098,0.0,12.3672932834,70.6512738906,58.6238336838,53.6509496541,4.9528840297,0.02
 06/17  17:00:00,168.676921605,29.3666941943,68.0450136472,0.0,12.3672932834,58.1284167478,61.1626933602,56.1898093305,4.9528840297,0.02
 06/17  18:00:00,123.973377263,28.2779354683,57.6177281656,0.0,12.3672932834,24.9413748627,83.5238008766,78.5509168469,4.9528840297,0.02
 06/17  19:00:00,126.495746976,28.8223148313,59.5957184953,0.0,12.3672932834,24.9413748627,89.9483895795,84.9755055498,4.9528840297,0.02
 06/17  20:00:00,100.929515357,27.8787239355,52.1075850838,0.0,4.12243109448,16.0517297156,99.4702295242,96.4784991064,2.97173041782,0.02
 06/17  21:00:00,83.0428957798,16.0106396959,32.4157540389,0.0,4.12243109448,15.9888894789,58.1998090987,55.2080786808,2.97173041782,0.02
 06/17  22:00:00,97.4278778105,22.0789620585,40.5529816335,0.0,4.12243109448,15.9888894789,90.3049642112,87.3132337934,2.97173041782,0.02
 06/17  23:00:00,74.4260920355,13.7915579887,26.0692982339,0.0,4.12243109448,15.9888894789,55.6370286127,52.6452981949,2.97173041782,0.02
 06/17  24:00:00,90.9797932312,20.5774680636,35.6320241262,0.0,4.12243109448,15.9888894789,83.3672080774,80.3754776596,2.97173041782,0.02
 06/18  01:00:00,65.1432502509,12.6592489137,19.9799810588,0.0,2.06121554724,15.9888894789,56.9139505881,53.9222201703,2.97173041782,0.02
 06/18  02:00:00,83.2313697313,19.5985782571,30.9493391107,0.0,2.06121554724,15.9888894789,81.9844059561,78.9926755382,2.97173041782,0.02
 06/18  03:00:00,61.9137880398,11.3982748854,18.0627590856,0.0,2.06121554724,15.9888894789,48.4260928457,45.4343624279,2.97173041782,0.02
 06/18  04:00:00,76.8657509938,18.2712856584,25.8603366899,0.0,2.06121554724,15.9888894789,78.8646261061,75.8728956883,2.97173041782,0.02
 06/18  05:00:00,73.2277930564,17.835782168,22.670020241,0.0,2.06121554724,15.9888894789,85.8220795412,74.2485414415,2.97173041782,8.60180768193
 06/18  06:00:00,65.3010656468,18.7067891487,25.6750570399,0.00723354737118,2.06121554724,15.9888894789,79.342183754,76.3504533362,2.97173041782,0.02
 06/18  07:00:00,71.1698209662,22.7302312004,29.7486048565,0.0,2.06121554724,15.9888894789,100.267213493,97.2754830752,2.97173041782,0.02
 06/18  08:00:00,93.2445834168,18.968091243,27.905120076,0.0,4.12243109448,41.7362269337,77.2412062604,72.2683222307,4.9528840297,0.02
 06/18  09:00:00,105.77623684,23.6012381811,35.6754608764,0.0,4.12243109448,41.7362269337,93.8526506125,88.8797665828,4.9528840297,0.02
 06/18  10:00:00,95.7750503709,19.4035947334,29.7897349348,0.0,4.12243109448,41.7362269337,74.3391169763,69.3662329466,4.9528840297,0.02
 06/18  11:00:00,108.11873093,23.9496409734,37.5188564078,0.0,4.12243109448,41.7362269337,92.203248841,87.2303648113,4.9528840297,0.02
 06/18  12:00:00,97.2175252472,19.1422926391,31.2348183099,0.0,4.12243109448,41.7362269337,72.8579528846,67.8850688549,4.9528840297,0.02
 06/18  13:00:00,110.698345477,23.8189899263,40.2236395177,0.0,4.12243109448,41.7362269337,89.9402760093,84.9673919796,4.9528840297,0.02
 06/18  14:00:00,103.967307751,19.3600443843,38.1884366294,0.0,4.12243109448,41.7362269337,71.82779602,66.8549119903,4.9528840297,0.02
 06/18  15:00:00,120.970332008,24.0367416715,50.4340527478,0.0,4.12243109448,41.7362269337,88.1718304167,83.198946387,4.9528840297,0.02
 06/18  16:00:00,92.9431976077,19.4689202569,43.9605978233,0.0,4.12243109448,24.8785346261,70.6834603097,65.71057628,4.9528840297,0.02
 06/18  17:00:00,94.8135009593,23.1086606056,53.0394889288,0.0,2.06121554724,15.9888894789,85.5699800731,82.5782496553,2.97173041782,0.02
 06/18  18:00:00,76.1640794926,17.4675902949,40.1849366647,0.0,2.06121554724,15.9888894789,62.8307231961,59.8389927783,2.97173041782,0.02
 06/18  19:00:00,91.0174314073,22.0354117095,50.3423014142,0.0,2.06121554724,15.9888894789,81.0411177142,78.0493872964,2.97173041782,0.02
 06/18  20:00:00,69.4952727667,15.6840120781,35.3509744364,0.0,2.06121554724,15.9888894789,58.4175115708,55.425781153,2.97173041782,0.02
 06/18  21:00:00,99.7591906377,21.8176599643,45.206812364,0.0,2.06121554724,15.9888894789,88.6105257319,85.6187953141,2.97173041782,0.02
 06/18  22:00:00,75.2349688484,13.7915579887,28.9393908711,0.0,2.06121554724,15.9888894789,57.2339584212,54.2422280034,2.97173041782,0.02
 06/18  23:00:00,92.1183121594,20.7081191107,38.7011078461,0.0,2.06121554724,15.9888894789,89.7246914381,86.7329610202,2.97173041782,0.02
 06/18  24:00:00,67.4712464309,12.9101599441,22.0698830233,0.0,2.06121554724,15.9888894789,55.1297351387,52.1380047209,2.97173041782,0.02
 06/19  01:00:00,85.975284578,19.7437460873,31.4868708981,0.0,4.12243109448,15.9888894789,84.9484512673,81.9567208495,2.97173041782,0.02
 06/19  02:00:00,65.8888286279,12.0183708357,19.343671932,0.0,4.12243109448,15.9888894789,52.5080932184,49.5163628005,2.97173041782,0.02
 06/19  03:00:00,81.9289155506,19.1630747668,28.021173122,0.0,4.12243109448,15.9888894789,85.3550504168,82.363319999,2.97173041782,0.02
 06/19  04:00:00,122.63255615,28.3214858173,42.1383567188,0.0,12.3672932834,24.9413748627,111.593823835,106.620939805,4.9528840297,0.02
 06/19  05:00:00,138.627097668,28.9679615731,49.3021271279,8.18429531166,12.3672932834,24.9413748627,179.94912559,174.976241561,4.9528840297,0.02
 06/19  06:00:00,185.700175152,29.4566494254,54.1269898298,3.54417452747,24.7345865669,70.7195625826,145.574863028,135.649094968,9.90576805939,0.02
 06/19  07:00:00,219.094577411,29.6912182415,58.1751803264,0.962692275441,37.1018798503,92.3937384068,132.489304205,113.975937327,9.90576805939,8.6075988186
 06/19  08:00:00,235.823597556,29.8884503041,63.072868075,0.553533276056,37.1018798503,104.434947198,115.778269102,105.852501043,9.90576805939,0.02
 06/19  09:00:00,254.490208106,30.1992322717,69.6102402486,0.330354095893,37.1018798503,116.476155989,110.609530578,100.683762519,9.90576805939,0.02
 06/19  10:00:00,260.646602584,30.5010255331,75.6853786562,0.109165511536,37.1018798503,116.476155989,114.89399644,96.3583437066,9.90576805939,8.62988467442
 06/19  11:00:00,265.423197043,30.8527417939,80.2065280661,0.0127576140547,37.1018798503,116.476155989,97.0145252032,87.0887571438,9.90576805939,0.02
 06/19  12:00:00,257.008849101,31.2456298873,83.4537483388,0.0,37.1018798503,104.434947198,91.1293826584,81.203614599,9.90576805939,0.02
 06/19  13:00:00,272.470855529,31.6129384247,86.5067429166,0.0,37.1018798503,116.476155989,94.6581719257,76.1209838111,9.90576805939,8.63142005524
 06/19  14:00:00,274.674901555,31.9285402539,88.3953478593,0.0,37.1018798503,116.476155989,80.7081545193,70.7823864599,9.90576805939,0.02
 06/19  15:00:00,277.575081353,32.3176263179,90.9066550307,0.0,37.1018798503,116.476155989,84.5913037517,66.0571931845,9.90576805939,8.62834250784
 06/19  16:00:00,277.948776015,32.561613535,91.0369438354,0.0,37.1018798503,116.476155989,74.0428203459,64.1170522865,9.90576805939,0.02
 06/19  17:00:00,279.575742568,32.929496203,92.2971133019,0.0,37.1018798503,116.476155989,72.7626634682,62.8368954088,9.90576805939,0.02
 06/19  18:00:00,174.063775106,28.5898323029,72.3905835472,0.0,24.7345865669,47.5788473902,60.3352024175,55.3623183878,4.9528840297,0.02
 06/19  19:00:00,171.367311555,28.5032794079,69.7806840186,0.0,24.7345865669,47.5788473902,77.5304854118,63.9696243147,4.9528840297,8.6079770674
 06/19  20:00:00,149.067987364,28.9367362418,68.3048541841,0.0,12.3672932834,38.6892022431,82.2107957227,79.2190653049,2.97173041782,0.02
 06/19  21:00:00,118.348981693,19.5777961295,44.7289245504,0.0,12.3672932834,27.0668015668,62.4394034626,59.4476730448,2.97173041782,0.02
 06/19  22:00:00,108.322773543,23.2756036102,50.2256034341,0.0,4.12243109448,15.9888894789,79.2045396119,76.2128091941,2.97173041782,0.02
 06/19  23:00:00,88.116529312,17.5038822525,35.944879442,0.0,4.12243109448,15.9888894789,62.6366952841,59.6449648663,2.97173041782,0.02
 06/19  24:00:00,100.270690926,22.7094490727,42.7396753261,0.0,4.12243109448,15.9888894789,84.5796731583,81.5879427405,2.97173041782,0.02
 06/20  01:00:00,79.9739991153,15.6622369036,29.6952609194,0.0,4.12243109448,15.9888894789,59.9421639016,56.9504334838,2.97173041782,0.02
 06/20  02:00:00,93.4160092698,21.8176599643,36.8024159466,0.0,4.12243109448,15.9888894789,85.4633540058,82.471623588,2.97173041782,0.02
 06/20  03:00:00,74.5411140043,15.1396327151,24.784979945,0.0,4.12243109448,15.9888894789,58.6279778098,55.636247392,2.97173041782,0.02
 06/20  04:00:00,128.11828717,28.6045630861,47.3410110512,0.0,12.3672932834,24.9413748627,102.067996515,97.0951124849,4.9528840297,0.02
 06/20  05:00:00,131.40150827,28.6773537445,48.2810762675,2.27036519161,12.3672932834,24.9413748627,168.142755309,163.169871279,4.9528840297,0.02
 06/20  06:00:00,184.329217849,29.8835109465,55.2004602491,0.672885880302,24.7345865669,70.7195625826,135.154902798,125.229134738,9.90576805939,0.02
 06/20  07:00:00,221.23287984,30.2935233911,60.6575098217,0.0163703709606,37.1018798503,92.3937384068,115.269331929,105.343563869,9.90576805939,0.02
 06/20  08:00:00,236.199276987,30.5279781399,63.3624976781,0.0,37.1018798503,104.434947198,117.43079655,98.902508278,9.90576805939,8.6225202127
 06/20  09:00:00,252.430427924,30.7681813802,67.3118960533,0.0,37.1018798503,116.476155989,104.777644246,94.8518761867,9.90576805939,0.02
 06/20  10:00:00,259.866747101,31.0360221493,74.4797149114,0.0,37.1018798503,116.476155989,101.325461761,91.3996937013,9.90576805939,0.02
 06/20  11:00:00,265.657667732,31.3809431671,79.9255287185,0.0,37.1018798503,116.476155989,106.450241808,87.9132878784,9.90576805939,8.63118587045
 06/20  12:00:00,258.357551278,31.696735392,84.3513950684,0.0,37.1018798503,104.434947198,95.0936106379,85.1678425785,9.90576805939,0.02
 06/20  13:00:00,274.856180903,32.0642190465,88.4407329058,0.0,37.1018798503,116.476155989,96.7310381582,78.1940070591,9.90576805939,8.63126303961
 06/20  14:00:00,277.136488,32.4109834384,90.3745413094,0.0,37.1018798503,116.476155989,83.9109169395,73.9851488801,9.90576805939,0.02
 06/20  15:00:00,277.852876429,32.7330709782,90.7689754736,0.0,37.1018798503,116.476155989,92.6028411342,74.0688266583,9.90576805939,8.62824641652
 06/20  16:00:00,276.768841143,33.0666486312,89.3519839986,0.0,37.1018798503,116.476155989,86.0684196689,76.1426516096,9.90576805939,0.02
 06/20  17:00:00,274.792869262,33.297040705,87.1467247281,0.0,37.1018798503,116.476155989,85.8860188231,75.9602507638,9.90576805939,0.02
 06/20  18:00:00,168.737750274,28.6774473689,66.9769569693,0.0,24.7345865669,47.5788473902,64.0939755852,59.1210915555,4.9528840297,0.02
 06/20  19:00:00,165.158468967,28.5052919176,63.5698260804,0.0,24.7345865669,47.5788473902,67.0596062816,62.0867222519,4.9528840297,0.02
 06/20  20:00:00,143.851298827,28.9363695595,63.0885114447,0.0,12.3672932834,38.6892022431,79.3707002187,76.3789698009,2.97173041782,0.02
 06/20  21:00:00,116.032632503,19.5777961295,42.280751482,0.0,12.3672932834,27.0668015668,69.8540802672,58.277270644,2.97173041782,8.6050792053
 06/20  22:00:00,105.634744811,23.1667277376,47.6464497708,0.0,4.12243109448,15.9888894789,77.6533874373,74.6616570195,2.97173041782,0.02
 06/20  23:00:00,87.304132601,17.5038822525,35.1324820185,0.0,4.12243109448,15.9888894789,61.4808796455,58.4891492277,2.97173041782,0.02
 06/20  24:00:00,98.4392819739,22.7094490727,40.9082657469,0.0,4.12243109448,15.9888894789,83.239251914,80.2475214962,2.97173041782,0.02
 06/21  01:00:00,79.6636568927,15.6622369036,29.384918149,0.0,4.12243109448,15.9888894789,59.1461602613,56.1544298435,2.97173041782,0.02
 06/21  02:00:00,93.9709745457,21.8176599643,37.2357353015,0.0,4.12243109448,15.9888894789,85.0533936997,82.0616632819,2.97173041782,0.02
 06/21  03:00:00,74.3943955406,15.1396327151,24.6382610789,0.0,4.12243109448,15.9888894789,57.857679835,54.8659494172,2.97173041782,0.02
 06/21  04:00:00,126.725940516,28.6045630861,45.9486640614,0.0,12.3672932834,24.9413748627,100.614887228,95.6420031981,4.9528840297,0.02
 06/21  05:00:00,129.560651529,28.7468444171,46.8579282875,1.78316548302,12.3672932834,24.9413748627,166.22011489,161.24723086,4.9528840297,0.02
 06/21  06:00:00,182.233848613,30.0316133306,53.1073051121,0.522569180772,24.7345865669,70.7195625826,133.592920578,123.667152519,9.90576805939,0.02
 06/21  07:00:00,218.092328948,30.4971549766,57.3252300375,0.00447028116341,37.1018798503,92.3937384068,113.6365901,103.71082204,9.90576805939,0.02
 06/21  08:00:00,238.57635886,30.875898739,65.3916842638,0.0,37.1018798503,104.434947198,105.998509929,96.0727418696,9.90576805939,0.02
 06/21  09:00:00,260.218879395,31.3977885825,74.4706863973,0.0,37.1018798503,116.476155989,109.163678346,90.6325329206,9.90576805939,8.62537736622
 06/21  10:00:00,266.204726334,31.9312098088,79.922557733,0.0,37.1018798503,116.476155989,96.2479040219,86.3221359625,9.90576805939,0.02
 06/21  11:00:00,270.81877537,32.286547625,84.1809920197,0.0,37.1018798503,116.476155989,102.465100443,83.9282737433,9.90576805939,8.63105863994
 06/21  12:00:00,261.820745623,32.7099102667,86.801443951,0.0,37.1018798503,104.434947198,91.6455084636,81.7197404042,9.90576805939,0.02
 06/21  13:00:00,277.715199786,33.1377578382,90.2262335573,0.0,37.1018798503,116.476155989,89.4022017412,79.4764336818,9.90576805939,0.02
 06/21  14:00:00,280.479364522,33.4660738353,92.6623023127,0.0,37.1018798503,116.476155989,96.3522279104,77.8168163757,9.90576805939,8.62964347535
 06/21  15:00:00,263.928382494,33.6132140436,75.964392742,0.0,37.1018798503,116.476155989,86.8004721632,76.8747041038,9.90576805939,0.02
 06/21  16:00:00,252.314577204,33.6065154817,64.3577952597,0.0,37.1018798503,116.476155989,95.0752924191,76.545328416,9.90576805939,8.6241959437
 06/21  17:00:00,258.451664195,33.7241653041,70.378409124,0.0,37.1018798503,116.476155989,85.6083959855,75.6826279261,9.90576805939,0.02
 06/21  18:00:00,164.259733462,28.6774869765,62.4989130299,0.0,24.7345865669,47.5788473902,64.0000177298,59.0271337001,4.9528840297,0.02
 06/21  19:00:00,155.464338291,28.5017116272,53.8792889783,0.0,24.7345865669,47.5788473902,68.1917052994,63.2188212697,4.9528840297,0.02
 06/21  20:00:00,127.386799571,28.9327502578,46.6276451394,0.0,12.3672932834,38.6892022431,82.1566464092,79.1649159914,2.97173041782,0.02
 06/21  21:00:00,101.585443761,17.6853420401,29.9091000509,0.0,12.3672932834,27.0668015668,57.8573958675,54.8656654497,2.97173041782,0.02
 06/21  22:00:00,94.1184846115,22.8836504689,36.3405771944,0.0,4.12243109448,15.9888894789,80.7837010304,77.7919706126,2.97173041782,0.02
 06/21  23:00:00,79.014454543,15.8364382998,27.77035072,0.0,4.12243109448,15.9888894789,55.0324427404,52.0407123226,2.97173041782,0.02
 06/21  24:00:00,93.4699733624,21.9047606624,34.8113887208,0.0,4.12243109448,15.9888894789,83.8832415792,80.8915111613,2.97173041782,0.02
 06/22  01:00:00,77.588350704,15.3573844603,24.2858748212,0.0,4.12243109448,15.9888894789,61.4693519142,58.4776214964,2.97173041782,0.02
 06/22  02:00:00,87.4733611032,20.9466529836,28.4473179586,0.0,4.12243109448,15.9888894789,86.0234236196,83.0316932018,2.97173041782,0.02
 06/22  03:00:00,69.1079974681,13.3560544983,19.4619253058,0.0,4.12243109448,15.9888894789,51.6909522399,48.6992218221,2.97173041782,0.02
 06/22  04:00:00,120.811611989,28.3214858173,39.938333498,0.0,12.3672932834,24.9413748627,101.953632956,96.9807489264,4.9528840297,0.02
 06/22  05:00:00,129.795288153,29.154327326,45.5024601138,2.96578688921,12.3672932834,24.9413748627,175.070639852,161.51769739,4.9528840297,8.60005843217
 06/22  06:00:00,174.44007413,29.7204412122,44.7266524328,0.881184411183,24.7345865669,70.7195625826,134.446242557,124.520474497,9.90576805939,0.02
 06/22  07:00:00,207.688411042,30.3043002378,46.9785127132,0.14012543261,37.1018798503,92.3937384068,114.615556158,104.689788099,9.90576805939,0.02
 06/22  08:00:00,223.239609652,30.5482181661,50.3826536662,0.0,37.1018798503,104.434947198,107.646639016,97.7208709569,9.90576805939,0.02
 06/22  09:00:00,240.228741283,30.8870166904,54.9913306715,0.0,37.1018798503,116.476155989,102.739516852,92.8137487925,9.90576805939,0.02
 06/22  10:00:00,246.393226101,31.3600376609,60.6822024763,0.0,37.1018798503,116.476155989,107.101329801,88.5659429003,9.90576805939,8.62961884172
 06/22  11:00:00,252.284558287,31.7463826143,66.1869983259,0.0,37.1018798503,116.476155989,95.6465869477,85.7208188883,9.90576805939,0.02
 06/22  12:00:00,246.691853116,32.0886575435,71.3646615478,0.0,37.1018798503,104.434947198,102.013178917,83.4806639311,9.90576805939,8.62674692647
 06/22  13:00:00,265.65763197,32.6014461408,78.5892791092,0.0,37.1018798503,116.476155989,90.9408050369,81.0150369775,9.90576805939,0.02
 06/22  14:00:00,273.208418724,33.2670876779,83.5057330745,0.0,37.1018798503,116.476155989,96.8607283077,78.3254417199,9.90576805939,8.62951852845
 06/22  15:00:00,276.27924429,34.0331576107,87.1941814059,0.0,37.1018798503,116.476155989,85.7966268378,75.8708587784,9.90576805939,0.02
 06/22  16:00:00,277.352491276,34.251425032,88.7508408809,0.0,37.1018798503,116.476155989,85.0247872189,75.0990191595,9.90576805939,0.02
 06/22  17:00:00,277.77914037,34.5315800095,88.8984219483,0.0,37.1018798503,116.476155989,92.4826238297,73.9606834685,9.90576805939,8.61617230181
 06/22  18:00:00,169.204667428,28.6876716377,66.4556010878,0.0,24.7345865669,47.5788473902,63.1887534922,58.2158694625,4.9528840297,0.02
 06/22  19:00:00,169.411416764,28.5208725514,65.1603842933,0.0,24.7345865669,47.5788473902,66.0571236387,61.084239609,4.9528840297,0.02
 06/22  20:00:00,145.385465293,28.9530880806,63.962176979,0.0,12.3672932834,38.6892022431,78.7463764577,75.7546460399,2.97173041782,0.02
 06/22  21:00:00,113.067132364,19.5779855636,38.5046981226,0.0,12.3672932834,27.0668015668,61.1391245388,58.147394121,2.97173041782,0.02
 06/22  22:00:00,102.474087647,23.4715801809,44.1809409617,0.0,4.12243109448,15.9888894789,78.0729915412,75.0812611234,2.97173041782,0.02
 06/22  23:00:00,84.8547119369,17.5038822525,32.6830620551,0.0,4.12243109448,15.9888894789,62.0767828798,59.085052462,2.97173041782,0.02
 06/22  24:00:00,95.4418422874,21.9628277944,38.6830810968,0.0,4.12243109448,15.9888894789,82.3808877268,79.389157309,2.97173041782,0.02
 06/23  01:00:00,80.1351294485,15.8364382998,29.682189832,0.0,4.12243109448,15.9888894789,56.6188135967,53.6270831788,2.97173041782,0.02
 06/23  02:00:00,96.6263405165,21.9047606624,39.9256464659,0.0,4.12243109448,15.9888894789,85.523795159,82.5320647412,2.97173041782,0.02
 06/23  03:00:00,76.1894866364,15.3573844603,26.2156007977,0.0,4.12243109448,15.9888894789,62.5175002838,59.525769866,2.97173041782,0.02
 06/23  04:00:00,122.747026678,28.0601837231,42.5141298836,0.0,12.3672932834,24.9413748627,101.73713962,96.7642555898,4.9528840297,0.02
 06/23  05:00:00,133.286609351,29.3403320848,49.0455963965,2.72796776023,12.3672932834,24.9413748627,166.272761163,161.299877133,4.9528840297,0.02
 06/23  06:00:00,179.776210218,29.7241482007,50.8527102433,0.626990954078,24.7345865669,70.7195625826,134.245467655,124.319699596,9.90576805939,0.02
 06/23  07:00:00,218.093646806,30.4057109608,57.4111264977,0.0113318406027,37.1018798503,92.3937384068,113.318520279,103.39275222,9.90576805939,0.02
 06/23  08:00:00,239.916448021,30.8605684268,66.7471122138,0.0,37.1018798503,104.434947198,113.935581023,95.4075357761,9.90576805939,8.62227718758
 06/23  09:00:00,262.228852469,31.3576525123,76.5208550419,0.0,37.1018798503,116.476155989,100.328247917,90.4024798576,9.90576805939,0.02
 06/23  10:00:00,269.60312514,31.8286135033,83.4234946518,0.0,37.1018798503,116.476155989,96.2522563659,86.3264883065,9.90576805939,0.02
 06/23  11:00:00,271.883949165,32.1827984241,85.3499968519,0.0,37.1018798503,116.476155989,101.307638344,82.7709806039,9.90576805939,8.63088968069
 06/23  12:00:00,262.90305594,32.5429347145,88.050696346,0.0,37.1018798503,104.434947198,86.3061593691,76.3803913097,9.90576805939,0.02
 06/23  13:00:00,279.607960774,33.0402648929,92.2165024571,0.0,37.1018798503,116.476155989,84.1649410359,65.6282031323,9.90576805939,8.63096984422
 06/23  14:00:00,284.739696202,33.615787178,96.7729463734,0.0,37.1018798503,116.476155989,64.9077276462,54.9819595868,9.90576805939,0.02
 06/23  15:00:00,288.864362071,34.2154900193,100.29805513,0.0,37.1018798503,116.476155989,62.0054727819,43.4716756508,9.90576805939,8.62802907165
 06/23  16:00:00,291.136295714,34.6896674157,102.096441544,0.0,37.1018798503,116.476155989,45.5777312962,35.6519632368,9.90576805939,0.02
 06/23  17:00:00,292.282662442,34.9708009545,102.962757209,0.0,37.1018798503,116.476155989,40.8225623907,30.8967943314,9.90576805939,0.02
 06/23  18:00:00,177.997198044,28.6978490893,76.2160026234,0.0,24.7345865669,47.5788473902,38.9900754154,34.0171913857,4.9528840297,0.02
 06/23  19:00:00,175.709219329,28.5336192528,74.0922486815,0.0,24.7345865669,47.5788473902,45.829873103,40.8569890733,4.9528840297,0.02
 06/23  20:00:00,155.719259271,28.9710052133,74.9218387256,0.0,12.3672932834,38.6892022431,69.2577952161,57.6793080352,2.97173041782,8.60675676309
 06/23  21:00:00,123.449615804,19.5800143156,49.8273378531,0.0,12.3672932834,27.0668015668,49.25102803,46.2592976122,2.97173041782,0.02
 06/23  22:00:00,116.946053421,23.5805978311,58.5438891177,0.0,4.12243109448,15.9888894789,66.4863757663,63.4946453485,2.97173041782,0.02
 06/23  23:00:00,94.4466507867,17.6853420401,42.0935411954,0.0,4.12243109448,15.9888894789,56.0443177687,53.0525873509,2.97173041782,0.02
 06/23  24:00:00,110.134131477,23.072368648,52.2401964054,0.0,4.12243109448,15.9888894789,79.7980657909,76.8063353731,2.97173041782,0.02
 06/24  01:00:00,90.1290408097,16.9024288043,38.5844777016,0.0,4.12243109448,15.9888894789,58.532654929,55.5409245112,2.97173041782,0.02
 06/24  02:00:00,103.253703789,21.8176599643,46.6401106369,0.0,4.12243109448,15.9888894789,82.3988217412,79.4070913234,2.97173041782,0.02
 06/24  03:00:00,83.9617576998,15.4009348094,33.9443217484,0.0,4.12243109448,15.9888894789,58.4707364501,55.4790060323,2.97173041782,0.02
 06/24  04:00:00,120.880571883,27.7988816289,58.0434847901,0.0,4.12243109448,16.0517297156,104.616752883,101.625022465,2.97173041782,0.02
 06/24  05:00:00,121.490026142,28.0601837231,58.3916369483,0.0,4.12243109448,16.0517297156,105.798348472,102.806618054,2.97173041782,0.02
 06/24  06:00:00,144.176857174,29.3666941943,67.9637159797,0.0,4.12243109448,39.6058045677,87.0722797862,84.0805493684,2.97173041782,0.02
 06/24  07:00:00,181.705976306,29.3868263867,73.0483426941,0.781327233556,12.3672932834,65.3531420225,125.9739534,121.00106937,4.9528840297,0.02
 06/24  08:00:00,189.973496544,29.4116607733,78.8058449573,0.37566277811,12.3672932834,68.2430321324,99.1575804767,94.184696447,4.9528840297,0.02
 06/24  09:00:00,224.849538431,29.6352301565,84.6422071945,0.174899386739,16.4897243779,93.1370602926,71.8253902356,63.880775788,7.92461444751,0.02
 06/24  10:00:00,229.645953456,29.84270403,89.3168543197,0.0890783564208,16.4897243779,93.1370602926,52.4678709274,44.5232564799,7.92461444751,0.02
 06/24  11:00:00,233.02834462,29.9482422366,92.6663530731,0.0164467009319,16.4897243779,93.1370602926,52.5269061207,35.9901443773,7.92461444751,8.61214729588
 06/24  12:00:00,227.931286464,30.0564021157,96.6292242743,0.0,16.4897243779,83.9857416113,36.6467917202,28.7021772727,7.92461444751,0.02
 06/24  13:00:00,231.647292912,30.2338320555,100.167797771,0.0,16.4897243779,83.9857416113,30.196958505,22.2523440575,7.92461444751,0.02
 06/24  14:00:00,234.481643635,30.4414966991,102.79452711,0.0,16.4897243779,83.9857416113,29.2077415197,21.2631270722,7.92461444751,0.02
 06/24  15:00:00,211.376625437,29.3666941943,98.2212024559,0.0,12.3672932834,70.6512738906,7.82935769667,2.85647366698,4.9528840297,0.02
 06/24  16:00:00,210.538096577,29.3666941943,97.3826654648,0.0,12.3672932834,70.6512738906,8.21206245239,3.2391784227,4.9528840297,0.02
 06/24  17:00:00,197.311223042,29.3666941943,96.6793107545,0.0,12.3672932834,58.1284167478,11.25843865,6.28555462033,4.9528840297,0.02
 06/24  18:00:00,146.315531238,28.7652547148,79.4725624561,0.0,12.3672932834,24.9413748627,29.502559689,15.9478795474,4.9528840297,8.6017961119
 06/24  19:00:00,141.697520242,28.5059933365,75.1138128929,0.0,12.3672932834,24.9413748627,26.189548288,21.2166642584,4.9528840297,0.02
 06/24  20:00:00,125.672966212,28.9389546028,75.7908050502,0.0,4.12243109448,16.0517297156,32.6855464968,29.693816079,2.97173041782,0.02
 06/24  21:00:00,99.2111099506,17.7942179127,46.7491236059,0.0,4.12243109448,15.9888894789,26.7086267362,23.7168963184,2.97173041782,0.02
 06/24  22:00:00,117.052307701,23.3627043083,58.8680361589,0.0,4.12243109448,15.9888894789,41.7202140643,38.7284836465,2.97173041782,0.02
 06/24  23:00:00,95.9315783534,17.5764661675,43.6873439269,0.0,4.12243109448,15.9888894789,33.564737573,30.5730071552,2.97173041782,0.02
 06/24  24:00:00,112.425657971,22.9272008179,54.6768900715,0.0,4.12243109448,15.9888894789,45.6754761685,42.6837457507,2.97173041782,0.02
 06/25  01:00:00,88.3377552941,16.0106396959,39.7718293772,0.0,2.06121554724,15.9888894789,34.2498377128,31.258107295,2.97173041782,0.02
 06/25  02:00:00,103.399052841,21.6434585682,49.0208760622,0.0,2.06121554724,15.9888894789,51.507001028,48.5152706102,2.97173041782,0.02
 06/25  03:00:00,83.1173043481,15.3138341113,35.248184112,0.0,2.06121554724,15.9888894789,36.1044415928,33.1127111749,2.97173041782,0.02
 06/25  04:00:00,103.761167114,21.8176599643,49.2087890188,0.0,2.06121554724,15.9888894789,53.5564377226,50.5647073047,2.97173041782,0.02
 06/25  05:00:00,81.0803755023,14.5962463991,33.9544761928,0.0,2.06121554724,15.9888894789,35.8298601398,32.838129722,2.97173041782,0.02
 06/25  06:00:00,97.1578508134,23.6012381811,52.5164615885,0.0,2.06121554724,15.9888894789,57.667510674,54.6757802562,2.97173041782,0.02
 06/25  07:00:00,80.3628228525,18.9245408939,42.875463342,0.0,2.06121554724,15.9888894789,40.4745511813,37.4828207635,2.97173041782,0.02
 06/25  08:00:00,126.718630648,23.9278657989,56.2912274958,0.0,4.12243109448,41.7362269337,41.3446798368,36.3717958071,4.9528840297,0.02
 06/25  09:00:00,117.893889505,20.0132996199,51.5092182811,0.0,4.12243109448,41.7362269337,27.8093395636,22.8364555339,4.9528840297,0.02
 06/25  10:00:00,132.014553228,24.0384056775,61.476610201,0.0,4.12243109448,41.7362269337,30.5945974488,25.6217134191,4.9528840297,0.02
 06/25  11:00:00,121.934227051,20.0140153815,55.5488400589,0.0,4.12243109448,41.7362269337,23.8725002529,18.8996162232,4.9528840297,0.02
 06/25  12:00:00,135.563670815,24.0374678238,65.0266656268,0.0,4.12243109448,41.7362269337,22.3817867478,17.4089027181,4.9528840297,0.02
 06/25  13:00:00,123.949425685,20.0136203671,57.5644336833,0.0,4.12243109448,41.7362269337,16.8839076336,11.9110236039,4.9528840297,0.02
 06/25  14:00:00,137.27876995,24.0388892344,66.7403433177,0.0,4.12243109448,41.7362269337,18.3847602026,13.4118761729,4.9528840297,0.02
 06/25  15:00:00,125.581762792,20.0166744379,59.1937166782,0.0,4.12243109448,41.7362269337,14.1654250542,9.1925410245,4.9528840297,0.02
 06/25  16:00:00,121.339462551,24.0494924833,67.6481249294,0.0,4.12243109448,24.8785346261,16.2763569875,11.3034729578,4.9528840297,0.02
 06/25  17:00:00,96.0936120753,20.01657365,57.514219696,0.0,2.06121554724,15.9888894789,17.3825961364,14.3908657186,2.97173041782,0.02
 06/25  18:00:00,106.979309522,24.0393310913,64.2489939239,0.0,2.06121554724,15.9888894789,26.9352968007,23.9435663829,2.97173041782,0.02
 06/25  19:00:00,90.2719094093,19.1215105115,52.6132132488,0.0,2.06121554724,15.9888894789,20.1680322602,17.1763018424,2.97173041782,0.02
 06/25  20:00:00,93.3651703822,22.8546169028,51.8452020473,0.0,2.06121554724,15.9888894789,42.9331110114,39.9413805935,2.97173041782,0.02
 06/25  21:00:00,87.3180551225,17.0475966344,37.6895390568,0.0,2.06121554724,15.9888894789,54.53485005,51.5431196322,2.97173041782,0.02
 06/25  22:00:00,99.1306848365,21.8176599643,44.5783065036,0.0,2.06121554724,15.9888894789,82.8460918651,79.8543614473,2.97173041782,0.02
 06/25  23:00:00,80.2905452365,15.4880355075,32.2472233758,0.0,2.06121554724,15.9888894789,67.3504070243,55.7768922414,2.97173041782,8.6017843651
 06/25  24:00:00,98.0597682622,21.5999082191,43.7251417248,0.0,2.06121554724,15.9888894789,84.4260439324,81.4343135146,2.97173041782,0.02
 06/26  01:00:00,82.6594004855,15.5751362055,32.467762601,0.0,4.12243109448,15.9888894789,59.3180513659,56.3263209481,2.97173041782,0.02
 06/26  02:00:00,95.2766149054,20.7081191107,39.7981952957,0.0,4.12243109448,15.9888894789,87.2173945394,84.2256641215,2.97173041782,0.02
 06/26  03:00:00,75.6665896517,13.7044572907,27.3968971169,0.0,4.12243109448,15.9888894789,56.4232074246,53.4314770068,2.97173041782,0.02
 06/26  04:00:00,136.940424474,28.3432609919,56.4244503375,0.0,12.3672932834,24.9413748627,108.059474946,103.086590916,4.9528840297,0.02
 06/26  05:00:00,143.772977013,28.5628494053,58.7883276153,4.24908689473,12.3672932834,24.9413748627,160.542591717,155.569707687,4.9528840297,0.02
 06/26  06:00:00,200.302544031,29.5717489256,71.0649541345,1.0934802415,24.7345865669,70.7195625826,115.451943654,105.526175594,9.90576805939,0.02
 06/26  07:00:00,234.15938087,29.7568848574,74.02340923,0.113619396829,37.1018798503,92.3937384068,89.4832483051,79.5574802458,9.90576805939,0.02
 06/26  08:00:00,246.72640168,29.9587943054,74.4094264467,0.0494350526016,37.1018798503,104.434947198,85.4018996235,75.4761315641,9.90576805939,0.02
 06/26  09:00:00,261.68043509,30.2158067301,77.1133804044,0.000847301715973,37.1018798503,116.476155989,86.964827352,68.4340659426,9.90576805939,8.62499335009
 06/26  10:00:00,266.930214373,30.6381873783,81.9410992342,0.0,37.1018798503,116.476155989,61.8949958088,51.9692277494,9.90576805939,0.02
 06/26  11:00:00,270.199321971,30.9413340077,84.9067955557,0.0,37.1018798503,116.476155989,53.891248827,43.9654807676,9.90576805939,0.02
 06/26  12:00:00,260.659062541,31.2442012615,87.1054646634,0.0,37.1018798503,104.434947198,61.7366595717,43.2043327832,9.90576805939,8.62655872911
 06/26  13:00:00,273.803075636,31.7065551507,87.7453616687,0.0,37.1018798503,116.476155989,57.2451430561,47.3193749967,9.90576805939,0.02
 06/26  14:00:00,273.578675118,32.074005673,87.153674577,0.0,37.1018798503,116.476155989,74.7325830383,56.1976164387,9.90576805939,8.62919854028
 06/26  15:00:00,274.584291703,32.5331238234,87.700435356,0.0,37.1018798503,116.476155989,68.245686699,58.3199186396,9.90576805939,0.02
 06/26  16:00:00,275.741498677,32.915013021,88.4762517587,0.0,37.1018798503,116.476155989,66.3270824059,56.4013143466,9.90576805939,0.02
 06/26  17:00:00,275.429479173,33.1778734851,87.9024947462,0.0,37.1018798503,116.476155989,77.9577767247,59.4359599073,9.90576805939,8.616048758
 06/26  18:00:00,168.913036979,28.6807468969,67.148964534,0.0,24.7345865669,47.5788473902,63.3681085383,58.3952245086,4.9528840297,0.02
 06/26  19:00:00,164.770869908,28.5107975412,63.1767453935,0.0,24.7345865669,47.5788473902,68.7685375618,63.7956535321,4.9528840297,0.02
 06/26  20:00:00,140.291564036,28.9419039076,59.5232677138,0.0,12.3672932834,38.6892022431,81.7969050224,78.8051746046,2.97173041782,0.02
 06/26  21:00:00,105.539178818,17.7942179127,33.753965975,0.0,12.3672932834,27.0668015668,56.7837876829,53.792057265,2.97173041782,0.02
 06/26  22:00:00,96.6719808906,22.3112305868,39.5648168754,0.0,4.12243109448,15.9888894789,79.140856559,76.1491261412,2.97173041782,0.02
 06/26  23:00:00,79.8632676896,16.0106396959,29.2361265867,0.0,4.12243109448,15.9888894789,57.6763259033,54.6845954855,2.97173041782,0.02
 06/26  24:00:00,91.4818137344,21.7305592662,34.9553209944,0.0,4.12243109448,15.9888894789,84.9311953857,81.9394649679,2.97173041782,0.02
 06/27  01:00:00,70.1028151369,13.7915579887,21.7460220466,0.0,4.12243109448,15.9888894789,51.42752231,48.4357918922,2.97173041782,0.02
 06/27  02:00:00,89.0241536175,21.469257172,32.7589629725,0.0,4.12243109448,15.9888894789,88.3318028938,85.340072476,2.97173041782,0.02
 06/27  03:00:00,63.7964376656,12.4850475176,16.7461549806,0.0,4.12243109448,15.9888894789,55.0714083775,52.0796779597,2.97173041782,0.02
 06/27  04:00:00,119.59383855,28.4085865154,39.0125388748,0.0,12.3672932834,24.9413748627,104.931811639,99.958927609,4.9528840297,0.02
 06/27  05:00:00,126.002151167,29.0553083236,40.0832655334,4.69086411034,12.3672932834,24.9413748627,169.72973087,164.75684684,4.9528840297,0.02
 06/27  06:00:00,170.8701511,29.5480236827,41.1304409192,1.61932558545,24.7345865669,70.7195625826,137.069805337,127.144037278,9.90576805939,0.02
 06/27  07:00:00,215.224747253,29.9691327658,54.8091959197,0.180940107394,37.1018798503,92.3937384068,124.97556134,106.462361562,9.90576805939,8.60743171897
 06/27  08:00:00,240.339803661,30.2701828984,67.7590877071,0.00181623447095,37.1018798503,104.434947198,107.997881687,98.0721136275,9.90576805939,0.02
 06/27  09:00:00,260.27721502,30.7046490278,75.2222183757,0.0,37.1018798503,116.476155989,96.6743803114,86.748612252,9.90576805939,0.02
 06/27  10:00:00,266.625607413,31.1843655272,81.090243031,0.0,37.1018798503,116.476155989,87.9409037848,69.4059805271,9.90576805939,8.62915519835
 06/27  11:00:00,269.974163521,31.5704530116,84.0525848051,0.0,37.1018798503,116.476155989,75.9059699587,65.9802018993,9.90576805939,0.02
 06/27  12:00:00,260.405729594,31.9170427078,86.1792575073,0.0,37.1018798503,104.434947198,78.3973479041,68.4715798447,9.90576805939,0.02
 06/27  13:00:00,277.395729447,32.5388228432,90.5057619035,0.0,37.1018798503,116.476155989,77.2229221854,58.6865047989,9.90576805939,8.63064932712
 06/27  14:00:00,279.229750318,33.0503171665,91.828469124,0.0,37.1018798503,116.476155989,65.4280110648,55.5022430054,9.90576805939,0.02
 06/27  15:00:00,278.410128588,33.5637981784,90.4955501,0.0,37.1018798503,116.476155989,81.8740292525,63.3406170634,9.90576805939,8.62764412974
 06/27  16:00:00,278.872185315,34.1111662405,90.4108411636,0.0,37.1018798503,116.476155989,76.6307566118,66.7049885524,9.90576805939,0.02
 06/27  17:00:00,279.932912562,34.3759476847,91.2078604547,0.0,37.1018798503,116.476155989,75.2528448659,65.3270768065,9.90576805939,0.02
 06/27  18:00:00,172.611649107,28.6920334423,70.8362691839,0.0,24.7345865669,47.5788473902,62.1532401209,57.1803560912,4.9528840297,0.02
 06/27  19:00:00,168.45038372,28.5242935689,66.8427394664,0.0,24.7345865669,47.5788473902,75.6121416855,62.0515270041,4.9528840297,8.60773065173
 06/27  20:00:00,148.02871877,28.9566817353,67.2456408639,0.0,12.3672932834,38.6892022431,79.7607968227,76.7690664049,2.97173041782,0.02
 06/27  21:00:00,117.983684471,19.5782264211,44.3632014646,0.0,12.3672932834,27.0668015668,61.2951127143,58.3033822965,2.97173041782,0.02
 06/27  22:00:00,106.67396643,23.4352882234,48.4171122339,0.0,4.12243109448,15.9888894789,79.1681330269,76.1764026091,2.97173041782,0.02
 06/27  23:00:00,84.5529052458,16.6120931441,33.2986781705,0.0,4.12243109448,15.9888894789,59.1757453084,56.1840148905,2.97173041782,0.02
 06/27  24:00:00,97.1519362412,21.9628277944,40.3931756167,0.0,4.12243109448,15.9888894789,83.8681104503,80.8763800325,2.97173041782,0.02
 06/28  01:00:00,78.4231847317,15.7493376017,28.0573463921,0.0,4.12243109448,15.9888894789,57.2078093406,54.2160789227,2.97173041782,0.02
 06/28  02:00:00,90.4810724485,20.7807030258,34.9300697772,0.0,4.12243109448,15.9888894789,85.6399313188,82.648200901,2.97173041782,0.02
 06/28  03:00:00,69.986570003,13.8123401164,21.5833622651,0.0,4.12243109448,15.9888894789,59.3412598076,56.3495293898,2.97173041782,0.02
 06/28  04:00:00,125.821965014,28.517462388,45.1317901769,0.0,12.3672932834,24.9413748627,103.587808643,98.6149246138,4.9528840297,0.02
 06/28  05:00:00,133.221157332,28.6885648124,49.6089804934,2.75089955158,12.3672932834,24.9413748627,167.834429551,162.861545521,4.9528840297,0.02
 06/28  06:00:00,185.824258607,29.8562427764,56.5859001567,0.809755500167,24.7345865669,70.7195625826,135.087133952,125.161365892,9.90576805939,0.02
 06/28  07:00:00,224.925518516,30.2789952618,64.3493606072,0.0316974634525,37.1018798503,92.3937384068,113.895711617,103.969943557,9.90576805939,0.02
 06/28  08:00:00,246.194215848,30.72570022,73.1597444189,0.0,37.1018798503,104.434947198,103.227639984,93.3018719246,9.90576805939,0.02
