Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  09:00:00,263.552661986,31.057910998,78.1444158651,0.0,37.1018798503,116.476155989,98.8590707442,80.3284248559,9.90576805939,8.62487782894
 06/28  10:00:00,267.021034848,31.3888599419,81.2812250243,0.0,37.1018798503,116.476155989,84.8876367065,74.9618686471,9.90576805939,0.02
 06/28  11:00:00,270.053197807,31.8135831433,83.8884291962,0.0,37.1018798503,116.476155989,90.6858019197,72.1496374911,9.90576805939,8.63039636918
 06/28  12:00:00,259.856980096,32.1775846918,85.3700296284,0.0,37.1018798503,104.434947198,80.2754313755,70.3496633161,9.90576805939,0.02
 06/28  13:00:00,275.700160393,32.6603928021,88.6885686371,0.0,37.1018798503,116.476155989,79.3822275478,60.8460578457,9.90576805939,8.6304016427
 06/28  14:00:00,279.433093209,32.8067299913,92.2754384823,0.0,37.1018798503,116.476155989,56.5321425748,46.6063745155,9.90576805939,0.02
 06/28  15:00:00,283.565285605,33.3604241479,95.8540979633,0.0,37.1018798503,116.476155989,43.6179144087,33.6921463493,9.90576805939,0.02
 06/28  16:00:00,285.224451136,33.444338019,97.4298891541,0.0,37.1018798503,116.476155989,42.882080915,24.3525803828,9.90576805939,8.62373247278
 06/28  17:00:00,288.265109699,33.7217432906,100.19429603,0.0,37.1018798503,116.476155989,26.4508261095,16.5250580501,9.90576805939,0.02
 06/28  18:00:00,175.452476993,28.6791311919,73.6900166378,0.0,24.7345865669,47.5788473902,28.3634404409,23.3905564112,4.9528840297,0.02
 06/28  19:00:00,172.188748353,28.5077486689,70.5976658503,0.0,24.7345865669,47.5788473902,35.0339228526,30.0610388229,4.9528840297,0.02
 06/28  20:00:00,152.132473104,28.9388999494,71.3671726953,0.0,12.3672932834,38.6892022431,47.6249902536,44.6332598358,2.97173041782,0.02
 06/28  21:00:00,120.766028063,19.5777961295,47.1459660114,0.0,12.3672932834,27.0668015668,41.727152414,38.7354219962,2.97173041782,0.02
 06/28  22:00:00,112.158628536,23.3627043083,53.9743571751,0.0,4.12243109448,15.9888894789,58.461252689,55.4695222712,2.97173041782,0.02
 06/28  23:00:00,91.7172825124,17.5038822525,39.5456320792,0.0,4.12243109448,15.9888894789,50.3110553074,47.3193248896,2.97173041782,0.02
 06/28  24:00:00,107.112064519,22.8546169028,49.4358805165,0.0,4.12243109448,15.9888894789,72.7739318642,69.7822014464,2.97173041782,0.02
 06/29  01:00:00,86.0366619422,15.9235389978,35.4966210653,0.0,4.12243109448,15.9888894789,52.0464994565,49.0547690387,2.97173041782,0.02
 06/29  02:00:00,102.157016406,21.9047606624,45.4563218033,0.0,4.12243109448,15.9888894789,90.1420821203,78.5685557892,2.97173041782,8.6017959133
 06/29  03:00:00,82.6684567494,15.5751362055,32.476818731,0.0,4.12243109448,15.9888894789,59.7185930881,56.7268626703,2.97173041782,0.02
 06/29  04:00:00,132.760156851,27.8424319779,52.7450115018,0.0,12.3672932834,24.9413748627,99.8174370188,94.8445529891,4.9528840297,0.02
 06/29  05:00:00,143.009961652,29.3161495865,59.7097589184,1.81133986243,12.3672932834,24.9413748627,165.206506064,160.233622034,4.9528840297,0.02
 06/29  06:00:00,193.56782362,29.7915689076,64.786594095,0.417299739683,24.7345865669,70.7195625826,133.112569188,123.186801129,9.90576805939,0.02
 06/29  07:00:00,230.718612679,30.4593132202,69.9867370117,0.00709649302721,37.1018798503,92.3937384068,111.673806876,101.748038816,9.90576805939,0.02
 06/29  08:00:00,246.827074754,30.8116348787,73.7067163864,0.0,37.1018798503,104.434947198,97.4079809486,87.4822128892,9.90576805939,0.02
 06/29  09:00:00,265.591303811,31.1784133858,80.0625114715,0.0,37.1018798503,116.476155989,77.11012177,67.1843537106,9.90576805939,0.02
 06/29  10:00:00,273.016246485,31.7758375418,86.8894735654,0.0,37.1018798503,116.476155989,65.5107205332,46.97595214,9.90576805939,8.62900033372
 06/29  11:00:00,276.932762082,32.180340994,90.4012668882,0.0,37.1018798503,116.476155989,53.3661422495,43.4403741901,9.90576805939,0.02
 06/29  12:00:00,267.344052536,32.6278532837,92.4067845544,0.0,37.1018798503,104.434947198,57.4040266379,38.8719271023,9.90576805939,8.62633147621
 06/29  13:00:00,281.49177559,33.2936636997,93.8469888731,0.0,37.1018798503,116.476155989,45.5750728274,35.649304768,9.90576805939,0.02
 06/29  14:00:00,289.372426167,33.9764135644,101.045016597,0.0,37.1018798503,116.476155989,35.8318072921,17.2971465556,9.90576805939,8.62889267709
 06/29  15:00:00,286.697130111,33.9576850697,98.3887295382,0.0,37.1018798503,116.476155989,18.56760245,8.64183439057,9.90576805939,0.02
 06/29  16:00:00,288.799852243,33.9732969226,100.476353665,0.0,37.1018798503,116.476155989,19.7658638606,9.84009580116,9.90576805939,0.02
 06/29  17:00:00,291.558089934,34.2761823654,102.932785301,0.0,37.1018798503,116.476155989,22.7574336005,4.23577687079,9.90576805939,8.61588867036
 06/29  18:00:00,173.105140982,28.6811808012,71.3406257667,0.0,24.7345865669,47.5788473902,19.6114378549,14.6385538252,4.9528840297,0.02
 06/29  19:00:00,170.618652497,28.5103668194,69.0249618782,0.0,24.7345865669,47.5788473902,27.5964978602,22.6236138305,4.9528840297,0.02
 06/29  20:00:00,150.902927819,28.9410031915,70.1355394701,0.0,12.3672932834,38.6892022431,34.4213612587,31.4296308409,2.97173041782,0.02
 06/29  21:00:00,118.902169168,19.5777961295,47.6312832246,0.0,12.3672932834,27.0668015668,26.8186152281,23.8268848103,2.97173041782,0.02
 06/29  22:00:00,112.99059842,23.3627043083,54.8063280254,0.0,4.12243109448,15.9888894789,38.0696850926,35.0779546748,2.97173041782,0.02
 06/29  23:00:00,92.2721997836,17.5038822525,40.1005503194,0.0,4.12243109448,15.9888894789,35.2806551325,32.2889247147,2.97173041782,0.02
 06/29  24:00:00,107.886996438,22.8546169028,50.2108134081,0.0,4.12243109448,15.9888894789,52.1576217186,49.1658913008,2.97173041782,0.02
 06/30  01:00:00,89.7562936652,16.8153281062,38.2988315064,0.0,4.12243109448,15.9888894789,41.1512725252,38.1595421074,2.97173041782,0.02
 06/30  02:00:00,104.550475454,21.9918613605,47.7626811182,0.0,4.12243109448,15.9888894789,62.7152068772,59.7234764594,2.97173041782,0.02
 06/30  03:00:00,84.283933612,15.5751362055,34.0922964413,0.0,4.12243109448,15.9888894789,50.0082182416,47.0164878238,2.97173041782,0.02
 06/30  04:00:00,136.89638695,27.8424319779,56.8812423142,0.0,12.3672932834,24.9413748627,88.084404394,83.1115203643,4.9528840297,0.02
 06/30  05:00:00,146.273264014,29.3545451164,63.1447452868,1.60126091505,12.3672932834,24.9413748627,143.801887724,138.829003694,4.9528840297,0.02
 06/30  06:00:00,199.635707275,29.8215804076,70.8635161845,0.378250276174,24.7345865669,70.7195625826,110.578619392,100.652851333,9.90576805939,0.02
 06/30  07:00:00,235.997111791,30.4885794876,75.2398965742,0.0031652621697,37.1018798503,92.3937384068,86.5006171935,76.5748491342,9.90576805939,0.02
 06/30  08:00:00,252.471621321,30.7917696753,79.3711073291,0.0,37.1018798503,104.434947198,76.0666065508,57.5407695556,9.90576805939,8.62006893578
 06/30  09:00:00,269.358197001,31.0491067988,83.9587741464,0.0,37.1018798503,116.476155989,50.8628873565,40.9371192971,9.90576805939,0.02
 06/30  10:00:00,271.339659326,31.4618154925,85.5268624609,0.0,37.1018798503,116.476155989,46.1091547023,36.1833866429,9.90576805939,0.02
 06/30  11:00:00,272.595740513,31.7424505317,86.5021646525,0.0,37.1018798503,116.476155989,59.345231536,40.8092474514,9.90576805939,8.63021602528
 06/30  12:00:00,265.234353504,32.2288687795,90.696095251,0.0,37.1018798503,104.434947198,38.8771309323,28.951362873,9.90576805939,0.02
 06/30  13:00:00,279.582184629,32.6403683255,92.5906467011,0.0,37.1018798503,116.476155989,40.0245808765,21.4902241346,9.90576805939,8.62858868251
 06/30  14:00:00,280.006595007,32.7452027025,92.9104705799,0.0,37.1018798503,116.476155989,31.4938719625,21.5681039031,9.90576805939,0.02
 06/30  15:00:00,284.121432214,32.9321112201,96.838531212,0.0,37.1018798503,116.476155989,29.8703839492,11.3371618171,9.90576805939,8.62745407272
 06/30  16:00:00,287.404300254,33.2020202677,99.8521153502,0.0,37.1018798503,116.476155989,14.6105009275,4.68473286813,9.90576805939,0.02
 06/30  17:00:00,286.299004141,33.3548764929,98.5950474247,0.0,37.1018798503,116.476155989,14.2041760489,4.27840798954,9.90576805939,0.02
 06/30  18:00:00,171.124136812,28.6732380986,69.3675632214,0.0,24.7345865669,47.5788473902,15.7095674896,10.7366834599,4.9528840297,0.02
 06/30  19:00:00,168.709768966,28.4992404193,67.1271881019,0.0,24.7345865669,47.5788473902,25.883217,20.9103329703,4.9528840297,0.02
 06/30  20:00:00,149.147403807,28.9326294881,68.3883671031,0.0,12.3672932834,38.6892022431,40.7749984346,37.7832680168,2.97173041782,0.02
 06/30  21:00:00,118.807093724,19.4689202569,45.295905535,0.0,12.3672932834,27.0668015668,44.2100929427,32.6334068008,2.97173041782,8.60495572403
 06/30  22:00:00,109.093235035,22.9707511669,51.3009171493,0.0,4.12243109448,15.9888894789,52.5642324863,49.5725020685,2.97173041782,0.02
 06/30  23:00:00,93.2931659041,17.7942179127,40.8311802462,0.0,4.12243109448,15.9888894789,46.5211957955,43.5294653777,2.97173041782,0.02
 06/30  24:00:00,107.764287325,22.9707511669,49.97196959,0.0,4.12243109448,15.9888894789,67.9891712302,64.9974408124,2.97173041782,0.02
 07/01  01:00:00,87.1041685945,16.4669253139,35.9951088722,0.0,4.12243109448,15.9888894789,50.7930589671,47.8013285493,2.97173041782,0.02
 07/01  02:00:00,102.062486983,21.7305592662,45.5359944664,0.0,4.12243109448,15.9888894789,72.4514558447,69.4597254269,2.97173041782,0.02
 07/01  03:00:00,81.2301569512,15.1396327151,31.4740230721,0.0,4.12243109448,15.9888894789,54.7475081793,51.7557777615,2.97173041782,0.02
 07/01  04:00:00,114.829340452,27.1891767424,52.6019582606,0.0,4.12243109448,16.0517297156,98.1657226727,95.1739922548,2.97173041782,0.02
 07/01  05:00:00,119.946728891,28.0601837231,56.8483397478,0.0,4.12243109448,16.0517297156,102.578418343,99.5866879255,2.97173041782,0.02
 07/01  06:00:00,146.682960068,29.3666941943,68.1206522905,0.0,4.12243109448,39.6058045677,83.7146218574,80.7228914396,2.97173041782,0.02
 07/01  07:00:00,181.921269398,29.3738285093,70.0016937769,4.05626723432,12.3672932834,65.3531420225,124.862307672,119.889423642,4.9528840297,0.02
 07/01  08:00:00,186.095572173,29.3711951899,71.9567116279,3.38734396667,12.3672932834,68.2430321324,114.970505948,109.997621918,4.9528840297,0.02
 07/01  09:00:00,212.819666396,29.4185232423,71.4052032111,1.59875366805,16.4897243779,93.1370602926,107.883603899,99.9389894511,7.92461444751,0.02
 07/01  10:00:00,214.618797136,29.4423573988,73.6326719739,1.14646957011,16.4897243779,93.1370602926,99.2354496329,91.2908351853,7.92461444751,0.02
 07/01  11:00:00,218.879182223,29.4695920059,78.2603011329,0.751982310414,16.4897243779,93.1370602926,85.4746567595,68.9381498361,7.92461444751,8.61189247588
 07/01  12:00:00,210.889901636,29.5175544632,79.8305085696,0.296182362443,16.4897243779,83.9857416113,70.2886764948,62.3440620473,7.92461444751,0.02
 07/01  13:00:00,210.757139759,29.5485074049,79.8189400297,0.144042017872,16.4897243779,83.9857416113,74.3081932068,66.3635787593,7.92461444751,0.02
 07/01  14:00:00,215.050913463,29.63147551,84.1025449419,0.0712876140274,16.4897243779,83.9857416113,62.3103495362,54.3657350887,7.92461444751,0.02
 07/01  15:00:00,200.345708725,29.3666941943,87.1903008424,0.0,12.3672932834,70.6512738906,18.5031356562,13.5302516265,4.9528840297,0.02
 07/01  16:00:00,200.68046313,29.3666941943,87.5250474177,0.0,12.3672932834,70.6512738906,16.0847371938,11.1118531641,4.9528840297,0.02
 07/01  17:00:00,190.674929565,29.3666941943,90.0430240391,0.0,12.3672932834,58.1284167478,16.4098563272,11.4369722975,4.9528840297,0.02
 07/01  18:00:00,138.78001957,28.2779354683,72.4243707125,0.0,12.3672932834,24.9413748627,24.4014701675,19.4285861378,4.9528840297,0.02
 07/01  19:00:00,141.4214092,28.9311907039,74.4125050855,0.0,12.3672932834,24.9413748627,30.2554870896,25.2826030599,4.9528840297,0.02
 07/01  20:00:00,115.802253578,28.0601837231,66.7988637547,0.0,4.12243109448,16.0517297156,38.6337595357,35.6420291179,2.97173041782,0.02
 07/01  21:00:00,91.1126122311,16.1195155685,40.3765948555,0.0,4.12243109448,15.9888894789,29.1298747138,26.138144296,2.97173041782,0.02
 07/01  22:00:00,104.88515471,21.8176599643,48.2715609133,0.0,4.12243109448,15.9888894789,62.0299665293,50.4564445714,2.97173041782,8.60179154003
 07/01  23:00:00,84.3172615853,15.4880355075,34.2127243927,0.0,4.12243109448,15.9888894789,47.5383119689,44.5465815511,2.97173041782,0.02
 07/01  24:00:00,103.254434165,21.8176599643,46.6408405683,0.0,4.12243109448,15.9888894789,71.731885781,68.7401553632,2.97173041782,0.02
 07/02  01:00:00,76.1295670448,13.6173565926,30.0081908479,0.0,2.06121554724,15.9888894789,45.2842106574,42.2924802396,2.97173041782,0.02
 07/02  02:00:00,96.1549623107,20.5774680636,42.8684095255,0.0,2.06121554724,15.9888894789,77.114462522,74.1227321042,2.97173041782,0.02
 07/02  03:00:00,71.4818438503,12.920551008,26.057273376,0.0,2.06121554724,15.9888894789,51.1084152072,48.1166847894,2.97173041782,0.02
 07/02  04:00:00,94.3235252693,20.4903673655,41.1240733014,0.0,2.06121554724,15.9888894789,84.6442528226,81.6525224048,2.97173041782,0.02
 07/02  05:00:00,70.663683542,12.920551008,25.2391131696,0.0,2.06121554724,15.9888894789,55.8812998208,52.889569403,2.97173041782,0.02
 07/02  06:00:00,92.6915408457,23.1657346907,46.1364888582,0.0,2.06121554724,15.9888894789,97.8769166046,94.8851861868,2.97173041782,0.02
 07/02  07:00:00,76.2869225188,18.7067891487,39.0173151828,0.0,2.06121554724,15.9888894789,73.4146027947,70.4228723768,2.97173041782,0.02
 07/02  08:00:00,123.391528784,24.0367416715,52.8552502031,0.0,4.12243109448,41.7362269337,78.0068403381,73.0339563084,4.9528840297,0.02
 07/02  09:00:00,108.88903334,19.1422926391,43.3753695549,0.0,4.12243109448,41.7362269337,54.2180192977,49.245135268,4.9528840297,0.02
 07/02  10:00:00,127.210336167,23.8189899263,56.8918093624,0.0,4.12243109448,41.7362269337,52.4386132477,47.465729218,4.9528840297,0.02
 07/02  11:00:00,114.993832422,19.3600443843,49.2624169108,0.0,4.12243109448,41.7362269337,30.7752657196,25.8023816899,4.9528840297,0.02
 07/02  12:00:00,132.833184541,24.0367416715,62.2969059989,0.0,4.12243109448,41.7362269337,27.8482838624,22.8753998327,4.9528840297,0.02
 07/02  13:00:00,117.484442843,19.4689202569,51.6441514566,0.0,4.12243109448,41.7362269337,18.9490217646,13.9761377349,4.9528840297,0.02
 07/02  14:00:00,136.646766354,24.3633692893,65.7838601829,0.0,4.12243109448,41.7362269337,22.404824445,17.4319404153,4.9528840297,0.02
 07/02  15:00:00,119.549843426,19.5787273197,53.5997449558,0.0,4.12243109448,41.7362269337,19.3759960885,14.4031120588,4.9528840297,0.02
 07/02  16:00:00,118.562934634,24.4745575232,64.4465325066,0.0,4.12243109448,24.8785346261,25.4007805707,20.427896541,4.9528840297,0.02
 07/02  17:00:00,87.1992283191,19.5777961295,49.0586140038,0.0,2.06121554724,15.9888894789,35.9852292911,32.9934988733,2.97173041782,0.02
 07/02  18:00:00,105.706692947,24.3633692893,62.6523397031,0.0,2.06121554724,15.9888894789,47.0279065344,44.0361761166,2.97173041782,0.02
 07/02  19:00:00,86.4579539064,18.5771311485,49.3436376685,0.0,2.06121554724,15.9888894789,26.419083833,23.4273534152,2.97173041782,0.02
 07/02  20:00:00,100.274402089,23.2538284357,58.3552227884,0.0,2.06121554724,15.9888894789,62.2817545337,59.2900241159,2.97173041782,0.02
 07/02  21:00:00,89.5334109359,17.4675902949,39.459268635,0.0,2.06121554724,15.9888894789,64.6295021817,61.6377717639,2.97173041782,0.02
 07/02  22:00:00,100.347588365,21.9628277944,45.6500427825,0.0,2.06121554724,15.9888894789,86.4414289259,83.4496985081,2.97173041782,0.02
 07/02  23:00:00,80.9585390652,15.8364382998,32.5668149798,0.0,2.06121554724,15.9888894789,59.6102180977,56.6184876799,2.97173041782,0.02
 07/02  24:00:00,96.797767466,21.9047606624,42.158288933,0.0,2.06121554724,15.9888894789,89.0928381734,86.1011077556,2.97173041782,0.02
 07/03  01:00:00,79.9663901151,15.5751362055,29.7747525442,0.0,4.12243109448,15.9888894789,62.5293809255,59.5376505077,2.97173041782,0.02
 07/03  02:00:00,90.454990705,20.3451995354,35.3394908667,0.0,4.12243109448,15.9888894789,94.0614586734,82.487937724,2.97173041782,8.6017905315
 07/03  03:00:00,70.1634419952,13.3664455622,22.2189447963,0.0,4.12243109448,15.9888894789,58.387608507,55.3958780892,2.97173041782,0.02
 07/03  04:00:00,130.044910731,28.517462388,49.3547354105,0.0,12.3672932834,24.9413748627,108.852261575,103.879377545,4.9528840297,0.02
 07/03  05:00:00,138.243925969,28.5442193609,52.5814892878,4.94550446266,12.3672932834,24.9413748627,174.653539122,169.680655092,4.9528840297,0.02
 07/03  06:00:00,188.849343886,29.5110365813,56.5227851607,1.89399501415,24.7345865669,70.7195625826,141.448576338,131.522808278,9.90576805939,0.02
 07/03  07:00:00,219.89576795,29.7176942477,59.6474001032,0.265213528578,37.1018798503,92.3937384068,120.283443758,110.357675698,9.90576805939,0.02
 07/03  08:00:00,235.541280287,30.0309387111,63.0592371638,0.142396330505,37.1018798503,104.434947198,112.111845287,102.186077227,9.90576805939,0.02
 07/03  09:00:00,250.367723011,30.3393079309,65.6286013597,0.0494517997862,37.1018798503,116.476155989,107.51873063,97.5929625704,9.90576805939,0.02
 07/03  10:00:00,256.876353528,30.724778351,71.8006529805,0.0,37.1018798503,116.476155989,111.224842463,92.6920897197,9.90576805939,8.62698468375
 07/03  11:00:00,261.652752889,30.9766932317,76.3249282546,0.0,37.1018798503,116.476155989,93.8241975772,83.8984295179,9.90576805939,0.02
 07/03  12:00:00,254.294266998,31.2239138867,80.7609483984,0.0,37.1018798503,104.434947198,90.943524807,72.4117976039,9.90576805939,8.62595914365
 07/03  13:00:00,269.628681942,31.5198171371,83.7577643227,0.0,37.1018798503,116.476155989,70.9459647767,61.0201967173,9.90576805939,0.02
 07/03  14:00:00,269.582015875,31.750801919,83.4802389237,0.0,37.1018798503,116.476155989,74.0164981128,63.7925736209,9.90576805939,0.318156432517
 07/03  15:00:00,270.27108768,32.1763917186,83.7439899957,0.0,37.1018798503,116.476155989,85.8098137467,67.5751667405,9.90576805939,8.3288789468
 07/03  16:00:00,271.085371047,32.5611804836,84.1740097542,0.0,37.1018798503,116.476155989,77.6561816922,67.7304136328,9.90576805939,0.02
 07/03  17:00:00,267.285358544,32.5683863658,80.3678634619,0.0,37.1018798503,116.476155989,85.6504495258,75.7246814664,9.90576805939,0.02
 07/03  18:00:00,160.252164135,28.5860025556,58.5828219833,0.0,24.7345865669,47.5788473902,74.1412029524,60.5805933972,4.9528840297,8.6077255255
 07/03  19:00:00,157.862806745,28.4989017551,56.2805827157,0.0,24.7345865669,47.5788473902,70.0110340305,65.0381500008,4.9528840297,0.02
 07/03  20:00:00,135.63263792,28.8236083006,54.9826490986,0.0,12.3672932834,38.6892022431,83.240575235,80.2488448172,2.97173041782,0.02
 07/03  21:00:00,104.520711365,17.6853420401,32.8443822559,0.0,12.3672932834,27.0668015668,58.3655885972,55.3738581794,2.97173041782,0.02
 07/03  22:00:00,94.3230086045,22.5787980256,36.9226448155,0.0,4.12243109448,15.9888894789,82.3268182446,79.3350878267,2.97173041782,0.02
 07/03  23:00:00,77.5811370688,15.7493376017,27.2152988782,0.0,4.12243109448,15.9888894789,56.4939832691,53.5022528513,2.97173041782,0.02
 07/03  24:00:00,90.4965811096,21.5999082191,34.1007402387,0.0,4.12243109448,15.9888894789,88.0629131246,85.0711827068,2.97173041782,0.02
 07/04  01:00:00,67.1277653101,13.8123401164,20.7857733113,0.0,2.06121554724,15.9888894789,58.5252479049,55.533517487,2.97173041782,0.02
 07/04  02:00:00,87.6504479426,21.6434585682,33.2722722733,0.0,2.06121554724,15.9888894789,93.0852834852,90.0935530674,2.97173041782,0.02
 07/04  03:00:00,62.2935165222,12.4850475176,17.3044502127,0.0,2.06121554724,15.9888894789,55.4985986205,52.5068682027,2.97173041782,0.02
 07/04  04:00:00,79.680933801,19.6193603848,27.3524893993,0.0,2.06121554724,15.9888894789,88.5921779978,85.6004475799,2.97173041782,0.02
 07/04  05:00:00,64.4056436983,12.6094332201,19.3178247645,0.0,2.06121554724,15.9888894789,52.8792546613,49.8875242435,2.97173041782,0.02
 07/04  06:00:00,75.8338021849,22.29472771,30.1497576017,0.0,2.06121554724,15.9888894789,95.8749566993,92.8832262815,2.97173041782,0.02
 07/04  07:00:00,59.8692023723,17.835782168,23.4706023667,0.0,2.06121554724,15.9888894789,77.0533545604,74.0616241426,2.97173041782,0.02
 07/04  08:00:00,105.470204612,23.9496409734,35.02102701,0.0,4.12243109448,41.7362269337,90.7436328268,85.7707487971,4.9528840297,0.02
 07/04  09:00:00,96.8137046439,19.4906954314,30.846225984,0.0,4.12243109448,41.7362269337,71.699780097,66.7268960673,4.9528840297,0.02
 07/04  10:00:00,110.11358946,24.0367416715,39.456631411,0.0,4.12243109448,41.7362269337,88.5026848666,83.529800837,4.9528840297,0.02
 07/04  11:00:00,98.2962092771,19.1422926391,32.4648376684,0.0,4.12243109448,41.7362269337,70.4923626066,65.5194785769,4.9528840297,0.02
 07/04  12:00:00,112.114589296,23.8189899263,41.6806615331,0.0,4.12243109448,41.7362269337,87.0065685951,82.0336845655,4.9528840297,0.02
 07/04  13:00:00,99.5579187922,19.2511685117,33.5642864462,0.0,4.12243109448,41.7362269337,70.1818777783,65.2089937486,4.9528840297,0.02
 07/04  14:00:00,114.265148408,24.0367416715,43.6508810952,0.0,4.12243109448,41.7362269337,87.2479039667,82.275019937,4.9528840297,0.02
 07/04  15:00:00,102.542472604,19.3600443843,36.8110569918,0.0,4.12243109448,41.7362269337,79.1782649097,65.6251629949,4.9528840297,8.60021788505
 07/04  16:00:00,96.9042109199,23.9931913225,43.2691750032,0.0,4.12243109448,24.8785346261,87.9448736329,82.9719896032,4.9528840297,0.02
 07/04  17:00:00,63.8286957973,16.4669253139,28.875851845,0.0,2.06121554724,15.9888894789,63.2005178973,60.2087874795,2.97173041782,0.02
 07/04  18:00:00,74.8104141979,21.5999082191,34.5707885081,0.0,2.06121554724,15.9888894789,91.3828913442,88.3911609263,2.97173041782,0.02
 07/04  19:00:00,56.9097219701,15.2267334132,23.2227031807,0.0,2.06121554724,15.9888894789,62.9019099147,59.9101794969,2.97173041782,0.02
 07/04  20:00:00,67.0007191114,20.0548638752,28.331771011,0.0,2.06121554724,15.9888894789,89.0939548815,86.1022244637,2.97173041782,0.02
 07/04  21:00:00,66.7574010374,13.6173565926,20.6360254473,0.0,2.06121554724,15.9888894789,56.7635644957,53.7718340778,2.97173041782,0.02
 07/04  22:00:00,78.8921779382,19.6193603848,26.5637333942,0.0,2.06121554724,15.9888894789,89.9245702649,86.932839847,2.97173041782,0.02
 07/04  23:00:00,62.4170711753,12.1220511764,17.8358590642,0.0,2.06121554724,15.9888894789,50.0999850116,47.1082545938,2.97173041782,0.02
 07/04  24:00:00,75.082708648,18.7275712764,23.6716864008,0.0,2.06121554724,15.9888894789,83.853034259,80.8613038412,2.97173041782,0.02
 07/05  01:00:00,57.7557051357,10.962771395,12.2789656275,0.0,4.12243109448,15.9888894789,48.778597844,45.7868674262,2.97173041782,0.02
 07/05  02:00:00,74.2781672749,19.5985782571,19.9349225698,0.0,4.12243109448,15.9888894789,83.9620259857,80.9702955679,2.97173041782,0.02
 07/05  03:00:00,55.546302527,10.7014693008,10.3308651183,0.0,4.12243109448,15.9888894789,49.211691697,46.2199612791,2.97173041782,0.02
 07/05  04:00:00,105.194438986,28.517462388,24.4974640772,0.00680015576965,12.3672932834,24.9413748627,112.789397755,107.816513725,4.9528840297,0.02
 07/05  05:00:00,116.869120624,28.5371249983,25.806076438,10.3532068126,12.3672932834,24.9413748627,179.781623476,174.808739446,4.9528840297,0.02
 07/05  06:00:00,163.701646026,29.4955292616,25.9676442102,7.31694582938,24.7345865669,70.7195625826,146.038900299,136.113132239,9.90576805939,0.02
 07/05  07:00:00,194.916693602,29.6802443238,31.8829340044,3.08805371819,37.1018798503,92.3937384068,125.172839394,115.247071335,9.90576805939,0.02
 07/05  08:00:00,215.541593317,29.7830318421,41.764866445,1.68494402339,37.1018798503,104.434947198,116.923959045,106.998190986,9.90576805939,0.02
 07/05  09:00:00,229.293321321,29.8905704902,43.6909882052,1.36145370569,37.1018798503,116.476155989,120.037017145,101.50715989,9.90576805939,8.62408919512
 07/05  10:00:00,234.287477167,30.0826702343,48.7843098561,1.06957918366,37.1018798503,116.476155989,107.07440514,97.1486370807,9.90576805939,0.02
 07/05  11:00:00,239.018979162,30.3050382069,53.7013736502,0.661409698013,37.1018798503,116.476155989,112.609012702,94.0734127716,9.90576805939,8.62983187059
 07/05  12:00:00,230.108320887,30.6309994414,56.9507959423,0.217190391904,37.1018798503,104.434947198,101.070588314,91.1448202542,9.90576805939,0.02
 07/05  13:00:00,245.328627431,31.0080550119,59.9547189637,0.0146919583684,37.1018798503,116.476155989,97.9623520669,88.0365840075,9.90576805939,0.02
 07/05  14:00:00,252.230394136,31.4153123665,66.4641787532,0.0,37.1018798503,116.476155989,103.872090187,85.3377981803,9.90576805939,8.62852394737
 07/05  15:00:00,257.844592568,31.7750637057,71.7188026015,0.0,37.1018798503,116.476155989,92.8590844872,82.9333164278,9.90576805939,0.02
 07/05  16:00:00,259.08711621,32.133892574,72.6030125954,0.0,37.1018798503,116.476155989,99.2104883547,80.6814402052,9.90576805939,8.62328009015
 07/05  17:00:00,261.832397809,32.4694059935,75.0139383612,0.0,37.1018798503,116.476155989,89.0133977775,79.0876297182,9.90576805939,0.02
 07/05  18:00:00,160.676853548,28.5866738415,59.0068599805,0.0,24.7345865669,47.5788473902,65.3672207089,60.3943366792,4.9528840297,0.02
 07/05  19:00:00,157.687457963,28.5002290533,56.1039048144,0.0,24.7345865669,47.5788473902,69.766569768,64.7936857383,4.9528840297,0.02
 07/05  20:00:00,135.875664231,28.9336045599,55.1156691127,0.0,12.3672932834,38.6892022431,83.1887153502,80.1969849324,2.97173041782,0.02
 07/05  21:00:00,103.498031496,17.6853420401,31.8216953822,0.0,12.3672932834,27.0668015668,58.411966419,55.4202360011,2.97173041782,0.02
 07/05  22:00:00,90.5799131945,22.0789620585,33.7050177892,0.0,4.12243109448,15.9888894789,79.8794474133,76.8877169955,2.97173041782,0.02
 07/05  23:00:00,74.220080416,15.8364382998,23.7671407904,0.0,4.12243109448,15.9888894789,56.3644376854,53.3727072676,2.97173041782,0.02
 07/05  24:00:00,86.6993726584,21.5999082191,30.303531046,0.0,4.12243109448,15.9888894789,88.3355510479,85.34382063,2.97173041782,0.02
 07/06  01:00:00,68.3563619528,14.7041292248,19.0357314012,0.0,4.12243109448,15.9888894789,60.8389845304,57.8472541126,2.97173041782,0.02
 07/06  02:00:00,81.3730431303,20.7081191107,25.8946237675,0.0,4.12243109448,15.9888894789,87.2807992192,84.2890688014,2.97173041782,0.02
 07/06  03:00:00,61.4315933209,12.4850475176,14.3813107073,0.0,4.12243109448,15.9888894789,56.1653393763,53.1736089585,2.97173041782,0.02
 07/06  04:00:00,112.803782587,28.517462388,32.1136071217,0.0,12.3672932834,24.9413748627,113.936011921,100.383092084,4.9528840297,8.600035808
 07/06  05:00:00,119.14061788,28.6228126041,33.8139601633,4.53113211286,12.3672932834,24.9413748627,168.579209972,163.606325942,4.9528840297,0.02
 07/06  06:00:00,170.055530979,29.7222359389,37.0691335758,2.34263422034,24.7345865669,70.7195625826,136.02892109,126.103153031,9.90576805939,0.02
 07/06  07:00:00,204.135499643,29.9934375083,43.2491775669,0.627425454987,37.1018798503,92.3937384068,115.427624888,105.501856829,9.90576805939,0.02
 07/06  08:00:00,221.781717847,30.2085275819,48.8751709197,0.389327252066,37.1018798503,104.434947198,107.540365497,97.6145974376,9.90576805939,0.02
 07/06  09:00:00,241.319212042,30.5621266166,56.1504968539,0.256248174666,37.1018798503,116.476155989,102.65595129,92.7301832308,9.90576805939,0.02
 07/06  10:00:00,246.728389287,30.9278306059,61.3591406553,0.0904900099349,37.1018798503,116.476155989,107.596744491,89.0625237146,9.90576805939,8.62845271678
 07/06  11:00:00,251.865018774,31.0933226083,66.4132359072,0.00735573341153,37.1018798503,116.476155989,97.2398789498,87.3141108904,9.90576805939,0.02
 07/06  12:00:00,242.359043573,31.4064439385,68.6431939998,0.0,37.1018798503,104.434947198,103.540444869,85.0089668698,9.90576805939,8.62570993989
 07/06  13:00:00,259.228130174,31.7340419172,73.1430065229,0.0,37.1018798503,116.476155989,92.3328861646,82.4071181052,9.90576805939,0.02
 07/06  14:00:00,266.568783168,31.9019023183,80.3159343969,0.0,37.1018798503,116.476155989,89.3288764217,79.4031083623,9.90576805939,0.02
 07/06  15:00:00,270.243517777,32.3003992226,83.592400944,0.0,37.1018798503,116.476155989,87.046919488,68.5141788746,9.90576805939,8.62697255394
 07/06  16:00:00,273.013356301,32.5005514559,86.1626470116,0.0,37.1018798503,116.476155989,69.2518332583,59.3260651989,9.90576805939,0.02
 07/06  17:00:00,273.023330027,32.6454591658,86.0287780326,0.0,37.1018798503,116.476155989,67.2809450576,57.3551769982,9.90576805939,0.02
 07/06  18:00:00,168.929763033,28.5845039929,67.2619176911,0.0,24.7345865669,47.5788473902,61.9858897434,57.0130057137,4.9528840297,0.02
 07/06  19:00:00,167.026080907,28.4975927612,65.4451556358,0.0,24.7345865669,47.5788473902,77.7001216519,64.1395855211,4.9528840297,8.60765210107
 07/06  20:00:00,144.102386798,28.8232584606,63.452748879,0.0,12.3672932834,38.6892022431,81.5264739345,78.5347435167,2.97173041782,0.02
 07/06  21:00:00,111.026327155,18.4682552759,38.5414541569,0.0,12.3672932834,27.0668015668,59.1609988627,56.1692684449,2.97173041782,0.02
 07/06  22:00:00,101.877797362,22.8836504689,44.17258142,0.0,4.12243109448,15.9888894789,80.5905703644,77.5988399466,2.97173041782,0.02
 07/06  23:00:00,84.0981076775,16.6411267101,32.8148475258,0.0,4.12243109448,15.9888894789,58.1041980072,55.1124675894,2.97173041782,0.02
 07/06  24:00:00,97.7057763842,21.8176599643,41.0921840699,0.0,4.12243109448,15.9888894789,83.8314282183,80.8396978005,2.97173041782,0.02
 07/07  01:00:00,76.6122187096,15.0525320171,26.9431864185,0.0,4.12243109448,15.9888894789,59.3437263818,56.351995964,2.97173041782,0.02
 07/07  02:00:00,92.6467955521,21.3821564739,36.4687067393,0.0,4.12243109448,15.9888894789,91.8938923306,88.9021619128,2.97173041782,0.02
 07/07  03:00:00,77.5154233078,15.5751362055,27.3237867796,0.0,4.12243109448,15.9888894789,59.2530459327,56.2613155149,2.97173041782,0.02
 07/07  04:00:00,122.616866283,27.915015893,42.5291383809,0.0,12.3672932834,24.9413748627,101.640188209,96.6673041794,4.9528840297,0.02
 07/07  05:00:00,131.20922931,29.4013268592,46.3398509766,3.29533943263,12.3672932834,24.9413748627,165.293209327,160.320325297,4.9528840297,0.02
 07/07  06:00:00,179.505142997,29.692075658,47.803579782,1.08796114341,24.7345865669,70.7195625826,133.539179019,123.61341096,9.90576805939,0.02
 07/07  07:00:00,210.720146063,30.1785677577,49.9943476583,0.28177199676,37.1018798503,92.3937384068,113.129971972,103.204203913,9.90576805939,0.02
 07/07  08:00:00,235.41398401,30.5823344213,62.3719970852,0.150903834078,37.1018798503,104.434947198,113.498302806,94.9710927556,9.90576805939,8.621441991
 07/07  09:00:00,257.985829895,30.9730038544,72.6270855738,0.0354532974911,37.1018798503,116.476155989,99.3910466605,89.4652786011,9.90576805939,0.02
 07/07  10:00:00,263.295690853,31.1670820348,77.7776880178,0.0,37.1018798503,116.476155989,82.8748131518,72.9490450924,9.90576805939,0.02
 07/07  11:00:00,269.154934478,31.5893629866,83.2144346754,0.0,37.1018798503,116.476155989,69.9243106726,51.3888834686,9.90576805939,8.62965914461
 07/07  12:00:00,259.849195928,31.9018439188,85.6380176335,0.0,37.1018798503,104.434947198,55.4108296335,45.4850615741,9.90576805939,0.02
 07/07  13:00:00,273.353953923,32.4883738855,86.5144181586,0.0,37.1018798503,116.476155989,68.7271763985,50.1917285119,9.90576805939,8.62967982716
 07/07  14:00:00,277.0668519,33.0031338211,89.7128356385,0.0,37.1018798503,116.476155989,52.4613509985,42.5355829391,9.90576805939,0.02
 07/07  15:00:00,280.597727967,33.3430112463,92.9039893166,0.0,37.1018798503,116.476155989,42.7611507033,32.8353826439,9.90576805939,0.02
 07/07  16:00:00,280.951650179,33.6008967411,93.0005584131,0.0,37.1018798503,116.476155989,58.3355730845,39.8066650849,9.90576805939,8.62313994019
 07/07  17:00:00,281.093842043,33.6385829761,93.1062096621,0.0,37.1018798503,116.476155989,50.8273838472,40.9016157878,9.90576805939,0.02
 07/07  18:00:00,172.61539751,28.6792918028,70.8527861467,0.0,24.7345865669,47.5788473902,47.3113361428,42.3384521131,4.9528840297,0.02
 07/07  19:00:00,170.144423158,28.5069620717,68.5541369719,0.0,24.7345865669,47.5788473902,59.1824090449,54.2095250152,4.9528840297,0.02
 07/07  20:00:00,150.119587152,28.9373055508,69.3558909533,0.0,12.3672932834,38.6892022431,76.2368290502,73.2450986323,2.97173041782,0.02
 07/07  21:00:00,117.34510209,19.5777961295,43.725045527,0.0,12.3672932834,27.0668015668,60.1521145405,57.1603841227,2.97173041782,0.02
 07/07  22:00:00,105.896989186,23.2030196952,47.8724029883,0.0,4.12243109448,15.9888894789,78.0198333533,75.0281029355,2.97173041782,0.02
 07/07  23:00:00,84.0749636508,16.6120931441,32.8207360254,0.0,4.12243109448,15.9888894789,58.267974021,55.2762436031,2.97173041782,0.02
 07/07  24:00:00,95.846682297,21.8176599643,39.2330889327,0.0,4.12243109448,15.9888894789,81.3566143404,78.3648839226,2.97173041782,0.02
 07/08  01:00:00,78.2940254317,15.3138341113,28.3636899849,0.0,4.12243109448,15.9888894789,59.4398989225,56.4481685047,2.97173041782,0.02
 07/08  02:00:00,95.6932177765,21.5999082191,39.2973761476,0.0,4.12243109448,15.9888894789,87.3430715167,84.3513410989,2.97173041782,0.02
 07/08  03:00:00,78.9267173966,15.4009348094,28.9092812188,0.0,4.12243109448,15.9888894789,68.1454284276,56.5719131639,2.97173041782,8.60178484596
 07/08  04:00:00,108.134148549,27.1891767424,45.9067662143,0.0,4.12243109448,16.0517297156,107.6640611,104.672330683,2.97173041782,0.02
 07/08  05:00:00,110.547939719,27.6246802327,47.885053987,0.0,4.12243109448,16.0517297156,107.238685141,104.246954723,2.97173041782,0.02
 07/08  06:00:00,138.291995455,29.3666941943,59.7296876583,0.0,4.12243109448,39.6058045677,88.3541843342,85.3624539164,2.97173041782,0.02
 07/08  07:00:00,178.632710402,29.3701515879,66.2622453442,4.51083362888,12.3672932834,65.3531420225,140.081112715,135.108228686,4.9528840297,0.02
 07/08  08:00:00,183.766002038,29.3686961314,70.2536170333,2.76337595123,12.3672932834,68.2430321324,124.384724651,119.411840621,4.9528840297,0.02
 07/08  09:00:00,214.710134254,29.432174324,74.3909066903,0.489889444686,16.4897243779,93.1370602926,102.59380272,94.6491882725,7.92461444751,0.02
 07/08  10:00:00,218.240014283,29.4702378025,78.0512748889,0.321231007293,16.4897243779,93.1370602926,86.7677816393,78.8231671918,7.92461444751,0.02
 07/08  11:00:00,223.081318694,29.5278607924,83.009040874,0.147134375541,16.4897243779,93.1370602926,69.0853685385,61.140754091,7.92461444751,0.02
 07/08  12:00:00,218.419191958,29.6455350386,87.4994723454,0.028511967671,16.4897243779,83.9857416113,54.1115457084,46.1669312609,7.92461444751,0.02
 07/08  13:00:00,220.25283834,29.7919845437,89.2151877834,0.0,16.4897243779,83.9857416113,57.8893361077,41.3551419871,7.92461444751,8.60957967307
 07/08  14:00:00,217.261575355,29.8639598717,86.1520219855,0.0,16.4897243779,83.9857416113,59.2109208264,51.2663063789,7.92461444751,0.02
 07/08  15:00:00,195.506793365,29.3666941943,82.3514050495,0.0,12.3672932834,70.6512738906,32.6849308699,27.7120468402,4.9528840297,0.02
 07/08  16:00:00,196.63596898,29.3666941943,83.4805750317,0.0,12.3672932834,70.6512738906,29.8946021272,24.9217180975,4.9528840297,0.02
 07/08  17:00:00,187.622152376,29.3666941943,86.9902565856,0.0,12.3672932834,58.1284167478,24.3508803549,19.3779963252,4.9528840297,0.02
 07/08  18:00:00,137.472117785,28.4956872135,70.8987181612,0.0,12.3672932834,24.9413748627,40.0308956319,35.0580116022,4.9528840297,0.02
 07/08  19:00:00,138.496542095,28.9311907039,71.4876389614,0.0,12.3672932834,24.9413748627,58.9112738344,53.9383898047,4.9528840297,0.02
 07/08  20:00:00,113.794528409,28.0238917656,64.8274315253,0.0,4.12243109448,16.0517297156,68.5323174756,65.5405870578,2.97173041782,0.02
 07/08  21:00:00,96.7195027892,17.9030937853,44.1486418818,0.0,4.12243109448,15.9888894789,46.3199447519,43.3282143341,2.97173041782,0.02
 07/08  22:00:00,105.143365357,21.8176599643,48.5297724958,0.0,4.12243109448,15.9888894789,64.7518841639,61.760153746,2.97173041782,0.02
 07/08  23:00:00,87.11539954,16.3798246159,36.0934408863,0.0,4.12243109448,15.9888894789,54.2216820696,51.2299516518,2.97173041782,0.02
 07/08  24:00:00,102.588230934,21.8176599643,45.9746380017,0.0,4.12243109448,15.9888894789,75.833940996,72.8422105782,2.97173041782,0.02
 07/09  01:00:00,80.6788853881,15.4880355075,32.6355645126,0.0,2.06121554724,15.9888894789,59.2569365458,56.2652061279,2.97173041782,0.02
 07/09  02:00:00,98.0878784203,21.5563578701,43.7968030977,0.0,2.06121554724,15.9888894789,87.0946597249,84.1029293071,2.97173041782,0.02
 07/09  03:00:00,71.0795684422,13.007651706,25.5678975788,0.0,2.06121554724,15.9888894789,52.9204755749,49.9287451571,2.97173041782,0.02
 07/09  04:00:00,89.9413919533,20.0548638752,37.1774436825,0.0,2.06121554724,15.9888894789,87.3348447643,84.3431143465,2.97173041782,0.02
 07/09  05:00:00,73.5705545298,13.6463901586,27.4201451391,0.0,2.06121554724,15.9888894789,65.6253650766,54.0518499223,2.97173041782,8.60178473649
 07/09  06:00:00,84.1078842084,22.29472771,38.4238393708,0.0,2.06121554724,15.9888894789,100.357999542,97.3662691244,2.97173041782,0.02
 07/09  07:00:00,71.4974865107,18.9245408939,34.0101276469,0.0,2.06121554724,15.9888894789,77.7061998865,74.7144694687,2.97173041782,0.02
 07/09  08:00:00,106.128808478,23.3109025209,36.3183693113,0.0,4.12243109448,41.7362269337,93.2704826196,88.2975985899,4.9528840297,0.02
 07/09  09:00:00,94.0359115039,18.968091243,28.6964494198,0.0,4.12243109448,41.7362269337,74.9231545706,69.9502705409,4.9528840297,0.02
 07/09  10:00:00,106.212784487,23.6012381811,36.1120097721,0.0,4.12243109448,41.7362269337,92.6474515552,87.6745675255,4.9528840297,0.02
 07/09  11:00:00,97.3527004387,19.3164940353,31.6648356583,0.0,4.12243109448,41.7362269337,74.1588583036,69.1859742739,4.9528840297,0.02
 07/09  12:00:00,111.528623529,23.8625402753,41.166546801,0.0,4.12243109448,41.7362269337,91.8169693129,86.8440852832,4.9528840297,0.02
 07/09  13:00:00,100.375558646,18.9245408939,35.0796470728,0.0,4.12243109448,41.7362269337,73.4438018678,68.4709178381,4.9528840297,0.02
 07/09  14:00:00,111.28171198,23.6012381811,41.1809373977,0.0,4.12243109448,41.7362269337,90.5029117744,85.5300277447,4.9528840297,0.02
 07/09  15:00:00,98.6139682713,19.4906954314,32.7519021997,0.0,4.12243109448,41.7362269337,73.6272441505,68.6543601208,4.9528840297,0.02
 07/09  16:00:00,94.720242374,24.0367416715,41.0416566361,0.0,4.12243109448,24.8785346261,90.8178960547,85.845012025,4.9528840297,0.02
 07/09  17:00:00,56.9018916945,14.7041292248,23.7374774429,0.0,2.06121554724,15.9888894789,61.846349353,58.8546189352,2.97173041782,0.02
 07/09  18:00:00,74.4812543568,20.7081191107,35.1590513259,0.0,2.06121554724,15.9888894789,89.2759956015,86.2842651837,2.97173041782,0.02
 07/09  19:00:00,57.7791965278,14.4655953519,24.8789492931,0.0,2.06121554724,15.9888894789,60.994629055,58.0028986371,2.97173041782,0.02
 07/09  20:00:00,70.0487459343,20.2830066842,31.1388387412,0.0,2.06121554724,15.9888894789,94.0207685518,91.029038134,2.97173041782,0.02
 07/09  21:00:00,64.1815994288,11.7954235587,19.9270151238,0.0,2.06121554724,15.9888894789,49.9402309287,46.9485005109,2.97173041782,0.02
 07/09  22:00:00,77.4529786405,18.7275712764,26.0419565471,0.0,2.06121554724,15.9888894789,83.496289246,80.5045588282,2.97173041782,0.02
 07/09  23:00:00,58.1658113682,11.0073147909,14.7313772276,0.0,2.06121554724,15.9888894789,45.6982072046,42.7064767868,2.97173041782,0.02
 07/09  24:00:00,73.3358471661,18.7275712764,21.924825026,0.0,2.06121554724,15.9888894789,84.3758441525,81.3841137347,2.97173041782,0.02
 07/10  01:00:00,65.2601646761,14.2686257344,16.3750382959,0.0,4.12243109448,15.9888894789,65.1438235266,62.1520931088,2.97173041782,0.02
 07/10  02:00:00,66.8246251312,15.1604148428,17.0220764619,0.0,4.12243109448,15.9888894789,68.6545237008,65.662793283,2.97173041782,0.02
 07/10  03:00:00,67.40726787,15.5751362055,17.1848840603,0.0307468915429,4.12243109448,15.9888894789,65.4764527576,62.4847223398,2.97173041782,0.02
 07/10  04:00:00,107.990556576,28.0601837231,27.7257593194,0.0319011262951,12.3672932834,24.9413748627,113.379031355,108.406147326,4.9528840297,0.02
 07/10  05:00:00,121.628427588,29.0108807653,26.6992048952,13.7456294791,12.3672932834,24.9413748627,180.726262519,175.753378489,4.9528840297,0.02
 07/10  06:00:00,166.088400938,29.4356411309,26.443411215,9.28782176461,24.7345865669,70.7195625826,146.745119214,136.819351155,9.90576805939,0.02
 07/10  07:00:00,193.624541581,29.6041075988,30.1888049424,3.56616252681,37.1018798503,92.3937384068,133.757513229,115.244508262,9.90576805939,8.60723690754
 07/10  08:00:00,214.389541482,29.7097049625,40.4416539896,1.9295035796,37.1018798503,104.434947198,116.391584715,106.465816656,9.90576805939,0.02
 07/10  09:00:00,234.925183916,29.849697536,49.0681509555,1.657039519,37.1018798503,116.476155989,110.953358892,101.027590832,9.90576805939,0.02
 07/10  10:00:00,243.251029795,30.0453192346,57.5087080613,1.34605104122,37.1018798503,116.476155989,115.636472123,97.1025342122,9.90576805939,8.62816985137
 07/10  11:00:00,245.271647818,30.2548314428,59.7473526574,0.918399307426,37.1018798503,116.476155989,103.951238714,94.0254706541,9.90576805939,0.02
 07/10  12:00:00,234.117934841,30.4523929393,60.9336469071,0.422528528693,37.1018798503,104.434947198,101.74267129,91.8169032306,9.90576805939,0.02
 07/10  13:00:00,249.519788712,30.7758960928,64.3387624659,0.054020876157,37.1018798503,116.476155989,107.49521846,88.959931302,9.90576805939,8.62951909834
 07/10  14:00:00,253.091226008,31.0872214408,67.6531141418,0.0,37.1018798503,116.476155989,96.4659869184,86.540218859,9.90576805939,0.02
 07/10  15:00:00,256.274671389,31.3483223411,70.5755984253,0.0,37.1018798503,116.476155989,102.890859288,84.3583815682,9.90576805939,8.62670966034
 07/10  16:00:00,258.699699179,31.6404966736,72.7090761169,0.0,37.1018798503,116.476155989,91.8214450573,81.8956769979,9.90576805939,0.02
 07/10  17:00:00,259.512554343,31.7934716458,73.3700207975,0.0,37.1018798503,116.476155989,90.6548424346,80.7290743752,9.90576805939,0.02
 07/10  18:00:00,158.216851916,28.4967262588,56.6367982278,0.0,24.7345865669,47.5788473902,66.2648630256,61.2919789959,4.9528840297,0.02
 07/10  19:00:00,159.38580409,28.9325844875,57.369887273,0.0,24.7345865669,47.5788473902,70.7381552136,65.7652711839,4.9528840297,0.02
 07/10  20:00:00,132.072113995,28.3868113409,51.8589036155,0.0,12.3672932834,38.6892022431,84.0853701645,81.0936397467,2.97173041782,0.02
 07/10  21:00:00,105.991215669,18.0119696579,33.98825151,0.0,12.3672932834,27.0668015668,66.317097162,54.7404952801,2.97173041782,8.60487146408
 07/10  22:00:00,90.7456371817,21.8176599643,34.1320444048,0.0,4.12243109448,15.9888894789,80.1505588892,77.1588284714,2.97173041782,0.02
 07/10  23:00:00,73.1191834697,15.3138341113,23.1888486503,0.0,4.12243109448,15.9888894789,56.8482403605,53.8565099426,2.97173041782,0.02
 07/10  24:00:00,86.4450464233,21.5999082191,30.0492055073,0.0,4.12243109448,15.9888894789,88.0551828766,85.0634524588,2.97173041782,0.02
 07/11  01:00:00,66.7451854899,13.9865415125,18.1677765652,0.0,4.12243109448,15.9888894789,58.5207869235,55.5290565057,2.97173041782,0.02
 07/11  02:00:00,79.2548148383,20.0548638752,24.4296515463,0.0,4.12243109448,15.9888894789,87.4544625009,84.4627320831,2.97173041782,0.02
 07/11  03:00:00,61.3154360403,12.4850475176,14.2651543274,0.0,4.12243109448,15.9888894789,56.2350561465,53.2433257287,2.97173041782,0.02
 07/11  04:00:00,108.95538914,28.517462388,28.2652146256,0.0,12.3672932834,24.9413748627,106.303191199,101.330307169,4.9528840297,0.02
 07/11  05:00:00,115.161605475,28.6003478036,28.9515882051,5.43695735731,12.3672932834,24.9413748627,169.76135672,164.788472691,4.9528840297,0.02
 07/11  06:00:00,163.683840496,29.6571464753,29.8524989975,3.25266858889,24.7345865669,70.7195625826,137.049855446,127.124087386,9.90576805939,0.02
 07/11  07:00:00,199.1062795,29.939453518,38.0412555567,0.860116570759,37.1018798503,92.3937384068,115.767847972,105.842079912,9.90576805939,0.02
 07/11  08:00:00,222.306297048,30.1355442463,49.1808614947,0.681179614003,37.1018798503,104.434947198,107.594991652,97.669223593,9.90576805939,0.02
 07/11  09:00:00,245.020273769,30.4606991504,59.6717894365,0.537450084958,37.1018798503,116.476155989,111.437724076,92.9079418432,9.90576805939,8.62401417301
 07/11  10:00:00,253.263792084,30.808586351,67.783690706,0.320648035078,37.1018798503,116.476155989,99.3824014581,89.4566333988,9.90576805939,0.02
 07/11  11:00:00,256.811696143,31.1257093806,71.2228001564,0.112047809854,37.1018798503,116.476155989,96.7251839573,86.7994158979,9.90576805939,0.02
 07/11  12:00:00,246.990033477,31.418006048,73.2619411872,0.000760762633134,37.1018798503,104.434947198,103.492347157,84.9608667928,9.90576805939,8.62571230478
 07/11  13:00:00,261.68432146,31.7981129938,75.5351106622,0.0,37.1018798503,116.476155989,92.4758811298,82.5501130704,9.90576805939,0.02
 07/11  14:00:00,264.37829747,32.1347337539,77.8926326834,0.0,37.1018798503,116.476155989,99.1973281421,80.6635590674,9.90576805939,8.62800101528
 07/11  15:00:00,268.867403937,32.4241371816,82.0925952932,0.0,37.1018798503,116.476155989,86.5502233346,76.6244552752,9.90576805939,0.02
 07/11  16:00:00,271.511707631,32.8190237566,84.3425034191,0.0,37.1018798503,116.476155989,79.2772100703,69.3514420109,9.90576805939,0.02
 07/11  17:00:00,273.853839138,33.0106411776,86.494112843,0.0,37.1018798503,116.476155989,82.2076632955,63.6864974105,9.90576805939,8.6153978256
 07/11  18:00:00,169.581157826,28.5868987853,67.9109475162,0.0,24.7345865669,47.5788473902,59.8926407588,54.9197567291,4.9528840297,0.02
 07/11  19:00:00,164.924010149,28.5002451164,63.3404536024,0.0,24.7345865669,47.5788473902,67.9043344038,62.9314503741,4.9528840297,0.02
 07/11  20:00:00,142.485971323,28.9333401983,61.7262548899,0.0,12.3672932834,38.6892022431,80.7281352289,77.7364048111,2.97173041782,0.02
 07/11  21:00:00,110.871702968,18.5771311485,38.2779528783,0.0,12.3672932834,27.0668015668,58.9582757412,55.9665453234,2.97173041782,0.02
 07/11  22:00:00,99.6327537185,22.9707511669,41.8404368922,0.0,4.12243109448,15.9888894789,80.603037421,77.6113070032,2.97173041782,0.02
 07/11  23:00:00,80.9370079292,15.9235389978,30.3969684431,0.0,4.12243109448,15.9888894789,55.2934090637,52.3016786459,2.97173041782,0.02
 07/11  24:00:00,94.7086196192,21.9047606624,38.0079264026,0.0,4.12243109448,15.9888894789,84.6019411106,81.6102106928,2.97173041782,0.02
 07/12  01:00:00,73.0157309395,15.1396327151,23.2595977324,0.0,4.12243109448,15.9888894789,62.0976328259,59.1059024081,2.97173041782,0.02
 07/12  02:00:00,85.4638552295,20.9466529836,29.7212696811,0.0,4.12243109448,15.9888894789,90.8909867731,87.8992563553,2.97173041782,0.02
 07/12  03:00:00,70.9320681311,15.3573844603,20.9581831146,0.0,4.12243109448,15.9888894789,64.3390264156,61.3472959978,2.97173041782,0.02
 07/12  04:00:00,114.6121174,27.8424319779,34.5969731718,0.0,12.3672932834,24.9413748627,103.265689681,98.2928056516,4.9528840297,0.02
 07/12  05:00:00,122.40803313,29.1848178959,36.336712339,4.71379060614,12.3672932834,24.9413748627,167.076204403,162.103320373,4.9528840297,0.02
 07/12  06:00:00,169.552092868,29.6199223513,36.8479210828,2.16272276571,24.7345865669,70.7195625826,135.188212808,125.262444748,9.90576805939,0.02
 07/12  07:00:00,208.661282588,30.0311982776,47.8161232297,0.54849737535,37.1018798503,92.3937384068,114.316664754,104.390896694,9.90576805939,0.02
 07/12  08:00:00,235.191404135,30.3257588511,62.2146440978,0.342317709024,37.1018798503,104.434947198,114.605673433,96.0804015241,9.90576805939,8.61950384956
 07/12  09:00:00,255.868244472,30.7908246209,70.531951521,0.195183958873,37.1018798503,116.476155989,100.729185001,90.8034169419,9.90576805939,0.02
 07/12  10:00:00,262.561921822,31.268790508,76.8891274539,0.053059893721,37.1018798503,116.476155989,104.263283069,85.7295486177,9.90576805939,8.62796639204
