Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  11:00:00,267.151695279,31.6413640963,81.159271203,0.0,37.1018798503,116.476155989,86.4974880271,76.5717199677,9.90576805939,0.02
 07/12  12:00:00,258.953059433,32.0000553802,84.6436515775,0.0,37.1018798503,104.434947198,76.7263354622,66.8005674028,9.90576805939,0.02
 07/12  13:00:00,274.667446198,32.5048395348,87.8114940555,0.0,37.1018798503,116.476155989,77.5759313673,59.0407791585,9.90576805939,8.62938414942
 07/12  14:00:00,277.392573023,32.9852119438,90.0564856908,0.0,37.1018798503,116.476155989,64.0811343995,54.1553663401,9.90576805939,0.02
 07/12  15:00:00,279.592620332,33.6029706595,91.638904526,0.0,37.1018798503,116.476155989,70.2410704283,51.7086885514,9.90576805939,8.62661381753
 07/12  16:00:00,281.731686928,34.083726107,93.2978355185,0.0,37.1018798503,116.476155989,61.8169769584,51.891208899,9.90576805939,0.02
 07/12  17:00:00,281.843957182,34.4078484044,93.0870555073,0.0,37.1018798503,116.476155989,63.7093005368,53.7835324775,9.90576805939,0.02
 07/12  18:00:00,172.798024105,28.6900872377,71.0246133928,0.0,24.7345865669,47.5788473902,55.5381654655,50.5652814358,4.9528840297,0.02
 07/12  19:00:00,170.408656526,28.5231954844,68.8021327172,0.0,24.7345865669,47.5788473902,60.8131945092,55.8403104795,4.9528840297,0.02
 07/12  20:00:00,151.309600224,28.9538841555,70.5293210739,0.0,12.3672932834,38.6892022431,74.4711441814,71.4794137636,2.97173041782,0.02
 07/12  21:00:00,118.106345821,19.5780794492,44.4860036377,0.0,12.3672932834,27.0668015668,67.8949782917,56.3184014087,2.97173041782,8.60484646519
 07/12  22:00:00,106.42330275,23.4352882234,48.1664480534,0.0,4.12243109448,15.9888894789,78.2189528038,75.227222386,2.97173041782,0.02
 07/12  23:00:00,84.3619729564,16.6120931441,33.1077454892,0.0,4.12243109448,15.9888894789,58.547899265,55.5561688472,2.97173041782,0.02
 07/12  24:00:00,97.7370168799,21.9628277944,40.9782559647,0.0,4.12243109448,15.9888894789,82.9579291632,79.9661987454,2.97173041782,0.02
 07/13  01:00:00,81.2370914124,15.8364382998,30.7841521647,0.0,4.12243109448,15.9888894789,56.3073532155,53.3156227977,2.97173041782,0.02
 07/13  02:00:00,96.7106185666,21.8176599643,40.0970256863,0.0,4.12243109448,15.9888894789,85.0633011665,82.0715707487,2.97173041782,0.02
 07/13  03:00:00,74.6107151998,14.7912299228,25.2029844679,0.0,4.12243109448,15.9888894789,60.1691206052,57.1773901874,2.97173041782,0.02
 07/13  04:00:00,131.265769422,28.6045630861,50.4884939257,0.0,12.3672932834,24.9413748627,100.944002405,95.9711183753,4.9528840297,0.02
 07/13  05:00:00,135.229028732,28.8904585488,51.7041477716,2.46171004809,12.3672932834,24.9413748627,165.35464432,160.38176029,4.9528840297,0.02
 07/13  06:00:00,187.532865552,29.7048932005,56.1192804062,0.78716528497,24.7345865669,70.7195625826,133.242798368,123.317030308,9.90576805939,0.02
 07/13  07:00:00,223.438675958,30.2807689795,62.7974297945,0.0950224454041,37.1018798503,92.3937384068,112.954226547,103.028458488,9.90576805939,0.02
 07/13  08:00:00,244.64004649,30.5893459193,71.7419992744,0.0,37.1018798503,104.434947198,103.15114933,93.2253812706,9.90576805939,0.02
 07/13  09:00:00,264.13658472,31.0311794194,78.7550658439,0.0,37.1018798503,116.476155989,93.9865405797,75.4568779248,9.90576805939,8.62389459555
 07/13  10:00:00,270.365691256,31.5253946715,84.4894408808,0.0,37.1018798503,116.476155989,70.3871111652,60.4613431058,9.90576805939,0.02
 07/13  11:00:00,275.20448896,31.9586374846,88.8947321279,0.0,37.1018798503,116.476155989,59.1594945887,49.2337265293,9.90576805939,0.02
 07/13  12:00:00,265.718442205,32.3925553519,91.0165509129,0.0,37.1018798503,104.434947198,61.9405243183,43.4093965352,9.90576805939,8.62535972373
 07/13  13:00:00,281.679343994,32.9608927937,94.3673725406,0.0,37.1018798503,116.476155989,44.8829266248,34.9571585654,9.90576805939,0.02
 07/13  14:00:00,289.173813727,33.5769113222,101.245966416,0.0,37.1018798503,116.476155989,36.2531871353,17.7195421055,9.90576805939,8.62787697032
 07/13  15:00:00,290.97655597,34.1104602919,102.515436731,0.0,37.1018798503,116.476155989,19.5472036474,9.62143558806,9.90576805939,0.02
 07/13  16:00:00,287.392746152,34.3591512334,98.6834307172,0.0,37.1018798503,116.476155989,22.972668072,13.0469000127,9.90576805939,0.02
 07/13  17:00:00,287.169916018,34.3234539831,98.4973694764,0.0,37.1018798503,116.476155989,36.0831112634,17.5619873851,9.90576805939,8.6153558189
 07/13  18:00:00,175.831669611,28.685065685,74.0632889305,0.0,24.7345865669,47.5788473902,28.007214951,23.0343309213,4.9528840297,0.02
 07/13  19:00:00,172.952631376,28.5175428205,71.3517789833,0.0,24.7345865669,47.5788473902,34.4380407943,29.4651567646,4.9528840297,0.02
 07/13  20:00:00,153.132765563,28.9472019901,72.3591910558,0.0,12.3672932834,38.6892022431,48.1078292709,45.1160988531,2.97173041782,0.02
 07/13  21:00:00,122.512481873,19.5777961295,48.8924360502,0.0,12.3672932834,27.0668015668,37.0676555438,34.075925126,2.97173041782,0.02
 07/13  22:00:00,115.272980196,23.4715801809,56.9798346034,0.0,4.12243109448,15.9888894789,51.0570793285,48.0653489106,2.97173041782,0.02
 07/13  23:00:00,93.7042430178,17.5764661675,41.4600103126,0.0,4.12243109448,15.9888894789,46.7611406965,43.7694102787,2.97173041782,0.02
 07/13  24:00:00,109.476560764,22.8546169028,51.8003784076,0.0,4.12243109448,15.9888894789,66.6397867721,63.6480563543,2.97173041782,0.02
 07/14  01:00:00,94.1302490154,17.7942179127,41.6682645614,0.0,4.12243109448,15.9888894789,51.027464593,48.0357341752,2.97173041782,0.02
 07/14  02:00:00,109.124052263,22.9707511669,51.3317356323,0.0,4.12243109448,15.9888894789,70.3946998434,67.4029694256,2.97173041782,0.02
 07/14  03:00:00,88.0276560516,16.4669253139,36.9185972832,0.0,4.12243109448,15.9888894789,50.8048350077,47.8131045899,2.97173041782,0.02
 07/14  04:00:00,138.813188965,27.9513078505,58.6891691157,0.0,12.3672932834,24.9413748627,88.1251111978,83.1522271681,4.9528840297,0.02
 07/14  05:00:00,146.875665885,29.3104635608,64.0141871387,1.37830314849,12.3672932834,24.9413748627,143.363516221,138.390632191,4.9528840297,0.02
 07/14  06:00:00,205.77061268,29.9003109091,74.7640289929,0.184746363804,24.7345865669,70.7195625826,102.433505321,92.5077372619,9.90576805939,0.02
 07/14  07:00:00,240.739460962,30.6705889873,79.8034126817,0.0,37.1018798503,92.3937384068,75.7937805942,65.8680125348,9.90576805939,0.02
 07/14  08:00:00,257.910546517,31.086837304,84.5150105224,0.0,37.1018798503,104.434947198,66.7631556136,48.2377778414,9.90576805939,8.61960971287
 07/14  09:00:00,277.942338838,31.6175246092,91.9745450884,0.0,37.1018798503,116.476155989,33.9929300092,24.0671619498,9.90576805939,0.02
 07/14  10:00:00,284.902528839,32.1622589827,98.3893450523,0.0,37.1018798503,116.476155989,19.7382212857,9.81245322626,9.90576805939,0.02
 07/14  11:00:00,292.238513885,32.7305214058,105.156921613,0.0,37.1018798503,116.476155989,21.7703469351,3.23539455361,9.90576805939,8.62918432212
 07/14  12:00:00,286.672423728,33.2657696905,111.097321119,0.0,37.1018798503,104.434947198,10.3000237765,0.374255717097,9.90576805939,0.02
 07/14  13:00:00,303.7954094,33.7529935515,115.691292643,0.0,37.1018798503,116.476155989,18.5350349397,0.0,9.90576805939,8.62926688031
 07/14  14:00:00,305.891961469,34.2111779905,117.329926507,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  15:00:00,307.822161251,34.7028598106,118.768576008,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,310.065947575,35.1108364059,120.604968422,0.0,37.1018798503,116.476155989,18.5283316836,0.0,9.90576805939,8.62256362423
 07/14  17:00:00,308.84925237,35.1322247856,119.367985386,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  18:00:00,182.616979712,28.6942188328,80.890709039,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  19:00:00,171.710898573,28.5217658325,70.1058098502,0.0,24.7345865669,47.5788473902,25.9893732267,21.016489197,4.9528840297,0.02
 07/14  20:00:00,146.523088655,28.945888905,65.7508102568,0.0,12.3672932834,38.6892022431,53.8737975434,50.8820671255,2.97173041782,0.02
 07/14  21:00:00,120.86987352,20.4695852379,46.3323953273,0.0,12.3672932834,27.0668015668,46.4664092774,43.4746788596,2.97173041782,0.02
 07/14  22:00:00,99.0870284251,19.7229639596,44.6450306214,0.0,4.12243109448,15.9888894789,50.2636603994,47.2719299816,2.97173041782,0.02
 07/14  23:00:00,103.559362924,21.9628277944,46.8006018172,0.0,4.12243109448,15.9888894789,64.0139615067,61.0222310889,2.97173041782,0.02
 07/14  24:00:00,92.1416380406,18.2505035307,39.1977338131,0.0,4.12243109448,15.9888894789,65.3873391951,53.8138284979,2.97173041782,8.60178027935
 07/15  01:00:00,103.2668541,21.9483110114,46.5226099509,0.0,4.12243109448,15.9888894789,72.9813767226,69.9896463048,2.97173041782,0.02
 07/15  02:00:00,91.5859024586,18.2505035307,38.6419984874,0.0,4.12243109448,15.9888894789,62.577333139,59.5856027212,2.97173041782,0.02
 07/15  03:00:00,95.9597014615,20.4903673655,40.6990342991,0.0,4.12243109448,15.9888894789,77.1458023533,74.1540719355,2.97173041782,0.02
 07/15  04:00:00,116.652956903,27.973083025,53.6416687333,0.0,4.12243109448,16.0517297156,103.607480007,100.615749589,2.97173041782,0.02
 07/15  05:00:00,114.413034629,27.8424319779,51.5323975759,0.0,4.12243109448,16.0517297156,103.821986519,100.830256101,2.97173041782,0.02
 07/15  06:00:00,137.459259675,29.3666941943,58.8969522798,0.0,4.12243109448,39.6058045677,85.4608826268,82.469152209,2.97173041782,0.02
 07/15  07:00:00,173.297050579,29.3769199857,62.0238919531,3.40675918102,12.3672932834,65.3531420225,140.121416275,135.148532246,4.9528840297,0.02
 07/15  08:00:00,178.047271739,29.3753479309,65.8178009705,1.47381479377,12.3672932834,68.2430321324,136.556778732,131.583894702,4.9528840297,0.02
 07/15  09:00:00,209.947646238,29.4230822117,69.7049685882,0.422434852637,16.4897243779,93.1370602926,117.986456311,110.041841863,7.92461444751,0.02
 07/15  10:00:00,213.307933855,29.4993642748,73.0871341684,0.324167214678,16.4897243779,93.1370602926,101.969871798,94.0252573507,7.92461444751,0.02
 07/15  11:00:00,214.06721765,29.5022580895,73.9178490877,0.249830019737,16.4897243779,93.1370602926,96.2635773923,88.3189629448,7.92461444751,0.02
 07/15  12:00:00,207.255093708,29.59791084,76.2666215127,0.144895568725,16.4897243779,83.9857416113,101.539682366,85.0056197928,7.92461444751,8.60944812567
 07/15  13:00:00,210.673094505,29.6785206516,79.6489200536,0.10001492322,16.4897243779,83.9857416113,84.1485319563,76.2039175088,7.92461444751,0.02
 07/15  14:00:00,213.122205768,29.7124814128,82.0796372611,0.0845026992721,16.4897243779,83.9857416113,77.9015568617,69.9569424142,7.92461444751,0.02
 07/15  15:00:00,193.164836359,29.3666941943,80.0094521879,0.0,12.3672932834,70.6512738906,36.5875666268,31.6146825971,4.9528840297,0.02
 07/15  16:00:00,193.091957175,29.3666941943,79.936566095,0.0,12.3672932834,70.6512738906,36.5985812714,31.6256972417,4.9528840297,0.02
 07/15  17:00:00,180.67966597,29.3666941943,80.0477713031,0.0,12.3672932834,58.1284167478,40.8611063854,35.8882223557,4.9528840297,0.02
 07/15  18:00:00,134.292764216,28.2779354683,67.9371164479,0.0,12.3672932834,24.9413748627,65.0434118769,60.0705278472,4.9528840297,0.02
 07/15  19:00:00,137.514875141,28.9311907039,70.5059721169,0.0,12.3672932834,24.9413748627,76.2948880469,71.3220040172,4.9528840297,0.02
 07/15  20:00:00,107.793063771,27.8787239355,58.9711348269,0.0,4.12243109448,16.0517297156,93.8196009534,90.8278705356,2.97173041782,0.02
 07/15  21:00:00,86.4466246831,16.0106396959,35.8194842725,0.0,4.12243109448,15.9888894789,55.8950644481,52.9033340303,2.97173041782,0.02
 07/15  22:00:00,102.673955224,22.1660627566,45.7119596798,0.0,4.12243109448,15.9888894789,89.7071987204,86.7154683026,2.97173041782,0.02
 07/15  23:00:00,82.1684117989,15.5751362055,31.9767748134,0.0,4.12243109448,15.9888894789,62.8038112494,59.8120808316,2.97173041782,0.02
 07/15  24:00:00,99.0651152033,21.6434585682,42.6257237758,0.0,4.12243109448,15.9888894789,84.8947461837,81.9030157659,2.97173041782,0.02
 07/16  01:00:00,67.5623835656,12.4850475176,22.5733170786,0.0,2.06121554724,15.9888894789,55.2189071518,52.2271767339,2.97173041782,0.02
 07/16  02:00:00,93.653706738,20.7807030258,40.1639195098,0.0,2.06121554724,15.9888894789,98.1580255359,86.5845297059,2.97173041782,8.60176541216
 07/16  03:00:00,63.9937499965,11.8162056863,19.6927502012,0.0,2.06121554724,15.9888894789,52.9032391578,49.91150874,2.97173041782,0.02
 07/16  04:00:00,90.3201571285,20.2570290246,37.3732688941,0.0,2.06121554724,15.9888894789,85.5557677854,82.5640373676,2.97173041782,0.02
 07/16  05:00:00,60.0214873291,10.7014693008,16.8672655255,0.0,2.06121554724,15.9888894789,46.5641175141,43.5723870963,2.97173041782,0.02
 07/16  06:00:00,81.2477840248,22.29472771,35.5637396128,0.0,2.06121554724,15.9888894789,95.3775597433,92.3858293255,2.97173041782,0.02
 07/16  07:00:00,75.2715070979,19.1422926391,37.566396895,0.0,2.06121554724,15.9888894789,76.211338299,73.2196078812,2.97173041782,0.02
 07/16  08:00:00,119.659301992,23.6012381811,49.5585275524,0.0,4.12243109448,41.7362269337,88.9394273797,83.96654335,4.9528840297,0.02
 07/16  09:00:00,113.596225225,19.9261989218,47.2986558329,0.0,4.12243109448,41.7362269337,64.5920889394,59.6192049097,4.9528840297,0.02
 07/16  10:00:00,126.595036088,24.0373506594,56.0581492506,0.0,4.12243109448,41.7362269337,68.2052414673,63.2323574376,4.9528840297,0.02
 07/16  11:00:00,117.367683072,20.0157091716,50.9806034956,0.0,4.12243109448,41.7362269337,45.3001945532,40.3273105235,4.9528840297,0.02
 07/16  12:00:00,130.522447297,24.0370534168,59.9858577534,0.0,4.12243109448,41.7362269337,51.0754453921,46.1025613624,4.9528840297,0.02
 07/16  13:00:00,120.283055543,20.013589746,53.898095431,0.0,4.12243109448,41.7362269337,42.0090576155,37.0361735858,4.9528840297,0.02
 07/16  14:00:00,132.584584773,24.0369329514,62.0481157226,0.0,4.12243109448,41.7362269337,50.9241171317,45.951233102,4.9528840297,0.02
 07/16  15:00:00,120.961141027,20.0137734514,54.5759972254,0.0,4.12243109448,41.7362269337,42.7056338542,37.7327498245,4.9528840297,0.02
 07/16  16:00:00,115.895490346,24.0376791473,62.2159674125,0.0,4.12243109448,24.8785346261,52.7509676179,47.7780835882,4.9528840297,0.02
 07/16  17:00:00,93.1941739145,20.0145454876,54.6168110744,0.0,2.06121554724,15.9888894789,43.6328729714,40.6411425536,2.97173041782,0.02
 07/16  18:00:00,104.815247842,24.0367416715,62.0875230639,0.0,2.06121554724,15.9888894789,55.1747724947,52.1830420769,2.97173041782,0.02
 07/16  19:00:00,88.8467500575,19.0344098134,51.2751560175,0.0,2.06121554724,15.9888894789,44.8618895465,41.8701591287,2.97173041782,0.02
 07/16  20:00:00,98.7543524117,23.057851865,57.0311505579,0.0,2.06121554724,15.9888894789,60.1839519228,57.192221505,2.97173041782,0.02
 07/16  21:00:00,94.5731851265,17.7942179127,44.1724160968,0.0,2.06121554724,15.9888894789,50.2493110324,47.2575806146,2.97173041782,0.02
 07/16  22:00:00,104.828872926,21.9918613605,50.1022946785,0.0,2.06121554724,15.9888894789,72.390012473,69.3982820552,2.97173041782,0.02
 07/16  23:00:00,84.234972363,15.6622369036,36.0174505866,0.0,2.06121554724,15.9888894789,54.7831559212,51.7914255033,2.97173041782,0.02
 07/16  24:00:00,103.413488062,22.0354117095,48.6433594056,0.0,2.06121554724,15.9888894789,80.5554610532,77.5637306353,2.97173041782,0.02
 07/17  01:00:00,83.5380858399,15.5751362055,33.3464491893,0.0,4.12243109448,15.9888894789,60.4043224602,57.4125920423,2.97173041782,0.02
 07/17  02:00:00,100.235352631,21.5999082191,43.839511887,0.0,4.12243109448,15.9888894789,91.5263704357,88.5346400179,2.97173041782,0.02
 07/17  03:00:00,79.1875554276,14.965431319,29.6056235854,0.0,4.12243109448,15.9888894789,62.6200280811,59.6282976633,2.97173041782,0.02
 07/17  04:00:00,139.076550174,28.6045630861,58.2992748646,0.0,12.3672932834,24.9413748627,107.9204901,102.947606071,4.9528840297,0.02
 07/17  05:00:00,145.191789434,28.6089446981,60.9598287933,3.45030367326,12.3672932834,24.9413748627,173.174104473,168.201220443,4.9528840297,0.02
 07/17  06:00:00,202.113599642,29.4626785454,68.7054315027,0.674796274017,24.7345865669,70.7195625826,138.796947602,128.871179542,9.90576805939,0.02
 07/17  07:00:00,230.649402446,29.7702750476,70.5480308014,0.0656428529622,37.1018798503,92.3937384068,121.992105459,103.480971452,9.90576805939,8.60536594712
 07/17  08:00:00,248.473157626,30.2000273459,75.9614192591,0.00305953111379,37.1018798503,104.434947198,90.0741220821,80.1483540227,9.90576805939,0.02
 07/17  09:00:00,267.131597832,30.6658121074,82.1154985757,0.0,37.1018798503,116.476155989,68.7696605291,58.8438924697,9.90576805939,0.02
 07/17  10:00:00,272.996073379,31.0741942203,87.5709602972,0.0,37.1018798503,116.476155989,65.8094937541,47.2771601869,9.90576805939,8.62656550783
 07/17  11:00:00,278.596140739,31.4881013059,92.7569981024,0.0,37.1018798503,116.476155989,43.4044477601,33.4786797007,9.90576805939,0.02
 07/17  12:00:00,271.1113833,31.8203627179,96.9816656738,0.0,37.1018798503,104.434947198,32.2013137029,22.2755456435,9.90576805939,0.02
 07/17  13:00:00,284.808060601,32.2477886564,98.2092025542,0.0,37.1018798503,116.476155989,38.7329814931,20.1981405871,9.90576805939,8.62907284666
 07/17  14:00:00,285.640048453,32.6828008152,98.6063731978,0.0,37.1018798503,116.476155989,36.1700265517,26.2442584923,9.90576805939,0.02
 07/17  15:00:00,287.906102792,33.0900489921,100.465330729,0.0,37.1018798503,116.476155989,44.1393666311,25.6072827849,9.90576805939,8.62631578685
 07/17  16:00:00,290.018824646,33.4075373394,102.261181129,0.0,37.1018798503,116.476155989,29.5251905686,19.5994225092,9.90576805939,0.02
 07/17  17:00:00,291.531994025,33.6576173448,103.525324468,0.0,37.1018798503,116.476155989,24.0974423008,14.1716742414,9.90576805939,0.02
 07/17  18:00:00,178.191344503,28.6855849371,76.4224363941,0.0,24.7345865669,47.5788473902,29.4790849527,24.506200923,4.9528840297,0.02
 07/17  19:00:00,174.413949716,28.5149141192,72.8157075537,0.0,24.7345865669,47.5788473902,39.1537658965,34.1808818668,4.9528840297,0.02
 07/17  20:00:00,153.660648275,28.9450435876,72.8892102268,0.0,12.3672932834,38.6892022431,60.8422454307,49.2630092681,2.97173041782,8.60750574478
 07/17  21:00:00,122.363708131,19.5777961295,48.7436574199,0.0,12.3672932834,27.0668015668,43.0960841786,40.1043537608,2.97173041782,0.02
 07/17  22:00:00,115.107593187,23.4715801809,56.8144475686,0.0,4.12243109448,15.9888894789,60.097025859,57.1052954412,2.97173041782,0.02
 07/17  23:00:00,91.6630527591,17.5038822525,39.4914040079,0.0,4.12243109448,15.9888894789,54.1723570803,51.1806266624,2.97173041782,0.02
 07/17  24:00:00,106.158828257,22.8546169028,48.4826460001,0.0,4.12243109448,15.9888894789,81.4758292691,78.4840988513,2.97173041782,0.02
 07/18  01:00:00,88.1650154738,16.8153281062,36.7075541276,0.0,4.12243109448,15.9888894789,58.0700599728,55.078329555,2.97173041782,0.02
 07/18  02:00:00,103.002945522,21.9918613605,46.2151520526,0.0,4.12243109448,15.9888894789,82.2313799442,79.2396495263,2.97173041782,0.02
 07/18  03:00:00,83.4094187029,15.5751362055,33.2177824488,0.0,4.12243109448,15.9888894789,58.8111292512,55.8193988334,2.97173041782,0.02
 07/18  04:00:00,134.118800485,27.9513078505,53.9947809414,0.0,12.3672932834,24.9413748627,98.6781074226,93.7052233929,4.9528840297,0.02
 07/18  05:00:00,144.487677217,29.1879896776,61.2429164131,1.88405943924,12.3672932834,24.9413748627,164.690886187,159.718002157,4.9528840297,0.02
 07/18  06:00:00,202.009933522,29.7265567478,68.799631755,0.213052330208,24.7345865669,70.7195625826,131.642596475,121.716828415,9.90576805939,0.02
 07/18  07:00:00,234.269712173,30.3663223411,73.6379419079,0.0,37.1018798503,92.3937384068,102.51777456,92.5920065003,9.90576805939,0.02
 07/18  08:00:00,251.463409838,30.7193293793,78.4353843166,0.0,37.1018798503,104.434947198,81.9038349074,71.978066848,9.90576805939,0.02
 07/18  09:00:00,269.031542023,31.1838188728,83.4974112115,0.0,37.1018798503,116.476155989,73.666915694,55.137486443,9.90576805939,8.62366119167
 07/18  10:00:00,275.186252913,31.6610401684,89.1743686344,0.0,37.1018798503,116.476155989,50.2599059529,40.3341378935,9.90576805939,0.02
 07/18  11:00:00,280.965793814,32.1067096693,94.5079691656,0.0,37.1018798503,116.476155989,35.4109723109,25.4852042515,9.90576805939,0.02
 07/18  12:00:00,275.53175845,32.579035057,100.643419766,0.0,37.1018798503,104.434947198,32.4982776271,13.9671782763,9.90576805939,8.6253312914
 07/18  13:00:00,293.72651943,33.2840267404,106.091421182,0.0,37.1018798503,116.476155989,17.3892818305,7.46351377115,9.90576805939,0.02
 07/18  14:00:00,297.768752484,34.0578188698,109.360022767,0.0,37.1018798503,116.476155989,23.1902745542,4.65689369449,9.90576805939,8.62761280032
 07/18  15:00:00,299.919455653,34.6286424072,110.940166627,0.0,37.1018798503,116.476155989,13.3788201597,3.45305210028,9.90576805939,0.02
 07/18  16:00:00,296.213663565,34.6216643262,107.241841586,0.0,37.1018798503,116.476155989,14.3663658335,4.44059777409,9.90576805939,0.02
 07/18  17:00:00,289.949240199,34.5680049083,101.032156584,0.0,37.1018798503,116.476155989,26.2256476858,7.70466551029,9.90576805939,8.61521411607
 07/18  18:00:00,169.673848515,28.6805345521,67.9100064918,0.0,24.7345865669,47.5788473902,34.7384993887,29.765615359,4.9528840297,0.02
 07/18  19:00:00,164.998792259,28.5086668455,63.4068198715,0.0,24.7345865669,47.5788473902,51.4666850988,46.4938010691,4.9528840297,0.02
 07/18  20:00:00,144.924471683,28.9391254971,64.1589765271,0.0,12.3672932834,38.6892022431,68.6499119334,65.6581815156,2.97173041782,0.02
 07/18  21:00:00,117.110052669,19.5777961295,43.4900082384,0.0,12.3672932834,27.0668015668,56.5988269405,53.6070965227,2.97173041782,0.02
 07/18  22:00:00,107.870576661,23.2030196952,49.8459916893,0.0,4.12243109448,15.9888894789,72.0263805392,69.0346501214,2.97173041782,0.02
 07/18  23:00:00,90.6768776022,17.7942179127,38.2148932863,0.0,4.12243109448,15.9888894789,58.1243600756,55.1326296578,2.97173041782,0.02
 07/18  24:00:00,102.646590404,22.6223483746,45.2026767093,0.0,4.12243109448,15.9888894789,82.3200895504,79.3283591326,2.97173041782,0.02
 07/19  01:00:00,80.6217693068,15.3138341113,30.6914350796,0.0,4.12243109448,15.9888894789,55.4603830499,52.4686526321,2.97173041782,0.02
 07/19  02:00:00,98.5537527057,21.8176599643,41.9401605532,0.0,4.12243109448,15.9888894789,84.3336530757,81.3419226578,2.97173041782,0.02
 07/19  03:00:00,79.9248482904,15.3573844603,29.950963651,0.0,4.12243109448,15.9888894789,60.3063398277,57.3146094099,2.97173041782,0.02
 07/19  04:00:00,130.458823881,27.915015893,50.371096116,0.0,12.3672932834,24.9413748627,100.365716262,95.3928322322,4.9528840297,0.02
 07/19  05:00:00,141.71305232,29.5032536663,57.3150301817,2.72205656112,12.3672932834,24.9413748627,164.294821245,159.321937215,4.9528840297,0.02
 07/19  06:00:00,197.081670906,29.693291305,63.2653608993,0.852325746077,24.7345865669,70.7195625826,132.478731923,122.552963863,9.90576805939,0.02
 07/19  07:00:00,230.509154583,30.2319856686,69.7754668535,0.236244851594,37.1018798503,92.3937384068,108.140706968,98.2149389082,9.90576805939,0.02
 07/19  08:00:00,245.384988273,30.5849951381,72.4814348518,0.00988091684354,37.1018798503,104.434947198,102.913157184,84.3864942677,9.90576805939,8.62089485732
 07/19  09:00:00,260.279846467,31.0103473278,74.9192401341,0.0,37.1018798503,116.476155989,91.0592104536,81.1334423942,9.90576805939,0.02
 07/19  10:00:00,263.665411652,31.195842746,78.1186550171,0.0,37.1018798503,116.476155989,83.3462244692,73.4204564098,9.90576805939,0.02
 07/19  11:00:00,267.643244227,31.6127596439,81.679437119,0.0,37.1018798503,116.476155989,80.5308166359,61.9961755913,9.90576805939,8.62887298524
 07/19  12:00:00,260.411346422,31.905203269,86.1968218466,0.0,37.1018798503,104.434947198,60.4287833136,50.5030152542,9.90576805939,0.02
 07/19  13:00:00,276.090486994,32.3650028432,89.3743801897,0.0,37.1018798503,116.476155989,59.7310680131,41.1963398476,9.90576805939,8.62896010621
 07/19  14:00:00,278.971495494,32.8165772887,91.8040763097,0.0,37.1018798503,116.476155989,46.8476923401,36.9219242807,9.90576805939,0.02
 07/19  15:00:00,280.619029692,33.3570567368,92.9112615483,0.0,37.1018798503,116.476155989,48.2268170656,38.3010490062,9.90576805939,0.02
 07/19  16:00:00,280.833964114,33.7361727845,92.7476624551,0.0,37.1018798503,116.476155989,62.4113466886,43.8830816628,9.90576805939,8.62249696642
 07/19  17:00:00,281.371597808,33.9412543759,93.0813097509,0.0,37.1018798503,116.476155989,52.9194734253,42.9937053659,9.90576805939,0.02
 07/19  18:00:00,171.935607239,28.6813447002,70.1709481788,0.0,24.7345865669,47.5788473902,51.1430659309,46.1701819012,4.9528840297,0.02
 07/19  19:00:00,169.732338368,28.5115047095,68.1375145762,0.0,24.7345865669,47.5788473902,59.1360337123,54.1631496826,4.9528840297,0.02
 07/19  20:00:00,148.279612388,28.9421649276,67.5110618053,0.0,12.3672932834,38.6892022431,74.5909656826,71.5992352647,2.97173041782,0.02
 07/19  21:00:00,115.595184177,19.5777961295,41.9751303883,0.0,12.3672932834,27.0668015668,60.4275821535,57.4358517357,2.97173041782,0.02
 07/19  22:00:00,102.866033205,23.2901203932,44.7543465873,0.0,4.12243109448,15.9888894789,78.1446522166,75.1529217988,2.97173041782,0.02
 07/19  23:00:00,80.9295282199,16.0106396959,30.3023874692,0.0,4.12243109448,15.9888894789,56.2466414825,53.2549110647,2.97173041782,0.02
 07/19  24:00:00,92.7991555813,21.7305592662,36.2726632228,0.0,4.12243109448,15.9888894789,91.6418247489,80.0698839217,2.97173041782,8.60021040946
 07/20  01:00:00,74.3474239102,15.2267334132,24.5041895902,0.0,4.12243109448,15.9888894789,57.0140982286,54.0223678108,2.97173041782,0.02
 07/20  02:00:00,88.9376515636,21.8176599643,32.3240587534,0.0,4.12243109448,15.9888894789,90.4838467859,87.4921163681,2.97173041782,0.02
 07/20  03:00:00,65.4772367226,13.376836626,17.5095325334,0.0,4.12243109448,15.9888894789,58.4199286233,55.4281982055,2.97173041782,0.02
 07/20  04:00:00,117.571695001,28.4085865154,36.9903961967,0.0,12.3672932834,24.9413748627,102.35182978,97.3789457507,4.9528840297,0.02
 07/20  05:00:00,123.263928413,29.1303200565,38.0446842343,3.91621190408,12.3672932834,24.9413748627,165.9516815,160.97879747,4.9528840297,0.02
 07/20  06:00:00,172.153597862,29.6617823056,37.7443169312,1.47680546504,24.7345865669,70.7195625826,134.046373758,124.120605698,9.90576805939,0.02
 07/20  07:00:00,202.164721703,30.1317737394,41.5818535118,0.185644879737,37.1018798503,92.3937384068,113.203427337,103.277659278,9.90576805939,0.02
 07/20  08:00:00,222.866983397,30.4828034973,50.0184543996,0.0570525840524,37.1018798503,104.434947198,104.855201539,94.9294334792,9.90576805939,0.02
 07/20  09:00:00,244.431705041,30.9178273303,59.1621211767,0.00143565567353,37.1018798503,116.476155989,99.9952792714,90.069511212,9.90576805939,0.02
 07/20  10:00:00,251.867419664,31.3234338398,66.193140627,0.0,37.1018798503,116.476155989,104.946550943,86.4132172359,9.90576805939,8.6275656477
 07/20  11:00:00,260.361508186,31.6281971633,74.3822377439,0.0,37.1018798503,116.476155989,93.9458886211,84.0201205617,9.90576805939,0.02
 07/20  12:00:00,255.715504767,31.9196000002,81.4865583384,0.0,37.1018798503,104.434947198,100.21397353,81.683195248,9.90576805939,8.62501022231
 07/20  13:00:00,272.289592355,32.4264295069,85.5121275719,0.0,37.1018798503,116.476155989,86.4843825536,76.5586144942,9.90576805939,0.02
 07/20  14:00:00,276.384947269,33.0315170652,89.0025186565,0.0,37.1018798503,116.476155989,81.7079670245,71.7821989651,9.90576805939,0.02
 07/20  15:00:00,279.563843093,33.6247791149,91.5884105773,0.0,37.1018798503,116.476155989,83.7901867969,65.2582733423,9.90576805939,8.62614539522
 07/20  16:00:00,284.668616795,34.2864349109,96.0320568803,0.0,37.1018798503,116.476155989,67.462911483,57.5371434236,9.90576805939,0.02
 07/20  17:00:00,288.04102685,34.7466596896,98.9452957925,0.0,37.1018798503,116.476155989,62.335734114,52.4099660546,9.90576805939,0.02
 07/20  18:00:00,176.585955919,28.6972107325,74.8054140093,0.0,24.7345865669,47.5788473902,65.1557793901,51.5967113531,4.9528840297,8.60618400728
 07/20  19:00:00,172.117490823,28.5321918523,70.5019839584,0.0,24.7345865669,47.5788473902,64.78044292,59.8075588903,4.9528840297,0.02
 07/20  20:00:00,148.723288458,28.9666229628,67.9302986822,0.0,12.3672932834,38.6892022431,76.8082232928,73.816492875,2.97173041782,0.02
 07/20  21:00:00,116.942741988,19.5785751239,43.3219222324,0.0,12.3672932834,27.0668015668,60.0707151928,57.0789847749,2.97173041782,0.02
 07/20  22:00:00,107.994049794,23.5804560535,49.5920288758,0.0,4.12243109448,15.9888894789,76.1821900906,73.1904596728,2.97173041782,0.02
 07/20  23:00:00,88.6588917924,17.6490500826,36.3420757257,0.0,4.12243109448,15.9888894789,61.678697487,58.6869670691,2.97173041782,0.02
 07/20  24:00:00,102.347358677,22.8546169028,44.6711768795,0.0,4.12243109448,15.9888894789,83.6944266185,80.7026962007,2.97173041782,0.02
 07/21  01:00:00,83.0795993803,15.9235389978,32.5395606956,0.0,4.12243109448,15.9888894789,55.5447629323,52.5530325145,2.97173041782,0.02
 07/21  02:00:00,99.19840099,21.9918613605,42.4106078762,0.0,4.12243109448,15.9888894789,84.3791365122,81.3874060944,2.97173041782,0.02
 07/21  03:00:00,80.9326357125,15.5751362055,30.7409997682,0.0,4.12243109448,15.9888894789,60.1440169469,57.1522865291,2.97173041782,0.02
 07/21  04:00:00,129.379500336,27.8424319779,49.3643569311,0.0,12.3672932834,24.9413748627,99.0589319416,94.0860479119,4.9528840297,0.02
 07/21  05:00:00,140.845977606,29.3537865572,57.4916215966,1.82785799165,12.3672932834,24.9413748627,164.030570414,159.057686384,4.9528840297,0.02
 07/21  06:00:00,196.670154307,29.8047203864,63.2585975314,0.336143888847,24.7345865669,70.7195625826,131.859208475,121.933440416,9.90576805939,0.02
 07/21  07:00:00,228.90063214,30.5008882754,68.134294938,0.0,37.1018798503,92.3937384068,111.00716222,101.081394161,9.90576805939,0.02
 07/21  08:00:00,249.010666235,30.8572841267,75.8446687712,0.0,37.1018798503,104.434947198,108.361044084,89.8354414315,9.90576805939,8.61983459263
 07/21  09:00:00,267.740550438,31.362786072,82.0275199192,0.0,37.1018798503,116.476155989,80.2717634147,70.3459953554,9.90576805939,0.02
 07/21  10:00:00,273.204052803,31.5785763706,87.2746038811,0.0,37.1018798503,116.476155989,63.5905889807,53.6648209213,9.90576805939,0.02
 07/21  11:00:00,280.611895129,32.1664511057,94.0943530162,0.0,37.1018798503,116.476155989,49.1738717438,30.6393098482,9.90576805939,8.62879383622
 07/21  12:00:00,270.130925297,32.4490678993,95.3725704657,0.0,37.1018798503,104.434947198,28.3078880405,18.3821199812,9.90576805939,0.02
 07/21  13:00:00,275.776631727,32.6220343038,88.8034910175,0.0,37.1018798503,116.476155989,39.1150104734,29.189242414,9.90576805939,0.02
 07/21  14:00:00,269.306130783,32.6389389946,82.3163471241,0.0,37.1018798503,116.476155989,64.9737877868,46.4405796309,9.90576805939,8.6274400965
 07/21  15:00:00,271.906684673,32.8422061047,84.713807486,0.0,37.1018798503,116.476155989,53.5248514931,43.5990834337,9.90576805939,0.02
 07/21  16:00:00,278.43027124,33.1313757521,90.9487242861,0.0,37.1018798503,116.476155989,46.0394906145,27.5112479245,9.90576805939,8.62247463066
 07/21  17:00:00,283.046894438,33.4305419079,95.2673275836,0.0,37.1018798503,116.476155989,25.6632401284,15.737472069,9.90576805939,0.02
 07/21  18:00:00,173.199442086,28.6792172583,71.436919447,0.0,24.7345865669,47.5788473902,30.3483069324,25.3754229027,4.9528840297,0.02
 07/21  19:00:00,169.742153929,28.5053979827,68.1534465223,0.0,24.7345865669,47.5788473902,39.7008830999,34.7279990702,4.9528840297,0.02
 07/21  20:00:00,149.041944255,28.9353621132,68.2802064489,0.0,12.3672932834,38.6892022431,53.1564430216,50.1647126038,2.97173041782,0.02
 07/21  21:00:00,119.380465666,19.5777961295,45.7604174897,0.0,12.3672932834,27.0668015668,41.9337455167,38.9420150989,2.97173041782,0.02
 07/21  22:00:00,110.624940651,23.2756036102,52.52777138,0.0,4.12243109448,15.9888894789,54.9436765762,51.9519461584,2.97173041782,0.02
 07/21  23:00:00,93.2893867833,17.7942179127,40.8274020823,0.0,4.12243109448,15.9888894789,43.3166989305,40.3249685127,2.97173041782,0.02
 07/21  24:00:00,106.292577805,22.7094490727,48.7615630259,0.0,4.12243109448,15.9888894789,57.7451344603,54.7534040425,2.97173041782,0.02
 07/22  01:00:00,89.3006255293,17.2716137242,37.3612449994,0.0,4.12243109448,15.9888894789,50.7841379392,47.7924075214,2.97173041782,0.02
 07/22  02:00:00,102.915292438,21.8176599643,46.3016998918,0.0,4.12243109448,15.9888894789,64.7160348261,61.7243044083,2.97173041782,0.02
 07/22  03:00:00,84.31388215,15.5751362055,34.1222453707,0.0,4.12243109448,15.9888894789,47.4051896475,44.4134592296,2.97173041782,0.02
 07/22  04:00:00,118.616916984,27.7335561053,55.8451559465,0.0,4.12243109448,16.0517297156,90.1718495993,87.1801191815,2.97173041782,0.02
 07/22  05:00:00,119.200874084,27.8424319779,56.3202371329,0.0,4.12243109448,16.0517297156,95.3947327865,92.4030023687,2.97173041782,0.02
 07/22  06:00:00,149.678908741,29.3666941943,68.7674347382,0.0,4.12243109448,39.6058045677,86.9013322009,75.3278993586,2.97173041782,8.60170242448
 07/22  07:00:00,181.666217814,29.372372539,70.0044950467,3.79987087012,12.3672932834,65.3531420225,124.005285605,119.032401575,4.9528840297,0.02
 07/22  08:00:00,183.927895528,29.3696399609,69.8526288902,3.32532646811,12.3672932834,68.2430321324,119.101152369,114.128268339,4.9528840297,0.02
 07/22  09:00:00,211.876112685,29.4085434177,70.427080647,1.64334698829,16.4897243779,93.1370602926,109.68995465,101.745340202,7.92461444751,0.02
 07/22  10:00:00,212.276344885,29.4253684635,71.2649848958,1.18874635257,16.4897243779,93.1370602926,102.785599974,94.8409855264,7.92461444751,0.02
 07/22  11:00:00,213.736337129,29.4420505225,72.9910426495,0.905987366776,16.4897243779,93.1370602926,95.0497787258,87.1051642783,7.92461444751,0.02
 07/22  12:00:00,205.724343029,29.4568561801,74.3494975461,0.672337854756,16.4897243779,83.9857416113,85.9893898414,78.0447753939,7.92461444751,0.02
 07/22  13:00:00,206.871167797,29.470981989,75.6235521905,0.530973704387,16.4897243779,83.9857416113,81.6142347478,73.6696203003,7.92461444751,0.02
 07/22  14:00:00,208.765912552,29.4960562622,77.6900489228,0.334209280656,16.4897243779,83.9857416113,83.5379624522,67.0043567314,7.92461444751,8.60899127333
 07/22  15:00:00,192.884257496,29.3666941943,79.7288832196,0.0,12.3672932834,70.6512738906,30.1202273844,25.1473433547,4.9528840297,0.02
 07/22  16:00:00,193.656047115,29.3666941943,80.5006723554,0.0,12.3672932834,70.6512738906,25.6342108254,20.6613267957,4.9528840297,0.02
 07/22  17:00:00,179.221918284,29.3666941943,78.5900314031,0.0,12.3672932834,58.1284167478,32.0125201573,27.0396361276,4.9528840297,0.02
 07/22  18:00:00,127.729775838,27.9513078505,61.7007564795,0.0,12.3672932834,24.9413748627,54.1154940723,49.1426100426,4.9528840297,0.02
 07/22  19:00:00,131.738132356,28.7134389587,64.9469818698,0.0,12.3672932834,24.9413748627,66.4208853789,61.4480013492,4.9528840297,0.02
 07/22  20:00:00,107.355328829,27.8424319779,58.5696926375,0.0,4.12243109448,16.0517297156,81.2907534403,78.2990230225,2.97173041782,0.02
 07/22  21:00:00,84.9181364786,15.5751362055,34.7265003553,0.0,4.12243109448,15.9888894789,48.3513938711,45.3596634533,2.97173041782,0.02
 07/22  22:00:00,101.343943321,21.5563578701,44.9916534621,0.0,4.12243109448,15.9888894789,75.1351569073,72.1434264895,2.97173041782,0.02
 07/22  23:00:00,82.960768928,15.3573844603,32.9868844885,0.0,4.12243109448,15.9888894789,53.368114579,50.3763841612,2.97173041782,0.02
 07/22  24:00:00,95.9928953894,20.2000317053,41.0225647763,0.0,4.12243109448,15.9888894789,66.5162940617,63.5245636439,2.97173041782,0.02
 07/23  01:00:00,71.5637603928,12.920551008,26.1391912116,0.0,2.06121554724,15.9888894789,45.2695039802,42.2777735624,2.97173041782,0.02
 07/23  02:00:00,98.6347100685,21.284664712,44.6281453769,0.0,2.06121554724,15.9888894789,77.8296242607,74.8378938429,2.97173041782,0.02
 07/23  03:00:00,68.8581398845,12.4850475176,23.8690741097,0.0,2.06121554724,15.9888894789,48.8536027475,45.8618723297,2.97173041782,0.02
 07/23  04:00:00,97.5313615514,20.9258708559,43.8964072014,0.0,2.06121554724,15.9888894789,77.3214782189,74.3297478011,2.97173041782,0.02
 07/23  05:00:00,63.3588016977,10.7014693008,20.2045803438,0.0,2.06121554724,15.9888894789,42.4023944661,39.4106640483,2.97173041782,0.02
 07/23  06:00:00,96.4617908676,23.3399360869,47.3833717418,0.0,2.06121554724,15.9888894789,89.7829942153,86.7912637974,2.97173041782,0.02
 07/23  07:00:00,69.8995339415,17.835782168,33.5009344269,0.0,2.06121554724,15.9888894789,74.9852317475,71.9935013296,2.97173041782,0.02
 07/23  08:00:00,119.887536202,23.7318892282,49.6561108267,0.0,4.12243109448,41.7362269337,85.6711344231,80.6982503934,4.9528840297,0.02
 07/23  09:00:00,108.211574121,19.4906954314,42.3495082593,0.0,4.12243109448,41.7362269337,74.3774560168,60.8243664506,4.9528840297,8.6002055365
 07/23  10:00:00,121.149353385,23.9496409734,50.7001763094,0.0,4.12243109448,41.7362269337,81.8447572245,76.8718731948,4.9528840297,0.02
 07/23  11:00:00,106.485193958,19.1422926391,40.9715310337,0.0,4.12243109448,41.7362269337,63.5949673651,58.6220833354,4.9528840297,0.02
 07/23  12:00:00,120.642802702,23.6012381811,50.5420285544,0.0,4.12243109448,41.7362269337,71.66964831,66.6967642803,4.9528840297,0.02
 07/23  13:00:00,110.887748526,19.6648968276,44.8514815309,0.0,4.12243109448,41.7362269337,52.7619003256,47.7890162959,4.9528840297,0.02
 07/23  14:00:00,123.495062046,23.7754395773,53.220086602,0.0,4.12243109448,41.7362269337,58.5637526287,53.590868599,4.9528840297,0.02
 07/23  15:00:00,111.896329266,19.4906954314,46.0342637516,0.0,4.12243109448,41.7362269337,40.3990311854,35.4261471557,4.9528840297,0.02
 07/23  16:00:00,107.464862768,23.8625402753,53.960479004,0.0,4.12243109448,24.8785346261,54.7657492744,49.7928652447,4.9528840297,0.02
 07/23  17:00:00,75.4186577482,17.3587144223,39.5483925982,0.0,2.06121554724,15.9888894789,47.5937292914,44.6019988735,2.97173041782,0.02
 07/23  18:00:00,90.2451529763,22.0354117095,49.570024813,0.0,2.06121554724,15.9888894789,62.5187654091,59.5270349913,2.97173041782,0.02
 07/23  19:00:00,70.6125552598,15.7928879507,36.35938291,0.0,2.06121554724,15.9888894789,45.3029366637,42.3112062459,2.97173041782,0.02
 07/23  20:00:00,85.7950678982,21.5563578701,45.5989935937,0.0,2.06121554724,15.9888894789,66.5529858066,63.5612553888,2.97173041782,0.02
 07/23  21:00:00,80.3847000494,15.2267334132,32.6026822457,0.0,2.06121554724,15.9888894789,49.0557748919,46.0640444741,2.97173041782,0.02
 07/23  22:00:00,97.7889365173,20.9258708559,44.1539823745,0.0,2.06121554724,15.9888894789,70.2334915811,67.2417611633,2.97173041782,0.02
 07/23  23:00:00,75.5102112763,13.6463901586,29.3598030141,0.0,2.06121554724,15.9888894789,47.8401191995,44.8483887817,2.97173041782,0.02
 07/23  24:00:00,93.6388371134,20.3451995354,40.5845542712,0.0,2.06121554724,15.9888894789,79.5315296189,76.5397992011,2.97173041782,0.02
 07/24  01:00:00,73.4536993465,13.3664455622,25.5092035638,0.0,4.12243109448,15.9888894789,55.9682292751,52.9764988573,2.97173041782,0.02
 07/24  02:00:00,97.2871745047,20.9258708559,41.5910047914,0.0,4.12243109448,15.9888894789,87.1405803198,84.148849902,2.97173041782,0.02
 07/24  03:00:00,71.5728677918,12.7463496118,24.26128449,0.0,4.12243109448,15.9888894789,54.5583285493,51.5665981315,2.97173041782,0.02
 07/24  04:00:00,138.799547886,28.6045630861,58.0222731276,0.0,12.3672932834,24.9413748627,107.401054632,102.428170602,4.9528840297,0.02
 07/24  05:00:00,144.531956483,28.5659477397,57.7412364129,6.05206062735,12.3672932834,24.9413748627,171.041537072,166.068653042,4.9528840297,0.02
 07/24  06:00:00,203.449741338,29.4721822364,67.2699310514,3.43693531076,24.7345865669,70.7195625826,133.469024764,123.543256705,9.90576805939,0.02
 07/24  07:00:00,231.425146441,29.6975973039,69.7994609391,1.66263554699,37.1018798503,92.3937384068,109.784365301,99.8585972415,9.90576805939,0.02
 07/24  08:00:00,243.885820737,29.818330571,70.5150962286,1.24370623372,37.1018798503,104.434947198,111.147734192,92.622944341,9.90576805939,8.61902179176
 07/24  09:00:00,256.213632204,29.9328863392,70.9919270488,0.938579572203,37.1018798503,116.476155989,98.3846374259,88.4588693665,9.90576805939,0.02
 07/24  10:00:00,256.517470139,30.059515872,71.4455847052,0.661484148077,37.1018798503,116.476155989,95.0934675583,85.1676994989,9.90576805939,0.02
 07/24  11:00:00,258.561120983,30.227321979,73.5922501892,0.390493785754,37.1018798503,116.476155989,95.5267920155,76.9923128322,9.90576805939,8.62871112385
 07/24  12:00:00,248.236661431,30.4106108935,75.3648787776,0.151876696119,37.1018798503,104.434947198,77.8159795499,67.8902114905,9.90576805939,0.02
 07/24  13:00:00,260.871132956,30.5869767165,75.8921863498,0.0408653972454,37.1018798503,116.476155989,83.4333297926,64.898847497,9.90576805939,8.6287142362
 07/24  14:00:00,263.9081729,30.7940812536,78.7632703463,0.0,37.1018798503,116.476155989,67.7216183483,57.7958502889,9.90576805939,0.02
 07/24  15:00:00,269.001712475,31.0126411314,83.6383899586,0.0,37.1018798503,116.476155989,55.0998820793,45.1741140199,9.90576805939,0.02
 07/24  16:00:00,270.36683701,31.1886041587,84.8280878696,0.0,37.1018798503,116.476155989,62.4240373818,43.8959328274,9.90576805939,8.62233649495
 07/24  17:00:00,271.103446839,31.3326852194,85.4217414507,0.0,37.1018798503,116.476155989,54.0709260436,44.1451579842,9.90576805939,0.02
 07/24  18:00:00,168.59231678,28.4959215915,67.0130881435,0.0,24.7345865669,47.5788473902,41.0173154853,36.0444314556,4.9528840297,0.02
 07/24  19:00:00,169.550862026,28.9317485332,67.5358019446,0.0,24.7345865669,47.5788473902,49.5678091783,44.5949251486,4.9528840297,0.02
 07/24  20:00:00,142.396038602,28.1690595957,60.0514343427,0.0,12.3672932834,38.6892022431,68.4603938667,65.4686634489,2.97173041782,0.02
 07/24  21:00:00,113.045222285,18.0119696579,41.0422655603,0.0,12.3672932834,27.0668015668,51.0818812956,48.0901508778,2.97173041782,0.02
 07/24  22:00:00,101.590563657,21.8176599643,44.9769710479,0.0,4.12243109448,15.9888894789,76.0693855085,73.0776550906,2.97173041782,0.02
 07/24  23:00:00,81.3346569891,15.3138341113,31.4043222542,0.0,4.12243109448,15.9888894789,55.4746815183,52.4829511005,2.97173041782,0.02
 07/24  24:00:00,100.412652339,21.8176599643,43.7990596835,0.0,4.12243109448,15.9888894789,83.3513292912,80.3595988733,2.97173041782,0.02
 07/25  01:00:00,76.6984482432,14.4655953519,27.6419853947,0.0,4.12243109448,15.9888894789,57.1304593912,54.1387289734,2.97173041782,0.02
 07/25  02:00:00,88.6570321923,20.5111494932,33.3499499798,0.0,4.12243109448,15.9888894789,91.4304607324,88.4387303146,2.97173041782,0.02
 07/25  03:00:00,77.5542979713,14.6833470971,28.2800833412,0.0,4.12243109448,15.9888894789,68.1175223583,56.5440217725,2.97173041782,8.60177016794
 07/25  04:00:00,127.616074958,27.929532676,47.5138300383,0.0,12.3672932834,24.9413748627,102.327150161,97.3542661313,4.9528840297,0.02
 07/25  05:00:00,139.840360617,29.0851180388,53.436911139,5.14561928824,12.3672932834,24.9413748627,167.584048391,162.611164361,4.9528840297,0.02
 07/25  06:00:00,186.896067064,29.5993952005,51.6256057538,2.4003730386,24.7345865669,70.7195625826,135.04051897,125.114750911,9.90576805939,0.02
 07/25  07:00:00,219.089365869,29.9780494741,58.2102101845,0.635660373881,37.1018798503,92.3937384068,114.162270441,104.236502382,9.90576805939,0.02
 07/25  08:00:00,244.328009527,30.3217189405,71.3594243185,0.33821627539,37.1018798503,104.434947198,99.154246633,89.2284785736,9.90576805939,0.02
 07/25  09:00:00,263.426847407,30.7928608161,78.105820544,0.177874306596,37.1018798503,116.476155989,77.8337222477,67.9079541883,9.90576805939,0.02
 07/25  10:00:00,267.707528715,31.196606522,82.1213029213,0.0387556050145,37.1018798503,116.476155989,78.7072550836,60.1741520219,9.90576805939,8.62733500233
 07/25  11:00:00,270.903826365,31.6061715607,84.9466173394,0.0,37.1018798503,116.476155989,62.6358788594,52.7101108,9.90576805939,0.02
 07/25  12:00:00,262.288625346,32.0996591158,87.8796146722,0.0,37.1018798503,104.434947198,65.0571225763,46.5265499952,9.90576805939,8.62480452174
 07/25  13:00:00,277.880739816,32.308900297,91.2208227866,0.0,37.1018798503,116.476155989,47.9721680077,38.0463999483,9.90576805939,0.02
 07/25  14:00:00,281.201098199,32.5944338738,94.2557901674,0.0,37.1018798503,116.476155989,40.9605255529,31.0347574935,9.90576805939,0.02
 07/25  15:00:00,281.112264297,32.9491020425,93.8124849907,0.0,37.1018798503,116.476155989,51.1949825047,32.6632907308,9.90576805939,8.62592371451
 07/25  16:00:00,282.685202153,33.2872287225,95.0478768647,0.0,37.1018798503,116.476155989,42.1846905704,32.258922511,9.90576805939,0.02
 07/25  17:00:00,284.690077491,33.4343646496,96.9066619985,0.0,37.1018798503,116.476155989,34.1059155036,24.1801474443,9.90576805939,0.02
 07/25  18:00:00,173.659091018,28.6775015764,71.8982668,0.0,24.7345865669,47.5788473902,38.5128837431,33.5399997135,4.9528840297,0.02
 07/25  19:00:00,171.29495102,28.5029118928,69.708711604,0.0,24.7345865669,47.5788473902,46.8662824063,41.8933983766,4.9528840297,0.02
 07/25  20:00:00,154.245816425,28.9360462888,71.1342257173,0.0,12.3672932834,38.6892022431,65.3298232737,53.7516446734,2.97173041782,8.60644818246
 07/25  21:00:00,120.604152973,19.5777961295,46.9841125475,0.0,12.3672932834,27.0668015668,47.7199412724,44.7282108545,2.97173041782,0.02
 07/25  22:00:00,111.566011045,23.2756036102,53.4688427364,0.0,4.12243109448,15.9888894789,66.0346354027,63.0429049849,2.97173041782,0.02
 07/25  23:00:00,90.0148232189,17.5038822525,37.8431751677,0.0,4.12243109448,15.9888894789,55.9895837307,52.9978533129,2.97173041782,0.02
 07/25  24:00:00,104.673756446,22.7094490727,47.1427426821,0.0,4.12243109448,15.9888894789,79.4610752578,76.46934484,2.97173041782,0.02
 07/26  01:00:00,84.6362409542,15.6622369036,34.3575045772,0.0,4.12243109448,15.9888894789,53.025027514,50.0332970962,2.97173041782,0.02
 07/26  02:00:00,102.483903503,21.8176599643,45.8703120146,0.0,4.12243109448,15.9888894789,74.6157079739,71.6239775561,2.97173041782,0.02
 07/26  03:00:00,80.7741522077,15.1396327151,31.0180199982,0.0,4.12243109448,15.9888894789,53.5310703446,50.5393399267,2.97173041782,0.02
 07/26  04:00:00,141.048055844,28.517462388,60.3578822876,0.0,12.3672932834,24.9413748627,96.653669795,91.6807857653,4.9528840297,0.02
 07/26  05:00:00,143.942673209,28.7367029969,61.2463154646,1.78694355905,12.3672932834,24.9413748627,147.476075092,142.503191063,4.9528840297,0.02
 07/26  06:00:00,206.677215287,30.0248645168,72.9009497816,0.480708772978,24.7345865669,70.7195625826,111.134460349,101.208692289,9.90576805939,0.02
 07/26  07:00:00,238.955065707,30.5494179557,78.1382149821,0.00199010103117,37.1018798503,92.3937384068,82.5782664026,72.6524983432,9.90576805939,0.02
 07/26  08:00:00,258.900429447,31.1763533083,85.4153850558,0.0,37.1018798503,104.434947198,53.9803857633,44.0546177039,9.90576805939,0.02
 07/26  09:00:00,279.62015797,31.6990406831,93.5708471888,0.0,37.1018798503,116.476155989,36.4680311228,17.9390988536,9.90576805939,8.62316420982
 07/26  10:00:00,287.255514919,32.1381452111,100.766535356,0.0,37.1018798503,116.476155989,16.6425133738,6.7167453144,9.90576805939,0.02
 07/26  11:00:00,295.555550636,32.4696028209,108.73484644,0.0,37.1018798503,116.476155989,20.0808191494,1.54650099879,9.90576805939,8.62855009123
 07/26  12:00:00,291.372212374,32.8189234709,116.244020931,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/26  13:00:00,309.658784271,33.3858162762,122.13551538,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  14:00:00,314.617117157,33.9750299963,126.291211992,0.0,37.1018798503,116.476155989,18.5330019527,0.0,9.90576805939,8.62723389326
