Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  15:00:00,319.294324928,34.4379332398,130.505758594,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  16:00:00,320.348438586,34.9568450133,131.041444937,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,316.385821288,35.2943793039,126.742385057,0.0,37.1018798503,116.476155989,18.5207591497,0.0,9.90576805939,8.6149910903
 07/26  18:00:00,184.754539937,28.7910120256,83.5979556454,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  19:00:00,181.301210572,28.5425542092,80.1880182222,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  20:00:00,163.240361355,28.9817380752,80.0830904875,0.0,12.3672932834,38.6892022431,2.99173041782,0.0,2.97173041782,0.02
 07/26  21:00:00,132.527500751,21.3647306949,57.0692572716,0.0,12.3672932834,27.0668015668,11.1591542189,8.16742380104,2.97173041782,0.02
 07/26  22:00:00,108.973290038,20.0135731949,54.2406843401,0.0,4.12243109448,15.9888894789,16.5399331768,13.548202759,2.97173041782,0.02
 07/26  23:00:00,118.578565798,23.9278657989,59.8035017321,0.0,4.12243109448,15.9888894789,23.593999015,20.6022685972,2.97173041782,0.02
 07/26  24:00:00,106.389637741,19.6866720021,51.9839331928,0.0,4.12243109448,15.9888894789,15.5627368615,12.5710064437,2.97173041782,0.02
 07/27  01:00:00,119.232888027,23.8189899263,60.5666998114,0.0,4.12243109448,15.9888894789,13.3290101856,10.3372797678,2.97173041782,0.02
 07/27  02:00:00,104.685233654,19.3600443843,50.6061566946,0.0,4.12243109448,15.9888894789,9.52308537827,6.53135496045,2.97173041782,0.02
 07/27  03:00:00,119.97128703,24.0367416715,61.0873470058,0.0,4.12243109448,15.9888894789,13.9084351191,10.9167047013,2.97173041782,0.02
 07/27  04:00:00,148.38914205,28.2126099448,68.0038203984,0.0,12.3672932834,24.9413748627,20.4413576084,15.4684735787,4.9528840297,0.02
 07/27  05:00:00,154.090585907,29.5346157774,71.6669651137,0.716293269821,12.3672932834,24.9413748627,71.9084121283,66.9355280986,4.9528840297,0.02
 07/27  06:00:00,219.321482842,30.1835201562,85.8672698948,0.0,24.7345865669,70.7195625826,48.0673225405,38.1415544811,9.90576805939,0.02
 07/27  07:00:00,251.166920435,31.2523873476,89.6490786487,0.0,37.1018798503,92.3937384068,29.4393213284,19.513553269,9.90576805939,0.02
 07/27  08:00:00,267.169222896,31.8277990196,93.0327740482,0.0,37.1018798503,104.434947198,28.9662327571,10.4398584276,9.90576805939,8.62060627009
 07/27  09:00:00,279.870655618,32.2122528805,93.3081567012,0.0,37.1018798503,116.476155989,17.9156768523,7.98990879293,9.90576805939,0.02
 07/27  10:00:00,281.1897302,32.6077690704,94.2310620033,0.0,37.1018798503,116.476155989,25.8983198896,7.36538598486,9.90576805939,8.62716584537
 07/27  11:00:00,282.187406138,32.904307733,94.9320805482,0.0,37.1018798503,116.476155989,17.0879968309,7.16222877147,9.90576805939,0.02
 07/27  12:00:00,273.458459077,33.2477711566,97.9013819841,0.0,37.1018798503,104.434947198,16.9444683504,7.018700291,9.90576805939,0.02
 07/27  13:00:00,289.52354973,33.7976109027,101.374859462,0.0,37.1018798503,116.476155989,24.6778753712,6.14360535818,9.90576805939,8.62850195361
 07/27  14:00:00,291.01409278,34.3865210551,102.276749434,0.0,37.1018798503,116.476155989,17.0688676803,7.1430996209,9.90576805939,0.02
 07/27  15:00:00,292.747035148,34.8214839804,103.574858298,0.0,37.1018798503,116.476155989,16.6354786821,6.70971062268,9.90576805939,0.02
 07/27  16:00:00,294.444229638,35.2108715531,104.883246411,0.0,37.1018798503,116.476155989,24.787723396,6.25974215115,9.90576805939,8.62221318545
 07/27  17:00:00,296.768423455,35.1784726194,107.240928324,0.0,37.1018798503,116.476155989,15.7152276091,5.78945954972,9.90576805939,0.02
 07/27  18:00:00,177.593844854,28.6929596757,75.8175757909,0.0,24.7345865669,47.5788473902,20.3807511933,15.4078671636,4.9528840297,0.02
 07/27  19:00:00,175.001053103,28.5237429719,73.3939960641,0.0,24.7345865669,47.5788473902,28.9849262858,24.0120422561,4.9528840297,0.02
 07/27  20:00:00,155.152077193,28.9535114453,72.0230184818,0.0,12.3672932834,38.6892022431,39.8555174999,36.8637870821,2.97173041782,0.02
 07/27  21:00:00,122.463204908,20.4695852379,47.9257316882,0.0,12.3672932834,27.0668015668,41.0186042102,38.0268737924,2.97173041782,0.02
 07/27  22:00:00,101.95573592,19.9044237473,47.3322788269,0.0,4.12243109448,15.9888894789,44.9560236344,41.9642932166,2.97173041782,0.02
 07/27  23:00:00,105.574950937,21.9628277944,48.8161903286,0.0,4.12243109448,15.9888894789,58.3380974902,55.3463670724,2.97173041782,0.02
 07/27  24:00:00,93.4432397559,18.3956713609,40.3541681628,0.0,4.12243109448,15.9888894789,62.5532817822,50.9797796203,2.97173041782,8.60177174406
 07/28  01:00:00,103.855418293,22.1660627566,46.8934228243,0.0,4.12243109448,15.9888894789,74.8208957382,71.8291653204,2.97173041782,0.02
 07/28  02:00:00,90.6595511018,18.2505035307,37.71564756,0.0,4.12243109448,15.9888894789,67.6315390688,64.639808651,2.97173041782,0.02
 07/28  03:00:00,94.5450706791,19.8598803514,39.9405241124,0.0,4.12243109448,15.9888894789,72.3280594431,69.3363290253,2.97173041782,0.02
 07/28  04:00:00,135.524645935,28.1690595957,55.1828742939,0.0,12.3672932834,24.9413748627,95.9577530792,90.9848690495,4.9528840297,0.02
 07/28  05:00:00,144.395042766,29.4422085312,60.6449034842,2.13521877776,12.3672932834,24.9413748627,160.552558855,155.579674825,4.9528840297,0.02
 07/28  06:00:00,200.329120402,29.7858210941,66.8129884056,0.45961798898,24.7345865669,70.7195625826,128.323722822,118.397954762,9.90576805939,0.02
 07/28  07:00:00,231.818349603,30.4224305581,71.107364881,0.0231089892655,37.1018798503,92.3937384068,102.666752317,92.7409842572,9.90576805939,0.02
 07/28  08:00:00,248.492676508,30.7029496634,75.4810701592,0.0,37.1018798503,104.434947198,84.1889026648,74.2631346054,9.90576805939,0.02
 07/28  09:00:00,268.559556319,31.1580773621,83.0511773644,0.0,37.1018798503,116.476155989,59.4226671002,49.4968990408,9.90576805939,0.02
 07/28  10:00:00,278.311790908,31.682592625,92.2783677714,0.0,37.1018798503,116.476155989,40.2355838806,21.702589616,9.90576805939,8.62722620527
 07/28  11:00:00,283.54194419,32.0443417789,97.1465549523,0.0,37.1018798503,116.476155989,23.6155534856,13.6897854262,9.90576805939,0.02
 07/28  12:00:00,272.427626685,32.4302419315,97.6880492554,0.0,37.1018798503,104.434947198,33.3683074694,14.8379220927,9.90576805939,8.62461731728
 07/28  13:00:00,288.335579283,32.9135864638,101.070982691,0.0,37.1018798503,116.476155989,21.1126145524,11.186846493,9.90576805939,0.02
 07/28  14:00:00,288.635471028,33.0991232216,101.185463749,0.0,37.1018798503,116.476155989,17.5599660328,7.6341979734,9.90576805939,0.02
 07/28  15:00:00,287.949856223,33.3379768538,100.261232229,0.0,37.1018798503,116.476155989,27.0713564658,8.53973353015,9.90576805939,8.62585487629
 07/28  16:00:00,291.149355407,33.7749550135,103.024298481,0.0,37.1018798503,116.476155989,15.6356024182,5.70983435877,9.90576805939,0.02
 07/28  17:00:00,290.093222167,33.6614339708,102.082732537,0.0,37.1018798503,116.476155989,15.5833212557,5.65755319635,9.90576805939,0.02
 07/28  18:00:00,174.937640656,28.6763508052,73.1779650434,0.0,24.7345865669,47.5788473902,20.4479248939,15.4750408642,4.9528840297,0.02
 07/28  19:00:00,172.144622061,28.5031831754,70.5581180936,0.0,24.7345865669,47.5788473902,37.339511058,23.7792330058,4.9528840297,8.60739402245
 07/28  20:00:00,153.559982161,28.9355581322,70.4488923564,0.0,12.3672932834,38.6892022431,40.6077040126,37.6159735948,2.97173041782,0.02
 07/28  21:00:00,119.207172882,19.4689202569,45.6960106741,0.0,12.3672932834,27.0668015668,37.267087232,34.2753568142,2.97173041782,0.02
 07/28  22:00:00,110.149352027,23.2030196952,52.1247677712,0.0,4.12243109448,15.9888894789,56.3304882045,53.3387577867,2.97173041782,0.02
 07/28  23:00:00,92.7346346555,17.7942179127,40.272651068,0.0,4.12243109448,15.9888894789,50.7604215621,47.7686911442,2.97173041782,0.02
 07/28  24:00:00,104.280906271,22.6223483746,46.8369933166,0.0,4.12243109448,15.9888894789,75.7933338878,72.80160347,2.97173041782,0.02
 07/29  01:00:00,87.6388307918,17.1845130262,35.7865520893,0.0,4.12243109448,15.9888894789,62.035493944,59.0437635262,2.97173041782,0.02
 07/29  02:00:00,100.216995834,21.8176599643,43.6034044287,0.0,4.12243109448,15.9888894789,81.4720536386,78.4803232208,2.97173041782,0.02
 07/29  03:00:00,78.9720380439,15.2267334132,29.1288052089,0.0,4.12243109448,15.9888894789,56.7393953129,53.7476648951,2.97173041782,0.02
 07/29  04:00:00,110.96584267,27.8424319779,48.0852069222,0.0,4.12243109448,16.0517297156,105.094830391,102.103099974,2.97173041782,0.02
 07/29  05:00:00,100.427628114,26.753673252,38.6357510627,0.0,4.12243109448,16.0517297156,105.496148382,102.504417964,2.97173041782,0.02
 07/29  06:00:00,129.467080561,29.3666941943,46.2064410148,0.0,4.12243109448,39.6058045677,87.2362046669,84.2444742491,2.97173041782,0.02
 07/29  07:00:00,158.976891646,29.3747994007,47.7781001501,3.33451373078,12.3672932834,65.3531420225,141.172745987,136.199861957,4.9528840297,0.02
 07/29  08:00:00,166.382266126,29.3701000157,53.6612805749,1.97058703435,12.3672932834,68.2430321324,138.521034612,133.548150582,4.9528840297,0.02
 07/29  09:00:00,201.18397618,29.438355742,60.8185550397,0.52990094555,16.4897243779,93.1370602926,127.492196193,119.547581745,7.92461444751,0.02
 07/29  10:00:00,205.154995654,29.512322398,64.8130017134,0.432402327996,16.4897243779,93.1370602926,130.975572359,114.439624421,7.92461444751,8.61133349069
 07/29  11:00:00,208.960256939,29.5504288834,68.6636426208,0.348951588852,16.4897243779,93.1370602926,119.767829815,111.823215367,7.92461444751,0.02
 07/29  12:00:00,201.615695747,29.5927058858,70.5347496575,0.242617958072,16.4897243779,83.9857416113,116.351116169,108.406501722,7.92461444751,0.02
 07/29  13:00:00,200.264574506,29.5939400696,69.1972188214,0.227787315217,16.4897243779,83.9857416113,116.582249254,108.637634806,7.92461444751,0.02
 07/29  14:00:00,201.035271491,29.6925056218,69.9402345291,0.156944420274,16.4897243779,83.9857416113,115.262607558,107.317993111,7.92461444751,0.02
 07/29  15:00:00,181.444956812,29.3666941943,68.2895668805,0.0,12.3672932834,70.6512738906,56.8413024864,51.8684184567,4.9528840297,0.02
 07/29  16:00:00,181.457230868,29.3666941943,68.3018330899,0.0,12.3672932834,70.6512738906,55.4360063336,50.4631223039,4.9528840297,0.02
 07/29  17:00:00,166.767756966,29.3666941943,66.1358593198,0.0,12.3672932834,58.1284167478,67.1487939281,53.5914123171,4.9528840297,8.60449758127
 07/29  18:00:00,120.198270062,28.1690595957,53.9514980488,0.0,12.3672932834,24.9413748627,81.2289096647,76.256025635,4.9528840297,0.02
 07/29  19:00:00,120.333426002,28.8223148313,53.4333988674,0.0,12.3672932834,24.9413748627,88.4116005112,83.4387164815,4.9528840297,0.02
 07/29  20:00:00,97.5088907818,28.0601837231,46.156335526,0.0,4.12243109448,16.0517297156,98.0612661796,95.0695357618,2.97173041782,0.02
 07/29  21:00:00,72.3939894303,14.4220450029,23.3810771214,0.0,4.12243109448,15.9888894789,53.7912455349,50.7995151171,2.97173041782,0.02
 07/29  22:00:00,87.2470296349,21.5999082191,30.8511889978,0.0,4.12243109448,15.9888894789,88.7731185628,85.781388145,2.97173041782,0.02
 07/29  23:00:00,68.256199339,14.0197007977,19.6584479583,0.0,4.12243109448,15.9888894789,58.1422256362,55.1504952183,2.97173041782,0.02
 07/29  24:00:00,78.5807692507,19.6193603848,24.1911097264,0.0,4.12243109448,15.9888894789,86.9643607302,83.9726303124,2.97173041782,0.02
 07/30  01:00:00,55.9838533348,10.9244165779,12.6002764425,0.0,2.06121554724,15.9888894789,49.8924372042,46.9007067863,2.97173041782,0.02
 07/30  02:00:00,70.6006611948,17.835782168,19.9512561906,0.0,2.06121554724,15.9888894789,76.8447830355,73.8530526177,2.97173041782,0.02
 07/30  03:00:00,61.7757742354,14.2686257344,14.9518639577,0.0,2.06121554724,15.9888894789,61.6207445022,58.6290140844,2.97173041782,0.02
 07/30  04:00:00,61.2857188947,14.2686257344,14.2992104648,0.0,2.06121554724,15.9888894789,62.4134339066,59.4217034887,2.97173041782,0.02
 07/30  05:00:00,69.7606844719,18.7275712764,18.3496629592,0.0,2.06121554724,15.9888894789,84.2272749648,81.235544547,2.97173041782,0.02
 07/30  06:00:00,63.2137889444,19.1422926391,16.110780673,0.0,2.06121554724,15.9888894789,80.0976913435,77.1059609257,2.97173041782,0.02
 07/30  07:00:00,63.0214815437,22.29472771,22.0357710286,0.0,2.06121554724,15.9888894789,99.1213701869,96.1296397691,2.97173041782,0.02
 07/30  08:00:00,88.1746860174,18.8809905449,22.5941283396,0.0,4.12243109448,41.7362269337,75.6586597963,70.6857757666,4.9528840297,0.02
 07/30  09:00:00,106.41872638,23.9278657989,35.7385721142,0.0,4.12243109448,41.7362269337,90.6770282462,85.7041442165,4.9528840297,0.02
 07/30  10:00:00,99.8558688925,19.3600443843,33.5541639414,0.0,4.12243109448,41.7362269337,71.9358529204,66.9629688907,4.9528840297,0.02
 07/30  11:00:00,113.064280116,23.9278657989,42.3471718433,0.0,4.12243109448,41.7362269337,88.5519763039,83.5790922742,4.9528840297,0.02
 07/30  12:00:00,102.866795006,19.3600443843,36.6174632303,0.0,4.12243109448,41.7362269337,71.2748928876,66.3020088579,4.9528840297,0.02
 07/30  13:00:00,114.601284928,23.6012381811,44.2183996889,0.0,4.12243109448,41.7362269337,87.3872835451,82.4143995154,4.9528840297,0.02
 07/30  14:00:00,106.152962448,19.4035947334,39.8193952785,0.0,4.12243109448,41.7362269337,69.9402850633,64.9674010336,4.9528840297,0.02
 07/30  15:00:00,120.389311511,23.8625402753,49.8390924869,0.0,4.12243109448,41.7362269337,86.6906698895,81.7177858598,4.9528840297,0.02
 07/30  16:00:00,92.3153086925,19.6648968276,42.7149088423,0.0,4.12243109448,24.8785346261,68.9304296023,63.9575455726,4.9528840297,0.02
 07/30  17:00:00,86.3215310173,22.7965497708,44.8596314418,0.0,2.06121554724,15.9888894789,86.5630811327,83.5713507149,2.97173041782,0.02
 07/30  18:00:00,69.9341090365,17.3587144223,34.0638436678,0.0,2.06121554724,15.9888894789,65.3143396833,62.3226092655,2.97173041782,0.02
 07/30  19:00:00,84.4411399329,22.9272008179,42.8485892375,0.0,2.06121554724,15.9888894789,88.82125827,85.8295278522,2.97173041782,0.02
 07/30  20:00:00,66.7021089327,15.9235389978,29.9691185413,0.0,2.06121554724,15.9888894789,59.9002955994,56.9085651815,2.97173041782,0.02
 07/30  21:00:00,86.014112655,21.012971554,32.2920574376,0.0,2.06121554724,15.9888894789,86.3866638633,83.3949334454,2.97173041782,0.02
 07/30  22:00:00,63.359077396,13.3560544983,17.499004388,0.0,2.06121554724,15.9888894789,65.0398023791,53.4675435293,2.97173041782,8.60052843199
 07/30  23:00:00,75.3680755558,19.1630747668,23.5215503002,0.0,2.06121554724,15.9888894789,84.4272957536,81.4355653358,2.97173041782,0.02
 07/30  24:00:00,55.973840385,11.1369727912,12.38411553,0.0,2.06121554724,15.9888894789,48.6671954527,45.6754650349,2.97173041782,0.02
 07/31  01:00:00,75.3199059938,19.5985782571,20.9766618835,0.0,4.12243109448,15.9888894789,83.4385950265,80.4468646087,2.97173041782,0.02
 07/31  02:00:00,55.9066273559,10.7014693008,10.6911906072,0.0,4.12243109448,15.9888894789,48.8327265162,45.8409960984,2.97173041782,0.02
 07/31  03:00:00,72.6933099522,19.7727796533,18.1758645673,0.0,4.12243109448,15.9888894789,84.18838774,81.1966573222,2.97173041782,0.02
 07/31  04:00:00,104.243712568,28.0601837231,24.0108172484,0.0,12.3672932834,24.9413748627,112.395407354,107.422523325,4.9528840297,0.02
 07/31  05:00:00,117.629523033,29.0107647176,26.1507397188,10.2953070402,12.3672932834,24.9413748627,180.172051499,175.199167469,4.9528840297,0.02
 07/31  06:00:00,167.096236013,29.4324817281,25.7884504798,6.25544461194,24.7345865669,70.7195625826,146.447584833,136.521816773,9.90576805939,0.02
 07/31  07:00:00,189.875511363,29.5890393777,27.9609008262,2.06012939461,37.1018798503,92.3937384068,125.361911755,115.436143696,9.90576805939,0.02
 07/31  08:00:00,213.167009089,29.7119525258,39.7578898906,1.38850755459,37.1018798503,104.434947198,116.574728002,106.648959943,9.90576805939,0.02
 07/31  09:00:00,239.002056474,29.9373597562,53.512544991,1.20184732958,37.1018798503,116.476155989,119.182629347,100.653658666,9.90576805939,8.62320262141
 07/31  10:00:00,247.829196633,30.2382942481,62.3180852555,0.922008313783,37.1018798503,116.476155989,106.118186508,96.1924184484,9.90576805939,0.02
 07/31  11:00:00,253.782591079,30.4941329756,68.4504822313,0.486921879094,37.1018798503,116.476155989,102.843331798,92.9175637383,9.90576805939,0.02
 07/31  12:00:00,247.004212076,30.7904739751,73.8091675173,0.0952546602147,37.1018798503,104.434947198,108.702218191,90.1719145107,9.90576805939,8.62453562066
 07/31  13:00:00,263.864486409,31.2378872957,78.2726867316,0.00290094814014,37.1018798503,116.476155989,96.6301288653,86.7043608059,9.90576805939,0.02
 07/31  14:00:00,268.80690216,31.6733648947,82.7826472795,0.0,37.1018798503,116.476155989,93.4056251527,83.4798570933,9.90576805939,0.02
 07/31  15:00:00,271.614612254,32.1101216426,85.1538664012,0.0,37.1018798503,116.476155989,98.5612112738,80.0296876375,9.90576805939,8.62575557689
 07/31  16:00:00,273.242179727,32.5917582434,86.3003160223,0.0,37.1018798503,116.476155989,87.9163200558,77.9905519964,9.90576805939,0.02
 07/31  17:00:00,274.74371346,33.0019490913,87.3927059624,0.0,37.1018798503,116.476155989,84.2215325714,74.2957645121,9.90576805939,0.02
 07/31  18:00:00,168.498038639,28.6801423069,66.7345709526,0.0,24.7345865669,47.5788473902,73.0697616437,59.5107434488,4.9528840297,8.60613416519
 07/31  19:00:00,163.170257518,28.5069511699,61.5799972512,0.0,24.7345865669,47.5788473902,67.9532641859,62.9803801562,4.9528840297,0.02
 07/31  20:00:00,141.042288484,28.9368524928,57.9299084626,0.0,12.3672932834,38.6892022431,81.5826210699,78.590890652,2.97173041782,0.02
 07/31  21:00:00,107.130672703,18.6860070211,34.4280575392,0.0,12.3672932834,27.0668015668,59.3726030532,56.3808726354,2.97173041782,0.02
 07/31  22:00:00,98.693822348,23.2030196952,40.6692381236,0.0,4.12243109448,15.9888894789,81.2731611289,78.2814307111,2.97173041782,0.02
 07/31  23:00:00,81.3470516401,16.0106396959,30.7199125935,0.0,4.12243109448,15.9888894789,57.2367938113,54.2450633935,2.97173041782,0.02
 07/31  24:00:00,95.5956142313,21.6434585682,39.1562242535,0.0,4.12243109448,15.9888894789,84.1326183561,81.1408879383,2.97173041782,0.02
 08/01  01:00:00,82.1004007415,15.5751362055,31.9087651702,0.0,4.12243109448,15.9888894789,57.1937273944,54.2019969766,2.97173041782,0.02
 08/01  02:00:00,100.473969099,21.5563578701,44.121679797,0.0,4.12243109448,15.9888894789,78.4860339045,75.4943034867,2.97173041782,0.02
 08/01  03:00:00,77.2562259604,14.4428271305,28.1968994128,0.0,4.12243109448,15.9888894789,55.1125328976,52.1208024797,2.97173041782,0.02
 08/01  04:00:00,142.359439865,28.6045630861,61.5821656738,0.0,12.3672932834,24.9413748627,89.2748019216,84.3019178919,4.9528840297,0.02
 08/01  05:00:00,145.058972542,28.7766424264,61.7834458899,2.32617308677,12.3672932834,24.9413748627,140.082643589,135.10975956,4.9528840297,0.02
 08/01  06:00:00,207.230656669,29.6348020422,71.4305405681,0.545455213934,24.7345865669,70.7195625826,110.655605683,100.729837624,9.90576805939,0.02
 08/01  07:00:00,236.545435522,30.1858509134,76.0918472184,0.00229397657301,37.1018798503,92.3937384068,88.4355761891,78.5098081297,9.90576805939,0.02
 08/01  08:00:00,257.464125095,30.6526830816,84.5027460373,0.0,37.1018798503,104.434947198,67.5387049745,49.0124258318,9.90576805939,8.6205110833
 08/01  09:00:00,276.651006744,31.200297602,91.1004845725,0.0,37.1018798503,116.476155989,37.2032807008,27.2775126414,9.90576805939,0.02
 08/01  10:00:00,281.155071664,31.6862660907,95.1179607199,0.0,37.1018798503,116.476155989,28.9748378865,19.0490698271,9.90576805939,0.02
 08/01  11:00:00,286.451453254,32.0992167185,100.001165121,0.0,37.1018798503,116.476155989,32.3503364027,13.8162470188,9.90576805939,8.62832132447
 08/01  12:00:00,277.632841506,32.4972423842,102.826338187,0.0,37.1018798503,104.434947198,20.7877675146,10.8619994552,9.90576805939,0.02
 08/01  13:00:00,293.682055776,33.1209773111,106.210004809,0.0,37.1018798503,116.476155989,17.8144324571,7.88866439773,9.90576805939,0.02
 08/01  14:00:00,297.090163794,33.7468003249,108.992531944,0.0,37.1018798503,116.476155989,23.9920154167,5.45923727048,9.90576805939,8.62701008681
 08/01  15:00:00,298.934676944,34.3327896459,110.25124762,0.0,37.1018798503,116.476155989,14.0989839929,4.17321593346,9.90576805939,0.02
 08/01  16:00:00,300.387520679,34.8104779568,111.226887817,0.0,37.1018798503,116.476155989,21.4708592688,2.94295814711,9.90576805939,8.62213306231
 08/01  17:00:00,301.318587596,35.1315519186,111.838015801,0.0,37.1018798503,116.476155989,12.6306089904,2.704840931,9.90576805939,0.02
 08/01  18:00:00,180.972156305,28.7894178457,79.0994403848,0.0,24.7345865669,47.5788473902,14.3559800129,9.38309598318,4.9528840297,0.02
 08/01  19:00:00,177.546564477,28.5379586182,75.925304389,0.0,24.7345865669,47.5788473902,22.314926289,17.3420422593,4.9528840297,0.02
 08/01  20:00:00,159.000905348,28.9742070993,75.8511641238,0.0,12.3672932834,38.6892022431,34.2757787188,31.284048301,2.97173041782,0.02
 08/01  21:00:00,125.298194423,20.4709633802,50.7593504891,0.0,12.3672932834,27.0668015668,34.1339476434,31.1422172256,2.97173041782,0.02
 08/01  22:00:00,104.56236034,20.0132996199,49.8300281215,0.0,4.12243109448,15.9888894789,36.3154366449,33.3237062271,2.97173041782,0.02
 08/01  23:00:00,108.21167677,22.1442875821,51.2714571214,0.0,4.12243109448,15.9888894789,48.605461413,45.6137309952,2.97173041782,0.02
 08/01  24:00:00,96.66439298,18.540839191,43.4301542943,0.0,4.12243109448,15.9888894789,44.315099908,41.3233694902,2.97173041782,0.02
 08/02  01:00:00,108.258406325,22.2531634547,51.209310773,0.0,4.12243109448,15.9888894789,55.2821223161,52.2903918983,2.97173041782,0.02
 08/02  02:00:00,93.977048586,18.2505035307,41.0331455223,0.0,4.12243109448,15.9888894789,51.0545451388,48.0628147209,2.97173041782,0.02
 08/02  03:00:00,99.2510343579,20.7081191107,43.7726162334,0.0,4.12243109448,15.9888894789,66.622731496,63.6310010782,2.97173041782,0.02
 08/02  04:00:00,141.919266866,28.5392375625,61.2073174892,0.0,12.3672932834,24.9413748627,86.7839323929,81.8110483632,4.9528840297,0.02
 08/02  05:00:00,143.37627227,28.8346692259,61.1564622208,1.21242896904,12.3672932834,24.9413748627,138.41555005,133.442666021,4.9528840297,0.02
 08/02  06:00:00,209.577288004,30.1745910682,73.6087267942,0.174110574575,24.7345865669,70.7195625826,103.943439764,94.017671705,9.90576805939,0.02
 08/02  07:00:00,239.427852342,30.5480846036,78.6143196462,0.0,37.1018798503,92.3937384068,86.7069684118,68.1942079529,9.90576805939,8.60699239958
 08/02  08:00:00,253.90026051,30.7347074187,80.8569294832,0.0,37.1018798503,104.434947198,65.1294826288,55.2037145694,9.90576805939,0.02
 08/02  09:00:00,267.01402698,30.858125526,81.8056498423,0.0,37.1018798503,116.476155989,56.4936117926,46.5678437332,9.90576805939,0.02
 08/02  10:00:00,268.85207075,31.0267399971,83.4744433441,0.0,37.1018798503,116.476155989,59.9978714637,41.4666163948,9.90576805939,8.6254870095
 08/02  11:00:00,273.968754205,31.4248676275,88.1928888724,0.0,37.1018798503,116.476155989,39.6896302565,29.7638621971,9.90576805939,0.02
 08/02  12:00:00,266.840246396,31.8054020904,92.7255324213,0.0,37.1018798503,104.434947198,27.8406669514,17.914898892,9.90576805939,0.02
 08/02  13:00:00,286.392687873,32.4075627911,99.6340799784,0.0,37.1018798503,116.476155989,29.0345868354,10.5020872178,9.90576805939,8.62673155814
 08/02  14:00:00,292.370952149,33.0438254904,104.976302247,0.0,37.1018798503,116.476155989,16.0419943595,6.11622630006,9.90576805939,0.02
 08/02  15:00:00,295.205292136,33.711350219,107.1432467,0.0,37.1018798503,116.476155989,22.1376787627,3.60624739952,9.90576805939,8.6256633038
 08/02  16:00:00,297.034526204,34.3011293088,108.38331766,0.0,37.1018798503,116.476155989,12.4466607352,2.52089267577,9.90576805939,0.02
 08/02  17:00:00,296.218341772,34.6942473301,107.175070898,0.0,37.1018798503,116.476155989,12.6960778346,2.77030977523,9.90576805939,0.02
 08/02  18:00:00,176.398704712,28.780134333,74.5352601307,0.0,24.7345865669,47.5788473902,18.1813658568,13.2084818271,4.9528840297,0.02
 08/02  19:00:00,172.451513162,28.5253606363,70.8428375385,0.0,24.7345865669,47.5788473902,28.1055578984,23.1326738687,4.9528840297,0.02
 08/02  20:00:00,154.860423869,28.9555436929,71.7293319601,0.0,12.3672932834,38.6892022431,36.1256327353,33.1339023175,2.97173041782,0.02
 08/02  21:00:00,121.035457532,19.5778360212,47.4153661408,0.0,12.3672932834,27.0668015668,30.1625217254,27.1707913076,2.97173041782,0.02
 08/02  22:00:00,113.116451598,23.4715801809,54.8233054508,0.0,4.12243109448,15.9888894789,53.0789304355,41.5054273492,2.97173041782,8.60177266848
 08/02  23:00:00,91.6765303391,17.5038822525,39.5048811267,0.0,4.12243109448,15.9888894789,41.207219598,38.2154891802,2.97173041782,0.02
 08/02  24:00:00,107.349328995,22.8546169028,49.6731463496,0.0,4.12243109448,15.9888894789,61.2734762045,58.2817457867,2.97173041782,0.02
 08/03  01:00:00,92.3815772981,17.7071172146,40.0066933517,0.0,4.12243109448,15.9888894789,46.9187181036,43.9269876858,2.97173041782,0.02
 08/03  02:00:00,104.043453001,21.9918613605,47.2556592513,0.0,4.12243109448,15.9888894789,63.3642783807,60.3725479629,2.97173041782,0.02
 08/03  03:00:00,84.0908499434,15.5751362055,33.8992134681,0.0,4.12243109448,15.9888894789,49.1020364531,46.1103060353,2.97173041782,0.02
 08/03  04:00:00,136.892864674,27.8424319779,56.8777208359,0.0,12.3672932834,24.9413748627,85.5304808992,80.5575968695,4.9528840297,0.02
 08/03  05:00:00,145.929201973,29.369716522,62.4675437141,1.91922993533,12.3672932834,24.9413748627,143.755199261,138.782315232,4.9528840297,0.02
 08/03  06:00:00,205.891604025,29.7829683855,69.9353416678,0.553434549418,24.7345865669,70.7195625826,111.6239885,101.698220441,9.90576805939,0.02
 08/03  07:00:00,236.874861209,30.4587469633,76.1467684605,0.00390187865758,37.1018798503,92.3937384068,82.1246087527,72.1988406933,9.90576805939,0.02
 08/03  08:00:00,255.3413173,30.8965741096,82.1360845851,0.0,37.1018798503,104.434947198,58.8293291052,48.9035610458,9.90576805939,0.02
 08/03  09:00:00,273.864609394,31.4185672067,88.0957417997,0.0,37.1018798503,116.476155989,50.7045001885,32.1756334936,9.90576805939,8.62309863549
 08/03  10:00:00,279.829197391,31.9130173668,93.5653769359,0.0,37.1018798503,116.476155989,27.6519113244,17.7261432651,9.90576805939,0.02
 08/03  11:00:00,288.306211747,32.3692544565,101.585906893,0.0,37.1018798503,116.476155989,17.3428040469,7.41703598747,9.90576805939,0.02
 08/03  12:00:00,283.873155382,32.9379722752,108.625872986,0.0,37.1018798503,104.434947198,21.1619938684,2.63174743886,9.90576805939,8.62447837012
 08/03  13:00:00,297.792844646,33.6489715281,109.79286595,0.0,37.1018798503,116.476155989,11.4372387228,1.51147066339,9.90576805939,0.02
 08/03  14:00:00,300.162694207,34.2342408271,111.577567426,0.0,37.1018798503,116.476155989,10.8561262692,0.93035820985,9.90576805939,0.02
 08/03  15:00:00,304.455462456,34.518766263,115.586077373,0.0,37.1018798503,116.476155989,18.6291688787,0.0977165986331,9.90576805939,8.62568422072
 08/03  16:00:00,305.349471182,34.9984390814,116.000930266,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  17:00:00,306.628053684,35.2360654934,117.042932189,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/03  18:00:00,181.006340361,28.7004045503,79.686144278,0.0,24.7345865669,47.5788473902,13.5590647061,0.0,4.9528840297,8.60618067636
 08/03  19:00:00,176.951580716,28.5352554578,75.3330172414,0.0,24.7345865669,47.5788473902,6.14363794581,1.17075391611,4.9528840297,0.02
 08/03  20:00:00,157.625237001,28.9691617876,74.4805487807,0.0,12.3672932834,38.6892022431,19.1459140228,16.154183605,2.97173041782,0.02
 08/03  21:00:00,125.779785344,20.4703291237,51.2415823979,0.0,12.3672932834,27.0668015668,23.568951616,20.5772211982,2.97173041782,0.02
 08/03  22:00:00,105.244587465,20.0132996199,50.5122559737,0.0,4.12243109448,15.9888894789,26.9884040944,23.9966736766,2.97173041782,0.02
 08/03  23:00:00,110.508993024,23.0360766905,52.6513518539,0.0,4.12243109448,15.9888894789,42.3109892047,39.3192587869,2.97173041782,0.02
 08/03  24:00:00,95.8703777292,18.540839191,42.6361397863,0.0,4.12243109448,15.9888894789,40.2346442194,37.2429138016,2.97173041782,0.02
 08/04  01:00:00,108.533454402,22.2531634547,51.4843595972,0.0,4.12243109448,15.9888894789,50.8310124192,47.8392820014,2.97173041782,0.02
 08/04  02:00:00,94.9296729148,18.1634028326,42.0728713037,0.0,4.12243109448,15.9888894789,40.961123778,37.9693933602,2.97173041782,0.02
 08/04  03:00:00,105.165390584,21.5999082191,48.7695509633,0.0,4.12243109448,15.9888894789,50.9251342208,47.933403803,2.97173041782,0.02
 08/04  04:00:00,145.776230324,28.5392375625,65.0642817142,0.0,12.3672932834,24.9413748627,59.5775756142,54.6046915845,4.9528840297,0.02
 08/04  05:00:00,146.716330335,28.9035621622,64.6726138903,0.967443201774,12.3672932834,24.9413748627,116.016824998,111.043940969,4.9528840297,0.02
 08/04  06:00:00,217.310963103,30.3535079968,81.2184779801,0.11911833924,24.7345865669,70.7195625826,78.4097713882,68.4840033289,9.90576805939,0.02
 08/04  07:00:00,246.984901764,30.8237707553,85.8956885898,0.0,37.1018798503,92.3937384068,52.8381989415,42.9124308821,9.90576805939,0.02
 08/04  08:00:00,261.910215513,31.1658861012,88.4356367056,0.0,37.1018798503,104.434947198,50.8933228449,32.3671409313,9.90576805939,8.62041385423
 08/04  09:00:00,278.432611404,31.5207028288,92.5616874056,0.0,37.1018798503,116.476155989,29.3705591019,19.4447910425,9.90576805939,0.02
 08/04  10:00:00,283.574122393,32.0349869955,97.1882955228,0.0,37.1018798503,116.476155989,19.8379895172,9.91222145784,9.90576805939,0.02
 08/04  11:00:00,289.863875885,32.4604129289,103.052395035,0.0,37.1018798503,116.476155989,24.185594148,5.65327525911,9.90576805939,8.62655082948
 08/04  12:00:00,285.260471314,33.0779221176,109.873292927,0.0,37.1018798503,104.434947198,11.5198813454,1.59411328603,9.90576805939,0.02
 08/04  13:00:00,302.563672628,33.675799557,114.536805309,0.0,37.1018798503,116.476155989,9.92802256073,0.00225450133893,9.90576805939,0.02
 08/04  14:00:00,302.945400289,34.2104455099,114.384125562,0.0,37.1018798503,116.476155989,18.5314889599,0.0,9.90576805939,8.62572090049
 08/04  15:00:00,303.220765309,34.7917375574,114.07839371,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  16:00:00,307.702743845,35.3277585638,118.024834701,0.0,37.1018798503,116.476155989,18.527815627,0.0,9.90576805939,8.62204756762
 08/04  17:00:00,308.66081014,35.5837253218,118.728064511,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/04  18:00:00,180.370486479,28.7061923581,79.0701631959,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/04  19:00:00,177.018621657,28.5401214681,75.3952001166,0.0,24.7345865669,47.5788473902,4.98404191046,0.0111578807682,4.9528840297,0.02
 08/04  20:00:00,159.010099769,28.9729632042,73.5124372411,0.0,12.3672932834,38.6892022431,22.021712147,19.0299817292,2.97173041782,0.02
 08/04  21:00:00,125.927134773,20.4705516501,51.3887034007,0.0,12.3672932834,27.0668015668,29.1438324103,26.1521019925,2.97173041782,0.02
 08/04  22:00:00,105.062441384,20.0132996199,50.3301092487,0.0,4.12243109448,15.9888894789,31.1924798682,28.2007494504,2.97173041782,0.02
 08/04  23:00:00,109.746637583,22.999784733,51.9252877186,0.0,4.12243109448,15.9888894789,46.2260859117,43.2343554938,2.97173041782,0.02
 08/04  24:00:00,95.8352869413,18.540839191,42.6010483392,0.0,4.12243109448,15.9888894789,42.4158651743,39.4241347565,2.97173041782,0.02
 08/05  01:00:00,106.659943746,22.2531634547,49.6108482729,0.0,4.12243109448,15.9888894789,55.1935761857,52.2018457679,2.97173041782,0.02
 08/05  02:00:00,91.8849678762,18.0763021346,39.1152662881,0.0,4.12243109448,15.9888894789,49.5376378912,46.5459074733,2.97173041782,0.02
 08/05  03:00:00,103.53747949,21.8176599643,46.9238874427,0.0,4.12243109448,15.9888894789,61.440540196,58.4488097782,2.97173041782,0.02
 08/05  04:00:00,120.897316663,27.8424319779,58.0166802858,0.0,4.12243109448,16.0517297156,77.3600725471,74.3683421293,2.97173041782,0.02
 08/05  05:00:00,122.960851199,28.0601837231,59.8624630375,0.0,4.12243109448,16.0517297156,77.8575024716,74.8657720538,2.97173041782,0.02
 08/05  06:00:00,157.768438761,29.3666941943,74.5077985668,0.0,4.12243109448,39.6058045677,56.6075155177,53.6157850999,2.97173041782,0.02
 08/05  07:00:00,188.365290268,29.3900413502,78.0368839256,2.44888597101,12.3672932834,65.3531420225,95.1140178406,90.1411338109,4.9528840297,0.02
 08/05  08:00:00,192.598077708,29.3876304525,80.622185562,1.20796641541,12.3672932834,68.2430321324,89.7579510255,76.1987890575,4.9528840297,8.60627793834
 08/05  09:00:00,225.002015778,29.4443240501,85.006517105,0.154045983722,16.4897243779,93.1370602926,56.7360864615,48.7914720139,7.92461444751,0.02
 08/05  10:00:00,230.149411774,29.5081055799,90.180586681,0.063490412265,16.4897243779,93.1370602926,38.5136485985,30.569034151,7.92461444751,0.02
 08/05  11:00:00,232.447019555,29.6115320352,92.4349364604,0.00331116296489,16.4897243779,93.1370602926,30.4342349273,22.4896204798,7.92461444751,0.02
 08/05  12:00:00,217.27295022,29.7120149178,86.3150479828,0.00024945926572,16.4897243779,83.9857416113,41.6820249296,33.7374104821,7.92461444751,0.02
 08/05  13:00:00,210.054080746,29.6658763515,79.0830759236,0.0594823106243,16.4897243779,83.9857416113,66.6716517997,58.7270373522,7.92461444751,0.02
 08/05  14:00:00,213.641020051,29.720736519,82.6501506821,0.0245293247161,16.4897243779,83.9857416113,67.6410383286,51.1075734162,7.92461444751,8.60885046482
 08/05  15:00:00,199.337669844,29.3666941943,86.1822944634,0.0,12.3672932834,70.6512738906,16.3070447729,11.3341607433,4.9528840297,0.02
 08/05  16:00:00,197.579285795,29.3666941943,84.4239206273,0.0,12.3672932834,70.6512738906,14.9365997255,9.96371569582,4.9528840297,0.02
 08/05  17:00:00,179.80910672,29.3666941943,79.1772250917,0.0,12.3672932834,58.1284167478,23.8896952244,18.9168111947,4.9528840297,0.02
 08/05  18:00:00,127.595519995,27.8424319779,61.6753770523,0.0,12.3672932834,24.9413748627,40.0828080092,35.1099239795,4.9528840297,0.02
 08/05  19:00:00,134.54020772,28.7134389587,67.7490577808,0.0,12.3672932834,24.9413748627,40.1172734713,35.1443894416,4.9528840297,0.02
 08/05  20:00:00,116.204169167,28.0601837231,62.5024484469,0.0,4.12243109448,16.0517297156,53.0821231466,50.0903927288,2.97173041782,0.02
 08/05  21:00:00,82.8577326817,15.0525320171,33.1887012986,0.0,4.12243109448,15.9888894789,39.3341646768,36.342434259,2.97173041782,0.02
 08/05  22:00:00,98.523028343,20.9466529836,42.7804439245,0.0,4.12243109448,15.9888894789,62.8703007433,59.8785703255,2.97173041782,0.02
 08/05  23:00:00,84.5454464572,15.4880355075,34.4409115272,0.0,4.12243109448,15.9888894789,48.9465753072,45.9548448894,2.97173041782,0.02
 08/05  24:00:00,103.670943378,21.8176599643,47.057351916,0.0,4.12243109448,15.9888894789,75.4080163127,72.4162858948,2.97173041782,0.02
 08/06  01:00:00,74.1083513633,14.2686257344,27.2844416994,0.0,2.06121554724,15.9888894789,57.1000164004,54.1082859826,2.97173041782,0.02
 08/06  02:00:00,93.5586724841,20.3451995354,40.5043900873,0.0,2.06121554724,15.9888894789,86.9206845416,83.9289541238,2.97173041782,0.02
 08/06  03:00:00,69.7994287709,12.920551008,24.3748600514,0.0,2.06121554724,15.9888894789,56.3269760175,53.3352455997,2.97173041782,0.02
 08/06  04:00:00,85.2607105232,19.6193603848,32.9322671921,0.0,2.06121554724,15.9888894789,89.4203627043,86.4286322865,2.97173041782,0.02
 08/06  05:00:00,67.8449142811,12.230927049,23.1548274414,0.0,2.06121554724,15.9888894789,49.3886403387,46.3969099208,2.97173041782,0.02
 08/06  06:00:00,83.1513726846,22.29472771,32.7689958207,0.0,2.06121554724,15.9888894789,95.7129682171,92.7212377993,2.97173041782,0.02
 08/06  07:00:00,62.1636974957,17.835782168,25.7650985345,0.0,2.06121554724,15.9888894789,77.3401338498,74.348403432,2.97173041782,0.02
 08/06  08:00:00,109.49210271,23.7173724452,39.275194673,0.0,4.12243109448,41.7362269337,91.4610237712,86.4881397415,4.9528840297,0.02
 08/06  09:00:00,101.095329212,19.4035947334,35.3203645766,0.0,4.12243109448,41.7362269337,71.3022899629,66.3294059332,4.9528840297,0.02
 08/06  10:00:00,115.416145532,24.0367416715,44.8798681581,0.0,4.12243109448,41.7362269337,88.1328547927,83.1599707631,4.9528840297,0.02
 08/06  11:00:00,100.488250757,18.7938898468,35.3229908944,0.0,4.12243109448,41.7362269337,70.2864235233,65.3135394936,4.9528840297,0.02
 08/06  12:00:00,118.308779505,24.0367416715,47.7690322464,0.0,4.12243109448,41.7362269337,95.0293239945,81.4753772993,4.9528840297,8.60106266555
 08/06  13:00:00,106.616783765,19.6866720021,40.3440033355,0.0,4.12243109448,41.7362269337,69.1591241489,64.1862401192,4.9528840297,0.02
 08/06  14:00:00,115.086483888,23.6012381811,44.8517713604,0.0,4.12243109448,41.7362269337,85.2389642508,80.2660802211,4.9528840297,0.02
 08/06  15:00:00,107.265525383,19.9044237473,40.6342151312,0.0,4.12243109448,41.7362269337,68.5927203411,63.6198363115,4.9528840297,0.02
 08/06  16:00:00,98.5220044887,23.8189899263,44.8680489746,0.0,4.12243109448,24.8785346261,84.3481523058,79.3752682761,4.9528840297,0.02
 08/06  17:00:00,72.1696138042,17.9030937853,35.7549695777,0.0,2.06121554724,15.9888894789,62.4236339085,59.4319034907,2.97173041782,0.02
 08/06  18:00:00,81.3702015084,22.4916973275,40.2131548811,0.0,2.06121554724,15.9888894789,85.5031554452,82.5114250273,2.97173041782,0.02
 08/06  19:00:00,67.1920362917,16.9024288043,31.8036902578,0.0,2.06121554724,15.9888894789,61.4662046737,58.4744742558,2.97173041782,0.02
 08/06  20:00:00,82.6913966872,22.1660627566,37.1872844958,0.0,2.06121554724,15.9888894789,90.7868186814,87.7950882636,2.97173041782,0.02
 08/06  21:00:00,68.6569493192,14.2374525429,21.9026624559,0.0,2.06121554724,15.9888894789,59.3794423185,56.3877119006,2.97173041782,0.02
 08/06  22:00:00,81.4258767549,20.6645687617,28.0522250659,0.0,2.06121554724,15.9888894789,84.4438331507,81.4521027329,2.97173041782,0.02
 08/06  23:00:00,55.6264687827,10.7014693008,12.4722480481,0.0,2.06121554724,15.9888894789,47.8721114375,44.8803810197,2.97173041782,0.02
 08/06  24:00:00,74.6233416601,20.0340817475,21.9058101381,0.0,2.06121554724,15.9888894789,83.1244605809,80.1327301631,2.97173041782,0.02
 08/07  01:00:00,56.5398965898,10.7014693008,11.3244603152,0.0,4.12243109448,15.9888894789,48.4770700796,45.4853396618,2.97173041782,0.02
 08/07  02:00:00,73.4343498245,18.7275712764,19.9621132245,0.0,4.12243109448,15.9888894789,83.263356176,80.2716257581,2.97173041782,0.02
 08/07  03:00:00,56.3733559674,10.7014693008,11.157919669,0.0,4.12243109448,15.9888894789,48.7273362874,45.7356058696,2.97173041782,0.02
 08/07  04:00:00,109.769167572,28.517462388,29.0789939156,0.0,12.3672932834,24.9413748627,111.491159577,106.518275547,4.9528840297,0.02
 08/07  05:00:00,119.816168228,28.5290645996,31.4898809626,7.62451137544,12.3672932834,24.9413748627,177.883905127,172.911021098,4.9528840297,0.02
 08/07  06:00:00,171.064041986,29.4779745781,31.5035732348,4.46263518793,24.7345865669,70.7195625826,144.444074737,134.518306678,9.90576805939,0.02
 08/07  07:00:00,194.096734312,29.6326155998,32.6123829936,1.5862911564,37.1018798503,92.3937384068,123.955539002,114.029770943,9.90576805939,0.02
 08/07  08:00:00,213.265680586,29.7386246709,40.3637268809,0.854638588712,37.1018798503,104.434947198,124.159853832,105.633670709,9.90576805939,8.62041506369
 08/07  09:00:00,234.826286806,29.9281959185,49.8409530307,0.706921684914,37.1018798503,116.476155989,109.777905257,99.8521371972,9.90576805939,0.02
 08/07  10:00:00,244.33231898,30.2170688824,59.2851855148,0.479224834971,37.1018798503,116.476155989,105.721425922,95.7956578626,9.90576805939,0.02
 08/07  11:00:00,249.647646296,30.4881561173,64.649907506,0.158522140711,37.1018798503,116.476155989,111.136498506,92.602531977,9.90576805939,8.62819846956
 08/07  12:00:00,241.57098497,30.8368505802,68.4042896287,0.0205897300716,37.1018798503,104.434947198,99.4606557332,89.5348876738,9.90576805939,0.02
 08/07  13:00:00,254.414585252,31.2070753112,68.8564426392,0.0,37.1018798503,116.476155989,96.2600766216,86.3343085622,9.90576805939,0.02
 08/07  14:00:00,257.99242066,31.5658333968,72.0757656659,0.0,37.1018798503,116.476155989,102.411397515,83.8786608471,9.90576805939,8.62696860863
 08/07  15:00:00,261.948095553,31.9557670299,75.6416953765,0.0,37.1018798503,116.476155989,91.4973021176,81.5715340582,9.90576805939,0.02
 08/07  16:00:00,261.893282417,32.2947753147,75.2483580826,0.0,37.1018798503,116.476155989,98.0719555144,79.5459263791,9.90576805939,8.62026107591
 08/07  17:00:00,261.776927484,32.5784163691,74.8494960052,0.0,37.1018798503,116.476155989,87.9240689151,77.9983008558,9.90576805939,0.02
 08/07  18:00:00,159.421411517,28.6755986742,57.6625165592,0.0,24.7345865669,47.5788473902,65.3282165027,60.355332473,4.9528840297,0.02
 08/07  19:00:00,155.406610913,28.5015770182,53.8217341974,0.0,24.7345865669,47.5788473902,69.0437291865,64.0708451568,4.9528840297,0.02
 08/07  20:00:00,134.798916335,28.8236233955,49.4505939257,0.0,12.3672932834,38.6892022431,83.0163323834,80.0246019656,2.97173041782,0.02
 08/07  21:00:00,98.9701227043,17.5764661675,27.4026764213,0.0,12.3672932834,27.0668015668,58.3232236788,55.331493261,2.97173041782,0.02
 08/07  22:00:00,86.780792147,21.6870089172,30.2978512836,0.0,4.12243109448,15.9888894789,80.285296001,77.2935655831,2.97173041782,0.02
 08/07  23:00:00,71.2679416975,15.5751362055,21.0763055675,0.0,4.12243109448,15.9888894789,57.1093646862,54.1176342684,2.97173041782,0.02
 08/07  24:00:00,83.1765410366,21.3821564739,26.9984525717,0.0,4.12243109448,15.9888894789,89.252487981,86.2607575631,2.97173041782,0.02
 08/08  01:00:00,68.3398265831,15.3573844603,18.365942158,0.0,4.12243109448,15.9888894789,64.0109669873,61.0192365695,2.97173041782,0.02
 08/08  02:00:00,76.5798932394,19.6193603848,22.1902339656,0.0,4.12243109448,15.9888894789,84.0185308207,81.0268004029,2.97173041782,0.02
 08/08  03:00:00,61.0107834876,12.8334503099,13.6120994458,0.0,4.12243109448,15.9888894789,56.0022709805,53.0105405627,2.97173041782,0.02
 08/08  04:00:00,107.532275945,28.6045630861,26.7550011354,0.0,12.3672932834,24.9413748627,105.551676905,100.578792875,4.9528840297,0.02
 08/08  05:00:00,113.659301543,28.6472691862,27.7759329351,5.06338765837,12.3672932834,24.9413748627,169.451749367,164.478865337,4.9528840297,0.02
 08/08  06:00:00,166.577303403,29.5410107598,27.7879983636,3.62843480355,24.7345865669,70.7195625826,137.152249149,127.226481089,9.90576805939,0.02
 08/08  07:00:00,192.05759854,29.879590685,30.7550885291,1.15747270513,37.1018798503,92.3937384068,125.38068435,106.867953191,9.90576805939,8.60696309955
 08/08  08:00:00,216.319906041,30.0223545555,43.5084040755,0.480529140036,37.1018798503,104.434947198,108.334857061,98.4090890013,9.90576805939,0.02
 08/08  09:00:00,240.317946849,30.2734330055,55.3377843232,0.35648430222,37.1018798503,116.476155989,103.028149678,93.1023816186,9.90576805939,0.02
 08/08  10:00:00,246.880848528,30.5942687924,61.7188696888,0.216828957042,37.1018798503,116.476155989,107.926621449,89.3939082025,9.90576805939,8.62694518697
 08/08  11:00:00,251.106618719,30.9068637897,65.7713844673,0.077380528828,37.1018798503,116.476155989,96.6213665138,86.6955984544,9.90576805939,0.02
 08/08  12:00:00,242.842491014,31.2273763014,69.296297038,0.00951353148966,37.1018798503,104.434947198,94.2976127064,84.371844647,9.90576805939,0.02
 08/08  13:00:00,256.643253449,31.6344754501,70.6577378398,0.0,37.1018798503,116.476155989,100.18829598,81.654268143,9.90576805939,8.62825977791
 08/08  14:00:00,259.859133302,32.009379017,73.4989388229,0.0,37.1018798503,116.476155989,89.3956881691,79.4699201097,9.90576805939,0.02
 08/08  15:00:00,262.138148332,32.3849860106,75.4024748097,0.0,37.1018798503,116.476155989,96.253480081,77.7221317119,9.90576805939,8.62558030971
 08/08  16:00:00,264.291799398,32.7911291146,77.1505937055,0.0,37.1018798503,116.476155989,85.7528020084,75.827033949,9.90576805939,0.02
 08/08  17:00:00,266.559646274,33.1353849631,79.0752428859,0.0,37.1018798503,116.476155989,84.2079084847,74.2821404254,9.90576805939,0.02
 08/08  18:00:00,162.633484304,28.6782578621,60.8719185224,0.0,24.7345865669,47.5788473902,64.0575960031,59.0847119734,4.9528840297,0.02
 08/08  19:00:00,159.584680864,28.5052051943,57.9961630374,0.0,24.7345865669,47.5788473902,67.5435879459,62.5707039162,4.9528840297,0.02
 08/08  20:00:00,140.307598896,28.9345913719,54.84829502,0.0,12.3672932834,38.6892022431,80.5275682706,77.5358378527,2.97173041782,0.02
 08/08  21:00:00,103.334848717,17.6853420401,31.6585189341,0.0,12.3672932834,27.0668015668,57.2549078702,54.2631774524,2.97173041782,0.02
 08/08  22:00:00,89.8047049523,21.8466935303,33.16207871,0.0,4.12243109448,15.9888894789,87.3519267822,75.7784346764,2.97173041782,8.60176168796
 08/08  23:00:00,72.7231958205,15.6622369036,22.4444583157,0.0,4.12243109448,15.9888894789,55.9245264105,52.9327959926,2.97173041782,0.02
 08/08  24:00:00,82.2453004931,21.1644047288,26.2849632361,0.0,4.12243109448,15.9888894789,88.4967403221,85.5050099043,2.97173041782,0.02
 08/09  01:00:00,65.3687972893,14.2478436067,16.530086458,0.0,4.12243109448,15.9888894789,55.4041916832,52.4124612654,2.97173041782,0.02
 08/09  02:00:00,76.6977791952,19.83711213,22.0903678896,0.0,4.12243109448,15.9888894789,83.4988382124,80.5071077945,2.97173041782,0.02
 08/09  03:00:00,61.3560100359,13.3560544983,13.4347216335,0.0,4.12243109448,15.9888894789,52.8144144726,49.8226840548,2.97173041782,0.02
 08/09  04:00:00,107.573458195,28.3214858173,27.0792605892,0.0,12.3672932834,24.9413748627,104.126547434,99.1536634044,4.9528840297,0.02
 08/09  05:00:00,115.829978524,29.0621038568,28.8344060099,5.76075693013,12.3672932834,24.9413748627,167.612045321,162.639161292,4.9528840297,0.02
 08/09  06:00:00,170.06161973,29.5987652154,29.2350557083,3.25877279529,24.7345865669,70.7195625826,135.600125823,125.674357764,9.90576805939,0.02
 08/09  07:00:00,195.414491436,29.9764771098,34.0994450877,1.07312696367,37.1018798503,92.3937384068,115.579454851,105.653686791,9.90576805939,0.02
 08/09  08:00:00,217.083914365,30.1377110336,44.2718973741,0.36565445902,37.1018798503,104.434947198,107.076512169,97.1507441093,9.90576805939,0.02
 08/09  09:00:00,241.583747266,30.4193704895,56.563899416,0.250182343721,37.1018798503,116.476155989,110.317283313,91.7885124247,9.90576805939,8.62300282882
 08/09  10:00:00,252.448944326,30.7987422243,67.1444129431,0.15498979937,37.1018798503,116.476155989,97.8393852228,87.9136171634,9.90576805939,0.02
 08/09  11:00:00,259.632612115,31.1693811493,74.0760945062,0.0360973337322,37.1018798503,116.476155989,95.0536200704,85.127852011,9.90576805939,0.02
 08/09  12:00:00,251.898506829,31.5372916339,78.0519044017,0.0,37.1018798503,104.434947198,101.03529141,82.5050501931,9.90576805939,8.62447315745
 08/09  13:00:00,269.937151789,32.0920461613,83.4941090565,0.0,37.1018798503,116.476155989,80.5501222382,70.6243541788,9.90576805939,0.02
 08/09  14:00:00,273.955587703,32.6203623184,86.9843511611,0.0,37.1018798503,116.476155989,69.7375278874,59.811759828,9.90576805939,0.02
 08/09  15:00:00,276.670581454,33.1546679081,89.1652921642,0.0,37.1018798503,116.476155989,76.1840718213,57.652718113,9.90576805939,8.62558564888
 08/09  16:00:00,278.206836882,33.6801855737,90.176559086,0.0,37.1018798503,116.476155989,69.9569370969,60.0311690375,9.90576805939,0.02
 08/09  17:00:00,278.847068364,34.0332427779,90.4647761489,0.0,37.1018798503,116.476155989,72.1139185531,62.1881504937,9.90576805939,0.02
 08/09  18:00:00,170.315337957,28.6857476775,68.5462682357,0.0,24.7345865669,47.5788473902,61.6362461901,56.6633621604,4.9528840297,0.02
