Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  19:00:00,165.834660107,28.5150777349,64.2362694659,0.0,24.7345865669,47.5788473902,75.1845901596,61.6243952959,4.9528840297,8.60731083398
 08/09  20:00:00,146.352601632,28.9428426626,60.8850659988,0.0,12.3672932834,38.6892022431,79.1037650176,76.1120345998,2.97173041782,0.02
 08/09  21:00:00,109.895775571,18.6860070211,37.1931619763,0.0,12.3672932834,27.0668015668,58.1811084317,55.1893780139,2.97173041782,0.02
 08/09  22:00:00,99.7972107808,23.2030196952,41.7726267325,0.0,4.12243109448,15.9888894789,79.7492176812,76.7574872634,2.97173041782,0.02
 08/09  23:00:00,78.8387245881,16.0106396959,28.2115857204,0.0,4.12243109448,15.9888894789,56.4887671358,53.497036718,2.97173041782,0.02
 08/09  24:00:00,86.6260609274,21.469257172,30.3608725274,0.0,4.12243109448,15.9888894789,83.412139541,80.4204091232,2.97173041782,0.02
 08/10  01:00:00,70.2740971947,14.6833470971,20.9998840514,0.0,4.12243109448,15.9888894789,56.9226481834,53.9309177656,2.97173041782,0.02
 08/10  02:00:00,78.5350799782,19.6193603848,24.1454214834,0.0,4.12243109448,15.9888894789,80.9833149664,77.9915845486,2.97173041782,0.02
 08/10  03:00:00,63.4265206303,13.376836626,15.4588179115,0.0,4.12243109448,15.9888894789,59.1993528853,56.2076224675,2.97173041782,0.02
 08/10  04:00:00,112.440554059,28.6263382606,31.6415048707,0.0,12.3672932834,24.9413748627,103.37385993,98.4009759005,4.9528840297,0.02
 08/10  05:00:00,117.942261639,28.6739365785,33.6407519981,3.45486210324,12.3672932834,24.9413748627,166.980299081,162.007415051,4.9528840297,0.02
 08/10  06:00:00,173.534112422,29.7861932591,33.5939999497,2.18489388292,24.7345865669,70.7195625826,134.888566344,124.962798285,9.90576805939,0.02
 08/10  07:00:00,202.558049316,30.0850206594,41.6582294929,0.549359057899,37.1018798503,92.3937384068,114.579286038,104.653517978,9.90576805939,0.02
 08/10  08:00:00,231.856948906,30.3013613932,59.1927248703,0.0541750282423,37.1018798503,104.434947198,114.526405754,96.0002607738,9.90576805939,8.62037692058
 08/10  09:00:00,255.153950404,30.711827704,70.0644840213,0.0274154912437,37.1018798503,116.476155989,100.30287464,90.377106581,9.90576805939,0.02
 08/10  10:00:00,263.593080807,31.1766016455,78.0656516268,0.0,37.1018798503,116.476155989,94.606533305,84.6807652456,9.90576805939,0.02
 08/10  11:00:00,269.836018028,31.6021900016,83.8827581633,0.0,37.1018798503,116.476155989,92.4126182755,73.8786770177,9.90576805939,8.62817319836
 08/10  12:00:00,262.513346892,32.062751584,88.1413477126,0.0,37.1018798503,104.434947198,76.243854175,66.3180861156,9.90576805939,0.02
 08/10  13:00:00,277.492691035,32.6022520769,90.5393853347,0.0,37.1018798503,116.476155989,69.87610046,59.9503324006,9.90576805939,0.02
 08/10  14:00:00,280.832057232,33.1406518273,93.340569964,0.0,37.1018798503,116.476155989,73.4315318598,54.8989003691,9.90576805939,8.62686343129
 08/10  15:00:00,283.679759213,33.6780452928,95.6510924216,0.0,37.1018798503,116.476155989,59.8217285801,49.8959605207,9.90576805939,0.02
 08/10  16:00:00,285.265449042,34.2100515325,96.7052575169,0.0,37.1018798503,116.476155989,57.749872452,47.8241043926,9.90576805939,0.02
 08/10  17:00:00,286.549822296,34.5418828088,97.6589087827,0.0,37.1018798503,116.476155989,63.2961156017,44.7755582243,9.90576805939,8.61478931798
 08/10  18:00:00,174.128492892,28.6885407422,72.3566572155,0.0,24.7345865669,47.5788473902,49.6995666472,44.7266826175,4.9528840297,0.02
 08/10  19:00:00,168.733116387,28.5197684707,67.1300506438,0.0,24.7345865669,47.5788473902,60.2115831726,55.2386991429,4.9528840297,0.02
 08/10  20:00:00,150.449694452,28.9458815103,64.9791167565,0.0,12.3672932834,38.6892022431,77.9951848344,75.0034544166,2.97173041782,0.02
 08/10  21:00:00,115.213280745,19.5777961295,41.5932398528,0.0,12.3672932834,27.0668015668,60.6414253587,57.6496949409,2.97173041782,0.02
 08/10  22:00:00,104.230478265,23.2030196952,46.2058936413,0.0,4.12243109448,15.9888894789,78.134630697,75.1429002792,2.97173041782,0.02
 08/10  23:00:00,85.003473886,16.9024288043,33.4589121756,0.0,4.12243109448,15.9888894789,58.3172921167,55.3255616989,2.97173041782,0.02
 08/10  24:00:00,94.9722383774,21.6434585682,38.5328479859,0.0,4.12243109448,15.9888894789,82.6754309462,79.6837005284,2.97173041782,0.02
 08/11  01:00:00,79.3782006312,15.5751362055,29.1865646244,0.0,4.12243109448,15.9888894789,56.5130966554,53.5213662376,2.97173041782,0.02
 08/11  02:00:00,92.9012934515,21.469257172,36.6361044053,0.0,4.12243109448,15.9888894789,85.0022149309,82.0104845131,2.97173041782,0.02
 08/11  03:00:00,70.506272536,14.2686257344,21.621146936,0.0,4.12243109448,15.9888894789,62.2749052422,59.2831748244,2.97173041782,0.02
 08/11  04:00:00,128.184430587,28.4085865154,47.6031325125,0.0,12.3672932834,24.9413748627,101.656129808,96.6832457779,4.9528840297,0.02
 08/11  05:00:00,136.345318661,29.1515723446,51.9537659797,3.0672687379,12.3672932834,24.9413748627,164.91291835,159.94003432,4.9528840297,0.02
 08/11  06:00:00,194.038892798,29.7035719937,55.3637020938,1.00259273328,24.7345865669,70.7195625826,132.913354003,122.987585944,9.90576805939,0.02
 08/11  07:00:00,223.80383588,30.2166915812,62.9771215102,0.344571403366,37.1018798503,92.3937384068,121.583644959,103.072198194,9.90576805939,8.6056787052
 08/11  08:00:00,242.927974208,30.4919168219,70.1274347822,0.0,37.1018798503,104.434947198,104.874232098,94.9484640382,9.90576805939,0.02
 08/11  09:00:00,262.205716818,30.901572183,76.9539098681,0.0,37.1018798503,116.476155989,94.4138465656,84.4880785062,9.90576805939,0.02
 08/11  10:00:00,270.315187763,31.4067603293,84.5575444926,0.0,37.1018798503,116.476155989,77.5128981931,58.9803053255,9.90576805939,8.62682480823
 08/11  11:00:00,278.92944011,31.8761118009,92.7023385133,0.0,37.1018798503,116.476155989,39.7801279229,29.8543598635,9.90576805939,0.02
 08/11  12:00:00,271.923137123,32.3442333281,97.2696116757,0.0,37.1018798503,104.434947198,24.8101394234,14.884371364,9.90576805939,0.02
 08/11  13:00:00,288.27177057,32.9547111622,100.966005835,0.0,37.1018798503,116.476155989,27.3634633795,8.83080851666,9.90576805939,8.6268868034
 08/11  14:00:00,289.626029093,33.5296637321,101.745561256,0.0,37.1018798503,116.476155989,16.9859373916,7.06016933217,9.90576805939,0.02
 08/11  15:00:00,281.388761421,33.7421131767,93.2959722113,0.0,37.1018798503,116.476155989,23.0966159953,13.1708479359,9.90576805939,0.02
 08/11  16:00:00,280.279351318,33.7682766147,92.1609819515,0.0,37.1018798503,116.476155989,34.2099343533,15.6822082462,9.90576805939,8.62195804775
 08/11  17:00:00,284.324266383,33.7630286053,96.2122256055,0.0,37.1018798503,116.476155989,17.4116550772,7.48588701785,9.90576805939,0.02
 08/11  18:00:00,171.786565949,28.6762965844,70.026964534,0.0,24.7345865669,47.5788473902,25.4124746112,20.4395905815,4.9528840297,0.02
 08/11  19:00:00,169.093020035,28.501357592,67.5083529654,0.0,24.7345865669,47.5788473902,39.0433151462,34.0704311165,4.9528840297,0.02
 08/11  20:00:00,152.802569413,28.9335489401,67.3443111648,0.0,12.3672932834,38.6892022431,56.0702882116,53.0785577937,2.97173041782,0.02
 08/11  21:00:00,118.254602845,19.4689202569,44.7434303396,0.0,12.3672932834,27.0668015668,50.0990878899,47.1073574721,2.97173041782,0.02
 08/11  22:00:00,108.360249391,22.9707511669,50.5679325415,0.0,4.12243109448,15.9888894789,71.6077400694,68.6160096516,2.97173041782,0.02
 08/11  23:00:00,90.923906218,17.6200165166,38.6361228916,0.0,4.12243109448,15.9888894789,58.219213853,55.2274834352,2.97173041782,0.02
 08/11  24:00:00,105.729574369,22.8836504689,48.0243581806,0.0,4.12243109448,15.9888894789,90.4918376158,78.9200794777,2.97173041782,8.60002772036
 08/12  01:00:00,85.0840255953,16.2491735687,34.1927184387,0.0,4.12243109448,15.9888894789,61.4850205063,58.4932900885,2.97173041782,0.02
 08/12  02:00:00,100.478602965,21.5563578701,44.126312719,0.0,4.12243109448,15.9888894789,79.5060304004,76.5142999826,2.97173041782,0.02
 08/12  03:00:00,79.0861662638,14.7912299228,29.6784361015,0.0,4.12243109448,15.9888894789,59.3096055294,56.3178751116,2.97173041782,0.02
 08/12  04:00:00,114.691578606,27.1891767424,52.4641973862,0.0,4.12243109448,16.0517297156,104.22512092,101.233390502,2.97173041782,0.02
 08/12  05:00:00,119.296956825,27.8424319779,56.4163204421,0.0,4.12243109448,16.0517297156,104.92675246,101.935022042,2.97173041782,0.02
 08/12  06:00:00,154.667870172,29.3666941943,69.0580634515,0.0,4.12243109448,39.6058045677,85.1928873624,82.2011569445,2.97173041782,0.02
 08/12  07:00:00,180.955762003,29.374500464,69.6702787846,3.42150397175,12.3672932834,65.3531420225,129.571451297,124.598567267,4.9528840297,0.02
 08/12  08:00:00,183.334747803,29.3710446382,70.3153130551,2.26809609485,12.3672932834,68.2430321324,121.066678729,116.093794699,4.9528840297,0.02
 08/12  09:00:00,213.046538166,29.4278114553,72.2183443659,1.00324230906,16.4897243779,93.1370602926,104.758310527,96.8136960794,7.92461444751,0.02
 08/12  10:00:00,217.027587233,29.4682767662,76.7739060251,0.388158835912,16.4897243779,93.1370602926,89.0988870556,81.1542726081,7.92461444751,0.02
 08/12  11:00:00,221.006919331,29.517355571,80.8934023294,0.198903948647,16.4897243779,93.1370602926,75.3893458437,67.4447313962,7.92461444751,0.02
 08/12  12:00:00,214.603964028,29.6075465714,83.6587488611,0.0920170015257,16.4897243779,83.9857416113,75.565095021,59.0312676167,7.92461444751,8.60921295677
 08/12  13:00:00,216.313673133,29.7541175749,85.3049660252,0.00896061267023,16.4897243779,83.9857416113,61.3840681765,53.439453729,7.92461444751,0.02
 08/12  14:00:00,217.863655939,29.9065798354,86.7115079157,0.0,16.4897243779,83.9857416113,60.3141450416,52.3695305941,7.92461444751,0.02
 08/12  15:00:00,197.248259758,29.3666941943,84.0928936245,0.0,12.3672932834,70.6512738906,28.8972382928,23.9243542631,4.9528840297,0.02
 08/12  16:00:00,196.42239406,29.3666941943,83.2670216711,0.0,12.3672932834,70.6512738906,30.6183371457,25.645453116,4.9528840297,0.02
 08/12  17:00:00,182.558524552,29.3666941943,81.9266381215,0.0,12.3672932834,58.1284167478,35.3379453815,30.3650613518,4.9528840297,0.02
 08/12  18:00:00,136.654150591,28.5827879116,69.9936512067,0.0,12.3672932834,24.9413748627,55.4972600806,50.5243760509,4.9528840297,0.02
 08/12  19:00:00,134.467095009,28.4956872135,67.8936963026,0.0,12.3672932834,24.9413748627,64.6823439322,59.7094599025,4.9528840297,0.02
 08/12  20:00:00,124.166575015,28.6045630861,67.5713077482,0.0,4.12243109448,16.0517297156,74.6121483245,71.6204179067,2.97173041782,0.02
 08/12  21:00:00,88.6396414194,15.6840120781,38.3391294548,0.0,4.12243109448,15.9888894789,44.2817266411,41.2899962233,2.97173041782,0.02
 08/12  22:00:00,106.789647749,21.8176599643,50.1760558253,0.0,4.12243109448,15.9888894789,65.2610318523,62.2693014345,2.97173041782,0.02
 08/12  23:00:00,87.5599909468,15.7493376017,37.1941533946,0.0,4.12243109448,15.9888894789,50.9318501145,47.9401196966,2.97173041782,0.02
 08/12  24:00:00,105.218459818,21.8176599643,48.6048678247,0.0,4.12243109448,15.9888894789,76.0393540551,73.0476236373,2.97173041782,0.02
 08/13  01:00:00,80.5196093152,15.1396327151,32.8246921249,0.0,2.06121554724,15.9888894789,52.6526184832,49.6608880654,2.97173041782,0.02
 08/13  02:00:00,99.2448773278,20.9258708559,45.6099230614,0.0,2.06121554724,15.9888894789,76.1576369035,73.1659064857,2.97173041782,0.02
 08/13  03:00:00,80.17804252,14.6833470971,32.9650440102,0.0,2.06121554724,15.9888894789,53.3002667608,50.308536343,2.97173041782,0.02
 08/13  04:00:00,95.6673510198,20.9466529836,41.9859813971,0.0,2.06121554724,15.9888894789,98.4093025118,86.8375098953,2.97173041782,8.60006219864
 08/13  05:00:00,73.2421006699,13.3560544983,27.3820279395,0.0,2.06121554724,15.9888894789,53.2951346855,50.3034042677,2.97173041782,0.02
 08/13  06:00:00,102.549181689,23.514137483,48.5982280855,0.0,2.06121554724,15.9888894789,97.4407216898,94.448991272,2.97173041782,0.02
 08/13  07:00:00,70.6288059632,17.835782168,34.2302068258,0.0,2.06121554724,15.9888894789,76.2455103629,73.253779945,2.97173041782,0.02
 08/13  08:00:00,122.843993171,23.9496409734,52.394816545,0.0,4.12243109448,41.7362269337,88.3128998413,83.3400158116,4.9528840297,0.02
 08/13  09:00:00,111.500756532,19.5777961295,45.551590549,0.0,4.12243109448,41.7362269337,60.5530681622,55.5801841325,4.9528840297,0.02
 08/13  10:00:00,125.351436199,23.6883388792,55.1635617694,0.0,4.12243109448,41.7362269337,62.9552916976,57.9824076679,4.9528840297,0.02
 08/13  11:00:00,115.346068437,19.5777961295,49.3969025398,0.0,4.12243109448,41.7362269337,47.017715005,42.0448309754,4.9528840297,0.02
 08/13  12:00:00,129.408750435,23.9496409734,58.9595739817,0.0,4.12243109448,41.7362269337,57.6344766915,52.6615926618,4.9528840297,0.02
 08/13  13:00:00,120.033463286,20.0133588948,53.6487346815,0.0,4.12243109448,41.7362269337,43.1895879544,38.2167039247,4.9528840297,0.02
 08/13  14:00:00,131.102287918,24.0385679815,60.5641845004,0.0,4.12243109448,41.7362269337,54.2570588979,49.2841748682,4.9528840297,0.02
 08/13  15:00:00,113.949845329,20.0145902521,47.5638853985,0.0,4.12243109448,41.7362269337,55.3225508943,50.3496668646,4.9528840297,0.02
 08/13  16:00:00,106.692870223,24.0367416715,53.0142854436,0.0,4.12243109448,24.8785346261,71.9847019915,67.0118179618,4.9528840297,0.02
 08/13  17:00:00,78.6616916856,17.8813186108,42.2688227062,0.0,2.06121554724,15.9888894789,48.8219560802,45.8302256624,2.97173041782,0.02
 08/13  18:00:00,92.8676919479,23.1449525631,51.0573901202,0.0,2.06121554724,15.9888894789,74.8963518006,71.9046213828,2.97173041782,0.02
 08/13  19:00:00,69.8208191102,16.2491735687,35.0857283119,0.0,2.06121554724,15.9888894789,58.8383067253,55.8465763074,2.97173041782,0.02
 08/13  20:00:00,94.0523278021,21.8176599643,46.5474517032,0.0,2.06121554724,15.9888894789,84.1188775498,81.1271471319,2.97173041782,0.02
 08/13  21:00:00,80.6486329789,15.3573844603,32.7359644105,0.0,2.06121554724,15.9888894789,60.2102965101,57.2185660923,2.97173041782,0.02
 08/13  22:00:00,99.7184878059,21.7305592662,45.2532123697,0.0,2.06121554724,15.9888894789,87.8307267303,84.8389963125,2.97173041782,0.02
 08/13  23:00:00,73.7430182637,14.2686257344,26.9191083783,0.0,2.06121554724,15.9888894789,61.5904539992,58.5987235814,2.97173041782,0.02
 08/13  24:00:00,97.2606047984,20.9258708559,43.6256508715,0.0,2.06121554724,15.9888894789,82.6262605152,79.6345300973,2.97173041782,0.02
 08/14  01:00:00,81.0252908747,15.1396327151,31.269158407,0.0,4.12243109448,15.9888894789,61.1049828383,58.1132524205,2.97173041782,0.02
 08/14  02:00:00,96.8242797374,20.9466529836,41.0816949259,0.0,4.12243109448,15.9888894789,87.4987834158,84.507052998,2.97173041782,0.02
 08/14  03:00:00,82.2076816686,15.1292416513,32.47475677,0.0,4.12243109448,15.9888894789,57.490669627,54.4989392092,2.97173041782,0.02
 08/14  04:00:00,136.239191194,27.915015893,56.1514637832,0.0,12.3672932834,24.9413748627,106.74999218,101.777108151,4.9528840297,0.02
 08/14  05:00:00,147.243205045,29.1026969942,61.1834844383,4.78431205255,12.3672932834,24.9413748627,166.306964069,161.33408004,4.9528840297,0.02
 08/14  06:00:00,208.006559594,29.4591363547,68.8782885605,1.70010873886,24.7345865669,70.7195625826,128.16692396,118.241155901,9.90576805939,0.02
 08/14  07:00:00,232.068829083,29.6902368462,71.4566587102,0.656482824574,37.1018798503,92.3937384068,113.296230559,94.7834995801,9.90576805939,8.60696291905
 08/14  08:00:00,244.98849052,29.8648212218,72.4032012363,0.411847020126,37.1018798503,104.434947198,97.416183435,87.4904153756,9.90576805939,0.02
 08/14  09:00:00,257.671932847,30.0535700643,73.1022189312,0.165909316866,37.1018798503,116.476155989,93.0004125396,83.0746444802,9.90576805939,0.02
 08/14  10:00:00,258.178874968,30.1896767758,73.5527488744,0.085567245293,37.1018798503,116.476155989,98.4578248621,79.9251486989,9.90576805939,8.6269081038
 08/14  11:00:00,259.936691783,30.3537159055,75.2066901132,0.0252973222563,37.1018798503,116.476155989,84.6071307642,74.6813627048,9.90576805939,0.02
 08/14  12:00:00,250.402812623,30.6223737314,77.4711470873,0.0,37.1018798503,104.434947198,75.3306901034,65.404922044,9.90576805939,0.02
 08/14  13:00:00,264.009771717,30.8690842078,78.7896356109,0.0,37.1018798503,116.476155989,79.7113862533,61.1774194705,9.90576805939,8.62819872345
 08/14  14:00:00,265.181386508,31.0787471399,79.7518357985,0.0,37.1018798503,116.476155989,71.2694156072,61.3436475478,9.90576805939,0.02
 08/14  15:00:00,265.52610317,31.204694121,79.9707334464,0.0,37.1018798503,116.476155989,69.3362686218,59.4105005624,9.90576805939,0.02
 08/14  16:00:00,265.949742374,31.3006067322,80.2990443352,0.0,37.1018798503,116.476155989,77.3614744284,58.8337552721,9.90576805939,8.62195109686
 08/14  17:00:00,266.482153943,31.3503719981,80.7827700977,0.0,37.1018798503,116.476155989,64.7736018208,54.8478337614,9.90576805939,0.02
 08/14  18:00:00,165.738602302,28.4956872135,64.1596103884,0.0,24.7345865669,47.5788473902,54.3589869378,49.3861029081,4.9528840297,0.02
 08/14  19:00:00,167.439251866,28.9312569036,65.424685613,0.0,24.7345865669,47.5788473902,62.2799050244,57.3070209947,4.9528840297,0.02
 08/14  20:00:00,146.279244258,28.0238917656,59.3814766471,0.0,12.3672932834,38.6892022431,77.2675092674,74.2757788496,2.97173041782,0.02
 08/14  21:00:00,112.604214938,17.9030937853,40.7101352747,0.0,12.3672932834,27.0668015668,53.7923925167,50.8006620989,2.97173041782,0.02
 08/14  22:00:00,100.36426419,21.6434585682,43.924873096,0.0,4.12243109448,15.9888894789,78.1502911269,75.1585607091,2.97173041782,0.02
 08/14  23:00:00,82.6102140898,15.5751362055,32.4185773794,0.0,4.12243109448,15.9888894789,55.6037635571,52.6120331393,2.97173041782,0.02
 08/14  24:00:00,100.320160625,21.6434585682,43.8807694958,0.0,4.12243109448,15.9888894789,92.3655124737,80.7920137481,2.97173041782,8.60176830777
 08/15  01:00:00,77.107153402,14.5299278286,27.9607251445,0.0,4.12243109448,15.9888894789,58.0509219509,55.0591915331,2.97173041782,0.02
 08/15  02:00:00,98.853225847,21.3821564739,42.6751370071,0.0,4.12243109448,15.9888894789,81.2574618772,78.2657314594,2.97173041782,0.02
 08/15  03:00:00,83.153950183,15.5751362055,32.9623137472,0.0,4.12243109448,15.9888894789,59.2093815004,56.2176510825,2.97173041782,0.02
 08/15  04:00:00,137.654310116,28.0601837231,57.4214145877,0.0,12.3672932834,24.9413748627,95.9707297744,90.9978457447,4.9528840297,0.02
 08/15  05:00:00,147.74781869,29.1657999913,62.6127889605,3.79651800604,12.3672932834,24.9413748627,145.292377633,140.319493603,4.9528840297,0.02
 08/15  06:00:00,209.997594014,29.6384550007,71.1586446584,1.23146834938,24.7345865669,70.7195625826,110.165654707,100.239886647,9.90576805939,0.02
 08/15  07:00:00,234.998685692,30.104533731,74.0656857237,0.563025179566,37.1018798503,92.3937384068,89.3880945032,79.4623264438,9.90576805939,0.02
 08/15  08:00:00,247.909015323,30.3183977672,75.0019612399,0.280014103312,37.1018798503,104.434947198,82.2546102432,72.3288421838,9.90576805939,0.02
 08/15  09:00:00,261.823301172,30.5512267459,76.9091516681,0.0126381963994,37.1018798503,116.476155989,75.25072617,65.3249581106,9.90576805939,0.02
 08/15  10:00:00,264.82399178,30.8225243179,79.6506534682,0.0,37.1018798503,116.476155989,75.19597718,56.6633178501,9.90576805939,8.62689127055
 08/15  11:00:00,268.422778906,31.2435811966,82.8281732412,0.0,37.1018798503,116.476155989,58.1200493694,48.1942813101,9.90576805939,0.02
 08/15  12:00:00,260.156796818,31.6662239473,86.181250428,0.0,37.1018798503,104.434947198,57.9759521605,39.4457562375,9.90576805939,8.62442786362
 08/15  13:00:00,275.53050893,32.0748075064,89.1047135299,0.0,37.1018798503,116.476155989,43.1430711254,33.217303066,9.90576805939,0.02
 08/15  14:00:00,278.140895887,32.5163894897,91.2736469143,0.0,37.1018798503,116.476155989,37.8730441975,27.9472761381,9.90576805939,0.02
 08/15  15:00:00,281.823515636,32.8525346892,94.6203423013,0.0,37.1018798503,116.476155989,34.9435147591,16.4122022781,9.90576805939,8.62554442154
 08/15  16:00:00,282.036061153,33.0989209693,94.5870588566,0.0,37.1018798503,116.476155989,23.5173764107,13.5916083513,9.90576805939,0.02
 08/15  17:00:00,283.124908256,33.2721184086,95.5037482921,0.0,37.1018798503,116.476155989,23.3607668444,13.434998785,9.90576805939,0.02
 08/15  18:00:00,173.199058603,28.6763488743,71.4393912051,0.0,24.7345865669,47.5788473902,27.865530127,22.8926460973,4.9528840297,0.02
 08/15  19:00:00,170.583406208,28.502891272,68.9971935423,0.0,24.7345865669,47.5788473902,44.8307700582,31.2705993563,4.9528840297,8.60728667213
 08/15  20:00:00,157.550200004,28.934337941,69.7419966494,0.0,12.3672932834,38.6892022431,43.9380581589,40.9463277411,2.97173041782,0.02
 08/15  21:00:00,120.286206282,19.4689202569,46.7750460159,0.0,12.3672932834,27.0668015668,37.6337514967,34.6420210789,2.97173041782,0.02
 08/15  22:00:00,111.72864917,23.1159189971,53.7911658522,0.0,4.12243109448,15.9888894789,53.9855129595,50.9937825417,2.97173041782,0.02
 08/15  23:00:00,94.0971304738,17.7942179127,41.6351471327,0.0,4.12243109448,15.9888894789,46.494284721,43.5025543032,2.97173041782,0.02
 08/15  24:00:00,106.577376264,22.6223483746,49.1334635614,0.0,4.12243109448,15.9888894789,65.2653423216,62.2736119038,2.97173041782,0.02
 08/16  01:00:00,89.3620698017,17.0974123281,37.5968920287,0.0,4.12243109448,15.9888894789,49.7135622779,46.7218318601,2.97173041782,0.02
 08/16  02:00:00,103.824322327,21.8176599643,47.2107311594,0.0,4.12243109448,15.9888894789,66.1795552855,63.1878248677,2.97173041782,0.02
 08/16  03:00:00,83.746598538,15.4009348094,33.7291645492,0.0,4.12243109448,15.9888894789,47.5081592938,44.516428876,2.97173041782,0.02
 08/16  04:00:00,141.241416896,28.3432609919,60.7254450455,0.0,12.3672932834,24.9413748627,81.5254731388,76.5525891091,4.9528840297,0.02
 08/16  05:00:00,143.631514487,28.7502304611,61.0351489897,1.67342415219,12.3672932834,24.9413748627,139.226474799,134.253590769,4.9528840297,0.02
 08/16  06:00:00,210.796504946,30.0272073869,72.165003908,0.635268402012,24.7345865669,70.7195625826,107.72485064,97.7990825807,9.90576805939,0.02
 08/16  07:00:00,237.23668728,30.4891743416,76.4820748676,0.0,37.1018798503,92.3937384068,83.5114100797,73.5856420203,9.90576805939,0.02
 08/16  08:00:00,252.834446894,30.8439918318,79.6817773746,0.0,37.1018798503,104.434947198,70.1731527324,60.247384673,9.90576805939,0.02
 08/16  09:00:00,268.066379826,31.0695476677,82.6465896941,0.0,37.1018798503,116.476155989,69.3029650224,50.7741699541,9.90576805939,8.62302700883
 08/16  10:00:00,271.900806928,31.5062382423,86.0437544396,0.0,37.1018798503,116.476155989,50.553010009,40.6272419496,9.90576805939,0.02
 08/16  11:00:00,273.930002064,31.8698200292,87.7091046878,0.0,37.1018798503,116.476155989,54.1966952092,35.6627801044,9.90576805939,8.62814704535
 08/16  12:00:00,262.520222318,32.0662032279,88.1447739125,0.0,37.1018798503,104.434947198,43.7537962697,33.8280282103,9.90576805939,0.02
 08/16  13:00:00,279.89967839,32.5943366367,92.9543033724,0.0,37.1018798503,116.476155989,31.7656398668,21.8398718074,9.90576805939,0.02
 08/16  14:00:00,283.589373705,33.0972445284,96.1412764424,0.0,37.1018798503,116.476155989,31.2110655691,12.6784648648,9.90576805939,8.62683264493
 08/16  15:00:00,286.706403284,33.5408454452,98.8149481832,0.0,37.1018798503,116.476155989,20.2034300963,10.2776620369,9.90576805939,0.02
 08/16  16:00:00,289.590002337,33.9273365334,101.312537915,0.0,37.1018798503,116.476155989,15.9134281927,5.98766013326,9.90576805939,0.02
 08/16  17:00:00,291.634198503,34.2270954036,103.058054167,0.0,37.1018798503,116.476155989,23.3868864669,4.86632930624,9.90576805939,8.61478910126
 08/16  18:00:00,175.610637815,28.6865253079,73.8408170095,0.0,24.7345865669,47.5788473902,23.7760881824,18.8032041527,4.9528840297,0.02
 08/16  19:00:00,172.297878527,28.5137805023,70.7008027159,0.0,24.7345865669,47.5788473902,34.2501369404,29.2772529107,4.9528840297,0.02
 08/16  20:00:00,159.272735807,28.9426567042,71.4562191394,0.0,12.3672932834,38.6892022431,44.5743278569,41.5825974391,2.97173041782,0.02
 08/16  21:00:00,121.436629773,19.5777961295,47.816590656,0.0,12.3672932834,27.0668015668,37.4210560864,34.4293256686,2.97173041782,0.02
 08/16  22:00:00,113.356514706,23.3627043083,55.172245651,0.0,4.12243109448,15.9888894789,52.6211494627,49.6294190449,2.97173041782,0.02
 08/16  23:00:00,92.364814102,17.5038822525,40.1931659767,0.0,4.12243109448,15.9888894789,45.8729847708,42.881254353,2.97173041782,0.02
 08/16  24:00:00,106.573165317,22.7094490727,49.0421514545,0.0,4.12243109448,15.9888894789,65.0388368278,62.04710641,2.97173041782,0.02
 08/17  01:00:00,87.540377736,16.554026012,36.344218948,0.0,4.12243109448,15.9888894789,52.0500468259,49.0583164081,2.97173041782,0.02
 08/17  02:00:00,102.46814142,21.8176599643,45.8545497559,0.0,4.12243109448,15.9888894789,76.4249661187,73.4332357009,2.97173041782,0.02
 08/17  03:00:00,81.0432464783,15.1396327151,31.287114073,0.0,4.12243109448,15.9888894789,52.9686492046,49.9769187868,2.97173041782,0.02
 08/17  04:00:00,141.598106295,28.6045630861,60.8208318254,0.0,12.3672932834,24.9413748627,90.3521823187,85.379298289,4.9528840297,0.02
 08/17  05:00:00,142.973084357,28.798420994,60.5874747289,1.41447721198,12.3672932834,24.9413748627,142.059797912,137.086913882,4.9528840297,0.02
 08/17  06:00:00,210.850599845,30.1198126339,72.3540370669,0.407724343736,24.7345865669,70.7195625826,106.938884406,97.0131163467,9.90576805939,0.02
 08/17  07:00:00,236.307109461,30.5425017527,75.479685266,0.0194735516221,37.1018798503,92.3937384068,85.771106572,75.8453385126,9.90576805939,0.02
 08/17  08:00:00,250.937088046,30.8539421923,77.7745038591,0.0,37.1018798503,104.434947198,83.6438210229,65.1176946453,9.90576805939,8.62035831822
 08/17  09:00:00,264.316223804,30.9833967639,78.9826029137,0.0,37.1018798503,116.476155989,68.858219403,58.9324513436,9.90576805939,0.02
 08/17  10:00:00,264.724183311,31.0964046598,79.2769069484,0.0,37.1018798503,116.476155989,66.5289854246,56.6032173652,9.90576805939,0.02
 08/17  11:00:00,266.347155614,31.2356441357,80.7605050851,0.0,37.1018798503,116.476155989,71.264209634,52.730290175,9.90576805939,8.62815139967
 08/17  12:00:00,257.403385044,31.5336461471,83.5604596628,0.0,37.1018798503,104.434947198,55.554208198,45.6284401386,9.90576805939,0.02
 08/17  13:00:00,275.634425101,32.0671535944,89.2162029581,0.0,37.1018798503,116.476155989,47.7209984833,29.1870820455,9.90576805939,8.62814837846
 08/17  14:00:00,281.476706539,32.5666399719,94.5592716432,0.0,37.1018798503,116.476155989,23.50261053,13.5768424706,9.90576805939,0.02
 08/17  15:00:00,285.934028989,33.0825819991,98.5007849522,0.0,37.1018798503,116.476155989,18.5638574181,8.63808935867,9.90576805939,0.02
 08/17  16:00:00,288.624404993,33.563640836,100.710650379,0.0,37.1018798503,116.476155989,24.5785374699,6.05080262461,9.90576805939,8.62196678585
 08/17  17:00:00,289.220373198,33.7712230491,101.100143495,0.0,37.1018798503,116.476155989,15.5537460824,5.62797802296,9.90576805939,0.02
 08/17  18:00:00,174.011101492,28.6785043963,72.2492954895,0.0,24.7345865669,47.5788473902,20.2411007546,15.2682167249,4.9528840297,0.02
 08/17  19:00:00,171.653273156,28.5058777581,70.0640892664,0.0,24.7345865669,47.5788473902,28.0815577802,23.1086737505,4.9528840297,0.02
 08/17  20:00:00,159.285522769,28.9372411216,71.4744090842,0.0,12.3672932834,38.6892022431,39.2841817426,36.2924513248,2.97173041782,0.02
 08/17  21:00:00,120.846375166,19.4689202569,47.3352045764,0.0,12.3672932834,27.0668015668,32.0821758977,29.0904454799,2.97173041782,0.02
 08/17  22:00:00,112.447807078,23.2030196952,54.4232218928,0.0,4.12243109448,15.9888894789,44.7826549623,41.7909245445,2.97173041782,0.02
 08/17  23:00:00,94.823132712,17.7942179127,42.3611481818,0.0,4.12243109448,15.9888894789,38.5958798957,35.6041494779,2.97173041782,0.02
 08/17  24:00:00,107.181487751,22.6223483746,49.7375738412,0.0,4.12243109448,15.9888894789,50.6400739493,47.6483435315,2.97173041782,0.02
 08/18  01:00:00,90.0759295288,17.1845130262,38.2236498286,0.0,4.12243109448,15.9888894789,41.2966157157,38.3048852978,2.97173041782,0.02
 08/18  02:00:00,104.550729096,21.8176599643,47.9371366848,0.0,4.12243109448,15.9888894789,63.4103806271,51.8368818909,2.97173041782,8.60176831837
 08/18  03:00:00,84.6126722973,15.4009348094,34.5952371498,0.0,4.12243109448,15.9888894789,41.2037038877,38.2119734699,2.97173041782,0.02
 08/18  04:00:00,141.909058184,28.3432609919,61.3930852964,0.0,12.3672932834,24.9413748627,70.8531632264,65.8802791967,4.9528840297,0.02
 08/18  05:00:00,142.990440501,28.7820882861,60.4669211143,1.56871929405,12.3672932834,24.9413748627,139.273235794,134.300351764,4.9528840297,0.02
 08/18  06:00:00,204.886291694,30.0469420679,66.1464938339,0.723829726439,24.7345865669,70.7195625826,126.186019906,116.260251846,9.90576805939,0.02
 08/18  07:00:00,228.596747909,30.4085643072,67.6931480433,0.229595056418,37.1018798503,92.3937384068,110.447271879,100.52150382,9.90576805939,0.02
 08/18  08:00:00,243.922284054,30.6377997403,70.9659425568,0.00990848098517,37.1018798503,104.434947198,103.115044883,93.1892768232,9.90576805939,0.02
 08/18  09:00:00,257.957905602,30.7985091384,72.8091239943,0.0,37.1018798503,116.476155989,98.1833212459,88.2575531866,9.90576805939,0.02
 08/18  10:00:00,259.19425339,30.9318773182,73.9115394995,0.0,37.1018798503,116.476155989,101.798417502,83.2657369583,9.90576805939,8.62691248457
 08/18  11:00:00,261.626190416,31.3065771358,75.9686024594,0.0,37.1018798503,116.476155989,87.5568435483,77.6310754889,9.90576805939,0.02
 08/18  12:00:00,251.927760586,31.4158502406,78.2025814018,0.0,37.1018798503,104.434947198,90.1460094194,71.6158491379,9.90576805939,8.62439222215
 08/18  13:00:00,264.398819309,31.6411242381,78.4067041416,0.0,37.1018798503,116.476155989,78.975167319,69.0493992596,9.90576805939,0.02
 08/18  14:00:00,264.244089172,31.8654765333,78.0277671138,0.0,37.1018798503,116.476155989,80.171997111,70.2462290516,9.90576805939,0.02
 08/18  15:00:00,267.850829005,32.2085288335,81.2916402174,0.0,37.1018798503,116.476155989,81.7569461144,63.2256497108,9.90576805939,8.62552834419
 08/18  16:00:00,270.495625112,32.4699697149,83.6755826579,0.0,37.1018798503,116.476155989,65.7517790665,55.8260110071,9.90576805939,0.02
 08/18  17:00:00,271.125764469,32.6396840198,84.1370462068,0.0,37.1018798503,116.476155989,69.5727913644,59.647023305,9.90576805939,0.02
 08/18  18:00:00,167.084978831,28.5843206539,65.4173429365,0.0,24.7345865669,47.5788473902,62.6732898299,57.7004058002,4.9528840297,0.02
 08/18  19:00:00,163.677483218,28.4975067544,62.0966564057,0.0,24.7345865669,47.5788473902,67.9582200627,62.985336033,4.9528840297,0.02
 08/18  20:00:00,148.778807684,28.8228486961,61.0820800629,0.0,12.3672932834,38.6892022431,89.2414355202,77.6624162462,2.97173041782,8.60728885612
 08/18  21:00:00,106.849389959,17.5764661675,35.2819470812,0.0,12.3672932834,27.0668015668,57.0200627948,54.028332377,2.97173041782,0.02
 08/18  22:00:00,101.96164292,22.6513819407,44.4886964943,0.0,4.12243109448,15.9888894789,80.2119736647,77.2202432469,2.97173041782,0.02
 08/18  23:00:00,84.8503696866,15.7493376017,34.4845328088,0.0,4.12243109448,15.9888894789,53.7730228466,50.7812924287,2.97173041782,0.02
 08/18  24:00:00,102.146237839,21.8176599643,45.5326465682,0.0,4.12243109448,15.9888894789,80.2085701971,77.2168397793,2.97173041782,0.02
 08/19  01:00:00,79.1866763648,14.8783306209,29.6918464814,0.0,4.12243109448,15.9888894789,56.7105572997,53.7188268819,2.97173041782,0.02
 08/19  02:00:00,99.3303451548,21.3821564739,43.1522573777,0.0,4.12243109448,15.9888894789,81.0319723846,78.0402419668,2.97173041782,0.02
 08/19  03:00:00,83.3832358421,15.4880355075,33.2787010706,0.0,4.12243109448,15.9888894789,58.6933099419,55.701579524,2.97173041782,0.02
 08/19  04:00:00,117.049401227,27.4069284875,54.6042691464,0.0,4.12243109448,16.0517297156,104.62248207,101.630751652,2.97173041782,0.02
 08/19  05:00:00,116.172177973,27.1891767424,53.9447976256,0.0,4.12243109448,16.0517297156,98.065686466,95.0739560481,2.97173041782,0.02
 08/19  06:00:00,158.864658944,29.3666941943,70.9056862767,0.0,4.12243109448,39.6058045677,74.5803858168,71.5886553989,2.97173041782,0.02
 08/19  07:00:00,179.993239814,29.3816836608,67.7774998259,4.34457819072,12.3672932834,65.3531420225,132.616471648,127.643587619,4.9528840297,0.02
 08/19  08:00:00,179.10253829,29.3712563056,64.0327943285,4.31819606244,12.3672932834,68.2430321324,140.821098973,135.848214943,4.9528840297,0.02
 08/19  09:00:00,207.411551971,29.4268382012,64.8113242307,2.77623819096,16.4897243779,93.1370602926,131.934224819,123.989610372,7.92461444751,0.02
 08/19  10:00:00,209.835122575,29.4328046141,67.4523002099,2.55275523154,16.4897243779,93.1370602926,123.29427748,115.349663032,7.92461444751,0.02
 08/19  11:00:00,210.294859552,29.4345060336,68.0726481821,2.39045036143,16.4897243779,93.1370602926,126.459518119,109.924410874,7.92461444751,8.61049279686
 08/19  12:00:00,200.594579669,29.439522396,67.7134983969,2.19594178003,16.4897243779,83.9857416113,119.92703877,111.982424322,7.92461444751,0.02
 08/19  13:00:00,202.005814361,29.4650490017,69.8737182927,1.4214293208,16.4897243779,83.9857416113,112.73272115,104.788106703,7.92461444751,0.02
 08/19  14:00:00,205.268741266,29.5042264661,73.5628563536,0.9560830529,16.4897243779,83.9857416113,96.1451927157,88.2005782682,7.92461444751,0.02
 08/19  15:00:00,190.08981327,29.3666941943,76.9344353314,0.0,12.3672932834,70.6512738906,39.0489068294,34.0760227997,4.9528840297,0.02
 08/19  16:00:00,190.049927537,29.3666941943,76.8945419784,0.0,12.3672932834,70.6512738906,36.6968666619,31.7239826322,4.9528840297,0.02
 08/19  17:00:00,175.045390419,29.3666941943,74.4134980883,0.0,12.3672932834,58.1284167478,46.13023215,41.1573481203,4.9528840297,0.02
 08/19  18:00:00,126.536221684,27.9513078505,60.5072017667,0.0,12.3672932834,24.9413748627,70.6483736071,65.6754895774,4.9528840297,0.02
 08/19  19:00:00,129.710676788,28.7134389587,62.919525742,0.0,12.3672932834,24.9413748627,82.3523817945,77.3794977648,4.9528840297,0.02
 08/19  20:00:00,112.290774311,28.0601837231,56.2398858115,0.0,4.12243109448,16.0517297156,98.6982627168,95.706532299,2.97173041782,0.02
 08/19  21:00:00,79.1241377775,14.4655953519,30.0676750995,0.0,4.12243109448,15.9888894789,65.8437690405,54.2702690152,2.97173041782,8.60176960745
 08/19  22:00:00,91.9634211817,20.2000317053,36.9930901885,0.0,4.12243109448,15.9888894789,83.4776272941,80.4858968763,2.97173041782,0.02
 08/19  23:00:00,69.6079266432,12.920551008,22.1221416411,0.0,4.12243109448,15.9888894789,56.196277628,53.2045472102,2.97173041782,0.02
 08/19  24:00:00,91.155889733,20.1699283265,36.2348871739,0.0,4.12243109448,15.9888894789,85.9155193974,82.9237889796,2.97173041782,0.02
 08/20  01:00:00,58.860123959,10.7014693008,15.705902674,0.0,2.06121554724,15.9888894789,45.9267545185,42.9350241007,2.97173041782,0.02
 08/20  02:00:00,75.4464584091,17.835782168,24.9528591363,0.0,2.06121554724,15.9888894789,75.7804844533,72.7887540355,2.97173041782,0.02
 08/20  03:00:00,64.7630486697,14.2686257344,17.9391384873,0.0,2.06121554724,15.9888894789,61.0409765746,58.0492461568,2.97173041782,0.02
 08/20  04:00:00,64.1603170131,14.2686257344,17.3364068834,0.0,2.06121554724,15.9888894789,61.9528008067,58.9610703889,2.97173041782,0.02
 08/20  05:00:00,72.8538873647,18.7275712764,21.4428659932,0.0,2.06121554724,15.9888894789,80.6919509564,77.7002205385,2.97173041782,0.02
 08/20  06:00:00,72.7017924092,19.1422926391,20.9016828609,0.0,2.06121554724,15.9888894789,78.3132216502,75.3214912323,2.97173041782,0.02
 08/20  07:00:00,66.7421268185,22.29472771,25.7564164849,0.0,2.06121554724,15.9888894789,98.9042478458,95.9125174279,2.97173041782,0.02
 08/20  08:00:00,91.6078358682,18.7938898468,26.4425761636,0.0,4.12243109448,41.7362269337,76.4803522722,71.5074682425,4.9528840297,0.02
 08/20  09:00:00,108.142721635,23.3834864359,38.2596996144,0.0,4.12243109448,41.7362269337,91.2224827173,86.2495986876,4.9528840297,0.02
 08/20  10:00:00,99.8782651704,18.8809905449,34.6259047964,0.0,4.12243109448,41.7362269337,72.6778770693,67.7049930396,4.9528840297,0.02
 08/20  11:00:00,115.060546153,23.6012381811,44.9597724045,0.0,4.12243109448,41.7362269337,88.8519138109,83.8790297812,4.9528840297,0.02
 08/20  12:00:00,107.388435938,19.5777961295,41.4392699856,0.0,4.12243109448,41.7362269337,70.2964585124,65.3235744827,4.9528840297,0.02
 08/20  13:00:00,118.067782844,23.6883388792,47.8799083937,0.0,4.12243109448,41.7362269337,86.4978329392,81.5249489095,4.9528840297,0.02
 08/20  14:00:00,108.861505024,19.6648968276,42.8252383612,0.0,4.12243109448,41.7362269337,69.0465879293,64.0737038996,4.9528840297,0.02
 08/20  15:00:00,121.536349216,23.8625402753,51.1742733484,0.0,4.12243109448,41.7362269337,85.7922273527,80.819343323,4.9528840297,0.02
 08/20  16:00:00,94.9816033666,19.8390982237,45.6288275854,0.0,4.12243109448,24.8785346261,68.3447549847,63.371870955,4.9528840297,0.02
 08/20  17:00:00,90.4187277935,22.8836504689,48.8697278452,0.0,2.06121554724,15.9888894789,83.6298011447,80.6380707269,2.97173041782,0.02
 08/20  18:00:00,74.0017473268,17.6200165166,37.8701801996,0.0,2.06121554724,15.9888894789,63.4185849993,60.4268545815,2.97173041782,0.02
 08/20  19:00:00,89.0361668192,23.1449525631,47.2258647242,0.0,2.06121554724,15.9888894789,89.7374676139,86.7457371961,2.97173041782,0.02
 08/20  20:00:00,71.5743074894,15.3573844603,28.3599719904,0.0,2.06121554724,15.9888894789,62.4146267537,59.4228963359,2.97173041782,0.02
 08/20  21:00:00,89.886723484,21.5999082191,35.5520988164,0.0,2.06121554724,15.9888894789,89.8939636955,86.9022332777,2.97173041782,0.02
 08/20  22:00:00,68.7202305261,13.7044572907,22.5117550899,0.0,2.06121554724,15.9888894789,56.160858626,53.1691282082,2.97173041782,0.02
 08/20  23:00:00,82.4565257856,19.8598803514,29.9131952066,0.0,2.06121554724,15.9888894789,84.6552457959,81.663515378,2.97173041782,0.02
 08/20  24:00:00,57.0147252918,10.7014693008,13.8605040608,0.0,2.06121554724,15.9888894789,48.3977690117,45.4060385939,2.97173041782,0.02
 08/21  01:00:00,77.8671477612,18.7275712764,24.3949106142,0.0,4.12243109448,15.9888894789,82.7101079384,79.7183775206,2.97173041782,0.02
 08/21  02:00:00,62.8123648772,12.0079797719,16.2904175415,0.0,4.12243109448,15.9888894789,57.0251296912,45.4516348544,2.97173041782,8.60176441906
 08/21  03:00:00,76.45710727,18.7275712764,22.9848701599,0.0,4.12243109448,15.9888894789,83.1842082387,80.1924778209,2.97173041782,0.02
 08/21  04:00:00,118.753388887,28.517462388,38.0632148343,0.0,12.3672932834,24.9413748627,110.754109513,105.781225483,4.9528840297,0.02
 08/21  05:00:00,127.00832627,28.5344011532,38.1351995737,8.16601395123,12.3672932834,24.9413748627,178.112697155,173.139813126,4.9528840297,0.02
 08/21  06:00:00,186.80041471,29.4937630394,42.2274551289,4.76100400871,24.7345865669,70.7195625826,144.556811137,134.631043077,9.90576805939,0.02
 08/21  07:00:00,210.382704667,29.6715088855,47.9435062884,2.50225078714,37.1018798503,92.3937384068,124.442857949,114.51708989,9.90576805939,0.02
 08/21  08:00:00,228.902869181,29.7716850949,55.0416985143,1.78085146777,37.1018798503,104.434947198,117.230791165,107.305023106,9.90576805939,0.02
 08/21  09:00:00,247.829728006,29.8637869976,62.4153744771,1.20029149987,37.1018798503,116.476155989,112.532120454,102.606352395,9.90576805939,0.02
 08/21  10:00:00,256.144694413,30.0922672784,71.1466539109,0.554937448472,37.1018798503,116.476155989,113.953585244,95.4210257422,9.90576805939,8.6267914426
 08/21  11:00:00,263.442165523,30.4368196072,78.3980567672,0.25627512348,37.1018798503,116.476155989,87.2463845009,77.3206164415,9.90576805939,0.02
 08/21  12:00:00,256.612300902,30.884917739,83.3627615144,0.0552909779507,37.1018798503,104.434947198,81.1055850778,62.575376675,9.90576805939,8.6244403434
 08/21  13:00:00,274.309478061,31.4453420673,88.5131448064,0.0,37.1018798503,116.476155989,56.0956032081,46.1698351487,9.90576805939,0.02
 08/21  14:00:00,280.399660288,31.9942925993,94.0545187425,0.0,37.1018798503,116.476155989,35.9101850892,25.9844170298,9.90576805939,0.02
 08/21  15:00:00,283.849533697,32.5159716529,96.9829032926,0.0,37.1018798503,116.476155989,35.5613714636,17.0300323972,9.90576805939,8.62557100697
 08/21  16:00:00,285.316554759,32.9586877473,98.0077919048,0.0,37.1018798503,116.476155989,24.2391912664,14.313423207,9.90576805939,0.02
 08/21  17:00:00,286.398286435,33.3056113647,98.7436389447,0.0,37.1018798503,116.476155989,22.7869019818,12.8611339224,9.90576805939,0.02
 08/21  18:00:00,174.844123811,28.6838376504,73.076970076,0.0,24.7345865669,47.5788473902,28.3704535672,23.3975695375,4.9528840297,0.02
 08/21  19:00:00,172.182378919,28.5095330976,70.5895249108,0.0,24.7345865669,47.5788473902,36.0230471787,31.050163149,4.9528840297,0.02
 08/21  20:00:00,161.484736481,28.9386683713,71.323023867,0.0,12.3672932834,38.6892022431,55.1117729094,43.5327270273,2.97173041782,8.60731546427
 08/21  21:00:00,121.305628,19.5777961295,47.6855893401,0.0,12.3672932834,27.0668015668,38.818359768,35.8266293502,2.97173041782,0.02
 08/21  22:00:00,113.405153047,23.2756036102,55.3079849723,0.0,4.12243109448,15.9888894789,52.78804283,49.7963124122,2.97173041782,0.02
 08/21  23:00:00,93.1361320742,17.5038822525,40.9644842645,0.0,4.12243109448,15.9888894789,44.2748803557,41.2831499379,2.97173041782,0.02
 08/21  24:00:00,108.119612883,22.7094490727,50.5885993678,0.0,4.12243109448,15.9888894789,61.897781434,58.9060510162,2.97173041782,0.02
 08/22  01:00:00,92.9222953093,17.5329158185,40.7216139357,0.0,4.12243109448,15.9888894789,48.7421967144,45.7504662966,2.97173041782,0.02
 08/22  02:00:00,107.55965386,22.7094490727,50.0286403373,0.0,4.12243109448,15.9888894789,67.408271939,64.4165415212,2.97173041782,0.02
 08/22  03:00:00,84.9033109913,15.4880355075,34.7987762189,0.0,4.12243109448,15.9888894789,45.8182105184,42.8264801006,2.97173041782,0.02
 08/22  04:00:00,143.862300433,28.6045630861,63.0850264146,0.0,12.3672932834,24.9413748627,78.4970270246,73.5241429949,4.9528840297,0.02
 08/22  05:00:00,146.269364522,28.9088967607,63.2656645415,1.92209227251,12.3672932834,24.9413748627,133.694879921,128.721995891,4.9528840297,0.02
 08/22  06:00:00,214.67648587,29.7378317104,74.2271238889,0.393338302058,24.7345865669,70.7195625826,100.707443037,90.7816749773,9.90576805939,0.02
 08/22  07:00:00,238.671731719,30.3589446744,77.9928967125,0.0544524621579,37.1018798503,92.3937384068,80.2651816593,70.3394135999,9.90576805939,0.02
 08/22  08:00:00,253.317437136,30.5927874134,80.4143510223,0.00162702474211,37.1018798503,104.434947198,67.1154894944,57.189721435,9.90576805939,0.02
 08/22  09:00:00,269.728527448,30.8885662672,84.4896980157,0.0,37.1018798503,116.476155989,60.3804828671,41.8516755965,9.90576805939,8.62303921118
 08/22  10:00:00,277.034271843,31.3936540513,91.2898105683,0.0,37.1018798503,116.476155989,33.5189175139,23.5931494545,9.90576805939,0.02
 08/22  11:00:00,283.150473281,31.9045638812,96.8948320326,0.0,37.1018798503,116.476155989,30.3649951586,11.8310640186,9.90576805939,8.62816308063
 08/22  12:00:00,274.066966367,32.4112191955,99.346489739,0.0,37.1018798503,104.434947198,17.8454187689,7.91965070954,9.90576805939,0.02
 08/22  13:00:00,289.916349981,33.0348799186,102.530440511,0.0,37.1018798503,116.476155989,15.5927981709,5.66703011147,9.90576805939,0.02
 08/22  14:00:00,295.590109724,33.6049936369,107.63424639,0.0,37.1018798503,116.476155989,21.1261741428,2.59351812523,9.90576805939,8.62688795817
 08/22  15:00:00,299.093638762,34.0833293024,110.659704213,0.0,37.1018798503,116.476155989,10.1481061718,0.222338112457,9.90576805939,0.02
 08/22  16:00:00,300.066917343,34.3983394135,111.318456852,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/22  17:00:00,299.821153808,34.5326301017,110.939462653,0.0,37.1018798503,116.476155989,18.5450153309,0.0244448190349,9.90576805939,8.61480245247
 08/22  18:00:00,176.555437756,28.6867658959,74.8366381381,0.0,24.7345865669,47.5788473902,9.85296258655,4.88007855685,4.9528840297,0.02
 08/22  19:00:00,172.594337454,28.5177050904,70.9933366348,0.0,24.7345865669,47.5788473902,18.4232072181,13.4503231884,4.9528840297,0.02
 08/22  20:00:00,159.231351275,28.9458056139,69.0625200563,0.0,12.3672932834,38.6892022431,38.6674079691,35.6756775512,2.97173041782,0.02
 08/22  21:00:00,121.188857779,20.4695852379,46.6513972324,0.0,12.3672932834,27.0668015668,47.0013639688,44.009633551,2.97173041782,0.02
 08/22  22:00:00,99.0693816801,19.6358632616,44.7144863561,0.0,4.12243109448,15.9888894789,47.9162318045,44.9245013867,2.97173041782,0.02
 08/22  23:00:00,104.083863661,21.9628277944,47.3251043383,0.0,4.12243109448,15.9888894789,57.5690429824,54.5773125645,2.97173041782,0.02
 08/22  24:00:00,92.5802679014,18.2505035307,39.636365416,0.0,4.12243109448,15.9888894789,50.646205559,47.6544751412,2.97173041782,0.02
 08/23  01:00:00,102.529906172,21.7305592662,46.0034153186,0.0,4.12243109448,15.9888894789,65.695181372,62.7034509542,2.97173041782,0.02
 08/23  02:00:00,91.9697006585,18.2505035307,39.0257981067,0.0,4.12243109448,15.9888894789,57.3141026448,54.322372227,2.97173041782,0.02
 08/23  03:00:00,102.351254003,21.8176599643,45.7376623898,0.0,4.12243109448,15.9888894789,70.9644877972,67.9727573794,2.97173041782,0.02
 08/23  04:00:00,140.438172491,28.517462388,59.7479988041,0.0,12.3672932834,24.9413748627,87.8554041361,82.8825201064,4.9528840297,0.02
 08/23  05:00:00,142.629529381,28.7832688454,60.088577625,1.58497157364,12.3672932834,24.9413748627,143.855882251,138.882998222,4.9528840297,0.02
 08/23  06:00:00,213.204324167,30.0952575954,72.3041143545,0.486759835715,24.7345865669,70.7195625826,106.386366668,96.4605986083,9.90576805939,0.02
 08/23  07:00:00,236.012553213,30.4590310437,75.2308013101,0.0572735026326,37.1018798503,92.3937384068,85.59043546,75.6646674006,9.90576805939,0.02
 08/23  08:00:00,250.475807418,30.7347680765,77.4323783597,0.0,37.1018798503,104.434947198,83.8144062917,65.2882492996,9.90576805939,8.62038893266
 08/23  09:00:00,267.858618889,31.1312407257,82.3771575642,0.0,37.1018798503,116.476155989,58.697751268,48.7719832087,9.90576805939,0.02
 08/23  10:00:00,273.280065328,31.6192665928,87.3099340157,0.0,37.1018798503,116.476155989,41.8600245537,31.9342564943,9.90576805939,0.02
 08/23  11:00:00,277.78286204,32.0010827279,91.4307540274,0.0,37.1018798503,116.476155989,38.0275705537,19.4936133602,9.90576805939,8.62818913415
 08/23  12:00:00,270.942162677,32.6397550031,95.9931338407,0.0,37.1018798503,104.434947198,20.4394408904,10.513672831,9.90576805939,0.02
 08/23  13:00:00,288.579249504,33.2993342182,100.928835847,0.0,37.1018798503,116.476155989,24.6361490774,6.10219205119,9.90576805939,8.62818896684
 08/23  14:00:00,291.101148133,33.7565723017,102.993779536,0.0,37.1018798503,116.476155989,13.8831311524,3.95736309299,9.90576805939,0.02
 08/23  15:00:00,290.797323812,34.0872419402,102.359425585,0.0,37.1018798503,116.476155989,14.9783176247,5.05254956534,9.90576805939,0.02
 08/23  16:00:00,290.396638338,34.1579431117,101.888565571,0.0,37.1018798503,116.476155989,24.4411697913,5.91337622018,9.90576805939,8.62202551173
 08/23  17:00:00,282.582668126,33.9032690863,94.3303926825,0.0,37.1018798503,116.476155989,18.4032861083,8.47751804895,9.90576805939,0.02
 08/23  18:00:00,169.190245495,28.6750995568,67.4318454483,0.0,24.7345865669,47.5788473902,26.4242772478,21.4513932181,4.9528840297,0.02
 08/23  19:00:00,167.051409207,28.5009419837,65.4671623373,0.0,24.7345865669,47.5788473902,32.279547065,27.3066630353,4.9528840297,0.02
 08/23  20:00:00,157.305091138,28.9330725838,67.1489806257,0.0,12.3672932834,38.6892022431,44.7112266481,41.7194962303,2.97173041782,0.02
 08/23  21:00:00,118.798119514,19.4689202569,45.2869496604,0.0,12.3672932834,27.0668015668,37.0283730789,34.0366426611,2.97173041782,0.02
