Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  22:00:00,108.087588954,22.9707511669,50.2952723716,0.0,4.12243109448,15.9888894789,58.5930584752,55.6013280574,2.97173041782,0.02
 08/23  23:00:00,91.5406261365,17.7071172146,39.1657423785,0.0,4.12243109448,15.9888894789,51.5629982334,48.5712678156,2.97173041782,0.02
 08/23  24:00:00,106.223303352,22.8836504689,48.5180874214,0.0,4.12243109448,15.9888894789,71.6611221886,68.6693917708,2.97173041782,0.02
 08/24  01:00:00,89.2762419579,17.3587144223,37.2497609268,0.0,4.12243109448,15.9888894789,55.3827113241,52.3909809062,2.97173041782,0.02
 08/24  02:00:00,99.3902191543,21.3821564739,43.2121302957,0.0,4.12243109448,15.9888894789,71.0810088729,68.0892784551,2.97173041782,0.02
 08/24  03:00:00,78.0305296441,14.7041292248,28.7099000424,0.0,4.12243109448,15.9888894789,53.3161576044,50.3244271866,2.97173041782,0.02
 08/24  04:00:00,140.105206409,28.517462388,59.4150320023,0.0,12.3672932834,24.9413748627,99.6767957738,86.1221438856,4.9528840297,8.60176785849
 08/24  05:00:00,142.095942985,28.7616666497,59.4518408978,1.70972351686,12.3672932834,24.9413748627,146.386226964,141.413342934,4.9528840297,0.02
 08/24  06:00:00,211.535365523,30.03625205,70.4921539509,0.688766686747,24.7345865669,70.7195625826,111.447909361,101.522141302,9.90576805939,0.02
 08/24  07:00:00,234.186395377,30.4212482547,73.3512866014,0.148419370424,37.1018798503,92.3937384068,90.8029419862,80.8771739268,9.90576805939,0.02
 08/24  08:00:00,248.238400229,30.6387998856,75.2468221008,0.044147599145,37.1018798503,104.434947198,81.6489628839,71.7231948245,9.90576805939,0.02
 08/24  09:00:00,261.953504452,30.8859744864,76.7172616829,0.0,37.1018798503,116.476155989,74.5295643518,64.6037962924,9.90576805939,0.02
 08/24  10:00:00,265.488437699,31.2224158243,79.9151684861,0.0,37.1018798503,116.476155989,74.4309671216,55.8982195835,9.90576805939,8.62697947871
 08/24  11:00:00,268.461003233,31.6003926344,82.5096031657,0.0,37.1018798503,116.476155989,57.4395790825,47.5138110232,9.90576805939,0.02
 08/24  12:00:00,257.835754417,32.0379270808,83.488497652,0.0,37.1018798503,104.434947198,54.4053926227,44.4796245634,9.90576805939,0.02
 08/24  13:00:00,274.413316563,32.610767436,87.451545929,0.0,37.1018798503,116.476155989,54.3248423973,35.7907281554,9.90576805939,8.62834618256
 08/24  14:00:00,279.689066497,33.195696587,92.1425282739,0.0,37.1018798503,116.476155989,33.7052563253,23.779488266,9.90576805939,0.02
 08/24  15:00:00,282.06924573,33.6345961215,94.0839755715,0.0,37.1018798503,116.476155989,36.5934895162,18.0621450036,9.90576805939,8.62557645319
 08/24  16:00:00,271.243543001,33.5241891203,83.3692814303,0.0,37.1018798503,116.476155989,52.0053124593,42.0795443999,9.90576805939,0.02
 08/24  17:00:00,265.678213856,33.0821553341,78.2470260827,0.0,37.1018798503,116.476155989,75.9002318924,65.974463833,9.90576805939,0.02
 08/24  18:00:00,164.699356881,28.5839452672,63.0320972217,0.0,24.7345865669,47.5788473902,55.2647675275,50.2918834978,4.9528840297,0.02
 08/24  19:00:00,163.4889642,28.4968282236,61.9088167645,0.0,24.7345865669,47.5788473902,58.0210679752,53.0481839455,4.9528840297,0.02
 08/24  20:00:00,151.467191097,28.7136164426,61.5305239128,0.0,12.3672932834,38.6892022431,85.3964138282,73.8173423877,2.97173041782,8.60734102268
 08/24  21:00:00,107.919963038,17.4675902949,36.461392305,0.0,12.3672932834,27.0668015668,56.2604309987,53.2687005809,2.97173041782,0.02
 08/24  22:00:00,99.3698250765,21.8176599643,42.7562335241,0.0,4.12243109448,15.9888894789,76.1654973571,73.1737669393,2.97173041782,0.02
 08/24  23:00:00,81.0493100528,15.5751362055,30.8576743361,0.0,4.12243109448,15.9888894789,58.0701784434,55.0784480256,2.97173041782,0.02
 08/24  24:00:00,95.3832967142,21.469257172,39.1181080166,0.0,4.12243109448,15.9888894789,89.6364037984,86.6446733806,2.97173041782,0.02
 08/25  01:00:00,72.0557113512,14.3557264325,23.0834854425,0.0,4.12243109448,15.9888894789,61.8370486834,58.8453182656,2.97173041782,0.02
 08/25  02:00:00,92.0880280464,21.3821564739,35.9099400694,0.0,4.12243109448,15.9888894789,87.2472160231,84.2554856052,2.97173041782,0.02
 08/25  03:00:00,70.0542322411,14.2686257344,21.1691070557,0.0,4.12243109448,15.9888894789,63.8735501807,60.8818197629,2.97173041782,0.02
 08/25  04:00:00,125.863607277,28.4085865154,45.282309658,0.0,12.3672932834,24.9413748627,102.241462181,97.2685781512,4.9528840297,0.02
 08/25  05:00:00,133.548613903,29.1511738684,48.5940835007,3.63064543013,12.3672932834,24.9413748627,165.146508396,160.173624366,4.9528840297,0.02
 08/25  06:00:00,190.699636432,29.7446719723,48.8996061896,1.73716615693,24.7345865669,70.7195625826,133.336640074,123.410872014,9.90576805939,0.02
 08/25  07:00:00,212.031959381,30.1884547597,50.7056925484,0.872373215329,37.1018798503,92.3937384068,113.974614282,104.048846223,9.90576805939,0.02
 08/25  08:00:00,232.338733965,30.3482612523,59.3728027562,0.309001761732,37.1018798503,104.434947198,106.956803585,97.0310355253,9.90576805939,0.02
 08/25  09:00:00,249.938258786,30.5182652999,65.0010133913,0.0687015820717,37.1018798503,116.476155989,111.470731892,92.9418673775,9.90576805939,8.62309645526
 08/25  10:00:00,257.015351412,30.8731828609,71.7750509573,0.0163136668959,37.1018798503,116.476155989,95.8167816561,85.8910135968,9.90576805939,0.02
 08/25  11:00:00,263.927226118,31.3468478353,78.2289444334,0.000362668729032,37.1018798503,116.476155989,78.9210802331,68.9953121737,9.90576805939,0.02
 08/25  12:00:00,254.606492021,31.8060424212,80.4911755296,0.0,37.1018798503,104.434947198,81.5622305945,63.0317475523,9.90576805939,8.62471498277
 08/25  13:00:00,270.533540076,32.3528319086,83.8296841458,0.0,37.1018798503,116.476155989,69.0395243422,59.1137562828,9.90576805939,0.02
 08/25  14:00:00,274.476521241,32.8616681386,87.2639719932,0.0,37.1018798503,116.476155989,67.3638958661,48.8312077284,9.90576805939,8.6269200783
 08/25  15:00:00,274.687243689,33.2571529305,87.0794858725,0.0,37.1018798503,116.476155989,55.4773316531,45.5515635937,9.90576805939,0.02
 08/25  16:00:00,274.124194155,33.4082379935,86.3658393863,0.0,37.1018798503,116.476155989,57.9261113634,48.000343304,9.90576805939,0.02
 08/25  17:00:00,276.205093669,33.6516007932,88.2044275524,0.0,37.1018798503,116.476155989,63.011856023,44.4912843709,9.90576805939,8.61480359268
 08/25  18:00:00,168.2330879,28.6767041053,66.4730768504,0.0,24.7345865669,47.5788473902,49.4472212896,44.4743372599,4.9528840297,0.02
 08/25  19:00:00,164.822008024,28.5015145747,63.2371960678,0.0,24.7345865669,47.5788473902,56.0672389656,51.0943549359,4.9528840297,0.02
 08/25  20:00:00,154.159739504,28.9329920408,64.0037220015,0.0,12.3672932834,38.6892022431,70.9364434652,67.9447130474,2.97173041782,0.02
 08/25  21:00:00,113.712650911,18.5771311485,41.1189111456,0.0,12.3672932834,27.0668015668,54.8897039648,51.897973547,2.97173041782,0.02
 08/25  22:00:00,105.501506204,22.8836504689,47.796291123,0.0,4.12243109448,15.9888894789,76.9219829705,73.9302525527,2.97173041782,0.02
 08/25  23:00:00,83.0749707922,15.8364382998,32.6220330542,0.0,4.12243109448,15.9888894789,54.2628999045,51.2711694867,2.97173041782,0.02
 08/25  24:00:00,96.3184426861,21.5999082191,39.9226029649,0.0,4.12243109448,15.9888894789,86.5757193888,83.583988971,2.97173041782,0.02
 08/26  01:00:00,76.4965595721,14.965431319,26.9146287526,0.0,4.12243109448,15.9888894789,59.5842884435,56.5925580257,2.97173041782,0.02
 08/26  02:00:00,93.739194635,21.3821564739,37.56110659,0.0,4.12243109448,15.9888894789,87.926738641,84.9350082232,2.97173041782,0.02
 08/26  03:00:00,74.178899627,14.8783306209,24.6840694458,0.0,4.12243109448,15.9888894789,63.6411432189,60.6494128011,2.97173041782,0.02
 08/26  04:00:00,103.450761647,27.1891767424,41.2233809885,0.0,4.12243109448,16.0517297156,107.586096692,104.594366274,2.97173041782,0.02
 08/26  05:00:00,100.611194172,26.753673252,38.8193169671,0.0,4.12243109448,16.0517297156,107.699071065,104.707340647,2.97173041782,0.02
 08/26  06:00:00,137.887758022,29.3666941943,49.9287849823,0.0,4.12243109448,39.6058045677,89.0888548846,86.0971244668,2.97173041782,0.02
 08/26  07:00:00,166.620171514,29.384655718,52.8590569201,5.88698034471,12.3672932834,65.3531420225,143.808031713,138.835147683,4.9528840297,0.02
 08/26  08:00:00,176.527222174,29.3755872125,62.225040788,3.54629136,12.3672932834,68.2430321324,139.886667958,134.913783928,4.9528840297,0.02
 08/26  09:00:00,210.768299216,29.4352449604,70.1549814618,0.78090773958,16.4897243779,93.1370602926,126.309367932,109.774168949,7.92461444751,8.61058453552
 08/26  10:00:00,213.793554293,29.4687864012,73.289041349,0.638496096673,16.4897243779,93.1370602926,101.23838945,93.2937750025,7.92461444751,0.02
 08/26  11:00:00,216.456763985,29.509552445,76.1434826107,0.406501122922,16.4897243779,93.1370602926,93.9257143563,85.9810999088,7.92461444751,0.02
 08/26  12:00:00,208.96155856,29.6174980906,77.9394009537,0.159033328061,16.4897243779,83.9857416113,89.5199263441,81.5753118966,7.92461444751,0.02
 08/26  13:00:00,209.477342839,29.743351836,78.4726043738,0.0157526543599,16.4897243779,83.9857416113,87.085881736,79.1412672885,7.92461444751,0.02
 08/26  14:00:00,211.669293382,29.9039030971,80.5197974467,0.0,16.4897243779,83.9857416113,82.1704630103,74.2258485628,7.92461444751,0.02
 08/26  15:00:00,193.097772469,29.3666941943,79.9423764374,0.0,12.3672932834,70.6512738906,37.6672280823,32.6943440526,4.9528840297,0.02
 08/26  16:00:00,192.868052846,29.3666941943,79.7126609402,0.0,12.3672932834,70.6512738906,44.755486754,31.1936563899,4.9528840297,8.6089463344
 08/26  17:00:00,179.806347577,29.3666941943,79.1744640396,0.0,12.3672932834,58.1284167478,37.3430342919,32.3701502622,4.9528840297,0.02
 08/26  18:00:00,134.30211753,28.5827879116,67.6416186569,0.0,12.3672932834,24.9413748627,59.706485158,54.7336011283,4.9528840297,0.02
 08/26  19:00:00,130.800269795,28.4956872135,64.2268716313,0.0,12.3672932834,24.9413748627,77.7018931766,72.7290091469,4.9528840297,0.02
 08/26  20:00:00,117.398121943,28.4956872135,58.5625644553,0.0,4.12243109448,16.0517297156,95.9679791848,92.976248767,2.97173041782,0.02
 08/26  21:00:00,82.7636502798,15.9235389978,32.2236119967,0.0,4.12243109448,15.9888894789,56.9360900665,53.9443596487,2.97173041782,0.02
 08/26  22:00:00,94.9228106965,21.1000722521,39.0524402622,0.0,4.12243109448,15.9888894789,83.1550928348,80.163362417,2.97173041782,0.02
 08/26  23:00:00,73.7125697351,13.5738062435,25.5735304925,0.0,4.12243109448,15.9888894789,55.3222068996,52.3304764818,2.97173041782,0.02
 08/26  24:00:00,86.249736158,19.83711213,31.6423258255,0.0,4.12243109448,15.9888894789,85.5951672084,82.6034367906,2.97173041782,0.02
 08/27  01:00:00,64.2223406259,11.7954235587,19.9677575801,0.0,2.06121554724,15.9888894789,48.4750791776,45.4833487598,2.97173041782,0.02
 08/27  02:00:00,77.3709408352,18.7275712764,25.9599199987,0.0,2.06121554724,15.9888894789,78.9140154162,75.9222849984,2.97173041782,0.02
 08/27  03:00:00,63.842429543,13.376836626,17.9359422267,0.0,2.06121554724,15.9888894789,57.5462152631,54.5544848453,2.97173041782,0.02
 08/27  04:00:00,65.3730185192,14.2686257344,18.5491089185,0.0,2.06121554724,15.9888894789,61.3860841994,58.3943537816,2.97173041782,0.02
 08/27  05:00:00,74.0846555299,18.7275712764,22.6736346125,0.0,2.06121554724,15.9888894789,80.1905860171,77.1988555993,2.97173041782,0.02
 08/27  06:00:00,74.6804069751,18.9245408939,23.0980495558,0.0,2.06121554724,15.9888894789,78.3152548239,75.323524406,2.97173041782,0.02
 08/27  07:00:00,69.7478008113,22.29472771,28.7620907953,0.0,2.06121554724,15.9888894789,98.1766165808,95.184886163,2.97173041782,0.02
 08/27  08:00:00,95.3300538845,18.8809905449,30.0776937371,0.0,4.12243109448,41.7362269337,75.341993663,70.3691096333,4.9528840297,0.02
 08/27  09:00:00,111.664796108,23.3834864359,41.7817742831,0.0,4.12243109448,41.7362269337,90.1159580034,85.1430739737,4.9528840297,0.02
 08/27  10:00:00,106.543796896,19.3164940353,40.8559331723,0.0,4.12243109448,41.7362269337,71.4930818959,66.5201978662,4.9528840297,0.02
 08/27  11:00:00,123.25944102,24.0367416715,52.7231638696,0.0,4.12243109448,41.7362269337,87.2690707912,82.2961867615,4.9528840297,0.02
 08/27  12:00:00,107.726254946,18.9245408939,42.4303442697,0.0,4.12243109448,41.7362269337,66.2637933713,61.2909093416,4.9528840297,0.02
 08/27  13:00:00,129.220691844,24.3633692893,58.357786977,0.0,4.12243109448,41.7362269337,77.0129983697,72.04011434,4.9528840297,0.02
 08/27  14:00:00,113.284054358,19.5777961295,47.334888342,0.0,4.12243109448,41.7362269337,61.4102785572,56.4373945275,4.9528840297,0.02
 08/27  15:00:00,130.227471007,24.4756203181,59.2523150039,0.0,4.12243109448,41.7362269337,76.0680796169,71.0951955872,4.9528840297,0.02
 08/27  16:00:00,96.430690207,19.579641879,47.3373706388,0.0,4.12243109448,24.8785346261,59.0929549483,54.1200709186,4.9528840297,0.02
 08/27  17:00:00,102.255832782,24.4731065954,59.0917433887,0.0,2.06121554724,15.9888894789,76.4354804127,73.4437499949,2.97173041782,0.02
 08/27  18:00:00,78.7264805795,17.7942179127,42.4207118933,0.0,2.06121554724,15.9888894789,66.1450223271,54.5715231355,2.97173041782,8.60176877383
 08/27  19:00:00,93.5551540695,23.1812445206,51.7085599548,0.0,2.06121554724,15.9888894789,81.8771870184,78.8854566005,2.97173041782,0.02
 08/27  20:00:00,83.0005168652,16.6846770591,36.0840889882,0.0,2.06121554724,15.9888894789,62.6139897298,59.622259312,2.97173041782,0.02
 08/27  21:00:00,97.527619771,21.469257172,43.3236462795,0.0,2.06121554724,15.9888894789,87.3746820305,84.3829516126,2.97173041782,0.02
 08/27  22:00:00,78.9191243898,15.3573844603,31.0064557021,0.0,2.06121554724,15.9888894789,62.6278037313,59.6360733134,2.97173041782,0.02
 08/27  23:00:00,91.3573430322,20.7516694598,37.8965904939,0.0,2.06121554724,15.9888894789,87.0502773588,84.058546941,2.97173041782,0.02
 08/27  24:00:00,62.4770850538,11.8162056863,18.1760863765,0.0,2.06121554724,15.9888894789,53.8188407764,50.8271103586,2.97173041782,0.02
 08/28  01:00:00,93.8610145004,20.9258708559,38.1648450626,0.0,4.12243109448,15.9888894789,86.9595491018,83.967818684,2.97173041782,0.02
 08/28  02:00:00,64.535438596,11.8162056863,18.1732244023,0.0,4.12243109448,15.9888894789,53.8867523328,50.895021915,2.97173041782,0.02
 08/28  03:00:00,84.6578727933,19.6193603848,30.2682138637,0.0,4.12243109448,15.9888894789,87.6653146111,84.6735841933,2.97173041782,0.02
 08/28  04:00:00,130.325362405,28.517462388,49.6351887181,0.0,12.3672932834,24.9413748627,110.328417238,105.355533208,4.9528840297,0.02
 08/28  05:00:00,137.326049122,28.5417734598,52.3325029257,4.27906144192,12.3672932834,24.9413748627,176.707035506,171.734151477,4.9528840297,0.02
 08/28  06:00:00,199.282673404,29.5193443507,57.7753492609,1.66978749415,24.7345865669,70.7195625826,142.818984684,132.893216625,9.90576805939,0.02
 08/28  07:00:00,219.719816947,29.711549307,58.9726224043,0.770203725074,37.1018798503,92.3937384068,123.011460188,113.085692129,9.90576805939,0.02
 08/28  08:00:00,232.089922026,29.8350628157,59.6255940327,0.320590168867,37.1018798503,104.434947198,116.080290494,106.154522435,9.90576805939,0.02
 08/28  09:00:00,248.522535017,30.0231313525,64.097990153,0.0511379197947,37.1018798503,116.476155989,119.51625051,100.987335737,9.90576805939,8.62314671384
 08/28  10:00:00,255.465266399,30.3899488635,70.717520317,0.00698615144368,37.1018798503,116.476155989,105.130638527,95.2048704679,9.90576805939,0.02
 08/28  11:00:00,259.213638652,30.8091427396,74.0534151994,0.0,37.1018798503,116.476155989,94.7284151835,84.8026471241,9.90576805939,0.02
 08/28  12:00:00,251.387890256,31.221701435,77.8569193195,0.0,37.1018798503,104.434947198,91.7807924284,73.2503249431,9.90576805939,8.62469942595
 08/28  13:00:00,268.036908948,31.7102351843,81.9756402386,0.0,37.1018798503,116.476155989,71.4365302666,61.5107622072,9.90576805939,0.02
 08/28  14:00:00,271.096394061,31.976552328,84.7689620695,0.0,37.1018798503,116.476155989,73.5491918686,55.0164410835,9.90576805939,8.62698272571
 08/28  15:00:00,271.748295101,32.2960497194,85.1016347111,0.0,37.1018798503,116.476155989,62.424468961,52.4987009016,9.90576805939,0.02
 08/28  16:00:00,272.944943306,32.5568116256,86.0380069386,0.0,37.1018798503,116.476155989,60.7859303215,50.8601622622,9.90576805939,0.02
 08/28  17:00:00,274.358891827,32.7033540137,87.3064719584,0.0,37.1018798503,116.476155989,65.4253160915,46.9046533558,9.90576805939,8.61489467631
 08/28  18:00:00,168.128311305,28.6743286599,66.3706797986,0.0,24.7345865669,47.5788473902,53.1512457987,48.178361769,4.9528840297,0.02
 08/28  19:00:00,164.269298163,28.4986579289,62.6873427594,0.0,24.7345865669,47.5788473902,67.0630337789,62.0901497492,4.9528840297,0.02
 08/28  20:00:00,152.382098808,28.8230188459,59.9868863056,0.0,12.3672932834,38.6892022431,83.0118983629,80.0201679451,2.97173041782,0.02
 08/28  21:00:00,108.182305181,17.5764661675,36.6148624417,0.0,12.3672932834,27.0668015668,57.6992395839,54.7075091661,2.97173041782,0.02
 08/28  22:00:00,97.5921932307,21.6870089172,41.1092527346,0.0,4.12243109448,15.9888894789,79.5863511506,76.5946207328,2.97173041782,0.02
 08/28  23:00:00,80.0397021193,15.5751362055,29.8480663585,0.0,4.12243109448,15.9888894789,56.6124380041,53.6207075863,2.97173041782,0.02
 08/28  24:00:00,94.6716354759,21.3821564739,38.4935473822,0.0,4.12243109448,15.9888894789,88.392282574,85.4005521562,2.97173041782,0.02
 08/29  01:00:00,77.2252361478,15.2267334132,27.3820031111,0.0,4.12243109448,15.9888894789,61.8151695229,58.8234391051,2.97173041782,0.02
 08/29  02:00:00,89.3239560643,20.9466529836,33.581371386,0.0,4.12243109448,15.9888894789,91.3972134521,88.4054830343,2.97173041782,0.02
 08/29  03:00:00,70.1167969226,13.3560544983,22.1955090373,0.0,4.12243109448,15.9888894789,52.1210236524,49.1292932346,2.97173041782,0.02
 08/29  04:00:00,121.866612607,27.929532676,41.7643685537,0.0,12.3672932834,24.9413748627,102.310819615,97.3379355857,4.9528840297,0.02
 08/29  05:00:00,132.282035331,29.0977878469,47.2282248895,3.78331117913,12.3672932834,24.9413748627,167.92260111,162.94971708,4.9528840297,0.02
 08/29  06:00:00,190.10881714,29.6111121136,48.423948634,1.75556393334,24.7345865669,70.7195625826,135.326863803,125.401095743,9.90576805939,0.02
 08/29  07:00:00,212.992349925,29.9729904859,51.9527088245,0.801201951557,37.1018798503,92.3937384068,115.931373456,106.005605396,9.90576805939,0.02
 08/29  08:00:00,230.86272548,30.1247390116,58.257343894,0.171973717506,37.1018798503,104.434947198,117.006295552,98.4811051401,9.90576805939,8.61942235292
 08/29  09:00:00,247.454364724,30.3510957497,62.7047283382,0.0483142068678,37.1018798503,116.476155989,103.190890671,93.2651226113,9.90576805939,0.02
 08/29  10:00:00,252.545251989,30.7595415474,67.4020110704,0.0328280119182,37.1018798503,116.476155989,99.4109606627,89.4851926033,9.90576805939,0.02
 08/29  11:00:00,259.934873458,31.2148542967,74.3619484662,0.00703646295155,37.1018798503,116.476155989,102.138943336,83.604854512,9.90576805939,8.62832076504
 08/29  12:00:00,252.718607106,31.6637166445,78.7456098604,0.0,37.1018798503,104.434947198,81.5993891962,71.6736211368,9.90576805939,0.02
 08/29  13:00:00,267.835345283,32.0757146321,81.4085435974,0.0,37.1018798503,116.476155989,84.6436571075,66.1095627126,9.90576805939,8.6283263355
 08/29  14:00:00,271.392987817,32.5943689258,84.4478147802,0.0,37.1018798503,116.476155989,71.1761371777,61.2503691183,9.90576805939,0.02
 08/29  15:00:00,274.882571494,32.9716951058,87.5602121119,0.0,37.1018798503,116.476155989,63.920167452,53.9943993926,9.90576805939,0.02
 08/29  16:00:00,274.601176345,33.1791163702,87.071925824,0.0,37.1018798503,116.476155989,73.8002656316,55.2724200641,9.90576805939,8.62207750807
 08/29  17:00:00,270.745707672,33.2417915649,83.1549054547,0.0,37.1018798503,116.476155989,75.1753489247,65.2495808653,9.90576805939,0.02
 08/29  18:00:00,165.533434928,28.6776331673,63.7724991959,0.0,24.7345865669,47.5788473902,63.4752415288,58.5023574991,4.9528840297,0.02
 08/29  19:00:00,163.397352738,28.5027657027,61.8112800367,0.0,24.7345865669,47.5788473902,67.426486279,62.4536022493,4.9528840297,0.02
 08/29  20:00:00,151.731898768,28.8238048903,59.3358871449,0.0,12.3672932834,38.6892022431,80.5678158899,77.576085472,2.97173041782,0.02
 08/29  21:00:00,109.137422667,18.4682552759,36.6525497472,0.0,12.3672932834,27.0668015668,58.9624191433,55.9706887254,2.97173041782,0.02
 08/29  22:00:00,98.5892843842,22.7384826387,41.0292362097,0.0,4.12243109448,15.9888894789,80.4623988954,77.4706684776,2.97173041782,0.02
 08/29  23:00:00,78.1389253164,15.6622369036,27.8601880472,0.0,4.12243109448,15.9888894789,55.2844283514,52.2926979336,2.97173041782,0.02
 08/29  24:00:00,89.0066141775,21.3821564739,32.828525271,0.0,4.12243109448,15.9888894789,87.014808872,84.0230784542,2.97173041782,0.02
 08/30  01:00:00,70.5130902169,14.2478436067,21.6743793191,0.0,4.12243109448,15.9888894789,53.9212241836,50.9294937657,2.97173041782,0.02
 08/30  02:00:00,84.1825406303,20.2000317053,29.2122095602,0.0,4.12243109448,15.9888894789,83.4882576445,80.4965272267,2.97173041782,0.02
 08/30  03:00:00,67.8476299099,13.8123401164,19.4444224375,0.0,4.12243109448,15.9888894789,67.0593199438,55.485817778,2.97173041782,8.60177174799
 08/30  04:00:00,116.757169364,28.2343851193,36.3500721344,0.0,12.3672932834,24.9413748627,102.329121603,97.3562375728,4.9528840297,0.02
 08/30  05:00:00,126.706820921,29.1006431847,41.4505293587,3.98293636483,12.3672932834,24.9413748627,166.43889276,161.46600873,4.9528840297,0.02
 08/30  06:00:00,183.280903631,29.6701176744,41.3609076025,1.93168542535,24.7345865669,70.7195625826,134.506205653,124.580437594,9.90576805939,0.02
 08/30  07:00:00,207.176878206,30.0688555497,43.6318863787,0.861526626576,37.1018798503,92.3937384068,115.179010627,105.253242568,9.90576805939,0.02
 08/30  08:00:00,226.405522404,30.2293068132,53.6876168081,0.179960690171,37.1018798503,104.434947198,107.474114847,97.5483467877,9.90576805939,0.02
 08/30  09:00:00,249.817870452,30.4832177282,64.9384315964,0.0459438295267,37.1018798503,116.476155989,101.983534508,92.0577664485,9.90576805939,0.02
 08/30  10:00:00,258.40447289,30.9248263163,73.0901144342,0.0386743482673,37.1018798503,116.476155989,106.135008655,87.6021289887,9.90576805939,8.62711160704
 08/30  11:00:00,264.33665313,31.4006060654,78.5754916405,0.00953648108462,37.1018798503,116.476155989,86.9017561901,76.9759881307,9.90576805939,0.02
 08/30  12:00:00,257.136253518,31.9167964989,82.9101180317,0.0,37.1018798503,104.434947198,84.1723328839,65.6420465286,9.90576805939,8.62451829592
 08/30  13:00:00,271.51935299,32.4760851661,84.6922599895,0.0,37.1018798503,116.476155989,71.6389218632,61.7131538039,9.90576805939,0.02
 08/30  14:00:00,273.847223539,32.910839094,86.5855302421,0.0,37.1018798503,116.476155989,70.8189667464,60.893198687,9.90576805939,0.02
 08/30  15:00:00,275.85550656,33.2426494026,88.2621813575,0.0,37.1018798503,116.476155989,75.32323387,56.7917118399,9.90576805939,8.62575397075
 08/30  16:00:00,276.766722487,33.5530333301,88.863607677,0.0,37.1018798503,116.476155989,65.0223622436,55.0965941842,9.90576805939,0.02
 08/30  17:00:00,276.934180168,33.6193996765,88.9657409362,0.0,37.1018798503,116.476155989,64.7419756627,54.8162076033,9.90576805939,0.02
 08/30  18:00:00,170.293821979,28.6803430423,68.5301613402,0.0,24.7345865669,47.5788473902,57.2525813612,52.2796973315,4.9528840297,0.02
 08/30  19:00:00,163.443742962,28.5043298229,61.8560907069,0.0,24.7345865669,47.5788473902,66.3829349532,61.4100509235,4.9528840297,0.02
 08/30  20:00:00,149.476364013,28.8239704587,57.0801771641,0.0,12.3672932834,38.6892022431,88.9218011365,77.3427899984,2.97173041782,8.60728072029
 08/30  21:00:00,108.331389853,18.4682552759,35.8465224939,0.0,12.3672932834,27.0668015668,58.7693922604,55.7776618426,2.97173041782,0.02
 08/30  22:00:00,98.1551847748,22.7384826387,40.5951374529,0.0,4.12243109448,15.9888894789,80.220762978,77.2290325602,2.97173041782,0.02
 08/30  23:00:00,78.1117678818,15.6622369036,27.8330315075,0.0,4.12243109448,15.9888894789,55.1463211226,52.1545907048,2.97173041782,0.02
 08/30  24:00:00,87.96409393,21.3821564739,31.7860059583,0.0,4.12243109448,15.9888894789,86.8282450688,83.836514651,2.97173041782,0.02
 08/31  01:00:00,68.974095253,14.2478436067,20.1353853262,0.0,4.12243109448,15.9888894789,53.7891499818,50.7974195639,2.97173041782,0.02
 08/31  02:00:00,81.2468898098,19.83711213,26.6394793218,0.0,4.12243109448,15.9888894789,82.5583472888,79.566616871,2.97173041782,0.02
 08/31  03:00:00,66.1192026187,13.3560544983,18.197914953,0.0,4.12243109448,15.9888894789,52.1264320965,49.1347016787,2.97173041782,0.02
 08/31  04:00:00,114.8521313,27.929532676,34.7498874958,0.0,12.3672932834,24.9413748627,101.738818401,96.7659343715,4.9528840297,0.02
 08/31  05:00:00,122.820283765,29.1700858839,37.9938330536,3.48365369033,12.3672932834,24.9413748627,166.288035093,161.315151063,4.9528840297,0.02
 08/31  06:00:00,180.02211234,29.6991049915,38.0518704228,1.95294477117,24.7345865669,70.7195625826,134.501055848,124.575287789,9.90576805939,0.02
 08/31  07:00:00,205.961916621,30.1152794736,42.4085123552,0.823517605248,37.1018798503,92.3937384068,114.99702538,105.071257321,9.90576805939,0.02
 08/31  08:00:00,224.513739086,30.2745127843,51.7776288259,0.15291905138,37.1018798503,104.434947198,107.096230334,97.1704622751,9.90576805939,0.02
 08/31  09:00:00,248.333840443,30.5728965481,63.3643966666,0.0462698046527,37.1018798503,116.476155989,110.016225102,91.4890151889,9.90576805939,8.62144185406
 08/31  10:00:00,257.738171985,31.0083652068,72.3384504444,0.0405389041846,37.1018798503,116.476155989,97.4078465185,87.4820784591,9.90576805939,0.02
 08/31  11:00:00,266.013999182,31.5067500186,80.1460670595,0.01009396789,37.1018798503,116.476155989,83.8818418927,73.9560738333,9.90576805939,0.02
 08/31  12:00:00,260.359097911,32.0424901116,86.0073372935,0.0,37.1018798503,104.434947198,75.8241541065,57.2935341769,9.90576805939,8.62485187025
 08/31  13:00:00,276.858046149,32.6822643796,89.8247404276,0.0,37.1018798503,116.476155989,57.5536671387,47.6278990793,9.90576805939,0.02
 08/31  14:00:00,278.754625642,33.2306905696,91.1730536294,0.0,37.1018798503,116.476155989,66.9223490558,48.3894911026,9.90576805939,8.62708989377
 08/31  15:00:00,279.22571116,33.6627550895,91.2123391589,0.0,37.1018798503,116.476155989,62.3115049217,52.3857368623,9.90576805939,0.02
 08/31  16:00:00,280.196044768,33.9890495311,91.8568638814,0.0,37.1018798503,116.476155989,61.8517181611,51.9259501017,9.90576805939,0.02
 08/31  17:00:00,281.44165473,34.1550320672,92.9375563949,0.0,37.1018798503,116.476155989,64.3695729632,45.8488676678,9.90576805939,8.61493723603
 08/31  18:00:00,171.927524461,28.6867653289,70.1574570813,0.0,24.7345865669,47.5788473902,51.6879887864,46.7151047567,4.9528840297,0.02
 08/31  19:00:00,166.194355846,28.5113849502,64.5996724349,0.0,24.7345865669,47.5788473902,63.7624818939,58.7895978642,4.9528840297,0.02
 08/31  20:00:00,153.642532514,28.938048087,61.132289153,0.0,12.3672932834,38.6892022431,79.2932570552,76.3015266374,2.97173041782,0.02
 08/31  21:00:00,109.521709142,18.5771311485,36.9279672597,0.0,12.3672932834,27.0668015668,58.3324271836,55.3406967658,2.97173041782,0.02
 08/31  22:00:00,97.5984322817,22.8836504689,39.8932169811,0.0,4.12243109448,15.9888894789,79.6830857899,76.6913553721,2.97173041782,0.02
 08/31  23:00:00,77.433488804,15.6622369036,27.1547522408,0.0,4.12243109448,15.9888894789,54.7291417897,51.7374113719,2.97173041782,0.02
 08/31  24:00:00,87.9066713114,21.3821564739,31.728583113,0.0,4.12243109448,15.9888894789,86.6657846698,83.674054252,2.97173041782,0.02
 09/01  01:00:00,68.830178969,14.2478436067,19.9914687783,0.0,4.12243109448,15.9888894789,53.7638499239,50.7721195061,2.97173041782,0.02
 09/01  02:00:00,81.543545792,20.5111494932,26.2364644943,0.0,4.12243109448,15.9888894789,88.4588083419,85.4670779241,2.97173041782,0.02
 09/01  03:00:00,67.8047697887,14.5962463991,18.6176567437,0.0,4.12243109448,15.9888894789,59.1961440902,56.2044136724,2.97173041782,0.02
 09/01  04:00:00,111.384095567,27.929532676,31.2818514032,0.0,12.3672932834,24.9413748627,102.248204083,97.2753200535,4.9528840297,0.02
 09/01  05:00:00,118.251778577,29.1541825824,33.265285965,3.65959850394,12.3672932834,24.9413748627,166.976604615,162.003720585,4.9528840297,0.02
 09/01  06:00:00,175.183994587,29.6853639927,33.0624482812,2.11798974284,24.7345865669,70.7195625826,135.419355576,125.493587517,9.90576805939,0.02
 09/01  07:00:00,196.723206738,30.0951595358,33.0976691366,0.915760809865,37.1018798503,92.3937384068,116.370870825,106.445102765,9.90576805939,0.02
 09/01  08:00:00,216.089214502,30.2530582443,43.3905203548,0.1369685893,37.1018798503,104.434947198,117.221430084,98.695098362,9.90576805939,8.6205636631
 09/01  09:00:00,244.463980549,30.5155059967,59.560775205,0.0374661724178,37.1018798503,116.476155989,103.308574735,93.3828066754,9.90576805939,0.02
 09/01  10:00:00,252.189250269,30.9529577867,66.8497794195,0.0356322174154,37.1018798503,116.476155989,99.50094139,89.5751733306,9.90576805939,0.02
 09/01  11:00:00,253.34418464,31.2548581209,67.7319377018,0.00635536630291,37.1018798503,116.476155989,105.543136798,87.0089242608,9.90576805939,8.62844447757
 09/01  12:00:00,245.032816134,31.6778922856,71.045634463,0.0,37.1018798503,104.434947198,94.2240253831,84.2982573237,9.90576805939,0.02
 09/01  13:00:00,258.607617254,31.7632909721,72.4932369389,0.0,37.1018798503,116.476155989,102.039363624,83.505184272,9.90576805939,8.62841129226
 09/01  14:00:00,254.845712376,31.7225660449,68.7723361415,0.0,37.1018798503,116.476155989,93.6292453877,83.7034773283,9.90576805939,0.02
 09/01  15:00:00,253.05808979,31.7160222202,66.9913931625,0.0,37.1018798503,116.476155989,93.466000376,83.5402323166,9.90576805939,0.02
 09/01  16:00:00,254.302833149,31.6954572827,68.2572452088,0.0,37.1018798503,116.476155989,101.523539937,82.995615169,9.90576805939,8.62215670895
 09/01  17:00:00,252.442620179,31.6577777715,66.4358275932,0.0,37.1018798503,116.476155989,92.6096489175,82.6838808581,9.90576805939,0.02
 09/01  18:00:00,152.852499303,28.4956872135,51.2735070934,0.0,24.7345865669,47.5788473902,68.8604470543,63.8875630246,4.9528840297,0.02
 09/01  19:00:00,155.393884865,28.9311907039,53.3793846216,0.0,24.7345865669,47.5788473902,74.0174737247,69.0445896951,4.9528840297,0.02
 09/01  20:00:00,137.730166908,27.7698480629,46.3881095175,0.0,12.3672932834,38.6892022431,87.0375410844,84.0458106666,2.97173041782,0.02
 09/01  21:00:00,103.294292913,17.6200165166,31.6832904444,0.0,12.3672932834,27.0668015668,61.5534937328,58.561763315,2.97173041782,0.02
 09/01  22:00:00,88.4141074754,21.3821564739,32.2360184684,0.0,4.12243109448,15.9888894789,82.0667151027,79.0749846849,2.97173041782,0.02
 09/01  23:00:00,73.8336264836,15.4880355075,23.7290904642,0.0,4.12243109448,15.9888894789,62.7360629474,59.7443325296,2.97173041782,0.02
 09/01  24:00:00,83.5887709468,20.5111494932,28.2816888746,0.0,4.12243109448,15.9888894789,93.6075097675,90.6157793497,2.97173041782,0.02
 09/02  01:00:00,73.0006856342,15.3573844603,23.0268005831,0.0,4.12243109448,15.9888894789,65.0237984989,62.032068081,2.97173041782,0.02
 09/02  02:00:00,80.9284793339,19.6193603848,26.5388194337,0.0,4.12243109448,15.9888894789,94.2018214776,82.6283250672,2.97173041782,8.60176599257
 09/02  03:00:00,63.8165388914,12.4850475176,16.766257094,0.0,4.12243109448,15.9888894789,57.5164438826,54.5247134648,2.97173041782,0.02
 09/02  04:00:00,100.659457987,27.7117809308,37.909472259,0.0,4.12243109448,16.0517297156,111.820585723,108.828855305,2.97173041782,0.02
 09/02  05:00:00,96.2786352303,26.753673252,34.4867572712,0.0,4.12243109448,16.0517297156,111.732707837,108.740977419,2.97173041782,0.02
 09/02  06:00:00,131.111618598,29.3666941943,43.1526449244,0.0,4.12243109448,39.6058045677,92.9591573202,89.9674269024,2.97173041782,0.02
 09/02  07:00:00,169.716670751,29.4073686195,49.5392290169,9.93142739386,12.3672932834,65.3531420225,147.732035981,142.759151951,4.9528840297,0.02
 09/02  08:00:00,170.256778719,29.3911129535,51.8802629894,7.60510534639,12.3672932834,68.2430321324,144.175070533,139.202186503,4.9528840297,0.02
 09/02  09:00:00,199.498671163,29.4298380588,56.7191802477,2.95251072678,16.4897243779,93.1370602926,133.159802646,125.215188199,7.92461444751,0.02
 09/02  10:00:00,204.177569095,29.4542741899,62.5672128144,1.75883504315,16.4897243779,93.1370602926,128.141055705,120.196441257,7.92461444751,0.02
 09/02  11:00:00,205.541644387,29.4909478443,64.4916085109,1.16182925863,16.4897243779,93.1370602926,124.700947425,116.756332978,7.92461444751,0.02
 09/02  12:00:00,195.015294049,29.5814230981,63.4362670643,0.751950627297,16.4897243779,83.9857416113,121.684083346,113.739468898,7.92461444751,0.02
 09/02  13:00:00,193.860752854,29.7321422136,62.4447142556,0.438246018307,16.4897243779,83.9857416113,127.463118626,110.929208654,7.92461444751,8.6092955244
 09/02  14:00:00,194.491300347,29.8329838467,63.2510962174,0.161643837276,16.4897243779,83.9857416113,116.828311199,108.883696752,7.92461444751,0.02
 09/02  15:00:00,174.724959333,29.3666941943,61.5695899203,0.0,12.3672932834,70.6512738906,57.4044694017,52.431585372,4.9528840297,0.02
 09/02  16:00:00,175.403746209,29.3666941943,62.2483718444,0.0,12.3672932834,70.6512738906,55.4207739929,50.4478899632,4.9528840297,0.02
 09/02  17:00:00,161.767311553,29.3666941943,61.1354243933,0.0,12.3672932834,58.1284167478,58.4156277676,53.4427437379,4.9528840297,0.02
 09/02  18:00:00,121.11375996,28.5827879116,54.4532605043,0.0,12.3672932834,24.9413748627,80.9287580986,75.9558740689,4.9528840297,0.02
 09/02  19:00:00,116.721090696,28.4956872135,50.1476919194,0.0,12.3672932834,24.9413748627,89.0987356413,84.1258516116,4.9528840297,0.02
 09/02  20:00:00,104.759100169,28.0601837231,41.6607121951,0.0,4.12243109448,16.0517297156,100.466920976,97.4751905586,2.97173041782,0.02
 09/02  21:00:00,66.8711354062,13.4431551964,18.8627465512,0.0,4.12243109448,15.9888894789,54.3174963138,51.3257658959,2.97173041782,0.02
 09/02  22:00:00,79.9107076237,19.8889139174,25.2771279752,0.0,4.12243109448,15.9888894789,83.05341524,80.0616848222,2.97173041782,0.02
 09/02  23:00:00,56.5229560093,10.4193850789,11.6152366551,0.0,4.12243109448,15.9888894789,43.0414542447,40.0497238269,2.97173041782,0.02
 09/02  24:00:00,74.9133268195,19.1630747668,20.8853090914,0.0,4.12243109448,15.9888894789,79.8054507533,76.8137203354,2.97173041782,0.02
 09/03  01:00:00,69.3632485155,17.835782168,18.7647793963,0.0,2.06121554724,15.9888894789,79.4854959939,76.493765576,2.97173041782,0.02
 09/03  02:00:00,59.6069287612,13.376836626,13.5762609368,0.0,2.06121554724,15.9888894789,60.8715426573,57.8798122395,2.97173041782,0.02
 09/03  03:00:00,67.2023747953,18.0763021346,16.3346896549,0.0,2.06121554724,15.9888894789,74.9559445008,71.964214083,2.97173041782,0.02
 09/03  04:00:00,75.7674079321,22.29472771,20.6866971747,0.0,2.06121554724,15.9888894789,99.6138653022,96.6221348844,2.97173041782,0.02
 09/03  05:00:00,66.6885118845,17.835782168,16.1949123647,0.0,2.06121554724,15.9888894789,82.7140548766,79.7223244588,2.97173041782,0.02
 09/03  06:00:00,74.6160062679,22.29472771,19.5352954278,0.0,2.06121554724,15.9888894789,112.34344596,100.769945806,2.97173041782,8.60176973598
 09/03  07:00:00,56.3053502811,17.835782168,17.5575841301,0.0,2.06121554724,15.9888894789,83.5516709798,80.559940562,2.97173041782,0.02
 09/03  08:00:00,96.2266222509,23.9496409734,25.4915921539,0.0,4.12243109448,41.7362269337,97.6643180146,92.6914339849,4.9528840297,0.02
 09/03  09:00:00,88.5329447834,19.4906954314,21.971502302,0.0,4.12243109448,41.7362269337,76.56257747,71.5896934403,4.9528840297,0.02
 09/03  10:00:00,105.436762075,23.8625402753,34.6642237066,0.0,4.12243109448,41.7362269337,93.3686448342,88.3957608045,4.9528840297,0.02
 09/03  11:00:00,98.9546425775,18.9245408939,32.8413532686,0.0,4.12243109448,41.7362269337,73.3560436681,68.3831596384,4.9528840297,0.02
 09/03  12:00:00,114.521657378,23.3834864359,44.3155701783,0.0,4.12243109448,41.7362269337,88.9269690526,83.9540850229,4.9528840297,0.02
 09/03  13:00:00,110.591596559,19.7519975257,43.8494353335,0.0,4.12243109448,41.7362269337,70.486112461,65.5132284313,4.9528840297,0.02
 09/03  14:00:00,123.025698226,24.0367416715,52.190776947,0.0,4.12243109448,41.7362269337,86.7261646557,81.753280626,4.9528840297,0.02
 09/03  15:00:00,115.319639094,20.0137007443,48.7276473044,0.0,4.12243109448,41.7362269337,69.0693186169,64.0964345872,4.9528840297,0.02
 09/03  16:00:00,108.885300867,24.0373696895,55.153728273,0.0,4.12243109448,24.8785346261,85.0272291629,80.0543451332,4.9528840297,0.02
 09/03  17:00:00,82.495122903,19.1215105115,44.836428638,0.0,2.06121554724,15.9888894789,67.4338827879,64.4421523701,2.97173041782,0.02
 09/03  18:00:00,92.1405719253,23.057851865,50.4173705672,0.0,2.06121554724,15.9888894789,86.3723807901,83.3806503723,2.97173041782,0.02
 09/03  19:00:00,72.9490318152,16.8153281062,37.6477862581,0.0,2.06121554724,15.9888894789,62.2493365974,59.2576061796,2.97173041782,0.02
 09/03  20:00:00,100.650391676,22.1660627566,45.7496125704,0.0,2.06121554724,15.9888894789,92.2225398367,89.2308094189,2.97173041782,0.02
 09/03  21:00:00,76.0861256614,15.1396327151,28.39120863,0.0,2.06121554724,15.9888894789,65.8179854515,62.8262550337,2.97173041782,0.02
 09/03  22:00:00,87.5435247016,20.0548638752,34.7795776032,0.0,2.06121554724,15.9888894789,89.1350881947,86.1433577769,2.97173041782,0.02
 09/03  23:00:00,74.4259103819,14.5962463991,27.3000127841,0.0,2.06121554724,15.9888894789,59.4428057298,56.451075312,2.97173041782,0.02
 09/03  24:00:00,88.2926924156,20.5007584294,35.0700341494,0.0,2.06121554724,15.9888894789,96.0620791048,93.070348687,2.97173041782,0.02
 09/04  01:00:00,67.1227353001,12.4642653899,22.1800849341,0.0,2.06121554724,15.9888894789,52.6627878733,49.6710574555,2.97173041782,0.02
 09/04  02:00:00,82.0877022954,18.9505185535,30.4473252591,0.0,2.06121554724,15.9888894789,88.7722989171,85.7805684992,2.97173041782,0.02
 09/04  03:00:00,67.0184500265,12.143826351,22.4154635012,0.0,2.06121554724,15.9888894789,52.1251208241,49.1333904063,2.97173041782,0.02
 09/04  04:00:00,81.6677979049,18.9505185535,30.0274208023,0.0,2.06121554724,15.9888894789,89.3681121833,86.3763817655,2.97173041782,0.02
 09/04  05:00:00,63.2841847284,10.8548885693,20.0021773487,0.0,2.06121554724,15.9888894789,47.7352229065,44.7434924886,2.97173041782,0.02
 09/04  06:00:00,89.7878038673,22.29472771,34.7070932221,0.0,2.06121554724,15.9888894789,100.954099878,97.9623694599,2.97173041782,0.02
 09/04  07:00:00,74.8215026686,19.1422926391,34.7672261293,0.0,2.06121554724,15.9888894789,82.3251627847,79.3334323669,2.97173041782,0.02
 09/04  08:00:00,112.286367332,23.6012381811,42.185593125,0.0,4.12243109448,41.7362269337,97.0491913122,92.0763072825,4.9528840297,0.02
 09/04  09:00:00,102.709570171,19.011641592,37.326558251,0.0,4.12243109448,41.7362269337,76.3435525836,71.3706685539,4.9528840297,0.02
 09/04  10:00:00,117.563498925,23.7754395773,47.2885232253,0.0,4.12243109448,41.7362269337,93.7787260793,88.8058420496,4.9528840297,0.02
 09/04  11:00:00,105.436454762,19.3600443843,39.7050399768,0.0,4.12243109448,41.7362269337,84.129450251,70.5747986184,4.9528840297,8.60176760292
 09/04  12:00:00,118.601986682,23.456070351,48.6463802627,0.0,4.12243109448,41.7362269337,90.0538814443,85.0809974146,4.9528840297,0.02
 09/04  13:00:00,112.307470904,19.7955478747,46.1405527819,0.0,4.12243109448,41.7362269337,67.1545840987,62.181700069,4.9528840297,0.02
 09/04  14:00:00,126.556040475,24.0390781672,56.017426383,0.0,4.12243109448,41.7362269337,74.124076177,69.1511921473,4.9528840297,0.02
 09/04  15:00:00,115.973129988,20.0230913151,49.5786685498,0.0,4.12243109448,41.7362269337,61.6122564017,56.639372372,4.9528840297,0.02
 09/04  16:00:00,110.246437295,24.0418539366,56.5627398481,0.0,4.12243109448,24.8785346261,80.0191603661,75.0462763364,4.9528840297,0.02
 09/04  17:00:00,87.8011270056,20.0178979286,49.2204120468,0.0,2.06121554724,15.9888894789,70.8671976776,67.8754672598,2.97173041782,0.02
 09/04  18:00:00,90.5153655333,22.2531634547,49.6224856359,0.0,2.06121554724,15.9888894789,82.5358475795,79.5441171617,2.97173041782,0.02
 09/04  19:00:00,79.283454413,18.9763426814,41.7699279117,0.0,2.06121554724,15.9888894789,70.8843374653,67.8926070475,2.97173041782,0.02
 09/04  20:00:00,91.4755713143,20.4695852379,38.3225359796,0.0,2.06121554724,15.9888894789,79.4594940492,76.4677636313,2.97173041782,0.02
 09/04  21:00:00,75.3840617423,16.0314218235,26.7717224323,0.0,2.06121554724,15.9888894789,69.349138421,66.3574080031,2.97173041782,0.02
 09/04  22:00:00,74.4194124302,16.4877074416,25.3251543624,0.0,2.06121554724,15.9888894789,71.9752261102,68.9834956924,2.97173041782,0.02
 09/04  23:00:00,73.1070288372,15.5751362055,24.9766083071,0.0,2.06121554724,15.9888894789,66.2201191791,63.2283887613,2.97173041782,0.02
 09/04  24:00:00,65.9653510085,14.2686257344,19.1414409484,0.0,2.06121554724,15.9888894789,66.6414496941,63.6497192762,2.97173041782,0.02
 09/05  01:00:00,77.7724966275,18.5325877526,24.5208763704,0.0,4.12243109448,15.9888894789,80.3066070456,77.3148766278,2.97173041782,0.02
 09/05  02:00:00,75.7074079128,18.2712856584,22.7170897396,0.0,4.12243109448,15.9888894789,80.1801572025,77.1884267847,2.97173041782,0.02
 09/05  03:00:00,63.4648548172,13.376836626,15.4971514062,0.0,4.12243109448,15.9888894789,61.0194694518,58.0277390339,2.97173041782,0.02
 09/05  04:00:00,111.774412767,28.517462388,31.0842387691,0.0,12.3672932834,24.9413748627,115.071202276,110.098318247,4.9528840297,0.02
 09/05  05:00:00,121.479359186,28.5181577332,31.3388496479,9.44964017345,12.3672932834,24.9413748627,183.696235595,178.723351565,4.9528840297,0.02
 09/05  06:00:00,175.98227055,29.4353219875,30.4598914766,5.76886442546,24.7345865669,70.7195625826,149.80558474,139.879816681,9.90576805939,0.02
 09/05  07:00:00,199.692250658,29.5295999583,34.8009201229,2.74711345758,37.1018798503,92.3937384068,129.557301815,119.631533755,9.90576805939,0.02
 09/05  08:00:00,219.661636473,29.6161590663,46.5780012293,1.15877483951,37.1018798503,104.434947198,129.312080097,110.785624392,9.90576805939,8.62068764594
 09/05  09:00:00,243.302634848,29.7708828404,58.4315454985,0.749973215901,37.1018798503,116.476155989,114.473204007,104.547435948,9.90576805939,0.02
 09/05  10:00:00,250.534538807,30.0941820379,65.5569323327,0.532555445155,37.1018798503,116.476155989,109.97222386,100.046455801,9.90576805939,0.02
 09/05  11:00:00,258.427683736,30.4714033157,73.2383778963,0.366831704494,37.1018798503,116.476155989,113.901811497,95.3673884601,9.90576805939,8.62865497772
 09/05  12:00:00,253.678447643,30.8772662007,80.3542026501,0.137697338264,37.1018798503,104.434947198,92.8152606486,82.8894925892,9.90576805939,0.02
 09/05  13:00:00,272.969391713,31.4861230613,87.1284782003,0.00368966390385,37.1018798503,116.476155989,83.7154341452,65.1810097238,9.90576805939,8.62865636209
 09/05  14:00:00,276.301071113,32.0518069161,89.8984385135,0.0,37.1018798503,116.476155989,70.5420552748,60.6162872154,9.90576805939,0.02
 09/05  15:00:00,280.536439604,32.5477575909,93.6380167582,0.0,37.1018798503,116.476155989,68.2717330585,58.3459649992,9.90576805939,0.02
 09/05  16:00:00,284.109689962,32.9177654175,96.8417653999,0.0,37.1018798503,116.476155989,68.926679712,50.3986009023,9.90576805939,8.62231075039
 09/05  17:00:00,285.618688817,33.1521700134,98.1175007981,0.0,37.1018798503,116.476155989,55.1798257685,45.2540577091,9.90576805939,0.02
 09/05  18:00:00,176.796510786,28.6879112669,75.0252959918,0.0,24.7345865669,47.5788473902,41.6387329866,36.6658489569,4.9528840297,0.02
 09/05  19:00:00,172.652611565,28.5119917465,71.0573121223,0.0,24.7345865669,47.5788473902,40.7693978673,35.7965138376,4.9528840297,0.02
 09/05  20:00:00,166.096730688,28.9405719916,71.2347846947,0.0,12.3672932834,38.6892022431,45.9535506384,42.9618202206,2.97173041782,0.02
 09/05  21:00:00,121.289210615,19.5777961295,47.6691633747,0.0,12.3672932834,27.0668015668,35.9657460062,32.9740155883,2.97173041782,0.02
 09/05  22:00:00,112.699337991,23.1667277376,54.7110446862,0.0,4.12243109448,15.9888894789,48.6043458237,45.6126154058,2.97173041782,0.02
 09/05  23:00:00,94.4280588223,17.7942179127,41.9660742149,0.0,4.12243109448,15.9888894789,43.0899065787,40.0981761608,2.97173041782,0.02
 09/05  24:00:00,103.470458474,21.7305592662,46.9439667437,0.0,4.12243109448,15.9888894789,65.377223696,62.3854932782,2.97173041782,0.02
 09/06  01:00:00,83.9138585647,15.4009348094,33.8964232745,0.0,4.12243109448,15.9888894789,49.5602640189,46.568533601,2.97173041782,0.02
 09/06  02:00:00,103.150191849,21.8176599643,46.5365993299,0.0,4.12243109448,15.9888894789,74.7168432604,71.7251128426,2.97173041782,0.02
 09/06  03:00:00,82.5092055093,15.3138341113,32.5788708514,0.0,4.12243109448,15.9888894789,54.170803236,51.1790728182,2.97173041782,0.02
 09/06  04:00:00,139.795317686,28.3432609919,59.2793444524,0.0,12.3672932834,24.9413748627,99.742888303,94.7700042733,4.9528840297,0.02
 09/06  05:00:00,142.899360685,28.6764222833,60.0376720832,2.01255405019,12.3672932834,24.9413748627,172.361118965,158.806462691,4.9528840297,8.60177224475
 09/06  06:00:00,209.864574787,29.8439304416,69.1464525655,0.555998584642,24.7345865669,70.7195625826,132.560258114,122.634490054,9.90576805939,0.02
 09/06  07:00:00,232.399627476,30.2247463321,69.5226614556,0.0376070061072,37.1018798503,92.3937384068,115.130620699,105.204852639,9.90576805939,0.02
 09/06  08:00:00,244.705524519,30.5129116714,71.8839706642,0.0,37.1018798503,104.434947198,107.651236104,97.7254680449,9.90576805939,0.02
 09/06  09:00:00,263.254051558,30.9710548498,77.9327160175,0.0,37.1018798503,116.476155989,92.6554474304,82.729679371,9.90576805939,0.02
 09/06  10:00:00,271.567266595,31.5234125872,85.6929684493,0.0,37.1018798503,116.476155989,80.6960853151,62.1629368924,9.90576805939,8.6273803633
 09/06  11:00:00,280.020424586,32.1535140298,93.5158837552,0.0,37.1018798503,116.476155989,53.6437874267,43.7180193673,9.90576805939,0.02
 09/06  12:00:00,275.459212347,32.8287887115,100.321077913,0.0,37.1018798503,104.434947198,41.2561510436,31.3303829842,9.90576805939,0.02
 09/06  13:00:00,292.060906459,33.5867161971,104.12315599,0.0,37.1018798503,116.476155989,43.8342741687,25.2997417654,9.90576805939,8.62876434391
 09/06  14:00:00,295.852735527,34.2526954065,107.249178366,0.0,37.1018798503,116.476155989,31.1530256481,21.2272575887,9.90576805939,0.02
 09/06  15:00:00,300.719806766,34.7967468129,111.572362668,0.0,37.1018798503,116.476155989,33.835249218,15.3034933557,9.90576805939,8.62598780292
 09/06  16:00:00,302.580672449,35.1030999066,113.127481573,0.0,37.1018798503,116.476155989,22.6851294304,12.759361371,9.90576805939,0.02
 09/06  17:00:00,300.70827247,35.1232698094,111.235958269,0.0,37.1018798503,116.476155989,23.6233498941,13.6975818347,9.90576805939,0.02
 09/06  18:00:00,181.233703272,28.783824411,79.366559135,0.0,24.7345865669,47.5788473902,31.3261192605,26.3532352308,4.9528840297,0.02
 09/06  19:00:00,176.123052919,28.5257036809,74.5140246641,0.0,24.7345865669,47.5788473902,40.2473726213,35.2744885916,4.9528840297,0.02
 09/06  20:00:00,168.523916248,28.9521866856,73.6503405477,0.0,12.3672932834,38.6892022431,62.9519489912,51.372789036,2.97173041782,8.6074295374
 09/06  21:00:00,121.742425379,19.5777961295,48.1223800314,0.0,12.3672932834,27.0668015668,48.1329995311,45.1412691133,2.97173041782,0.02
 09/06  22:00:00,113.814459377,23.3627043083,55.6301900671,0.0,4.12243109448,15.9888894789,67.3783079299,64.3865775121,2.97173041782,0.02
 09/06  23:00:00,92.5397894364,17.5038822525,40.3681411075,0.0,4.12243109448,15.9888894789,55.3193810509,52.3276506331,2.97173041782,0.02
