Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  24:00:00,106.543324448,22.7094490727,49.0123104312,0.0,4.12243109448,15.9888894789,79.0265098121,76.0347793942,2.97173041782,0.02
 09/07  01:00:00,84.9758433579,15.6622369036,34.6971066876,0.0,4.12243109448,15.9888894789,56.495508073,53.5037776552,2.97173041782,0.02
 09/07  02:00:00,102.139252264,21.8176599643,45.5256605038,0.0,4.12243109448,15.9888894789,82.7321819039,79.7404514861,2.97173041782,0.02
 09/07  03:00:00,79.8544426696,15.1396327151,30.098310209,0.0,4.12243109448,15.9888894789,57.232545111,54.2408146932,2.97173041782,0.02
 09/07  04:00:00,137.099206348,28.517462388,56.4090325596,0.0,12.3672932834,24.9413748627,100.101947857,95.129063827,4.9528840297,0.02
 09/07  05:00:00,139.638780003,28.7880261915,57.1794131525,1.49862925636,12.3672932834,24.9413748627,166.234658135,161.261774106,4.9528840297,0.02
 09/07  06:00:00,205.975899959,30.0574755706,65.1471378986,0.453094077099,24.7345865669,70.7195625826,133.911819068,123.986051009,9.90576805939,0.02
 09/07  07:00:00,230.518405812,30.390208097,67.4107086169,0.102878282393,37.1018798503,92.3937384068,114.93247784,105.00670978,9.90576805939,0.02
 09/07  08:00:00,242.293624502,30.5445026928,69.3589354746,0.0814989671262,37.1018798503,104.434947198,108.964183755,99.038415696,9.90576805939,0.02
 09/07  09:00:00,256.766846983,30.7192395942,71.6861190734,0.0111930255443,37.1018798503,116.476155989,110.509974535,91.9807560336,9.90576805939,8.62345044154
 09/07  10:00:00,259.788238459,30.928412852,74.5089946632,0.0,37.1018798503,116.476155989,91.161220639,81.2354525797,9.90576805939,0.02
 09/07  11:00:00,267.816005633,31.4354019727,82.0295018616,0.0,37.1018798503,116.476155989,69.9877103855,60.0619423261,9.90576805939,0.02
 09/07  12:00:00,262.688574639,31.9560191621,88.4232679322,0.0,37.1018798503,104.434947198,60.3607844379,41.8299395432,9.90576805939,8.62507683534
 09/07  13:00:00,275.025518037,32.173925512,88.5005358205,0.0,37.1018798503,116.476155989,48.9991524673,39.0733844079,9.90576805939,0.02
 09/07  14:00:00,268.825290549,32.0885946496,82.3857993747,0.0,37.1018798503,116.476155989,71.6189344686,53.0858114109,9.90576805939,8.62735499826
 09/07  15:00:00,260.081190202,31.9624592478,73.7680988925,0.0,37.1018798503,116.476155989,86.6161196902,76.6903516308,9.90576805939,0.02
 09/07  16:00:00,252.11687856,31.7980736851,65.9686601294,0.0,37.1018798503,116.476155989,93.441641053,83.5158729936,9.90576805939,0.02
 09/07  17:00:00,248.373111015,31.6720620144,62.3519762273,0.0,37.1018798503,116.476155989,102.000192369,83.4793850835,9.90576805939,8.61503922566
 09/07  18:00:00,149.156295795,28.4956872135,47.5773038207,0.0,24.7345865669,47.5788473902,69.4303728393,64.4574888096,4.9528840297,0.02
 09/07  19:00:00,149.977506932,28.9311907039,47.9630141793,0.0,24.7345865669,47.5788473902,74.6893437933,69.7164597636,4.9528840297,0.02
 09/07  20:00:00,131.651619187,28.0601837231,37.6700696008,0.0,12.3672932834,38.6892022431,88.0221274787,85.0303970609,2.97173041782,0.02
 09/07  21:00:00,91.0556315199,16.2056232197,20.8846616166,0.0,12.3672932834,27.0668015668,57.3000810128,54.308350595,2.97173041782,0.02
 09/07  22:00:00,81.6968151352,21.3821564739,25.5187267519,0.0,4.12243109448,15.9888894789,80.7365400117,77.7448095939,2.97173041782,0.02
 09/07  23:00:00,62.3708209225,12.920551008,14.8850363259,0.0,4.12243109448,15.9888894789,52.793274331,49.8015439132,2.97173041782,0.02
 09/07  24:00:00,76.344672207,19.6193603848,21.9550130195,0.0,4.12243109448,15.9888894789,86.4599502052,83.4682197874,2.97173041782,0.02
 09/08  01:00:00,61.64680272,13.3560544983,13.7255145497,0.0,4.12243109448,15.9888894789,57.3021522601,54.3104218423,2.97173041782,0.02
 09/08  02:00:00,75.4337006042,20.0548638752,20.6085378362,0.0,4.12243109448,15.9888894789,88.837876697,85.8461462791,2.97173041782,0.02
 09/08  03:00:00,59.549807419,12.4850475176,12.4995261669,0.0,4.12243109448,15.9888894789,58.148053866,55.1563234482,2.97173041782,0.02
 09/08  04:00:00,105.775647878,28.5537543455,25.0491818075,0.0,12.3672932834,24.9413748627,108.567071876,103.594187847,4.9528840297,0.02
 09/08  05:00:00,113.158137989,28.6330256493,26.3568934925,5.99550708343,12.3672932834,24.9413748627,171.314426045,166.341542016,4.9528840297,0.02
 09/08  06:00:00,170.575472827,29.7431349069,26.1052406198,4.40890449231,24.7345865669,70.7195625826,139.005331649,129.07956359,9.90576805939,0.02
 09/08  07:00:00,192.011921002,30.0445258376,26.8349508737,2.51782295358,37.1018798503,92.3937384068,120.001666811,110.075898751,9.90576805939,0.02
 09/08  08:00:00,204.174429385,30.1375084021,30.1414935384,1.58675257593,37.1018798503,104.434947198,122.041625744,103.515085464,9.90576805939,8.62077222072
 09/08  09:00:00,222.873869976,30.2437416613,37.3981391374,0.881740015786,37.1018798503,116.476155989,109.030502581,99.1047345212,9.90576805939,0.02
 09/08  10:00:00,227.931551794,30.4206606336,42.7290708133,0.430919132173,37.1018798503,116.476155989,104.487125168,94.5613571086,9.90576805939,0.02
 09/08  11:00:00,234.181192735,30.7714422796,48.875890108,0.182816912554,37.1018798503,116.476155989,108.989599678,90.4551066192,9.90576805939,8.62872499962
 09/08  12:00:00,228.885783789,31.1929059478,55.2788892827,0.104679439197,37.1018798503,104.434947198,96.7944267533,86.8686586939,9.90576805939,0.02
 09/08  13:00:00,244.91960182,31.5252884259,59.0022366726,0.0409768988443,37.1018798503,116.476155989,103.002538729,84.4680666466,9.90576805939,8.62870402305
 09/08  14:00:00,245.119862163,31.8628533714,58.9061075888,7.16164075622e-05,37.1018798503,116.476155989,92.327379039,82.4016109796,9.90576805939,0.02
 09/08  15:00:00,243.135049463,32.1435250471,56.6408270888,0.0,37.1018798503,116.476155989,90.3593192236,80.4335511642,9.90576805939,0.02
 09/08  16:00:00,241.114584732,32.2429158092,54.5215381073,0.0,37.1018798503,116.476155989,97.9381432784,79.4099477361,9.90576805939,8.6224274829
 09/08  17:00:00,241.465697642,32.2705621805,54.8461091304,0.0,37.1018798503,116.476155989,88.8773473116,78.9515792522,9.90576805939,0.02
 09/08  18:00:00,144.351471624,28.6706261693,42.5975346509,0.0,24.7345865669,47.5788473902,66.2993440501,61.3264600204,4.9528840297,0.02
 09/08  19:00:00,137.443377768,28.4956872135,33.5152084272,0.0,24.7345865669,47.5788473902,71.8450273468,66.8721433171,4.9528840297,0.02
 09/08  20:00:00,121.323372922,28.2779354683,27.1240554647,0.0,12.3672932834,38.6892022431,86.8111318803,83.8194014625,2.97173041782,0.02
 09/08  21:00:00,86.3076868981,17.4458151204,14.8708824681,0.0,12.3672932834,27.0668015668,59.6254370718,56.633706654,2.97173041782,0.02
 09/08  22:00:00,74.5175049878,20.9466529836,18.7749191344,0.0,4.12243109448,15.9888894789,82.7185725057,79.7268420879,2.97173041782,0.02
 09/08  23:00:00,59.5797011743,13.5738062435,11.4406603797,0.0,4.12243109448,15.9888894789,53.545341799,50.5536113812,2.97173041782,0.02
 09/08  24:00:00,71.8440804805,19.6193603848,17.4231854209,0.0,4.12243109448,15.9888894789,84.9950203202,82.0032899024,2.97173041782,0.02
 09/09  01:00:00,58.3010825676,12.7463496118,10.9604177998,0.0,4.12243109448,15.9888894789,66.1829142615,54.6094112883,2.97173041782,8.60177255542
 09/09  02:00:00,76.8038562995,23.1657346907,18.5369355124,0.0,4.12243109448,15.9888894789,100.128524705,97.1367942869,2.97173041782,0.02
 09/09  03:00:00,66.9131356313,17.835782168,13.8997475017,0.0,4.12243109448,15.9888894789,77.4820060279,74.4902756101,2.97173041782,0.02
 09/09  04:00:00,82.6147007642,27.973083025,19.6034127943,0.0,4.12243109448,16.0517297156,113.73698931,110.745258892,2.97173041782,0.02
 09/09  05:00:00,81.3020545933,27.4069284875,18.8467267607,0.0101944783592,4.12243109448,16.0517297156,115.188224617,112.196494199,2.97173041782,0.02
 09/09  06:00:00,107.107214489,29.3666941943,18.485654281,0.66258636319,4.12243109448,39.6058045677,96.6152036803,93.6234732625,2.97173041782,0.02
 09/09  07:00:00,153.702554036,29.4057970675,22.22516747,18.8837769301,12.3672932834,65.3531420225,151.558950183,146.586066153,4.9528840297,0.02
 09/09  08:00:00,150.072664794,29.3925201054,24.6417146543,14.6581275433,12.3672932834,68.2430321324,147.05129616,142.078412131,4.9528840297,0.02
 09/09  09:00:00,176.948084243,29.4179193355,28.5567818497,8.57623179431,16.4897243779,93.1370602926,135.842494879,127.897880432,7.92461444751,0.02
 09/09  10:00:00,183.305912534,29.4195060121,37.3432034288,6.14594549368,16.4897243779,93.1370602926,130.747337013,122.802722565,7.92461444751,0.02
 09/09  11:00:00,188.221820165,29.4299345583,44.40561917,3.98899683174,16.4897243779,93.1370602926,126.881540979,118.936926531,7.92461444751,0.02
 09/09  12:00:00,180.399921365,29.4662732974,46.8772204866,2.81076563669,16.4897243779,83.9857416113,132.374473982,115.84052761,7.92461444751,8.60933192423
 09/09  13:00:00,182.602396819,29.5629288772,50.1542018772,1.63962401211,16.4897243779,83.9857416113,120.805352665,112.860738218,7.92461444751,0.02
 09/09  14:00:00,181.239006349,29.609473784,49.5811269893,0.802826861773,16.4897243779,83.9857416113,119.178713694,111.234099247,7.92461444751,0.02
 09/09  15:00:00,161.651684657,29.3666941943,48.4963083486,0.0,12.3672932834,70.6512738906,59.5027811758,54.5298971461,4.9528840297,0.02
 09/09  16:00:00,164.742480888,29.3666941943,51.5870983275,0.0,12.3672932834,70.6512738906,57.6497760004,52.6768919707,4.9528840297,0.02
 09/09  17:00:00,151.602186309,29.3666941943,50.9702954333,0.0,12.3672932834,58.1284167478,60.7490173134,55.7761332837,4.9528840297,0.02
 09/09  18:00:00,111.940933745,28.4956872135,45.3675346135,0.0,12.3672932834,24.9413748627,83.2341747167,78.261290687,4.9528840297,0.02
 09/09  19:00:00,110.237640053,28.7134389587,41.0973224886,0.0,12.3672932834,24.9413748627,91.5986400999,86.6257560702,4.9528840297,0.02
 09/09  20:00:00,91.3196236278,26.753673252,29.5277457494,0.0,4.12243109448,16.0517297156,102.583857829,99.5921274107,2.97173041782,0.02
 09/09  21:00:00,57.205746383,11.4853755835,11.2064030625,0.0,4.12243109448,15.9888894789,46.7808924451,43.7891620272,2.97173041782,0.02
 09/09  22:00:00,71.5465018765,18.2712856584,18.2996791248,0.0,4.12243109448,15.9888894789,78.1871685286,75.1954381108,2.97173041782,0.02
 09/09  23:00:00,63.3522677578,14.7041292248,14.031638136,0.0,4.12243109448,15.9888894789,63.2546128568,60.262882439,2.97173041782,0.02
 09/09  24:00:00,65.1112135421,16.0314218235,14.4376581359,0.0,4.12243109448,15.9888894789,67.9695692071,64.9778387893,2.97173041782,0.02
 09/10  01:00:00,66.3275857026,17.835782168,15.8339859765,0.0,2.06121554724,15.9888894789,80.1936258342,77.2018954164,2.97173041782,0.02
 09/10  02:00:00,74.0906821342,22.29472771,19.0056106039,0.0,2.06121554724,15.9888894789,100.264050818,97.2723203999,2.97173041782,0.02
 09/10  03:00:00,64.8617100199,17.835782168,14.341347865,0.0,2.06121554724,15.9888894789,81.491668916,78.4999384982,2.97173041782,0.02
 09/10  04:00:00,72.6478046553,22.29472771,17.4256323992,0.0,2.06121554724,15.9888894789,111.396948522,99.8252064103,2.97173041782,8.60001169442
 09/10  05:00:00,64.3538968446,18.2712856584,13.28989059,0.00869025051362,2.06121554724,15.9888894789,84.1642126176,81.1724821998,2.97173041782,0.02
 09/10  06:00:00,72.5151337123,23.1657346907,16.156724831,0.0693466471212,2.06121554724,15.9888894789,105.122525093,102.130794675,2.97173041782,0.02
 09/10  07:00:00,53.6490466194,17.9228828661,12.2290386383,0.0,2.06121554724,15.9888894789,85.0159973768,82.024266959,2.97173041782,0.02
 09/10  08:00:00,89.4383363033,24.2109430677,18.0597265034,0.0,4.12243109448,41.7362269337,99.6352579792,94.6623739495,4.9528840297,0.02
 09/10  09:00:00,84.9847570523,18.8809905449,19.461313302,0.0,4.12243109448,41.7362269337,77.6358950512,72.6630110215,4.9528840297,0.02
 09/10  10:00:00,103.337112472,24.0367416715,32.1302366386,0.0,4.12243109448,41.7362269337,93.8558206575,88.8829366278,4.9528840297,0.02
 09/10  11:00:00,97.2775002706,19.5777961295,30.8098974898,0.0,4.12243109448,41.7362269337,74.4569365279,69.4840524982,4.9528840297,0.02
 09/10  12:00:00,108.412355827,23.6012381811,37.0931285643,0.0,4.12243109448,41.7362269337,89.6959082275,84.7230241978,4.9528840297,0.02
 09/10  13:00:00,99.699039669,19.3164940353,33.3813678436,0.0,4.12243109448,41.7362269337,71.5650724284,66.5921883987,4.9528840297,0.02
 09/10  14:00:00,115.894917844,24.3851444638,43.7003330247,0.0,4.12243109448,41.7362269337,87.381677492,82.4087934623,4.9528840297,0.02
 09/10  15:00:00,102.291820267,19.5777961295,35.6747380356,0.0,4.12243109448,41.7362269337,70.5429310036,65.5700469739,4.9528840297,0.02
 09/10  16:00:00,100.342507901,24.4722451619,44.8087067737,0.0,4.12243109448,24.8785346261,86.5095752531,81.5366912234,4.9528840297,0.02
 09/10  17:00:00,69.9466751222,18.3376042288,33.0718868892,0.0,2.06121554724,15.9888894789,67.5906471327,64.5989167148,2.97173041782,0.02
 09/10  18:00:00,81.093004567,22.4273648509,40.0259231132,0.0,2.06121554724,15.9888894789,82.3052846045,79.3135541867,2.97173041782,0.02
 09/10  19:00:00,64.9441891752,17.0974123281,26.9860593142,0.0,2.06121554724,15.9888894789,67.4110606544,64.4193302366,2.97173041782,0.02
 09/10  20:00:00,72.3398195966,17.3898876138,22.3049313812,0.0,2.06121554724,15.9888894789,80.9939352961,78.0022048783,2.97173041782,0.02
 09/10  21:00:00,69.8303438575,16.8257191701,20.4108903674,0.0,2.06121554724,15.9888894789,75.2772667808,72.285536363,2.97173041782,0.02
 09/10  22:00:00,65.7172554848,16.0314218235,17.1049158956,0.0,2.06121554724,15.9888894789,71.0955473601,68.1038169423,2.97173041782,0.02
 09/10  23:00:00,70.0476884399,18.2712856584,18.8998585567,0.0,2.06121554724,15.9888894789,82.1958672163,79.2041367984,2.97173041782,0.02
 09/10  24:00:00,55.3338164401,11.4957666473,11.372481146,0.0,2.06121554724,15.9888894789,53.9322763661,50.9405459483,2.97173041782,0.02
 09/11  01:00:00,80.6919086852,23.1657346907,22.678975371,0.0,4.12243109448,15.9888894789,102.472299178,99.4805687598,2.97173041782,0.02
 09/11  02:00:00,70.1924192765,17.835782168,17.637604196,0.0,4.12243109448,15.9888894789,82.4142921178,79.4225616999,2.97173041782,0.02
 09/11  03:00:00,80.0434331675,23.6012381811,21.5949962927,0.0,4.12243109448,15.9888894789,103.235064304,100.243333886,2.97173041782,0.02
 09/11  04:00:00,105.296038739,27.8787239355,25.2446027539,0.0,12.3672932834,24.9413748627,116.028447749,111.055563719,4.9528840297,0.02
 09/11  05:00:00,123.429740914,28.9652230826,27.5927952308,14.6990105084,12.3672932834,24.9413748627,184.574029064,179.601145034,4.9528840297,0.02
 09/11  06:00:00,177.066426954,29.4455809303,27.8882361965,9.41441668677,24.7345865669,70.7195625826,149.967537785,140.041769726,9.90576805939,0.02
 09/11  07:00:00,197.473174392,29.5392126081,27.6782074139,5.29196170812,37.1018798503,92.3937384068,138.211338654,119.698459692,9.90576805939,8.60711090266
 09/11  08:00:00,209.720462566,29.6249084553,35.0164782518,2.77042482423,37.1018798503,104.434947198,120.963575952,111.037807892,9.90576805939,0.02
 09/11  09:00:00,233.259463308,29.7413344925,47.4378956807,1.72996110526,37.1018798503,116.476155989,114.996285756,105.070517697,9.90576805939,0.02
 09/11  10:00:00,244.120372214,30.0546386753,58.5958196854,1.11899302335,37.1018798503,116.476155989,118.878143056,100.344775878,9.90576805939,8.62759911886
 09/11  11:00:00,250.120431932,30.469320506,64.601889775,0.698190825385,37.1018798503,116.476155989,105.23766173,95.3118936705,9.90576805939,0.02
 09/11  12:00:00,242.330632938,30.86671471,68.734615343,0.419965657866,37.1018798503,104.434947198,101.019162863,91.0933948036,9.90576805939,0.02
 09/11  13:00:00,260.141994347,31.3533792233,74.3085285526,0.129006449788,37.1018798503,116.476155989,105.349409325,86.8146907982,9.90576805939,8.62895046743
 09/11  14:00:00,263.326662308,31.8874124546,77.0772068645,0.0111874697278,37.1018798503,116.476155989,93.7162090808,83.7904410214,9.90576805939,0.02
 09/11  15:00:00,266.107009982,32.3686560873,79.3876302913,0.0,37.1018798503,116.476155989,100.097780602,81.5658246815,9.90576805939,8.626187861
 09/11  16:00:00,268.657334449,32.6855894046,81.6216415096,0.0,37.1018798503,116.476155989,89.9404132859,80.0146452265,9.90576805939,0.02
 09/11  17:00:00,268.852831224,32.7773766687,81.7264129289,0.0,37.1018798503,116.476155989,89.453207088,79.5274390286,9.90576805939,0.02
 09/11  18:00:00,164.082337863,28.6818899511,62.3171295822,0.0,24.7345865669,47.5788473902,65.9115585389,60.9386745092,4.9528840297,0.02
 09/11  19:00:00,160.182962114,28.5052216316,56.2452506764,0.0,24.7345865669,47.5788473902,70.1564161274,65.1835320977,4.9528840297,0.02
 09/11  20:00:00,148.14345236,28.934628024,53.2874345648,0.0,12.3672932834,38.6892022431,84.9898948875,81.9981644697,2.97173041782,0.02
 09/11  21:00:00,103.180021285,17.5764661675,31.6125616833,0.0,12.3672932834,27.0668015668,67.3606074118,55.7840828335,2.97173041782,8.60479416042
 09/11  22:00:00,91.2185422159,21.6870089172,34.7356003139,0.0,4.12243109448,15.9888894789,80.9484103023,77.9566798844,2.97173041782,0.02
 09/11  23:00:00,74.4230472936,15.4880355075,24.3185109484,0.0,4.12243109448,15.9888894789,57.6357682428,54.644037825,2.97173041782,0.02
 09/11  24:00:00,86.1901841743,21.3821564739,30.0120949134,0.0,4.12243109448,15.9888894789,92.1782955085,89.1865650907,2.97173041782,0.02
 09/12  01:00:00,68.662006589,14.4655953519,19.6055436847,0.0,4.12243109448,15.9888894789,59.6315788731,56.6398484553,2.97173041782,0.02
 09/12  02:00:00,77.9746678873,19.6193603848,23.58500798,0.0,4.12243109448,15.9888894789,88.3180504017,85.3263199839,2.97173041782,0.02
 09/12  03:00:00,63.2900500923,13.3560544983,15.3687613252,0.0,4.12243109448,15.9888894789,56.6126092355,53.6208788177,2.97173041782,0.02
 09/12  04:00:00,110.164950322,28.1690595957,29.8231785563,0.0,12.3672932834,24.9413748627,105.89776307,100.92487904,4.9528840297,0.02
 09/12  05:00:00,116.719262072,29.1005844961,30.2949862384,5.15097921361,12.3672932834,24.9413748627,171.524177788,166.551293758,4.9528840297,0.02
 09/12  06:00:00,171.449683014,29.5455745792,28.895068188,2.69084715711,24.7345865669,70.7195625826,139.285617591,129.359849532,9.90576805939,0.02
 09/12  07:00:00,195.179881461,29.8911712089,29.0940678837,1.23085819133,37.1018798503,92.3937384068,120.243573656,110.317805596,9.90576805939,0.02
 09/12  08:00:00,211.738489817,30.0344558877,39.044056119,0.351289405394,37.1018798503,104.434947198,112.249614144,102.323846084,9.90576805939,0.02
 09/12  09:00:00,239.997823634,30.2676261498,55.1270910494,0.252780489749,37.1018798503,116.476155989,115.45807404,96.9286787103,9.90576805939,8.62362726987
 09/12  10:00:00,249.239046413,30.6878891807,64.0027220655,0.197597191341,37.1018798503,116.476155989,102.583873885,92.6581058256,9.90576805939,0.02
 09/12  11:00:00,258.415022933,31.1952997126,72.7634203699,0.10520392438,37.1018798503,116.476155989,97.9586439185,88.0328758591,9.90576805939,0.02
 09/12  12:00:00,256.337616527,31.8076573606,82.1945706561,0.0260637604275,37.1018798503,104.434947198,102.196118834,83.6653074977,9.90576805939,8.62504327673
 09/12  13:00:00,274.732118221,32.5402369623,87.840824424,0.0,37.1018798503,116.476155989,84.9971327653,75.071364706,9.90576805939,0.02
 09/12  14:00:00,279.153920729,33.2073945345,91.5956036633,0.0,37.1018798503,116.476155989,87.1586997258,68.625346287,9.90576805939,8.62758537941
 09/12  15:00:00,283.201157503,33.7498865727,95.1006292388,0.0,37.1018798503,116.476155989,73.9005764248,63.9748083654,9.90576805939,0.02
 09/12  16:00:00,285.252951966,34.0588478699,96.8439587806,0.0,37.1018798503,116.476155989,70.123457896,60.1976898366,9.90576805939,0.02
 09/12  17:00:00,284.942395544,34.1830663654,96.4102444913,0.0,37.1018798503,116.476155989,77.6122716906,59.0913049133,9.90576805939,8.61519871797
 09/12  18:00:00,175.347133448,28.7774680109,73.4863482503,0.0,24.7345865669,47.5788473902,60.3020197434,55.3291357137,4.9528840297,0.02
 09/12  19:00:00,171.113819459,28.5145125578,67.1668336289,0.0,24.7345865669,47.5788473902,67.6293342951,62.6564502654,4.9528840297,0.02
 09/12  20:00:00,154.83192096,28.9402999743,59.9702532046,0.0,12.3672932834,38.6892022431,81.5439754638,78.552245046,2.97173041782,0.02
 09/12  21:00:00,105.300787118,17.6853420401,33.6244646314,0.0,12.3672932834,27.0668015668,57.6678642518,54.676133834,2.97173041782,0.02
 09/12  22:00:00,93.7815844067,21.9918613605,36.9937910853,0.0,4.12243109448,15.9888894789,79.0919968401,76.1002664223,2.97173041782,0.02
 09/12  23:00:00,75.3213917499,15.6622369036,25.0426549097,0.0,4.12243109448,15.9888894789,56.0501400525,53.0584096347,2.97173041782,0.02
 09/12  24:00:00,85.9821952717,21.3821564739,29.8041067974,0.0,4.12243109448,15.9888894789,88.1578471436,85.1661167258,2.97173041782,0.02
 09/13  01:00:00,65.7922720265,13.3560544983,17.8709838023,0.0,4.12243109448,15.9888894789,51.3926902318,48.400959814,2.97173041782,0.02
 09/13  02:00:00,79.6465156275,20.2000317053,24.5876761428,0.0,4.12243109448,15.9888894789,86.8853367799,83.8936063621,2.97173041782,0.02
 09/13  03:00:00,63.0460485337,12.920551008,15.0288222576,0.0,4.12243109448,15.9888894789,55.7541653922,52.7624349744,2.97173041782,0.02
 09/13  04:00:00,114.882206613,28.2343851193,31.2735120932,0.0,12.3672932834,24.9413748627,103.859965931,98.8870819015,4.9528840297,0.02
 09/13  05:00:00,129.734546257,29.1081928571,34.6951856031,3.49927209933,12.3672932834,24.9413748627,167.672314888,162.699430858,4.9528840297,0.02
 09/13  06:00:00,192.010199677,29.6899737387,35.6272000319,1.57684059341,24.7345865669,70.7195625826,135.319668909,125.393900849,9.90576805939,0.02
 09/13  07:00:00,216.508938918,30.1172263807,36.4598065166,0.605492279539,37.1018798503,92.3937384068,115.965250455,106.039482395,9.90576805939,0.02
 09/13  08:00:00,219.592736249,30.2733094032,46.3984960655,0.0397644258388,37.1018798503,104.434947198,118.006836778,99.4801114985,9.90576805939,8.62095722057
 09/13  09:00:00,252.69241868,30.6061355511,67.698417448,0.0376100288082,37.1018798503,116.476155989,103.765849169,93.8400811095,9.90576805939,0.02
 09/13  10:00:00,267.123581852,31.1380152544,81.5982699744,0.0363913457069,37.1018798503,116.476155989,74.605951354,64.6801832946,9.90576805939,0.02
 09/13  11:00:00,279.08645645,31.7516484468,92.9764355941,0.00729956178662,37.1018798503,116.476155989,42.4748162139,23.9400778285,9.90576805939,8.62897032596
 09/13  12:00:00,280.193769952,32.4398836055,105.444571658,0.0,37.1018798503,104.434947198,13.497389179,3.57162111961,9.90576805939,0.02
 09/13  13:00:00,300.381891233,33.2719156065,112.758853835,0.0,37.1018798503,116.476155989,18.5333358562,0.0,9.90576805939,8.62756779682
 09/13  14:00:00,305.370819333,33.9883653461,117.159778364,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/13  15:00:00,309.931752833,34.5612815447,121.78876126,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/13  16:00:00,313.161533802,34.9260861461,124.654290382,0.0,37.1018798503,116.476155989,18.5283852335,0.0,9.90576805939,8.62261717409
 09/13  17:00:00,314.583646237,35.0588541876,125.944754411,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/13  18:00:00,178.992550823,28.7835353663,77.8690638108,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/13  19:00:00,174.690420541,28.5228157523,71.2221503615,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/13  20:00:00,162.087158541,28.948116575,67.2176578502,0.0,12.3672932834,38.6892022431,27.1794267441,24.1876963263,2.97173041782,0.02
 09/13  21:00:00,118.376058847,20.4695852379,43.8385836674,0.0,12.3672932834,27.0668015668,54.5822962144,51.5905657966,2.97173041782,0.02
 09/13  22:00:00,97.5800322941,19.6358632616,43.2251354907,0.0,4.12243109448,15.9888894789,55.0864880612,52.0947576434,2.97173041782,0.02
 09/13  23:00:00,111.214880925,24.0367416715,52.3309399455,0.0,4.12243109448,15.9888894789,63.7390654481,60.7473350303,2.97173041782,0.02
 09/13  24:00:00,90.7907358099,18.0763021346,38.021033236,0.0,4.12243109448,15.9888894789,56.3090966959,53.3173662781,2.97173041782,0.02
 09/14  01:00:00,100.997165777,21.8176599643,44.3835727086,0.0,4.12243109448,15.9888894789,76.3175945676,73.3258641498,2.97173041782,0.02
 09/14  02:00:00,86.9699686822,17.9021007384,34.3744674533,0.0,4.12243109448,15.9888894789,73.1304315936,61.5569204791,2.97173041782,8.60178069673
 09/14  03:00:00,94.0268532129,21.2950557759,37.9358644556,0.0,4.12243109448,15.9888894789,83.7439117448,80.752181327,2.97173041782,0.02
 09/14  04:00:00,130.665590513,28.4956872135,49.997190798,0.0,12.3672932834,24.9413748627,97.180625461,92.2077414313,4.9528840297,0.02
 09/14  05:00:00,133.510408925,28.9099496123,50.2676320376,2.16011485772,12.3672932834,24.9413748627,163.729185456,158.756301426,4.9528840297,0.02
 09/14  06:00:00,192.673062358,29.7144092681,51.7785337002,0.861926042278,24.7345865669,70.7195625826,131.719466635,121.793698576,9.90576805939,0.02
 09/14  07:00:00,218.226141209,30.2752733757,52.71056329,0.276519735874,37.1018798503,92.3937384068,112.345989466,102.420221407,9.90576805939,0.02
 09/14  08:00:00,229.423663831,30.4893640621,56.6256259074,0.0,37.1018798503,104.434947198,105.66154423,95.7357761706,9.90576805939,0.02
 09/14  09:00:00,251.706159767,30.6504532346,66.7053857969,0.0,37.1018798503,116.476155989,102.800690882,92.8749228231,9.90576805939,0.02
 09/14  10:00:00,260.743156459,30.9464375316,75.4458456623,0.0,37.1018798503,116.476155989,107.727654028,89.1941068296,9.90576805939,8.62777913864
 09/14  11:00:00,268.749095005,31.3464619263,83.0515581061,0.0,37.1018798503,116.476155989,79.119471523,69.1937034637,9.90576805939,0.02
 09/14  12:00:00,268.405993879,32.0285466644,94.068080135,0.0,37.1018798503,104.434947198,62.042984172,43.5119955877,9.90576805939,8.62522052489
 09/14  13:00:00,283.216082112,32.4408367492,96.4242027086,0.0,37.1018798503,116.476155989,58.9503857239,49.0246176645,9.90576805939,0.02
 09/14  14:00:00,286.422526663,32.866288107,99.2053243852,0.0,37.1018798503,116.476155989,58.5490207257,48.6232526663,9.90576805939,0.02
 09/14  15:00:00,290.312318072,33.2604902428,102.701150836,0.0,37.1018798503,116.476155989,58.9593654321,40.427224771,9.90576805939,8.62637260177
 09/14  16:00:00,287.681517577,33.3769855631,99.9544034272,0.0,37.1018798503,116.476155989,52.0423269056,42.1165588462,9.90576805939,0.02
 09/14  17:00:00,283.95702726,33.2067743492,96.4011794418,0.0,37.1018798503,116.476155989,57.8789856431,47.9532175837,9.90576805939,0.02
 09/14  18:00:00,175.02533895,28.6729991703,73.269007045,0.0,24.7345865669,47.5788473902,55.721981581,50.7490975513,4.9528840297,0.02
 09/14  19:00:00,176.028407187,28.4986947861,69.7480543428,0.0,24.7345865669,47.5788473902,76.3000668526,62.7397070741,4.9528840297,8.60747574879
 09/14  20:00:00,164.676823634,28.8231176471,69.9323349751,0.0,12.3672932834,38.6892022431,80.790129821,77.7983994031,2.97173041782,0.02
 09/14  21:00:00,119.645545848,19.3600443843,46.2432554713,0.0,12.3672932834,27.0668015668,59.9914444043,56.9997139865,2.97173041782,0.02
 09/14  22:00:00,110.374123904,22.8836504689,52.6689084547,0.0,4.12243109448,15.9888894789,75.9372016169,72.9454711991,2.97173041782,0.02
 09/14  23:00:00,94.3314009115,17.7071172146,41.9565175999,0.0,4.12243109448,15.9888894789,57.1632858564,54.1715554385,2.97173041782,0.02
 09/14  24:00:00,109.686399818,22.9707511669,51.8940836469,0.0,4.12243109448,15.9888894789,81.9501065469,78.9583761291,2.97173041782,0.02
 09/15  01:00:00,88.3066108517,16.4669253139,37.1975525145,0.0,4.12243109448,15.9888894789,59.7911970228,56.7994666049,2.97173041782,0.02
 09/15  02:00:00,104.106222822,21.8176599643,47.4926309188,0.0,4.12243109448,15.9888894789,81.7013959184,78.7096655006,2.97173041782,0.02
 09/15  03:00:00,85.8910814945,16.2491735687,34.9997748555,0.0,4.12243109448,15.9888894789,65.2728548549,62.2811244371,2.97173041782,0.02
 09/15  04:00:00,136.157172606,27.8424319779,56.1420290212,0.0,12.3672932834,24.9413748627,99.5912404835,94.6183564538,4.9528840297,0.02
 09/15  05:00:00,146.864218163,29.3657658194,63.8407796357,1.48496106917,12.3672932834,24.9413748627,165.047388807,160.074504777,4.9528840297,0.02
 09/15  06:00:00,210.921346158,29.8351858316,70.3368847152,0.431082933785,24.7345865669,70.7195625826,132.855289788,122.929521729,9.90576805939,0.02
 09/15  07:00:00,237.555033754,30.5064678723,72.0372057605,0.047575076932,37.1018798503,92.3937384068,113.810221097,103.884453038,9.90576805939,0.02
 09/15  08:00:00,244.361127493,30.6859531425,71.3462470424,0.0202007382516,37.1018798503,104.434947198,117.043942657,98.5171454052,9.90576805939,8.62102919234
 09/15  09:00:00,258.028605057,30.847699736,72.83064114,0.0,37.1018798503,116.476155989,103.486830319,93.5610622596,9.90576805939,0.02
 09/15  10:00:00,259.385917705,31.0076988218,74.0273332337,0.0,37.1018798503,116.476155989,98.2711494465,88.3453813871,9.90576805939,0.02
 09/15  11:00:00,261.224707139,31.2181558036,75.6554376256,0.0,37.1018798503,116.476155989,102.21264506,83.6777838016,9.90576805939,8.62909319929
 09/15  12:00:00,253.30910107,31.4751247685,79.5246750012,0.0,37.1018798503,104.434947198,84.0441076395,74.1183395801,9.90576805939,0.02
 09/15  13:00:00,271.126088003,31.8315076458,84.9434578803,0.0,37.1018798503,116.476155989,70.0573596482,60.1315915888,9.90576805939,0.02
 09/15  14:00:00,272.099894304,31.96378487,85.785244461,0.0,37.1018798503,116.476155989,73.8520827625,55.3185793627,9.90576805939,8.62773534035
 09/15  15:00:00,273.516926667,32.1042177298,87.0620215939,0.0,37.1018798503,116.476155989,61.4963893005,51.5706212411,9.90576805939,0.02
 09/15  16:00:00,273.389977543,32.2179079501,86.8218847372,0.0,37.1018798503,116.476155989,67.7688702481,49.2421853516,9.90576805939,8.62091683709
 09/15  17:00:00,271.150482817,32.1759595693,84.6254891012,0.0,37.1018798503,116.476155989,66.1909923612,56.2652243018,9.90576805939,0.02
 09/15  18:00:00,167.042109657,28.5827894416,65.3760105506,0.0,24.7345865669,47.5788473902,57.0720110737,52.099127044,4.9528840297,0.02
 09/15  19:00:00,169.925066501,28.4957861707,63.647633219,0.0,24.7345865669,47.5788473902,65.6728311971,60.6999471674,4.9528840297,0.02
 09/15  20:00:00,158.468569353,28.7134389587,63.833750299,0.0,12.3672932834,38.6892022431,80.9348461232,77.9431157054,2.97173041782,0.02
 09/15  21:00:00,110.3216455,17.4675902949,38.8630669923,0.0,12.3672932834,27.0668015668,53.8138832662,50.8221528484,2.97173041782,0.02
 09/15  22:00:00,102.925246716,21.8176599643,46.3116539932,0.0,4.12243109448,15.9888894789,71.0069803107,68.0152498929,2.97173041782,0.02
 09/15  23:00:00,81.7707070944,15.2267334132,31.9274729435,0.0,4.12243109448,15.9888894789,55.164227774,52.1724973562,2.97173041782,0.02
 09/15  24:00:00,100.378093203,21.5999082191,43.9822521791,0.0,4.12243109448,15.9888894789,83.3688680926,80.3771376748,2.97173041782,0.02
 09/16  01:00:00,80.8539818995,15.2267334132,31.0107476521,0.0,4.12243109448,15.9888894789,60.0230851059,57.031354688,2.97173041782,0.02
 09/16  02:00:00,98.8240817082,21.5999082191,42.4282405811,0.0,4.12243109448,15.9888894789,87.4702366351,84.4785062172,2.97173041782,0.02
 09/16  03:00:00,76.5889778774,14.2478436067,27.7502665192,0.0,4.12243109448,15.9888894789,58.3375146151,55.3457841973,2.97173041782,0.02
 09/16  04:00:00,109.341836604,27.1891767424,47.1144546024,0.0,4.12243109448,16.0517297156,109.052761486,106.061031068,2.97173041782,0.02
 09/16  05:00:00,111.72565118,27.8424319779,48.8450139049,0.0,4.12243109448,16.0517297156,117.848517396,106.275021227,2.97173041782,8.60176575057
 09/16  06:00:00,145.017135607,29.3666941943,57.0581613162,0.0,4.12243109448,39.6058045677,90.4865879372,87.4948575193,2.97173041782,0.02
 09/16  07:00:00,179.757117499,29.371105706,61.4507881331,5.74741067902,12.3672932834,65.3531420225,145.96778099,140.994896961,4.9528840297,0.02
 09/16  08:00:00,179.844324717,29.3689535094,64.1555762688,4.93948860502,12.3672932834,68.2430321324,143.665712601,138.692828572,4.9528840297,0.02
 09/16  09:00:00,209.343555987,29.4219099025,66.816479625,2.70801567283,16.4897243779,93.1370602926,133.254437533,125.309823085,7.92461444751,0.02
 09/16  10:00:00,209.688344492,29.4332528296,67.6006545348,2.25718182336,16.4897243779,93.1370602926,127.103414033,119.158799586,7.92461444751,0.02
 09/16  11:00:00,210.950076352,29.4578428718,69.7718424694,1.32312410197,16.4897243779,93.1370602926,119.282190729,111.337576281,7.92461444751,0.02
 09/16  12:00:00,203.295470613,29.4678746172,71.3082348461,1.27370133668,16.4897243779,83.9857416113,112.355704153,104.411089706,7.92461444751,0.02
 09/16  13:00:00,203.167313509,29.4824592565,71.3812190659,1.05796686006,16.4897243779,83.9857416113,119.217624516,102.683571284,7.92461444751,8.60943878381
 09/16  14:00:00,203.108125307,29.4893618871,71.4225709954,0.950592496935,16.4897243779,83.9857416113,109.413271097,101.468656649,7.92461444751,0.02
 09/16  15:00:00,184.409166924,29.3666941943,71.253786211,0.0,12.3672932834,70.6512738906,56.6973208689,51.7244368392,4.9528840297,0.02
 09/16  16:00:00,185.444047618,29.3666941943,72.2886649294,0.0,12.3672932834,70.6512738906,54.7273280471,49.7544440175,4.9528840297,0.02
 09/16  17:00:00,173.367344951,29.3666941943,72.7354544514,0.0,12.3672932834,58.1284167478,58.9787968349,54.0059128052,4.9528840297,0.02
 09/16  18:00:00,126.308943627,28.0601837231,60.1710480308,0.0,12.3672932834,24.9413748627,83.5403379,78.5674538703,4.9528840297,0.02
 09/16  19:00:00,130.384723139,28.2779354683,59.3307424451,0.0,12.3672932834,24.9413748627,93.3181593024,88.3452752727,4.9528840297,0.02
 09/16  20:00:00,114.118418418,27.6246802327,51.4555336054,0.0,4.12243109448,16.0517297156,102.711262659,99.7195322409,2.97173041782,0.02
 09/16  21:00:00,67.9887364776,11.5724762816,21.902292507,0.0,4.12243109448,15.9888894789,45.5811290147,42.5893985969,2.97173041782,0.02
 09/16  22:00:00,91.9561473704,20.0340817475,37.1773995641,0.0,4.12243109448,15.9888894789,78.1043841702,75.1126537524,2.97173041782,0.02
 09/16  23:00:00,62.5076256815,10.7014693008,17.2921886292,0.0,4.12243109448,15.9888894789,45.6196380176,42.6279075998,2.97173041782,0.02
 09/16  24:00:00,91.4945397904,20.0340817475,36.7157919157,0.0,4.12243109448,15.9888894789,80.0050022336,77.0132718158,2.97173041782,0.02
 09/17  01:00:00,66.9291529628,13.376836626,21.0226645668,0.0,2.06121554724,15.9888894789,59.3891676377,56.3974372199,2.97173041782,0.02
 09/17  02:00:00,66.5352240533,13.376836626,20.628735616,0.0,2.06121554724,15.9888894789,59.9472430034,56.9555125856,2.97173041782,0.02
 09/17  03:00:00,77.399099995,17.835782168,26.9055002276,0.0,2.06121554724,15.9888894789,79.1629131494,76.1711827316,2.97173041782,0.02
 09/17  04:00:00,82.9896929592,18.968091243,31.3637840706,0.0,2.06121554724,15.9888894789,77.8740022511,74.8822718333,2.97173041782,0.02
 09/17  05:00:00,75.9244479455,17.835782168,25.4308480835,0.0,2.06121554724,15.9888894789,77.7137116321,74.7219812143,2.97173041782,0.02
 09/17  06:00:00,75.8978822715,17.835782168,25.4042823589,0.0,2.06121554724,15.9888894789,79.9193049355,76.9275745177,2.97173041782,0.02
 09/17  07:00:00,80.7786456838,22.9479829456,34.4413458632,0.0,2.06121554724,15.9888894789,101.490511328,98.49878091,2.97173041782,0.02
 09/17  08:00:00,102.266534109,19.5777961295,36.3173671417,0.0,4.12243109448,41.7362269337,85.7783153698,72.2236505419,4.9528840297,8.60178079824
 09/17  09:00:00,112.616271679,23.6012381811,42.5154969796,0.0,4.12243109448,41.7362269337,94.2829866975,89.3101026678,4.9528840297,0.02
 09/17  10:00:00,104.554295929,19.1422926391,39.0406325911,0.0,4.12243109448,41.7362269337,74.7782990213,69.8054149916,4.9528840297,0.02
 09/17  11:00:00,118.545259387,23.514137483,48.5315855273,0.0,4.12243109448,41.7362269337,91.0080967817,86.035212752,4.9528840297,0.02
 09/17  12:00:00,107.14115971,19.2293933372,41.5403957965,0.0,4.12243109448,41.7362269337,73.0213865468,68.0485025171,4.9528840297,0.02
 09/17  13:00:00,122.183892523,24.1238423696,51.5605138821,0.0,4.12243109448,41.7362269337,89.5291769274,84.5562928977,4.9528840297,0.02
 09/17  14:00:00,106.346289026,19.055191941,40.9197265981,0.0,4.12243109448,41.7362269337,71.8174926288,66.8446085991,4.9528840297,0.02
 09/17  15:00:00,125.009377643,24.2980437657,54.2117976794,0.0,4.12243109448,41.7362269337,88.4430510501,83.4701670204,4.9528840297,0.02
 09/17  16:00:00,92.3760763978,19.2293933372,43.6330049414,0.0,4.12243109448,24.8785346261,70.2233305487,65.250446519,4.9528840297,0.02
 09/17  17:00:00,94.7441467567,23.1449525631,52.9338441932,0.0,2.06121554724,15.9888894789,85.9242769758,82.932546558,2.97173041782,0.02
 09/17  18:00:00,74.7874117893,17.5764661675,38.6993945287,0.0,2.06121554724,15.9888894789,65.9695882753,62.9778578574,2.97173041782,0.02
 09/17  19:00:00,86.8224417183,21.7305592662,41.7538322896,0.0,2.06121554724,15.9888894789,88.4188137341,85.4270833163,2.97173041782,0.02
 09/17  20:00:00,72.389953286,14.4220450029,25.4382566481,0.0,2.06121554724,15.9888894789,57.7528689733,54.7611385554,2.97173041782,0.02
 09/17  21:00:00,88.3253120797,20.9258708559,34.6903575446,0.0,2.06121554724,15.9888894789,88.7399546393,85.7482242215,2.97173041782,0.02
 09/17  22:00:00,65.1485042209,11.8628119418,20.8329400822,0.0,2.06121554724,15.9888894789,50.312483168,47.3207527502,2.97173041782,0.02
 09/17  23:00:00,80.3216332969,18.9505185535,28.6812559081,0.0,2.06121554724,15.9888894789,89.193634982,86.2019045641,2.97173041782,0.02
 09/17  24:00:00,66.250372311,12.230927049,21.5602847514,0.0,2.06121554724,15.9888894789,51.9049671895,48.9132367717,2.97173041782,0.02
 09/18  01:00:00,81.102089805,18.9505185535,27.4004967885,0.0,4.12243109448,15.9888894789,88.4266277161,85.4348972983,2.97173041782,0.02
 09/18  02:00:00,64.8279346995,11.9312701377,18.3698801287,0.0,4.12243109448,15.9888894789,53.1385893234,50.1468589056,2.97173041782,0.02
 09/18  03:00:00,81.266098677,19.1630747668,27.3583576851,0.0,4.12243109448,15.9888894789,87.6304435978,84.63871318,2.97173041782,0.02
 09/18  04:00:00,120.588032649,28.2343851193,40.1809353622,0.0,12.3672932834,24.9413748627,113.325065241,108.352181212,4.9528840297,0.02
 09/18  05:00:00,134.861736014,28.978074024,43.7577818875,9.95316790146,12.3672932834,24.9413748627,181.39599343,176.4231094,4.9528840297,0.02
 09/18  06:00:00,189.786351969,29.4727040804,45.1086452058,4.88680944305,24.7345865669,70.7195625826,147.18492241,137.25915435,9.90576805939,0.02
 09/18  07:00:00,207.052546255,29.6834343457,39.7343781148,2.67093904249,37.1018798503,92.3937384068,127.435085509,117.509317449,9.90576805939,0.02
 09/18  08:00:00,216.348055065,29.7742355715,42.8699573791,1.3951573831,37.1018798503,104.434947198,128.51393287,109.986960517,9.90576805939,8.62120429338
 09/18  09:00:00,240.9865626,29.8832135979,55.909796715,0.843278043956,37.1018798503,116.476155989,114.423400301,104.497632242,9.90576805939,0.02
 09/18  10:00:00,251.364351173,30.0936360172,66.3786283037,0.541156029532,37.1018798503,116.476155989,110.764829406,100.839061347,9.90576805939,0.02
 09/18  11:00:00,258.61895923,30.544586877,73.4770700424,0.246224945768,37.1018798503,116.476155989,113.924978224,95.3898253948,9.90576805939,8.62938477012
 09/18  12:00:00,251.914281999,31.0824436495,78.4529025249,0.0695968459146,37.1018798503,104.434947198,100.229020914,90.303252855,9.90576805939,0.02
 09/18  13:00:00,267.199024322,31.6886147066,81.1592808725,0.0,37.1018798503,116.476155989,101.93029131,83.3968113207,9.90576805939,8.62771192996
 09/18  14:00:00,270.118947147,32.2803360384,83.4877471974,0.0,37.1018798503,116.476155989,89.9543496247,80.0285815653,9.90576805939,0.02
 09/18  15:00:00,274.186103006,32.8213972097,87.0139732076,0.0,37.1018798503,116.476155989,83.8605732372,73.9348051778,9.90576805939,0.02
 09/18  16:00:00,274.903014284,33.0803254376,87.4725434883,0.0,37.1018798503,116.476155989,88.1207004448,69.5921070736,9.90576805939,8.6228253118
 09/18  17:00:00,273.746598525,33.0273439828,86.3702082788,0.0,37.1018798503,116.476155989,82.5310936987,72.6053256393,9.90576805939,0.02
 09/18  18:00:00,169.742774932,28.6788172764,67.98063765,0.0,24.7345865669,47.5788473902,65.0134794233,60.0405953936,4.9528840297,0.02
 09/18  19:00:00,168.108143637,28.5027537328,61.82373179,0.0,24.7345865669,47.5788473902,70.868526217,65.8956421873,4.9528840297,0.02
 09/18  20:00:00,150.585834656,28.9346971161,55.7297461381,0.0,12.3672932834,38.6892022431,85.6029895538,82.6112591359,2.97173041782,0.02
 09/18  21:00:00,104.611980263,17.5764661675,33.0445195207,0.0,12.3672932834,27.0668015668,59.212553159,56.2208227412,2.97173041782,0.02
 09/18  22:00:00,94.7032005908,21.7741096153,38.1331575777,0.0,4.12243109448,15.9888894789,81.2642647661,78.2725343483,2.97173041782,0.02
 09/18  23:00:00,78.7560813076,15.7493376017,28.3902423298,0.0,4.12243109448,15.9888894789,66.3220512513,54.7485393718,2.97173041782,8.60178146173
 09/18  24:00:00,91.4545270582,21.5999082191,35.0586854846,0.0,4.12243109448,15.9888894789,89.4005905241,86.4088601063,2.97173041782,0.02
 09/19  01:00:00,69.6104596277,13.8123401164,21.2072514129,0.0,4.12243109448,15.9888894789,59.0101202745,56.0183898567,2.97173041782,0.02
 09/19  02:00:00,87.0980935968,20.7081191107,31.6196744447,0.0,4.12243109448,15.9888894789,87.3742574846,84.3825270668,2.97173041782,0.02
 09/19  03:00:00,63.8628500062,12.4850475176,16.8125677262,0.0,4.12243109448,15.9888894789,55.6843244356,52.6925940178,2.97173041782,0.02
 09/19  04:00:00,120.745261762,28.517462388,40.0550867341,0.0,12.3672932834,24.9413748627,106.636260725,101.663376695,4.9528840297,0.02
 09/19  05:00:00,125.150929417,28.630249343,40.7985341266,3.54943337416,12.3672932834,24.9413748627,170.844919908,165.872035878,4.9528840297,0.02
 09/19  06:00:00,184.913145163,29.7387455999,42.8732827443,1.98292330056,24.7345865669,70.7195625826,138.184648671,128.258880611,9.90576805939,0.02
 09/19  07:00:00,212.788526674,29.9962784926,46.8524899248,0.975968914785,37.1018798503,92.3937384068,118.981138124,109.055370065,9.90576805939,0.02
 09/19  08:00:00,228.870088575,30.1484661377,56.2119376913,0.200987849596,37.1018798503,104.434947198,111.4716327,101.545864641,9.90576805939,0.02
 09/19  09:00:00,253.213499787,30.3987965063,68.4032845545,0.0610702242549,37.1018798503,116.476155989,114.631038364,96.1025910298,9.90576805939,8.62267927501
 09/19  10:00:00,260.181911943,30.5582640301,75.2387013831,0.0340797393388,37.1018798503,116.476155989,94.4534376377,84.5276695783,9.90576805939,0.02
 09/19  11:00:00,266.701688127,30.949750945,81.3946661799,0.00615938303302,37.1018798503,116.476155989,81.352025464,71.4262574047,9.90576805939,0.02
 09/19  12:00:00,261.042079912,31.6445495417,87.0881698703,0.0,37.1018798503,104.434947198,78.0356142395,59.5044101942,9.90576805939,8.62543598591
 09/19  13:00:00,278.066721987,32.3497936553,91.365854613,0.0,37.1018798503,116.476155989,59.0769255796,49.1511575202,9.90576805939,0.02
 09/19  14:00:00,280.987198278,32.9110652269,93.7251856356,0.0,37.1018798503,116.476155989,61.9621888029,43.4284299464,9.90576805939,8.62799079712
 09/19  15:00:00,283.224815332,33.0759394132,95.7982094474,0.0,37.1018798503,116.476155989,49.9942281825,40.0684601231,9.90576805939,0.02
 09/19  16:00:00,286.028123999,33.2212359205,98.4567285397,0.0,37.1018798503,116.476155989,46.7792768914,36.853508832,9.90576805939,0.02
 09/19  17:00:00,287.641178204,33.5228875884,99.7691959576,0.0,37.1018798503,116.476155989,46.6877708891,36.7620028297,9.90576805939,0.02
 09/19  18:00:00,175.724391627,28.67958434,73.96147946,0.0,24.7345865669,47.5788473902,55.7610979505,42.2006119977,4.9528840297,8.60760192312
 09/19  19:00:00,175.567270389,28.5037286972,69.2818951536,0.0,24.7345865669,47.5788473902,60.6910235523,55.7181395226,4.9528840297,0.02
 09/19  20:00:00,160.73045484,28.8253443875,65.9837374161,0.0,12.3672932834,38.6892022431,80.5326940705,77.5409636526,2.97173041782,0.02
 09/19  21:00:00,110.728932557,17.6853420401,39.052607365,0.0,12.3672932834,27.0668015668,56.9034491691,53.9117187513,2.97173041782,0.02
 09/19  22:00:00,105.216164438,22.8836504689,47.5109485929,0.0,4.12243109448,15.9888894789,80.7400535755,77.7483231577,2.97173041782,0.02
 09/19  23:00:00,84.6244908387,15.8364382998,34.1715523365,0.0,4.12243109448,15.9888894789,55.1086884889,52.1169580711,2.97173041782,0.02
 09/19  24:00:00,100.461722908,21.8176599643,43.8481306778,0.0,4.12243109448,15.9888894789,83.9804246123,80.9886941944,2.97173041782,0.02
 09/20  01:00:00,78.2509321331,14.8783306209,28.7561012158,0.0,4.12243109448,15.9888894789,59.6840998187,56.6923694009,2.97173041782,0.02
 09/20  02:00:00,97.2249572311,21.3821564739,41.0468683905,0.0,4.12243109448,15.9888894789,87.7297394349,84.7380090171,2.97173041782,0.02
 09/20  03:00:00,78.8095950611,14.6833470971,29.5353807572,0.0,4.12243109448,15.9888894789,56.5441138123,53.5523833945,2.97173041782,0.02
 09/20  04:00:00,131.666762329,27.915015893,51.5790343886,0.0,12.3672932834,24.9413748627,102.970061221,97.9971771915,4.9528840297,0.02
 09/20  05:00:00,142.866010501,29.4905506049,58.6975143324,2.50523347928,12.3672932834,24.9413748627,167.028728737,162.055844708,4.9528840297,0.02
 09/20  06:00:00,204.941764657,29.7260526766,63.9093042479,0.988214605058,24.7345865669,70.7195625826,135.222900284,125.297132225,9.90576805939,0.02
 09/20  07:00:00,234.869195076,30.244975841,66.9853848141,0.325874484041,37.1018798503,92.3937384068,115.991827061,106.066059002,9.90576805939,0.02
 09/20  08:00:00,243.242935568,30.5084140237,70.4257982481,0.0,37.1018798503,104.434947198,115.748385884,97.2213337931,9.90576805939,8.62128403186
 09/20  09:00:00,261.750731215,30.9548171199,76.4456385447,0.0,37.1018798503,116.476155989,89.9579300388,80.0321619794,9.90576805939,0.02
 09/20  10:00:00,269.23980299,31.5219259907,83.3669486874,0.0,37.1018798503,116.476155989,75.7934982449,65.8677301855,9.90576805939,0.02
 09/20  11:00:00,276.87362717,32.1428210046,90.379707884,0.0,37.1018798503,116.476155989,71.483862213,52.9486751679,9.90576805939,8.6294189857
 09/20  12:00:00,268.866050311,32.4036780206,94.1530344037,0.0,37.1018798503,104.434947198,48.169950473,38.2441824136,9.90576805939,0.02
 09/20  13:00:00,277.457968624,32.415765042,90.6910594477,0.0,37.1018798503,116.476155989,56.0066347133,37.4714379305,9.90576805939,8.62942872336
 09/20  14:00:00,278.146113999,32.7470842697,91.0481624159,0.0,37.1018798503,116.476155989,48.8108681919,38.8851001325,9.90576805939,0.02
 09/20  15:00:00,280.281092068,32.9214734546,93.0088867639,0.0,37.1018798503,116.476155989,46.4272752246,36.5015071652,9.90576805939,0.02
 09/20  16:00:00,280.318251695,33.0837206487,92.8843682249,0.0,37.1018798503,116.476155989,56.3005900653,37.7718530171,9.90576805939,8.62296898886
 09/20  17:00:00,280.227151359,33.1856384813,92.6924656979,0.0,37.1018798503,116.476155989,49.7360315414,39.8102634821,9.90576805939,0.02
 09/20  18:00:00,172.810155231,28.6725798991,71.054255257,0.0,24.7345865669,47.5788473902,44.5825102044,39.6096261747,4.9528840297,0.02
 09/20  19:00:00,177.287255024,28.4984028066,68.6580274078,0.0,24.7345865669,47.5788473902,49.9009672619,44.9280832322,4.9528840297,0.02
 09/20  20:00:00,162.755705979,28.8229328393,68.0113817242,0.0,12.3672932834,38.6892022431,65.95456609,62.9628356722,2.97173041782,0.02
 09/20  21:00:00,115.108117167,18.4682552759,42.6232341638,0.0,12.3672932834,27.0668015668,52.0133198916,49.0215894738,2.97173041782,0.02
 09/20  22:00:00,106.27008215,22.7384826387,48.7100329641,0.0,4.12243109448,15.9888894789,75.6512093925,72.6594789747,2.97173041782,0.02
 09/20  23:00:00,87.7472225396,16.7282274082,36.3768606052,0.0,4.12243109448,15.9888894789,57.7466934194,54.7549630016,2.97173041782,0.02
 09/20  24:00:00,100.864908321,21.8176599643,44.2513149124,0.0,4.12243109448,15.9888894789,91.1843577808,79.6126040883,2.97173041782,8.60002327473
 09/21  01:00:00,79.4023506677,15.0525320171,29.7333172504,0.0,4.12243109448,15.9888894789,59.2983813451,56.3066509273,2.97173041782,0.02
