Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  02:00:00,97.3750537542,21.3821564739,41.1969639463,0.0,4.12243109448,15.9888894789,92.071346313,89.0796158952,2.97173041782,0.02
 09/21  03:00:00,77.5550980037,14.4655953519,28.4986346054,0.0,4.12243109448,15.9888894789,59.4682903589,56.476559941,2.97173041782,0.02
 09/21  04:00:00,130.737047296,27.915015893,50.6493186356,0.0,12.3672932834,24.9413748627,102.69772293,97.7248389003,4.9528840297,0.02
 09/21  05:00:00,141.510801931,29.5107205845,57.3499859399,2.47738271449,12.3672932834,24.9413748627,166.818752964,161.845868935,4.9528840297,0.02
 09/21  06:00:00,202.754631968,29.7384975309,61.7878327865,0.91010801976,24.7345865669,70.7195625826,135.278079044,125.352310984,9.90576805939,0.02
 09/21  07:00:00,233.767728605,30.2455840704,65.771150269,0.43803705466,37.1018798503,92.3937384068,116.260456658,106.334688598,9.90576805939,0.02
 09/21  08:00:00,242.958877926,30.4350149302,70.0590015356,0.156163536734,37.1018798503,104.434947198,107.946787508,98.0210194481,9.90576805939,0.02
 09/21  09:00:00,259.088205831,30.7322326601,74.0056232441,0.0,37.1018798503,116.476155989,93.3618001833,83.4360321239,9.90576805939,0.02
 09/21  10:00:00,260.901551025,31.0333339984,75.5173341538,0.0,37.1018798503,116.476155989,94.8452251891,76.311253436,9.90576805939,8.62820369363
 09/21  11:00:00,264.656054064,31.5407091315,78.7642317172,0.0,37.1018798503,116.476155989,80.6798480069,70.7540799476,9.90576805939,0.02
 09/21  12:00:00,257.746547476,31.8131689787,83.6240037525,0.0,37.1018798503,104.434947198,77.5802348317,59.0493768077,9.90576805939,8.62508996461
 09/21  13:00:00,274.975591099,32.5348564144,88.089657451,0.0,37.1018798503,116.476155989,59.6923868833,49.7666188239,9.90576805939,0.02
 09/21  14:00:00,279.200385992,33.1938332492,91.6555996429,0.0,37.1018798503,116.476155989,62.3535566846,43.8196504708,9.90576805939,8.62813815439
 09/21  15:00:00,283.093084431,33.7957782247,94.9466286045,0.0,37.1018798503,116.476155989,48.6144737589,38.6887056995,9.90576805939,0.02
 09/21  16:00:00,281.319322292,34.0642539,92.9049061981,0.0,37.1018798503,116.476155989,53.6971046962,43.7713366368,9.90576805939,0.02
 09/21  17:00:00,279.014114935,34.0466963606,90.6183222171,0.0,37.1018798503,116.476155989,60.2520711067,50.3263030473,9.90576805939,0.02
 09/21  18:00:00,170.388227273,28.6831064235,68.6217876862,0.0,24.7345865669,47.5788473902,66.1285937882,52.5680977386,4.9528840297,8.60761201992
 09/21  19:00:00,170.728406095,28.5061759943,62.0914139507,0.0,24.7345865669,47.5788473902,68.454813543,63.4819295133,4.9528840297,0.02
 09/21  20:00:00,153.529393402,28.9348070644,58.673211704,0.0,12.3672932834,38.6892022431,81.9593228443,78.9675924265,2.97173041782,0.02
 09/21  21:00:00,109.076261632,18.5771311485,36.4825135175,0.0,12.3672932834,27.0668015668,59.445904994,56.4541745762,2.97173041782,0.02
 09/21  22:00:00,98.5058752813,22.8836504689,40.8006593743,0.0,4.12243109448,15.9888894789,80.6810175057,77.6892870879,2.97173041782,0.02
 09/21  23:00:00,79.2445222148,15.8364382998,28.7915836514,0.0,4.12243109448,15.9888894789,55.3138384793,52.3221080615,2.97173041782,0.02
 09/21  24:00:00,92.0723122341,21.8176599643,35.4587199435,0.0,4.12243109448,15.9888894789,84.4803252133,81.4885947954,2.97173041782,0.02
 09/22  01:00:00,72.0380484593,14.965431319,22.4561167819,0.0,4.12243109448,15.9888894789,60.0321771144,57.0404466966,2.97173041782,0.02
 09/22  02:00:00,84.3770377318,20.4903673655,29.1163710871,0.0,4.12243109448,15.9888894789,84.9460242045,81.9542937867,2.97173041782,0.02
 09/22  03:00:00,66.5298850721,13.5738062435,18.3908447098,0.0,4.12243109448,15.9888894789,56.5360831925,53.5443527747,2.97173041782,0.02
 09/22  04:00:00,114.403606373,28.0601837231,34.1707105426,0.0,12.3672932834,24.9413748627,103.87284854,98.8999645099,4.9528840297,0.02
 09/22  05:00:00,120.744200504,29.2424092823,35.6123583524,3.71672072477,12.3672932834,24.9413748627,168.626746381,163.653862351,4.9528840297,0.02
 09/22  06:00:00,175.93446256,29.6631684415,34.1062147131,1.84688621851,24.7345865669,70.7195625826,136.97503384,127.049265781,9.90576805939,0.02
 09/22  07:00:00,203.037997444,30.0759836183,34.6500793766,0.998973551919,37.1018798503,92.3937384068,118.125384428,108.199616369,9.90576805939,0.02
 09/22  08:00:00,215.690000667,30.2231239549,42.6232820406,0.534861917363,37.1018798503,104.434947198,120.203641914,101.676485837,9.90576805939,8.62138801763
 09/22  09:00:00,233.727754566,30.3868552507,48.9089374077,0.0816808331274,37.1018798503,116.476155989,107.20855436,97.2827863001,9.90576805939,0.02
 09/22  10:00:00,239.768010867,30.6966366761,54.7204410147,0.0,37.1018798503,116.476155989,103.064972273,93.1392042131,9.90576805939,0.02
 09/22  11:00:00,246.723146804,31.093998231,61.2780389779,0.0,37.1018798503,116.476155989,107.749892279,89.2145307661,9.90576805939,8.6295934533
 09/22  12:00:00,237.709483078,31.4601153109,63.9400245839,0.0,37.1018798503,104.434947198,96.0620778914,86.136309832,9.90576805939,0.02
 09/22  13:00:00,250.164130009,31.5819701187,64.2310067065,0.0,37.1018798503,116.476155989,103.394624283,84.8592940889,9.90576805939,8.62956213421
 09/22  14:00:00,250.190343155,31.8596897524,63.9797788158,0.0,37.1018798503,116.476155989,93.1135397737,83.1877717143,9.90576805939,0.02
 09/22  15:00:00,247.585842505,32.1545963663,61.0805079371,0.0,37.1018798503,116.476155989,90.8859289979,80.9601609385,9.90576805939,0.02
 09/22  16:00:00,248.236001339,32.33169952,61.5541320012,0.0,37.1018798503,116.476155989,97.8823401977,79.353500768,9.90576805939,8.62307137027
 09/22  17:00:00,247.369296059,32.2796208481,60.7406240874,0.0,37.1018798503,116.476155989,89.2606953916,79.3349273323,9.90576805939,0.02
 09/22  18:00:00,147.758372002,28.5827879116,46.0922622899,0.0,24.7345865669,47.5788473902,66.7360977655,61.7632137358,4.9528840297,0.02
 09/22  19:00:00,150.912379355,28.4956872135,42.2858655942,0.0,24.7345865669,47.5788473902,72.4082006498,67.4353166201,4.9528840297,0.02
 09/22  20:00:00,127.341217115,28.4956872135,32.924136736,0.0,12.3672932834,38.6892022431,86.4097386152,83.4180081973,2.97173041782,0.02
 09/22  21:00:00,88.9233075525,17.5329158185,17.3993961772,0.0,12.3672932834,27.0668015668,59.2816706843,56.2899402665,2.97173041782,0.02
 09/22  22:00:00,75.8488267637,20.9466529836,20.1062402841,0.0,4.12243109448,15.9888894789,82.2009022857,79.2091718679,2.97173041782,0.02
 09/22  23:00:00,59.7783523043,13.3560544983,11.8570626284,0.0,4.12243109448,15.9888894789,53.2034641419,50.2117337241,2.97173041782,0.02
 09/22  24:00:00,72.8295876929,20.0548638752,17.9355291414,0.0,4.12243109448,15.9888894789,93.7231453039,82.1496307015,2.97173041782,8.60178418462
 09/23  01:00:00,58.2517008254,12.4850475176,11.119495897,0.0,4.12243109448,15.9888894789,57.3520562175,54.3603257997,2.97173041782,0.02
 09/23  02:00:00,72.754119795,20.9258708559,16.8712318046,0.0,4.12243109448,15.9888894789,90.2340322048,87.2423017869,2.97173041782,0.02
 09/23  03:00:00,62.6565838192,15.1604148428,12.3537229751,0.0,4.12243109448,15.9888894789,69.4384394578,66.44670904,2.97173041782,0.02
 09/23  04:00:00,81.1588898035,26.753673252,19.3670110226,0.0,4.12243109448,16.0517297156,113.508564345,110.516833927,2.97173041782,0.02
 09/23  05:00:00,81.287725507,27.8424319779,18.4070880747,0.0,4.12243109448,16.0517297156,114.850689625,111.858959207,2.97173041782,0.02
 09/23  06:00:00,106.153806174,29.3666941943,17.8548573254,0.339974412653,4.12243109448,39.6058045677,96.2393363586,93.2476059407,2.97173041782,0.02
 09/23  07:00:00,153.266950956,29.4015513183,20.8844022974,17.4440175107,12.3672932834,65.3531420225,151.464397995,146.491513966,4.9528840297,0.02
 09/23  08:00:00,147.155103422,29.389000521,22.1063927105,14.2793953,12.3672932834,68.2430321324,147.823750448,142.850866419,4.9528840297,0.02
 09/23  09:00:00,173.174643518,29.41360498,25.0813882986,8.28248070516,16.4897243779,93.1370602926,136.770745716,128.826131268,7.92461444751,0.02
 09/23  10:00:00,176.600497781,29.4157075452,31.2770486997,5.51046381893,16.4897243779,93.1370602926,131.111375928,123.16676148,7.92461444751,0.02
 09/23  11:00:00,179.407810911,29.4358327102,35.80923661,3.76545152115,16.4897243779,93.1370602926,127.0255772,119.080962753,7.92461444751,0.02
 09/23  12:00:00,171.411151146,29.463436847,37.7598515011,2.9421872697,16.4897243779,83.9857416113,132.789756556,116.255478602,7.92461444751,8.60966350672
 09/23  13:00:00,174.755160977,29.570047392,40.618909692,2.1444662704,16.4897243779,83.9857416113,120.92381389,112.979199443,7.92461444751,0.02
 09/23  14:00:00,183.39722422,29.678160913,45.4089073545,1.44881153733,16.4897243779,83.9857416113,117.906209869,109.961595421,7.92461444751,0.02
 09/23  15:00:00,163.495115638,29.3666941943,42.7460751782,0.0,12.3672932834,70.6512738906,59.0858624214,54.1129783917,4.9528840297,0.02
 09/23  16:00:00,165.250894129,29.3666941943,42.3519478265,0.0,12.3672932834,70.6512738906,57.2530944482,52.2802104185,4.9528840297,0.02
 09/23  17:00:00,154.537212769,29.3666941943,42.2963472628,0.0,12.3672932834,58.1284167478,60.7202134027,55.747329373,4.9528840297,0.02
 09/23  18:00:00,117.629988882,28.2779354683,39.1884120123,0.0,12.3672932834,24.9413748627,83.4805247179,78.5076406882,4.9528840297,0.02
 09/23  19:00:00,105.517191558,28.0601837231,30.5782140046,0.0,12.3672932834,24.9413748627,92.9215159778,87.9486319481,4.9528840297,0.02
 09/23  20:00:00,87.1228452897,27.6246802327,24.459959693,0.0,4.12243109448,16.0517297156,103.952770452,100.961040034,2.97173041782,0.02
 09/23  21:00:00,60.2036522427,13.376836626,11.5421009576,0.0,4.12243109448,15.9888894789,56.850852949,53.8591225312,2.97173041782,0.02
 09/23  22:00:00,61.9511162371,14.965431319,11.6570515342,0.0,4.12243109448,15.9888894789,60.7389278581,57.7471974403,2.97173041782,0.02
 09/23  23:00:00,70.0362731656,19.1630747668,15.2176200494,0.0,4.12243109448,15.9888894789,82.8446313599,79.8529009421,2.97173041782,0.02
 09/23  24:00:00,67.4388336672,17.835782168,13.7411222151,0.0,4.12243109448,15.9888894789,78.8800503771,75.8883199592,2.97173041782,0.02
 09/24  01:00:00,72.4298923415,22.29472771,16.7807574806,0.0,2.06121554724,15.9888894789,99.800329334,96.8085989162,2.97173041782,0.02
 09/24  02:00:00,64.887696019,17.835782168,13.422496524,0.0,2.06121554724,15.9888894789,89.6407365875,78.0688509755,2.97173041782,8.60015519423
 09/24  03:00:00,71.9481831151,22.29472771,16.2318249496,0.0,2.06121554724,15.9888894789,101.816602106,98.8248716886,2.97173041782,0.02
 09/24  04:00:00,65.7339108346,18.7067891487,13.2735519252,0.0557029945896,2.06121554724,15.9888894789,83.6655649286,80.6738345108,2.97173041782,0.02
 09/24  05:00:00,72.2624318793,22.7302312004,16.1528727529,0.0533412839861,2.06121554724,15.9888894789,104.365885234,101.374154816,2.97173041782,0.02
 09/24  06:00:00,65.3530645702,18.4454870545,13.1502102351,0.0964538140519,2.06121554724,15.9888894789,84.50134142,81.5096110022,2.97173041782,0.02
 09/24  07:00:00,65.2721178548,22.7302312004,16.2276383738,0.122327307236,2.06121554724,15.9888894789,104.317662232,101.325931815,2.97173041782,0.02
 09/24  08:00:00,82.4102001347,19.6648968276,14.5049586295,0.123608635431,4.12243109448,41.7362269337,80.2610468436,75.2881628139,4.9528840297,0.02
 09/24  09:00:00,91.9383764226,23.6883388792,20.7860434814,0.0,4.12243109448,41.7362269337,96.721575376,91.7486913463,4.9528840297,0.02
 09/24  10:00:00,89.4078990029,19.1422926391,21.9507438383,0.00336914496829,4.12243109448,41.7362269337,76.2939488163,71.3210647866,4.9528840297,0.02
 09/24  11:00:00,106.388228477,24.0367416715,35.0189544901,0.00649748091882,4.12243109448,41.7362269337,93.3875708372,88.4146868075,4.9528840297,0.02
 09/24  12:00:00,98.4413884313,19.5777961295,31.3112028057,0.0,4.12243109448,41.7362269337,74.3717920152,69.3989079855,4.9528840297,0.02
 09/24  13:00:00,106.999520294,24.0367416715,35.9606109174,0.0,4.12243109448,41.7362269337,93.494961831,88.5220778013,4.9528840297,0.02
 09/24  14:00:00,96.4014378277,19.1422926391,29.8748393898,0.0,4.12243109448,41.7362269337,74.6078098436,69.6349258139,4.9528840297,0.02
 09/24  15:00:00,107.694129319,23.6012381811,37.0634381544,0.0,4.12243109448,41.7362269337,91.9952751721,87.0223911424,4.9528840297,0.02
 09/24  16:00:00,83.3427858078,19.5777961295,33.3269148085,0.0,4.12243109448,24.8785346261,74.3332276976,69.3603436679,4.9528840297,0.02
 09/24  17:00:00,73.6447292729,21.3821564739,33.6228555431,0.0,2.06121554724,15.9888894789,90.7688824366,87.7771520188,2.97173041782,0.02
 09/24  18:00:00,51.617411997,13.376836626,19.8059232968,0.0,2.06121554724,15.9888894789,64.1517657404,61.1600353226,2.97173041782,0.02
 09/24  19:00:00,79.4246450912,20.7081191107,33.0549418502,0.0,2.06121554724,15.9888894789,92.9170412942,89.9253108764,2.97173041782,0.02
 09/24  20:00:00,62.0368637242,12.0183708357,17.5335599436,0.0193637112488,2.06121554724,15.9888894789,53.6376304956,50.6459000778,2.97173041782,0.02
 09/24  21:00:00,78.4040462673,19.1630747668,26.5575204797,0.0,2.06121554724,15.9888894789,88.4645244977,85.4727940799,2.97173041782,0.02
 09/24  22:00:00,64.4273979893,12.3449984535,19.6046021822,0.0122280729589,2.06121554724,15.9888894789,53.9169050301,50.9251746123,2.97173041782,0.02
 09/24  23:00:00,79.3756504751,18.6196884507,28.073995315,0.0241487834325,2.06121554724,15.9888894789,84.3053416179,81.3136112,2.97173041782,0.02
 09/24  24:00:00,76.6818835201,18.2712856584,25.7420791756,0.0107007282268,2.06121554724,15.9888894789,81.5596813583,78.5679509405,2.97173041782,0.02
 09/25  01:00:00,64.4932387044,11.7466776777,18.2197527141,0.0128399106581,4.12243109448,15.9888894789,50.8530470223,47.8613166045,2.97173041782,0.02
 09/25  02:00:00,85.4137762494,20.2570290246,30.3394177683,0.0662543894583,4.12243109448,15.9888894789,89.5750642495,86.5833338317,2.97173041782,0.02
 09/25  03:00:00,63.5829811679,11.7954235587,17.1936961075,0.0734847341574,4.12243109448,15.9888894789,52.4265792471,49.4348488293,2.97173041782,0.02
 09/25  04:00:00,120.384048155,28.2779354683,39.9134812454,0.0199186647341,12.3672932834,24.9413748627,113.905287876,108.932403846,4.9528840297,0.02
 09/25  05:00:00,142.058921737,28.96880585,44.030384144,16.8870189208,12.3672932834,24.9413748627,181.155196318,176.182312289,4.9528840297,0.02
 09/25  06:00:00,197.019906619,29.4507523098,46.2874282138,10.9635322218,24.7345865669,70.7195625826,147.694863438,137.769095378,9.90576805939,0.02
 09/25  07:00:00,222.014068131,29.5567087394,49.2797489157,5.86464760969,37.1018798503,92.3937384068,136.066017971,117.552981885,9.90576805939,8.60726802625
 09/25  08:00:00,230.583814868,29.6612760267,55.2856828992,3.32817179842,37.1018798503,104.434947198,119.661339312,109.735571252,9.90576805939,0.02
 09/25  09:00:00,245.1448558,29.7678162253,59.1462215078,1.88049212873,37.1018798503,116.476155989,114.533041645,104.607273586,9.90576805939,0.02
 09/25  10:00:00,248.010788416,29.8588504709,62.2741863741,1.52679594086,37.1018798503,116.476155989,120.367833694,101.833574994,9.90576805939,8.62849064033
 09/25  11:00:00,250.130063069,29.933039664,64.5800137559,1.26591820221,37.1018798503,116.476155989,109.5661953,99.6404272402,9.90576805939,0.02
 09/25  12:00:00,241.436714534,30.0884260417,68.1877209988,0.851165379054,37.1018798503,104.434947198,106.901808415,96.9760403555,9.90576805939,0.02
 09/25  13:00:00,261.042495406,30.5374579482,75.7513020972,0.402634936774,37.1018798503,116.476155989,102.07347645,83.5390018129,9.90576805939,8.62870657748
 09/25  14:00:00,267.979674498,31.0220260345,82.4295751964,0.177143124185,37.1018798503,116.476155989,73.2628995818,63.3371315224,9.90576805939,0.02
 09/25  15:00:00,272.988825302,31.4439604667,87.1622703964,0.0318479412392,37.1018798503,116.476155989,69.9076409151,51.3748554612,9.90576805939,8.62701739452
 09/25  16:00:00,275.447440509,31.7484314726,89.3488611858,0.0,37.1018798503,116.476155989,54.7543898809,44.8286218215,9.90576805939,0.02
 09/25  17:00:00,276.207017263,31.8389195635,90.019013382,0.0,37.1018798503,116.476155989,51.9903041581,42.0645360988,9.90576805939,0.02
 09/25  18:00:00,171.200864118,28.5842129764,69.5333136112,0.0,24.7345865669,47.5788473902,45.3679196914,40.3950356617,4.9528840297,0.02
 09/25  19:00:00,175.658130608,28.4965973906,67.0306906976,0.0,24.7345865669,47.5788473902,64.0381235038,50.4775504092,4.9528840297,8.60768906487
 09/25  20:00:00,161.268080065,28.7134389587,66.6332496415,0.0,12.3672932834,38.6892022431,71.5803290953,68.5885986774,2.97173041782,0.02
 09/25  21:00:00,112.060791283,17.4675902949,40.6022148133,0.0,12.3672932834,27.0668015668,49.9537060719,46.961975654,2.97173041782,0.02
 09/25  22:00:00,106.801015051,22.5787980256,49.4006514953,0.0,4.12243109448,15.9888894789,72.7276930845,69.7359626667,2.97173041782,0.02
 09/25  23:00:00,88.995781652,16.6411267101,37.712521458,0.0,4.12243109448,15.9888894789,55.7342874673,52.7425570495,2.97173041782,0.02
 09/25  24:00:00,102.811522551,21.8176599643,46.1979302084,0.0,4.12243109448,15.9888894789,82.3986272934,79.4068968756,2.97173041782,0.02
 09/26  01:00:00,80.6791062843,15.1396327151,30.9229731727,0.0,4.12243109448,15.9888894789,60.0285872745,57.0368568566,2.97173041782,0.02
 09/26  02:00:00,97.5345258102,21.3821564739,41.3564368872,0.0,4.12243109448,15.9888894789,92.7672783684,89.7755479506,2.97173041782,0.02
 09/26  03:00:00,81.0079145461,15.5751362055,30.8162779193,0.0,4.12243109448,15.9888894789,64.3922971282,61.4005667104,2.97173041782,0.02
 09/26  04:00:00,130.355883186,28.1472844212,50.0358866681,0.0,12.3672932834,24.9413748627,102.688302695,97.715418665,4.9528840297,0.02
 09/26  05:00:00,139.088148501,29.0861221411,54.6097203546,3.21959388648,12.3672932834,24.9413748627,168.659279621,163.686395592,4.9528840297,0.02
 09/26  06:00:00,198.744988443,29.6564514228,57.4120310914,1.35831278023,24.7345865669,70.7195625826,135.721919593,125.796151534,9.90576805939,0.02
 09/26  07:00:00,234.589860992,30.0992976747,66.6272059807,0.55039861194,37.1018798503,92.3937384068,115.765444907,105.839676847,9.90576805939,0.02
 09/26  08:00:00,245.54204328,30.3463788546,72.8362366286,0.0506804826826,37.1018798503,104.434947198,99.6940850366,89.7683169772,9.90576805939,0.02
 09/26  09:00:00,262.760544208,30.7168533136,77.6933698742,0.0,37.1018798503,116.476155989,95.1485021992,76.6197561397,9.90576805939,8.62297800005
 09/26  10:00:00,270.554828845,31.2997768342,84.9041365338,0.0,37.1018798503,116.476155989,68.5046214252,58.5788533658,9.90576805939,0.02
 09/26  11:00:00,277.781212201,31.9360193183,91.4940263817,0.0,37.1018798503,116.476155989,60.8777767921,42.3421092257,9.90576805939,8.62989950704
 09/26  12:00:00,272.623743638,32.5592208791,97.7551873971,0.0,37.1018798503,104.434947198,40.6668469003,30.7410788409,9.90576805939,0.02
 09/26  13:00:00,290.69318391,33.2769992776,103.065025785,0.0,37.1018798503,116.476155989,33.096572799,23.1708047396,9.90576805939,0.02
 09/26  14:00:00,293.786179651,33.8628101614,105.572455439,0.0,37.1018798503,116.476155989,37.0550141688,18.5207568182,9.90576805939,8.62848929121
 09/26  15:00:00,294.679537813,34.2892451767,106.039568191,0.0,37.1018798503,116.476155989,28.0342263857,18.1084583263,9.90576805939,0.02
 09/26  16:00:00,294.749749949,34.4373691275,105.962163248,0.0,37.1018798503,116.476155989,37.1887656312,18.6606859619,9.90576805939,8.62231160995
 09/26  17:00:00,292.366096039,34.2911245681,103.725915217,0.0,37.1018798503,116.476155989,31.3540194696,21.4282514102,9.90576805939,0.02
 09/26  18:00:00,175.831528495,28.69041669,74.0577922411,0.0,24.7345865669,47.5788473902,46.6527474455,41.6798634158,4.9528840297,0.02
 09/26  19:00:00,181.060084002,28.5116904928,70.0684030698,0.0,24.7345865669,47.5788473902,65.6162192465,60.6433352168,4.9528840297,0.02
 09/26  20:00:00,164.339140438,28.9395260052,69.4782242552,0.0,12.3672932834,38.6892022431,79.6879115799,76.6961811621,2.97173041782,0.02
 09/26  21:00:00,117.807034569,19.5777961295,44.1869782917,0.0,12.3672932834,27.0668015668,61.2756371261,58.2839067083,2.97173041782,0.02
 09/26  22:00:00,102.398341505,22.8836504689,44.6931245631,0.0,4.12243109448,15.9888894789,78.9180099943,75.9262795765,2.97173041782,0.02
 09/26  23:00:00,83.8012256165,16.6411267101,32.5179644544,0.0,4.12243109448,15.9888894789,57.7709631787,54.7792327609,2.97173041782,0.02
 09/26  24:00:00,96.9478872717,21.8176599643,40.334293937,0.0,4.12243109448,15.9888894789,83.5554845922,80.5637541744,2.97173041782,0.02
 09/27  01:00:00,76.8417045219,15.0525320171,27.1726710937,0.0,4.12243109448,15.9888894789,59.2756597635,56.2839293457,2.97173041782,0.02
 09/27  02:00:00,94.016821895,21.3821564739,37.8387319358,0.0,4.12243109448,15.9888894789,92.0167906759,89.0250602581,2.97173041782,0.02
 09/27  03:00:00,76.9184940136,15.2267334132,27.0752591225,0.0,4.12243109448,15.9888894789,59.718157113,56.7264266952,2.97173041782,0.02
 09/27  04:00:00,128.819439039,28.1472844212,48.4994414444,0.0,12.3672932834,24.9413748627,101.495962347,96.5230783169,4.9528840297,0.02
 09/27  05:00:00,137.787855931,29.1736955888,54.2196048376,2.22184232272,12.3672932834,24.9413748627,175.541104907,161.986431482,4.9528840297,8.60178939549
 09/27  06:00:00,199.627618145,29.7381900529,58.7383042786,0.832929718261,24.7345865669,70.7195625826,134.891830969,124.966062909,9.90576805939,0.02
 09/27  07:00:00,231.975414977,30.3057476548,64.0611323144,0.295573437536,37.1018798503,92.3937384068,115.692340856,105.766572796,9.90576805939,0.02
 09/27  08:00:00,241.42089531,30.5610065627,68.5446563537,0.00653464782446,37.1018798503,104.434947198,108.760766255,98.8349981953,9.90576805939,0.02
 09/27  09:00:00,260.150138488,30.9543219434,74.8454701191,0.0,37.1018798503,116.476155989,101.482125231,91.556357172,9.90576805939,0.02
 09/27  10:00:00,266.930990505,31.4015917791,81.178454298,0.0,37.1018798503,116.476155989,92.7167119465,74.1835900006,9.90576805939,8.62735388648
 09/27  11:00:00,271.553123572,31.4378893875,85.7641204397,0.0,37.1018798503,116.476155989,69.9266368932,60.0008688338,9.90576805939,0.02
 09/27  12:00:00,264.474434813,31.7410774298,90.4239401079,0.0,37.1018798503,104.434947198,67.4444603572,48.9141036763,9.90576805939,8.62458862149
 09/27  13:00:00,283.215334815,32.5902259895,96.2740150561,0.0,37.1018798503,116.476155989,43.007109386,33.0813413267,9.90576805939,0.02
 09/27  14:00:00,290.234457898,33.1900267342,102.693474791,0.0,37.1018798503,116.476155989,28.7141324416,18.7883643822,9.90576805939,0.02
 09/27  15:00:00,292.503798588,33.1281932422,105.024875335,0.0,37.1018798503,116.476155989,32.8079502459,14.2750214461,9.90576805939,8.62716074048
 09/27  16:00:00,292.350534446,33.6071723421,104.393195278,0.0,37.1018798503,116.476155989,23.3269648928,13.4011968335,9.90576805939,0.02
 09/27  17:00:00,292.849604442,33.6221914205,104.878314236,0.0,37.1018798503,116.476155989,23.1399531754,13.214185116,9.90576805939,0.02
 09/27  18:00:00,177.685435225,28.679437817,75.9226534075,0.0,24.7345865669,47.5788473902,31.8690038153,26.8961197856,4.9528840297,0.02
 09/27  19:00:00,181.982016399,28.5040138743,70.9980009732,0.0,24.7345865669,47.5788473902,55.9314227784,42.3708307,4.9528840297,8.6077080487
 09/27  20:00:00,163.283509418,28.9342859903,68.4278413761,0.0,12.3672932834,38.6892022431,69.4872202244,66.4954898066,2.97173041782,0.02
 09/27  21:00:00,113.163228,18.4682552759,40.6783535006,0.0,12.3672932834,27.0668015668,57.8282102992,54.8364798814,2.97173041782,0.02
 09/27  22:00:00,102.763699046,22.7384826387,45.2036507828,0.0,4.12243109448,15.9888894789,80.1992569155,77.2075264977,2.97173041782,0.02
 09/27  23:00:00,81.5794664199,15.7493376017,31.2136283735,0.0,4.12243109448,15.9888894789,55.3274373172,52.3357068993,2.97173041782,0.02
 09/27  24:00:00,94.0485222531,21.5999082191,37.6526815318,0.0,4.12243109448,15.9888894789,87.2485190832,84.2567886654,2.97173041782,0.02
 09/28  01:00:00,72.7340932384,14.7912299228,23.3263627807,0.0,4.12243109448,15.9888894789,60.1309940988,57.139263681,2.97173041782,0.02
 09/28  02:00:00,85.710401768,20.4903673655,30.4497349515,0.0,4.12243109448,15.9888894789,83.6030774964,80.6113470786,2.97173041782,0.02
 09/28  03:00:00,63.8339257399,12.7463496118,16.5223418419,0.0,4.12243109448,15.9888894789,56.4383209458,53.446590528,2.97173041782,0.02
 09/28  04:00:00,114.897163557,28.4956872135,34.2287640724,0.0,12.3672932834,24.9413748627,104.078522255,99.1056382255,4.9528840297,0.02
 09/28  05:00:00,116.634950746,28.6859276878,32.8466594035,2.92965135122,12.3672932834,24.9413748627,169.019480799,164.04659677,4.9528840297,0.02
 09/28  06:00:00,172.407564623,29.8415156957,30.3550908242,1.8927647611,24.7345865669,70.7195625826,137.12833552,127.20256746,9.90576805939,0.02
 09/28  07:00:00,197.684802062,30.1099488178,29.2353389502,1.02655117378,37.1018798503,92.3937384068,118.391859466,108.466091406,9.90576805939,0.02
 09/28  08:00:00,206.435685181,30.231523208,33.5316515737,0.363747707826,37.1018798503,104.434947198,120.094129654,101.566668154,9.90576805939,8.62169344043
 09/28  09:00:00,230.862688139,30.4328187545,45.9898673678,0.0896985884591,37.1018798503,116.476155989,106.216798518,96.2910304589,9.90576805939,0.02
 09/28  10:00:00,243.797864128,30.8680530155,58.539134133,0.0397336980972,37.1018798503,116.476155989,101.799806112,91.8740380524,9.90576805939,0.02
 09/28  11:00:00,248.953538215,31.3633875988,63.21413235,0.0248655153527,37.1018798503,116.476155989,106.038010052,87.5021756899,9.90576805939,8.63006630271
 09/28  12:00:00,239.550476265,31.7918688681,65.448746378,0.000505034782075,37.1018798503,104.434947198,94.3960720248,84.4703039654,9.90576805939,0.02
 09/28  13:00:00,255.818357087,32.4693847445,68.9977894772,0.0,37.1018798503,116.476155989,99.1160901294,80.5802669412,9.90576805939,8.63005512879
 09/28  14:00:00,256.538671512,32.8854224102,69.3023496708,0.0,37.1018798503,116.476155989,88.4634657595,78.5376977001,9.90576805939,0.02
 09/28  15:00:00,256.458318243,32.7071703088,69.4003946404,0.0,37.1018798503,116.476155989,89.6256733564,79.699905297,9.90576805939,0.02
 09/28  16:00:00,257.935385778,33.0960176633,70.489168036,0.0,37.1018798503,116.476155989,96.2727898493,77.743620329,9.90576805939,8.62340146086
 09/28  17:00:00,256.708546768,32.9331467108,69.4263380692,0.0,37.1018798503,116.476155989,88.052818474,78.1270504146,9.90576805939,0.02
 09/28  18:00:00,155.889452178,28.6720414716,54.1340845719,0.0,24.7345865669,47.5788473902,65.6693012109,60.6964171812,4.9528840297,0.02
 09/28  19:00:00,158.522563907,28.4961894288,47.5463769523,0.0,24.7345865669,47.5788473902,71.2913141169,66.3184300872,4.9528840297,0.02
 09/28  20:00:00,136.07133086,28.6045630861,41.5453702834,0.0,12.3672932834,38.6892022431,85.2680860478,82.27635563,2.97173041782,0.02
 09/28  21:00:00,93.816212593,17.7942179127,22.0309967099,0.0,12.3672932834,27.0668015668,59.8252238208,56.833493403,2.97173041782,0.02
 09/28  22:00:00,79.23998756,21.7305592662,22.7134945559,0.0,4.12243109448,15.9888894789,81.5741077575,78.5823773396,2.97173041782,0.02
 09/28  23:00:00,60.2486389731,12.4850475176,13.198356036,0.0,4.12243109448,15.9888894789,52.7621320539,49.7704016361,2.97173041782,0.02
 09/28  24:00:00,76.3877095807,20.5774680636,21.0399408809,0.0,4.12243109448,15.9888894789,84.886570095,81.8948396771,2.97173041782,0.02
 09/29  01:00:00,60.1705505118,12.4850475176,13.1202674693,0.0,4.12243109448,15.9888894789,64.3056720813,52.7321493828,2.97173041782,8.60179228068
 09/29  02:00:00,75.0493520439,19.6193603848,20.6596910163,0.0,4.12243109448,15.9888894789,89.938435463,86.9467050452,2.97173041782,0.02
 09/29  03:00:00,61.3735986086,13.7915579887,13.0168052715,0.0,4.12243109448,15.9888894789,56.595304273,53.6035738552,2.97173041782,0.02
 09/29  04:00:00,107.03769894,28.1472844212,26.7177013064,0.0,12.3672932834,24.9413748627,105.703409835,100.730525805,4.9528840297,0.02
 09/29  05:00:00,116.453919411,29.0820144357,29.0062014508,6.1929903936,12.3672932834,24.9413748627,170.235103721,165.262219691,4.9528840297,0.02
 09/29  06:00:00,173.632803745,29.6677540137,30.160898534,3.4859571327,24.7345865669,70.7195625826,138.24390743,128.318139371,9.90576805939,0.02
 09/29  07:00:00,198.606851716,30.0583908803,29.4142685579,1.82122821994,37.1018798503,92.3937384068,119.290459497,109.364691438,9.90576805939,0.02
 09/29  08:00:00,207.123930346,30.1745639571,33.8123401121,0.828306764802,37.1018798503,104.434947198,112.139119803,102.213351744,9.90576805939,0.02
 09/29  09:00:00,235.582867568,30.367640243,50.4491123593,0.415740136551,37.1018798503,116.476155989,106.619682019,96.6939139594,9.90576805939,0.02
 09/29  10:00:00,248.337399863,30.8069829375,62.9350072174,0.244490578011,37.1018798503,116.476155989,110.276908727,91.7423228915,9.90576805939,8.62881777606
 09/29  11:00:00,255.372599109,31.3204333175,69.5409524445,0.160065573232,37.1018798503,116.476155989,96.8459426849,86.9201746255,9.90576805939,0.02
 09/29  12:00:00,250.815967497,31.8633365605,76.5625558691,0.0806732016591,37.1018798503,104.434947198,101.590471594,83.0586650471,9.90576805939,8.6260384873
 09/29  13:00:00,266.94332468,32.3726207631,80.2068285016,0.0127606926958,37.1018798503,116.476155989,90.1169053043,80.1911372449,9.90576805939,0.02
 09/29  14:00:00,271.311381565,33.0254862632,83.9349089837,0.0,37.1018798503,116.476155989,95.7560385247,77.2215417214,9.90576805939,8.62872874393
 09/29  15:00:00,274.50216957,33.4928022751,86.6586621691,0.0,37.1018798503,116.476155989,84.9327052342,75.0069371748,9.90576805939,0.02
 09/29  16:00:00,270.345885115,33.3282130304,82.6674771933,0.0,37.1018798503,116.476155989,85.836013907,75.9102458477,9.90576805939,0.02
 09/29  17:00:00,269.19520776,33.2463243584,81.5997658573,0.0,37.1018798503,116.476155989,94.9436120075,76.4220284729,9.90576805939,8.6158154753
 09/29  18:00:00,165.127907566,28.6738929661,63.3706835925,0.0,24.7345865669,47.5788473902,65.5242674324,60.5513834027,4.9528840297,0.02
 09/29  19:00:00,169.657212188,28.4989871098,58.6782371339,0.0,24.7345865669,47.5788473902,70.5722850488,65.5994010191,4.9528840297,0.02
 09/29  20:00:00,149.851538947,28.7136146906,55.2165413591,0.0,12.3672932834,38.6892022431,83.791099849,80.7993694312,2.97173041782,0.02
 09/29  21:00:00,104.672971507,17.5764661675,33.1055163746,0.0,12.3672932834,27.0668015668,58.3038376527,55.3121072349,2.97173041782,0.02
 09/29  22:00:00,91.9095303071,21.8176599643,35.2959375261,0.0,4.12243109448,15.9888894789,77.9616800304,74.9699496126,2.97173041782,0.02
 09/29  23:00:00,74.0647944519,15.5751362055,23.8731574535,0.0,4.12243109448,15.9888894789,59.1727760336,56.1810456157,2.97173041782,0.02
 09/29  24:00:00,86.891495836,21.7305592662,30.3650037123,0.0,4.12243109448,15.9888894789,92.1433591941,89.1516287762,2.97173041782,0.02
 09/30  01:00:00,64.6715916316,13.376836626,16.7038872562,0.0,4.12243109448,15.9888894789,60.6761169252,57.6843865074,2.97173041782,0.02
 09/30  02:00:00,78.2077686982,19.6193603848,23.8181084926,0.0,4.12243109448,15.9888894789,89.1317813876,86.1400509697,2.97173041782,0.02
 09/30  03:00:00,63.7765855056,13.5738062435,15.6375446001,0.0,4.12243109448,15.9888894789,57.3017846697,54.3100542519,2.97173041782,0.02
 09/30  04:00:00,90.5985864567,26.753673252,28.8067078884,0.0,4.12243109448,16.0517297156,112.879877699,109.888147281,2.97173041782,0.02
 09/30  05:00:00,89.0292463059,26.753673252,27.2373676995,0.0,4.12243109448,16.0517297156,112.247786217,109.256055799,2.97173041782,0.02
 09/30  06:00:00,114.499324922,29.3666941943,26.5403504802,0.0,4.12243109448,39.6058045677,93.5094561811,90.5177257633,2.97173041782,0.02
 09/30  07:00:00,156.795954883,29.40340925,29.1911854544,10.3152135771,12.3672932834,65.3531420225,148.963745318,143.990861288,4.9528840297,0.02
 09/30  08:00:00,153.395491262,29.3883550765,33.8208526614,8.80595252925,12.3672932834,68.2430321324,145.659080037,140.686196007,4.9528840297,0.02
 09/30  09:00:00,188.146069644,29.4201405861,44.4058756687,3.92285633249,16.4897243779,93.1370602926,143.44539391,126.909514012,7.92461444751,8.61126545073
 09/30  10:00:00,197.374626871,29.4534219406,55.0923130239,2.43162343616,16.4897243779,93.1370602926,129.318443781,121.373829333,7.92461444751,0.02
 09/30  11:00:00,200.919075462,29.5077326164,59.3170768333,1.69699486171,16.4897243779,93.1370602926,124.907596881,116.962982434,7.92461444751,0.02
 09/30  12:00:00,195.907985669,29.6481385191,64.0146725727,0.99951256867,16.4897243779,83.9857416113,121.316555178,113.37194073,7.92461444751,0.02
 09/30  13:00:00,197.401108521,29.7267773145,65.7902689925,0.638391874025,16.4897243779,83.9857416113,119.054570763,111.109956315,7.92461444751,0.02
 09/30  14:00:00,195.068485287,29.6914693664,63.7326600704,0.398727750996,16.4897243779,83.9857416113,118.825747949,110.881133502,7.92461444751,0.02
 09/30  15:00:00,173.943222945,29.3666941943,60.7877942041,0.0,12.3672932834,70.6512738906,68.0669533661,54.5045883634,4.9528840297,8.60948097297
 09/30  16:00:00,173.296047397,29.3666941943,60.1406430759,0.0,12.3672932834,70.6512738906,58.7130179067,53.740133877,4.9528840297,0.02
 09/30  17:00:00,162.040737373,29.3666941943,61.4088425765,0.0,12.3672932834,58.1284167478,63.0875746439,58.1146906143,4.9528840297,0.02
 09/30  18:00:00,115.652109969,27.8424319779,49.731965767,0.0,12.3672932834,24.9413748627,85.6662504873,80.6933664576,4.9528840297,0.02
 09/30  19:00:00,127.433664837,28.6045630861,51.3547228529,0.0,12.3672932834,24.9413748627,92.743326914,87.7704428843,4.9528840297,0.02
 09/30  20:00:00,111.001320625,28.0601837231,47.9029319942,0.0,4.12243109448,16.0517297156,101.931451347,98.9397209291,2.97173041782,0.02
 09/30  21:00:00,68.68031238,12.8334503099,21.2816277653,0.0,4.12243109448,15.9888894789,55.8308084502,52.8390780324,2.97173041782,0.02
 09/30  22:00:00,89.3636549386,20.4903673655,34.1029880571,0.0,4.12243109448,15.9888894789,91.379209518,88.3874791002,2.97173041782,0.02
 09/30  23:00:00,66.9701703038,12.600111969,19.8240488479,0.0,4.12243109448,15.9888894789,56.0092498044,53.0175193866,2.97173041782,0.02
 09/30  24:00:00,80.3273055229,19.1630747668,26.4195643382,0.0,4.12243109448,15.9888894789,83.2648942875,80.2731638697,2.97173041782,0.02
 10/01  01:00:00,61.6319435695,13.376836626,15.6734524966,0.0,2.06121554724,15.9888894789,60.1767643808,57.185033963,2.97173041782,0.02
 10/01  02:00:00,60.5248124251,13.376836626,14.3864027293,0.0,2.06121554724,15.9888894789,60.6904180704,57.6986876526,2.97173041782,0.02
 10/01  03:00:00,70.0743863805,18.7938898468,17.9133570101,0.0,2.06121554724,15.9888894789,80.4714344116,77.4797039938,2.97173041782,0.02
 10/01  04:00:00,66.9081730709,17.835782168,15.9542454959,0.0,2.06121554724,15.9888894789,79.9974652015,77.0057347836,2.97173041782,0.02
 10/01  05:00:00,65.9835652391,17.835782168,15.2828387783,0.0,2.06121554724,15.9888894789,81.8923620704,78.9006316526,2.97173041782,0.02
 10/01  06:00:00,74.7166980432,22.29472771,19.2625365193,0.0,2.06121554724,15.9888894789,104.442809912,101.451079494,2.97173041782,0.02
 10/01  07:00:00,60.4605224034,18.1841849603,14.1346848888,0.00272021959439,2.06121554724,15.9888894789,84.141697787,81.1499673692,2.97173041782,0.02
 10/01  08:00:00,90.9196913833,24.1238423696,19.6236051038,0.00364099547836,4.12243109448,41.7362269337,99.5804286279,94.6075445982,4.9528840297,0.02
 10/01  09:00:00,87.8008620081,19.1422926391,21.7636894045,0.00920482540981,4.12243109448,41.7362269337,77.948240707,72.9753566774,4.9528840297,0.02
 10/01  10:00:00,103.703026955,23.3834864359,32.6814731844,0.0,4.12243109448,41.7362269337,94.0547440802,89.0818600505,4.9528840297,0.02
 10/01  11:00:00,99.2478784882,19.4906954314,32.8052512515,0.0,4.12243109448,41.7362269337,73.7155349654,68.7426509357,4.9528840297,0.02
 10/01  12:00:00,114.608228451,24.3851444638,42.5291343707,0.0,4.12243109448,41.7362269337,88.8228443402,83.8499603105,4.9528840297,0.02
 10/01  13:00:00,102.183720356,19.5832369572,35.5798306948,0.0,4.12243109448,41.7362269337,70.7425559346,65.7696719049,4.9528840297,0.02
 10/01  14:00:00,120.310875048,24.4810413128,47.9402556627,0.0,4.12243109448,41.7362269337,87.1841912188,82.2113071891,4.9528840297,0.02
 10/01  15:00:00,106.207157146,19.6011077177,39.5218615445,0.0,4.12243109448,41.7362269337,78.7912935076,65.2366203515,4.9528840297,8.6017891264
 10/01  16:00:00,104.847010564,24.4825945734,49.401382667,0.0,4.12243109448,24.8785346261,86.420085255,81.4472012253,4.9528840297,0.02
 10/01  17:00:00,74.9483196435,18.6953524532,37.7157820398,0.0,2.06121554724,15.9888894789,70.1044512575,67.1127208396,2.97173041782,0.02
 10/01  18:00:00,83.9268623069,22.6887656671,42.5983789504,0.0,2.06121554724,15.9888894789,84.2626942898,81.270963872,2.97173041782,0.02
 10/01  19:00:00,75.0276077194,17.5329158185,29.5864733375,0.0,2.06121554724,15.9888894789,68.8766116203,65.8848812025,2.97173041782,0.02
 10/01  20:00:00,83.6412877268,19.4906954314,31.4927741413,0.0,2.06121554724,15.9888894789,79.1109652141,76.1192347963,2.97173041782,0.02
 10/01  21:00:00,71.4597835738,16.0418128874,22.8242354375,0.0,2.06121554724,15.9888894789,77.1801056828,74.1883752649,2.97173041782,0.02
 10/01  22:00:00,75.6995502028,17.4779813587,25.6022004724,0.0,2.06121554724,15.9888894789,76.4198345023,73.4281040845,2.97173041782,0.02
 10/01  23:00:00,65.6455274848,14.4915730115,18.5922607063,0.0,2.06121554724,15.9888894789,70.3531409365,67.3614105187,2.97173041782,0.02
 10/01  24:00:00,63.1040279182,13.376836626,17.1263581248,0.0,2.06121554724,15.9888894789,63.0894289664,60.0976985486,2.97173041782,0.02
 10/02  01:00:00,70.6329950023,15.606309397,20.3717348176,0.0,4.12243109448,15.9888894789,74.5838172246,71.5920868068,2.97173041782,0.02
 10/02  02:00:00,76.0303466414,17.835782168,23.475530816,0.0,4.12243109448,15.9888894789,81.9739728446,78.9822424268,2.97173041782,0.02
 10/02  03:00:00,75.6604004279,16.8257191701,24.1797304703,0.0,4.12243109448,15.9888894789,74.4269858343,71.4352554165,2.97173041782,0.02
 10/02  04:00:00,116.496629903,28.0601837231,36.2637334515,0.0,12.3672932834,24.9413748627,117.344106064,112.371222034,4.9528840297,0.02
 10/02  05:00:00,134.452500881,29.0487945976,44.2348172809,8.99617626225,12.3672932834,24.9413748627,184.59328115,179.620397121,4.9528840297,0.02
 10/02  06:00:00,195.855954221,29.4637532068,51.2579658646,4.81604139053,24.7345865669,70.7195625826,150.757057071,140.831289011,9.90576805939,0.02
 10/02  07:00:00,226.861981404,29.6615383678,54.950922842,2.58738548545,37.1018798503,92.3937384068,130.687865271,120.762097211,9.90576805939,0.02
 10/02  08:00:00,232.324093914,29.7952800995,58.9579698752,1.26206947714,37.1018798503,104.434947198,122.894899289,112.96913123,9.90576805939,0.02
 10/02  09:00:00,251.204801779,30.0384215958,66.0032765484,0.812774589041,37.1018798503,116.476155989,125.977676788,107.447057921,9.90576805939,8.62485080776
 10/02  10:00:00,260.247289422,30.4707587538,74.8581250259,0.567453518707,37.1018798503,116.476155989,103.605956714,93.6801886547,9.90576805939,0.02
 10/02  11:00:00,268.225051768,30.9044789767,82.5722018826,0.39719019347,37.1018798503,116.476155989,87.6945995133,69.158356219,9.90576805939,8.63047523482
 10/02  12:00:00,257.65187728,30.980884122,84.1870070095,0.174619160683,37.1018798503,104.434947198,72.2927894575,62.3670213981,9.90576805939,0.02
 10/02  13:00:00,272.46894499,31.650563148,86.4488624854,0.0183189823377,37.1018798503,116.476155989,76.671555289,58.1353216705,9.90576805939,8.63046555917
 10/02  14:00:00,277.545758611,32.2402056279,90.9546328646,0.0,37.1018798503,116.476155989,55.401474872,45.4757068126,9.90576805939,0.02
 10/02  15:00:00,281.744007086,32.7410856517,94.6521558976,0.0,37.1018798503,116.476155989,46.4208238187,36.4950557593,9.90576805939,0.02
 10/02  16:00:00,282.792689109,33.0178959731,95.4245738813,0.0,37.1018798503,116.476155989,56.5930009271,38.063547344,9.90576805939,8.62368552366
 10/02  17:00:00,280.126522942,33.0091389099,92.768313492,0.0,37.1018798503,116.476155989,57.1068263792,47.1810583198,9.90576805939,0.02
 10/02  18:00:00,171.856543671,28.6805431057,70.0926709831,0.0,24.7345865669,47.5788473902,53.9167552879,48.9438712582,4.9528840297,0.02
 10/02  19:00:00,177.277915367,28.5039591968,66.2939552077,0.0,24.7345865669,47.5788473902,63.9814157965,59.0085317668,4.9528840297,0.02
 10/02  20:00:00,161.120793693,28.9342775017,66.2651152524,0.0,12.3672932834,38.6892022431,85.7228263295,82.7310959116,2.97173041782,0.02
 10/02  21:00:00,110.989769134,17.5764661675,39.4223030711,0.0,12.3672932834,27.0668015668,58.5957439666,55.6040135488,2.97173041782,0.02
 10/02  22:00:00,102.189511544,21.6870089172,45.7065686961,0.0,4.12243109448,15.9888894789,81.1845283036,78.1927978858,2.97173041782,0.02
 10/02  23:00:00,84.0954370661,15.6622369036,33.8166982522,0.0,4.12243109448,15.9888894789,57.9384220018,54.946691584,2.97173041782,0.02
 10/02  24:00:00,100.235437003,21.5999082191,43.8395948058,0.0,4.12243109448,15.9888894789,89.58138432,86.5896539022,2.97173041782,0.02
 10/03  01:00:00,79.6321658664,15.0525320171,29.9631318257,0.0,4.12243109448,15.9888894789,61.97171495,58.9799845322,2.97173041782,0.02
 10/03  02:00:00,97.1865563649,21.3821564739,41.008465852,0.0,4.12243109448,15.9888894789,103.67683675,92.1033120295,2.97173041782,8.60179430295
 10/03  03:00:00,74.7896964576,13.5012223285,26.7232385359,0.0,4.12243109448,15.9888894789,56.7125266795,53.7207962616,2.97173041782,0.02
 10/03  04:00:00,130.547135339,27.915015893,50.4594059927,0.0,12.3672932834,24.9413748627,106.761393603,101.788509574,4.9528840297,0.02
 10/03  05:00:00,139.742250635,29.4446625965,55.7200913622,2.40478330576,12.3672932834,24.9413748627,173.309513542,168.336629513,4.9528840297,0.02
 10/03  06:00:00,199.194845462,29.6779141607,58.1614472778,1.03728972287,24.7345865669,70.7195625826,140.480855582,130.555087523,9.90576805939,0.02
 10/03  07:00:00,230.605569849,30.116203304,60.4267859345,0.400446106733,37.1018798503,92.3937384068,121.476671117,111.550903057,9.90576805939,0.02
 10/03  08:00:00,236.880008132,30.364079207,64.2071972977,0.0,37.1018798503,104.434947198,114.308184901,104.382416842,9.90576805939,0.02
 10/03  09:00:00,257.30886341,30.8191459562,72.1393285795,0.0,37.1018798503,116.476155989,108.757864726,98.8320966662,9.90576805939,0.02
 10/03  10:00:00,266.230887444,31.5025082486,80.3774410528,0.0,37.1018798503,116.476155989,102.401287985,83.866372257,9.90576805939,8.62914766875
 10/03  11:00:00,273.447455276,32.1880607634,86.9082273049,0.0,37.1018798503,116.476155989,78.6529874915,68.7272194322,9.90576805939,0.02
 10/03  12:00:00,266.861727729,32.9244346863,91.6278769829,0.0,37.1018798503,104.434947198,79.2249705456,60.6928412674,9.90576805939,8.62636121881
 10/03  13:00:00,282.283960403,33.6733866692,94.2594380443,0.0,37.1018798503,116.476155989,64.3059025197,54.3801344603,9.90576805939,0.02
 10/03  14:00:00,286.256537347,34.2628873639,97.6426465371,0.0,37.1018798503,116.476155989,65.3465835854,46.8131089184,9.90576805939,8.62770660755
 10/03  15:00:00,289.423990327,34.755948917,100.31732025,0.0,37.1018798503,116.476155989,47.9588106456,38.0330425862,9.90576805939,0.02
 10/03  16:00:00,289.950890052,34.941843332,100.65883347,0.0,37.1018798503,116.476155989,46.2384539612,36.3126859018,9.90576805939,0.02
 10/03  17:00:00,285.595112541,34.6246181054,96.6213684202,0.0,37.1018798503,116.476155989,60.8636394694,42.3419164026,9.90576805939,8.6159550074
 10/03  18:00:00,171.90007159,28.6869924522,70.1297487694,0.0,24.7345865669,47.5788473902,56.0843891685,51.1115051388,4.9528840297,0.02
 10/03  19:00:00,179.319596641,28.5103794661,65.9800591082,0.0,24.7345865669,47.5788473902,70.0920320547,65.119148025,4.9528840297,0.02
 10/03  20:00:00,159.836439455,28.9386850673,64.9763666391,0.0,12.3672932834,38.6892022431,84.9928397725,82.0011093547,2.97173041782,0.02
 10/03  21:00:00,111.277973169,17.6853420401,39.6016392186,0.0,12.3672932834,27.0668015668,58.626721393,55.6349909752,2.97173041782,0.02
 10/03  22:00:00,101.491086845,21.8466935303,44.8484601974,0.0,4.12243109448,15.9888894789,80.8303711995,77.8386407817,2.97173041782,0.02
 10/03  23:00:00,81.5823540405,15.7493376017,31.2165153447,0.0,4.12243109448,15.9888894789,57.5163911251,54.5246607073,2.97173041782,0.02
 10/03  24:00:00,90.8915846148,20.6355351957,35.4857494086,0.0,4.12243109448,15.9888894789,85.7794435893,82.7877131715,2.97173041782,0.02
 10/04  01:00:00,68.5263174277,12.920551008,21.0405315135,0.0,4.12243109448,15.9888894789,55.7648554891,52.7731250713,2.97173041782,0.02
 10/04  02:00:00,91.1248030249,20.6355351957,35.718967702,0.0,4.12243109448,15.9888894789,88.1757137017,85.1839832839,2.97173041782,0.02
 10/04  03:00:00,65.7967206033,12.4850475176,18.7464381165,0.0,4.12243109448,15.9888894789,57.7411631759,54.7494327581,2.97173041782,0.02
 10/04  04:00:00,128.706539223,28.4085865154,48.1252397473,0.0,12.3672932834,24.9413748627,108.033248635,103.060364606,4.9528840297,0.02
 10/04  05:00:00,138.639687719,29.1952490985,54.8530321581,2.41869346299,12.3672932834,24.9413748627,172.008210976,167.035326947,4.9528840297,0.02
 10/04  06:00:00,197.419828609,29.7640455991,56.2896147512,1.04797421461,24.7345865669,70.7195625826,139.440737795,129.514969735,9.90576805939,0.02
 10/04  07:00:00,226.510162459,30.2443562944,56.1131206507,0.490543138193,37.1018798503,92.3937384068,120.769211466,110.843443407,9.90576805939,0.02
 10/04  08:00:00,232.854673126,30.4401733401,60.073918533,0.031834461005,37.1018798503,104.434947198,122.625024501,104.097162906,9.90576805939,8.62209353602
 10/04  09:00:00,252.197866397,30.8183775424,67.0291531066,0.0,37.1018798503,116.476155989,109.071542555,99.1457744957,9.90576805939,0.02
 10/04  10:00:00,261.725916754,31.4398238083,75.9350867874,0.0,37.1018798503,116.476155989,110.699698648,92.1647788855,9.90576805939,8.62915170274
 10/04  11:00:00,269.409969431,32.1303393336,82.9284979034,0.0,37.1018798503,116.476155989,85.7575930593,75.8318249999,9.90576805939,0.02
 10/04  12:00:00,264.318324587,32.8777267969,89.1311831526,0.0,37.1018798503,104.434947198,71.6067405343,61.680972475,9.90576805939,0.02
 10/04  13:00:00,282.177464493,33.7061146647,94.120176273,0.0,37.1018798503,116.476155989,69.7203767666,51.183951502,9.90576805939,8.6306572052
 10/04  14:00:00,285.445076144,34.3512297165,96.7428969277,0.0,37.1018798503,116.476155989,55.975396667,46.0496286076,9.90576805939,0.02
 10/04  15:00:00,286.999883868,34.8807422951,97.7683395179,0.0,37.1018798503,116.476155989,63.5907048018,45.0572317688,9.90576805939,8.62770497362
 10/04  16:00:00,286.853476019,35.1071478025,97.3961541069,0.0,37.1018798503,116.476155989,56.6972480272,46.7714799678,9.90576805939,0.02
 10/04  17:00:00,284.011132295,34.8245096338,94.8375261394,0.0,37.1018798503,116.476155989,61.694294792,51.7685267326,9.90576805939,0.02
 10/04  18:00:00,171.868835274,28.6929991431,70.092493245,0.0,24.7345865669,47.5788473902,59.4978644034,54.5249803737,4.9528840297,0.02
 10/04  19:00:00,176.842762142,28.5141735021,63.4994073852,0.0,24.7345865669,47.5788473902,70.4137320051,65.4408479755,4.9528840297,0.02
 10/04  20:00:00,154.826124911,28.940920937,59.9637919993,0.0,12.3672932834,38.6892022431,93.3665613384,81.7869677207,2.97173041782,8.60786319982
 10/04  21:00:00,108.156418129,17.6853420401,36.4800805794,0.0,12.3672932834,27.0668015668,58.8892129334,55.8974825156,2.97173041782,0.02
 10/04  22:00:00,98.047477943,21.8466935303,41.4048512772,0.0,4.12243109448,15.9888894789,81.0231794982,78.0314490804,2.97173041782,0.02
 10/04  23:00:00,81.2224670868,15.7493376017,30.8566284204,0.0,4.12243109448,15.9888894789,57.4270618049,54.4353313871,2.97173041782,0.02
 10/04  24:00:00,95.1876782399,21.5999082191,38.7918369356,0.0,4.12243109448,15.9888894789,89.6234110142,86.6316805963,2.97173041782,0.02
 10/05  01:00:00,68.7189924178,12.920551008,21.2332066195,0.0,4.12243109448,15.9888894789,55.675692105,52.6839616872,2.97173041782,0.02
