Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  02:00:00,91.2092420411,20.9258708559,35.5130712137,0.0,4.12243109448,15.9888894789,85.8123367231,82.8206063053,2.97173041782,0.02
 10/05  03:00:00,65.6738803173,12.4850475176,18.6235980238,0.0,4.12243109448,15.9888894789,57.6252232832,54.6334928654,2.97173041782,0.02
 10/05  04:00:00,126.444544305,28.4085865154,45.863245058,0.0,12.3672932834,24.9413748627,107.772300799,102.799416769,4.9528840297,0.02
 10/05  05:00:00,131.632913434,29.2141442287,47.7362068957,2.50984957276,12.3672932834,24.9413748627,171.960835438,166.987951408,4.9528840297,0.02
 10/05  06:00:00,192.22751081,29.7730574753,51.0150803733,1.12117921072,24.7345865669,70.7195625826,139.454583505,129.528815446,9.90576805939,0.02
 10/05  07:00:00,224.324926255,30.2747352334,53.8849742048,0.50308289907,37.1018798503,92.3937384068,120.606401001,110.680632942,9.90576805939,0.02
 10/05  08:00:00,230.237915647,30.4574859022,57.4407413609,0.0309195941569,37.1018798503,104.434947198,113.90196457,103.976196511,9.90576805939,0.02
 10/05  09:00:00,250.752224494,30.8113318422,65.5905217479,0.0,37.1018798503,116.476155989,117.637654354,99.1082091636,9.90576805939,8.62367713068
 10/05  10:00:00,261.776312338,31.4335685556,75.9917961572,0.0,37.1018798503,116.476155989,102.273169526,92.3474014663,9.90576805939,0.02
 10/05  11:00:00,270.331387688,32.1420162323,83.8381591838,0.0,37.1018798503,116.476155989,93.015053417,74.4786013264,9.90576805939,8.63068403115
 10/05  12:00:00,264.373016713,32.8181801452,89.2454655017,0.0,37.1018798503,104.434947198,72.5977298641,62.6719618047,9.90576805939,0.02
 10/05  13:00:00,278.063690877,33.4025143071,90.3099794626,0.0,37.1018798503,116.476155989,74.481328772,64.5555607126,9.90576805939,0.02
 10/05  14:00:00,280.973525514,34.1075166456,92.5150519651,0.0,37.1018798503,116.476155989,83.3183289413,64.7833454858,9.90576805939,8.62921539603
 10/05  15:00:00,283.475606121,34.5894894148,94.5353537117,0.0,37.1018798503,116.476155989,69.7449580344,59.819189975,9.90576805939,0.02
 10/05  16:00:00,283.501474835,34.7691182879,94.3821096247,0.0,37.1018798503,116.476155989,79.9103170374,61.3806539284,9.90576805939,8.62389504953
 10/05  17:00:00,280.937397772,34.5241476654,92.0641730828,0.0,37.1018798503,116.476155989,77.1867635747,67.2609955153,9.90576805939,0.02
 10/05  18:00:00,169.07691379,28.6880756052,67.3055084998,0.0,24.7345865669,47.5788473902,64.8566569843,59.8837729546,4.9528840297,0.02
 10/05  19:00:00,174.095778827,28.5097140239,60.756897383,0.0,24.7345865669,47.5788473902,70.8745034248,65.9016193951,4.9528840297,0.02
 10/05  20:00:00,153.98676744,28.9376155243,59.127751299,0.0,12.3672932834,38.6892022431,85.2589545938,82.267224176,2.97173041782,0.02
 10/05  21:00:00,106.981676913,17.6853420401,35.3053351784,0.0,12.3672932834,27.0668015668,59.3773831591,56.3856527413,2.97173041782,0.02
 10/05  22:00:00,95.0502927442,21.8176599643,38.4366988699,0.0,4.12243109448,15.9888894789,79.3607039038,76.3689734859,2.97173041782,0.02
 10/05  23:00:00,76.3052818277,15.3138341113,26.3749458269,0.0,4.12243109448,15.9888894789,60.5128357859,57.5211053681,2.97173041782,0.02
 10/05  24:00:00,88.8414744543,20.7081191107,33.3630545354,0.0,4.12243109448,15.9888894789,86.8044521309,83.8127217131,2.97173041782,0.02
 10/06  01:00:00,70.0738435828,13.5738062435,21.9348016325,0.0,4.12243109448,15.9888894789,56.9748387338,53.983108316,2.97173041782,0.02
 10/06  02:00:00,81.1916496872,19.6193603848,26.8019883724,0.0,4.12243109448,15.9888894789,86.3815381182,83.3898077004,2.97173041782,0.02
 10/06  03:00:00,59.246721362,10.7014693008,14.0312825848,0.0,4.12243109448,15.9888894789,47.8381140031,44.8463835853,2.97173041782,0.02
 10/06  04:00:00,120.471084895,28.517462388,39.7809087659,0.0,12.3672932834,24.9413748627,116.146883963,102.592215733,4.9528840297,8.60178420096
 10/06  05:00:00,123.028782114,28.7430935162,39.8277910322,2.28518391495,12.3672932834,24.9413748627,172.75016784,167.77728381,4.9528840297,0.02
 10/06  06:00:00,186.929711517,29.9456530251,45.3631418699,1.30272205852,24.7345865669,70.7195625826,139.924946696,129.999178637,9.90576805939,0.02
 10/06  07:00:00,217.777591672,30.2776064222,47.1853096117,0.652538552404,37.1018798503,92.3937384068,121.139317112,111.213549053,9.90576805939,0.02
 10/06  08:00:00,223.800654252,30.4049879761,50.9717375624,0.115196165269,37.1018798503,104.434947198,114.562425417,104.636657358,9.90576805939,0.02
 10/06  09:00:00,244.713200155,30.6934973683,59.6440141205,0.0253004294293,37.1018798503,116.476155989,109.728721904,99.8029538451,9.90576805939,0.02
 10/06  10:00:00,253.232844991,31.2360622441,67.6172073943,0.0286044437405,37.1018798503,116.476155989,113.768071068,95.2328956026,9.90576805939,8.62940740569
 10/06  11:00:00,261.718656328,31.808914119,75.5487627871,0.00981060771026,37.1018798503,116.476155989,100.088081124,90.1623130645,9.90576805939,0.02
 10/06  12:00:00,249.375496184,32.0973024068,74.9687516807,0.0,37.1018798503,104.434947198,106.222570095,87.6902060412,9.90576805939,8.62659599421
 10/06  13:00:00,260.384064158,32.3023862968,73.7305354109,0.0,37.1018798503,116.476155989,97.3444721062,87.4187040468,9.90576805939,0.02
 10/06  14:00:00,260.333774394,32.9139628557,73.0687966898,0.0,37.1018798503,116.476155989,102.568213867,84.0331226696,9.90576805939,8.6293231385
 10/06  15:00:00,254.265703486,33.1198274941,66.7951348071,0.0,37.1018798503,116.476155989,92.1919284503,82.2661603909,9.90576805939,0.02
 10/06  16:00:00,248.097943832,32.9501034178,60.7976235278,0.0,37.1018798503,116.476155989,92.6101043289,82.6843362695,9.90576805939,0.02
 10/06  17:00:00,239.386431669,32.6318461178,52.4054526917,0.0,37.1018798503,116.476155989,97.1267240217,83.984669351,9.90576805939,3.23628661127
 10/06  18:00:00,136.855506677,28.5827879116,35.1893769715,0.0,24.7345865669,47.5788473902,74.6220414498,64.2762453784,4.9528840297,5.39291204165
 10/06  19:00:00,143.12221424,28.4956872135,29.7973643114,0.0,24.7345865669,47.5788473902,75.6971510193,70.7242669896,4.9528840297,0.02
 10/06  20:00:00,120.496956172,28.2779354683,26.2976304819,0.0,12.3672932834,38.6892022431,90.410368361,87.4186379432,2.97173041782,0.02
 10/06  21:00:00,84.3614485905,15.5751362055,14.8465857578,0.0,12.3672932834,27.0668015668,54.8235241834,51.8317937656,2.97173041782,0.02
 10/06  22:00:00,74.9168198424,20.4903673655,19.6353634005,0.0,4.12243109448,15.9888894789,82.4265241263,79.4347937085,2.97173041782,0.02
 10/06  23:00:00,59.2027828344,12.4850475176,12.0833522354,0.0,4.12243109448,15.9888894789,56.7912038907,53.7994734729,2.97173041782,0.02
 10/06  24:00:00,74.230972244,20.9258708559,18.3011635197,0.0,4.12243109448,15.9888894789,90.3469817095,87.3552512917,2.97173041782,0.02
 10/07  01:00:00,58.4623059987,12.4850475176,11.1952390534,0.0,4.12243109448,15.9888894789,57.5790423948,54.587311977,2.97173041782,0.02
 10/07  02:00:00,71.9744789476,19.6193603848,17.0617784771,0.0,4.12243109448,15.9888894789,92.8161809545,89.8244505367,2.97173041782,0.02
 10/07  03:00:00,68.8692459961,19.055191941,14.3221581367,0.0,4.12243109448,15.9888894789,79.9433047469,76.9515743291,2.97173041782,0.02
 10/07  04:00:00,82.41201999,26.753673252,20.6201410236,0.0,4.12243109448,16.0517297156,116.041482565,113.049752147,2.97173041782,0.02
 10/07  05:00:00,83.3660076331,27.8424319779,20.4853699027,0.0,4.12243109448,16.0517297156,117.146928667,114.155198249,2.97173041782,0.02
 10/07  06:00:00,108.003581805,29.3666941943,19.9619488397,0.082658126099,4.12243109448,39.6058045677,98.5293905564,95.5376601386,2.97173041782,0.02
 10/07  07:00:00,154.658695302,29.4055453214,21.8116063845,15.5553965972,12.3672932834,65.3531420225,155.271982548,150.299098518,4.9528840297,0.02
 10/07  08:00:00,145.836719212,29.3920824473,22.2998497118,12.7644481089,12.3672932834,68.2430321324,151.398207273,146.425323243,4.9528840297,0.02
 10/07  09:00:00,170.450714265,29.4195763583,23.8190276022,6.81490098831,16.4897243779,93.1370602926,148.710255788,132.175759105,7.92461444751,8.60988223477
 10/07  10:00:00,169.297848568,29.4403012147,25.0860325889,4.37423351393,16.4897243779,93.1370602926,134.483009085,126.538394637,7.92461444751,0.02
 10/07  11:00:00,172.066415415,29.473308319,28.7389280492,3.45689525809,16.4897243779,93.1370602926,130.639230292,122.694615845,7.92461444751,0.02
 10/07  12:00:00,166.563655224,29.4990872425,32.8858842282,2.93301152794,16.4897243779,83.9857416113,128.360052164,120.415437716,7.92461444751,0.02
 10/07  13:00:00,168.569113325,29.6316297501,35.3265776497,2.36522525598,16.4897243779,83.9857416113,125.284278843,117.339664395,7.92461444751,0.02
 10/07  14:00:00,170.926408653,29.7424940732,38.1004400601,1.83783641631,16.4897243779,83.9857416113,122.797957213,114.853342765,7.92461444751,0.02
 10/07  15:00:00,150.81017487,29.3666941943,37.6547379161,0.0,12.3672932834,70.6512738906,71.6450670595,58.0825843291,4.9528840297,8.60959870068
 10/07  16:00:00,150.187283839,29.3666941943,37.0318717669,0.0,12.3672932834,70.6512738906,61.6192722375,56.6463882078,4.9528840297,0.02
 10/07  17:00:00,136.446570439,29.3666941943,35.8146714941,0.0,12.3672932834,58.1284167478,65.804626742,60.8317427124,4.9528840297,0.02
 10/07  18:00:00,94.905364135,28.0601837231,28.7674677603,0.0,12.3672932834,24.9413748627,89.6423305072,84.6694464775,4.9528840297,0.02
 10/07  19:00:00,101.727137365,27.8424319779,24.0611593927,0.0,12.3672932834,24.9413748627,98.2992569152,93.3263728855,4.9528840297,0.02
 10/07  20:00:00,84.86631491,26.753673252,23.0744363189,0.0,4.12243109448,16.0517297156,108.210191951,105.218461534,2.97173041782,0.02
 10/07  21:00:00,57.7659409962,11.8905214453,11.0179142382,0.0,4.12243109448,15.9888894789,57.3592232837,54.3674928659,2.97173041782,0.02
 10/07  22:00:00,65.2649916228,16.0522039512,14.1924359014,0.0,4.12243109448,15.9888894789,77.3264739336,74.3347435158,2.97173041782,0.02
 10/07  23:00:00,67.8869683039,19.055191941,13.7116708067,0.0,4.12243109448,15.9888894789,81.2621352323,78.2704048144,2.97173041782,0.02
 10/07  24:00:00,74.7705933023,22.29472771,16.6222333985,0.0,4.12243109448,15.9888894789,101.59510746,98.6033770423,2.97173041782,0.02
 10/08  01:00:00,64.1374667847,17.835782168,13.2385347659,0.0,2.06121554724,15.9888894789,82.9981528078,80.00642239,2.97173041782,0.02
 10/08  02:00:00,72.6322180737,22.29472771,16.9098224468,0.0,2.06121554724,15.9888894789,104.742854282,101.751123864,2.97173041782,0.02
 10/08  03:00:00,65.4323851787,19.055191941,13.3678416019,0.0419045270664,2.06121554724,15.9888894789,84.5344308256,81.5427004078,2.97173041782,0.02
 10/08  04:00:00,72.4100190549,22.29472771,16.0495293782,0.0,2.06121554724,15.9888894789,106.161526477,103.169796059,2.97173041782,0.02
 10/08  05:00:00,65.357321081,18.7938898468,12.2298531713,0.132020626621,2.06121554724,15.9888894789,85.5527299737,82.5609995559,2.97173041782,0.02
 10/08  06:00:00,73.1502987358,22.29472771,15.4335687563,0.0,2.06121554724,15.9888894789,107.466187964,104.474457546,2.97173041782,0.02
 10/08  07:00:00,62.6012322426,19.1422926391,12.2120705327,0.394033052725,2.06121554724,15.9888894789,86.5015002887,83.5097698709,2.97173041782,0.02
 10/08  08:00:00,89.9183427696,23.9496409734,15.3677894621,0.41028680248,4.12243109448,41.7362269337,104.111280332,99.1383963021,4.9528840297,0.02
 10/08  09:00:00,80.1640196738,19.2293933372,12.5238851687,0.501604767482,4.12243109448,41.7362269337,82.9264068035,77.9535227738,4.9528840297,0.02
 10/08  10:00:00,89.5555821688,23.6012381811,16.1651607012,0.542484222568,4.12243109448,41.7362269337,101.995649474,97.0227654441,4.9528840297,0.02
 10/08  11:00:00,81.2911977572,19.5777961295,13.138146382,0.659268559787,4.12243109448,41.7362269337,82.3221670238,77.3492829941,4.9528840297,0.02
 10/08  12:00:00,91.3040437969,24.1238423696,17.97618905,0.60008937973,4.12243109448,41.7362269337,100.845331665,95.8724476358,4.9528840297,0.02
 10/08  13:00:00,81.8878099265,19.1422926391,15.2036877646,0.452411553634,4.12243109448,41.7362269337,81.9441142969,76.9712302672,4.9528840297,0.02
 10/08  14:00:00,91.190622915,23.6012381811,19.4808718206,0.336819717406,4.12243109448,41.7362269337,108.702491469,95.1478077906,4.9528840297,8.60179964897
 10/08  15:00:00,83.1616503715,19.5777961295,16.1562075997,0.423068403713,4.12243109448,41.7362269337,80.9852421117,76.012358082,4.9528840297,0.02
 10/08  16:00:00,75.5562725733,24.0367416715,20.1860940515,0.358036059944,4.12243109448,24.8785346261,98.9972017666,94.0243177369,4.9528840297,0.02
 10/08  17:00:00,44.8711657564,13.8123401164,11.7581766682,0.125919333788,2.06121554724,15.9888894789,62.1919391964,59.2002087786,2.97173041782,0.02
 10/08  18:00:00,52.7927085452,18.2712856584,15.4197732508,0.190797315711,2.06121554724,15.9888894789,84.6404736076,81.6487431897,2.97173041782,0.02
 10/08  19:00:00,73.3699454617,23.1657346907,18.7938063918,0.324888599239,2.06121554724,15.9888894789,107.076849254,104.085118836,2.97173041782,0.02
 10/08  20:00:00,67.4138955646,19.1422926391,14.2101322534,1.09296609261,2.06121554724,15.9888894789,87.1178581131,84.1261276953,2.97173041782,0.02
 10/08  21:00:00,72.3104480774,22.29472771,16.6285437988,0.0,2.06121554724,15.9888894789,109.205368724,106.213638306,2.97173041782,0.02
 10/08  22:00:00,66.5831058436,19.1422926391,12.4824950601,1.94348849267,2.06121554724,15.9888894789,88.6719326611,85.6802022433,2.97173041782,0.02
 10/08  23:00:00,73.2780280119,23.0568588181,15.0812575874,1.47385116462,2.06121554724,15.9888894789,110.962576032,107.970845615,2.97173041782,0.02
 10/08  24:00:00,64.547368004,18.2712856584,12.1870633243,1.07205233323,2.06121554724,15.9888894789,89.9463582483,86.9546278305,2.97173041782,0.02
 10/09  01:00:00,75.8246353034,23.6012381811,15.2305900363,3.50040676741,2.06121554724,15.9888894789,111.36105425,108.369323832,2.97173041782,0.02
 10/09  02:00:00,69.5808361502,19.4906954314,11.4428234709,5.38813686034,2.06121554724,15.9888894789,91.1716630011,88.1799325833,2.97173041782,0.02
 10/09  03:00:00,81.1153627593,24.4722451619,13.7517284477,8.53213140474,2.06121554724,15.9888894789,112.537685214,109.545954796,2.97173041782,0.02
 10/09  04:00:00,71.7217282108,19.5777961295,11.217230631,7.58281936364,2.06121554724,15.9888894789,90.7238293328,87.732098915,2.97173041782,0.02
 10/09  05:00:00,83.1922897957,24.4722451619,14.8545507056,10.407578622,2.06121554724,15.9888894789,113.030050421,110.038320003,2.97173041782,0.02
 10/09  06:00:00,73.4614413013,19.5777961295,11.9994076238,8.97507540063,2.06121554724,15.9888894789,91.2347691404,88.2430387226,2.97173041782,0.02
 10/09  07:00:00,79.9391710459,24.4722451619,14.8800926434,11.8947731877,2.06121554724,15.9888894789,113.435822561,110.444092143,2.97173041782,0.02
 10/09  08:00:00,82.197314907,18.8809905449,12.2107868346,4.05094380788,4.12243109448,41.7362269337,88.2079226555,83.2350386258,4.9528840297,0.02
 10/09  09:00:00,91.0337364319,23.3834864359,16.489296613,3.25360061402,4.12243109448,41.7362269337,105.824550965,100.851666936,4.9528840297,0.02
 10/09  10:00:00,82.7595276318,18.9245408939,14.1911656769,2.57058845894,4.12243109448,41.7362269337,84.5287031717,79.555819142,4.9528840297,0.02
 10/09  11:00:00,93.5835153092,23.6012381811,19.5694881429,2.73523254642,4.12243109448,41.7362269337,103.565770185,98.5928861557,4.9528840297,0.02
 10/09  12:00:00,81.6355315877,18.2712856584,16.0373522488,0.445139032865,4.12243109448,41.7362269337,84.0796479719,79.1067639422,4.9528840297,0.02
 10/09  13:00:00,93.2782017256,23.1657346907,21.0755901645,1.72207578456,4.12243109448,41.7362269337,103.109332652,98.1364486221,4.9528840297,0.02
 10/09  14:00:00,86.4383478693,19.1422926391,18.7489981353,1.83062811674,4.12243109448,41.7362269337,83.5079013194,78.5350172897,4.9528840297,0.02
 10/09  15:00:00,97.0990605714,23.6012381811,24.702817368,1.7203239677,4.12243109448,41.7362269337,103.080014094,98.1071300648,4.9528840297,0.02
 10/09  16:00:00,71.0849451613,19.4035947334,20.239866066,1.64366068423,4.12243109448,24.8785346261,83.4422960721,78.4694120424,4.9528840297,0.02
 10/09  17:00:00,51.2838542844,15.3625799922,15.613038061,1.84154154282,2.06121554724,15.9888894789,68.6296240642,65.6378936463,2.97173041782,0.02
 10/09  18:00:00,63.9426732372,22.29472771,22.9569607336,0.0,2.06121554724,15.9888894789,108.959098031,105.967367613,2.97173041782,0.02
 10/09  19:00:00,69.7912323746,18.2712856584,18.1495968761,0.712530803459,2.06121554724,15.9888894789,96.5089366796,84.9354034476,2.97173041782,8.60180281415
 10/09  20:00:00,80.6059358097,23.1657346907,22.4017249972,2.25249142303,2.06121554724,15.9888894789,110.331564083,107.339833665,2.97173041782,0.02
 10/09  21:00:00,69.2356915307,18.4454870545,16.8374540907,1.28866462436,2.06121554724,15.9888894789,88.7514364136,85.7597059958,2.97173041782,0.02
 10/09  22:00:00,77.4747596166,22.7302312004,20.6027300243,1.35581382813,2.06121554724,15.9888894789,110.741437963,107.749707545,2.97173041782,0.02
 10/09  23:00:00,72.7919963695,19.1422926391,16.8411185025,4.15076646219,2.06121554724,15.9888894789,89.3270547613,86.3353243435,2.97173041782,0.02
 10/09  24:00:00,76.0788130752,22.29472771,20.9981009006,0.0,2.06121554724,15.9888894789,112.258966786,109.267236369,2.97173041782,0.02
 10/10  01:00:00,74.5941498205,19.055191941,16.8774888816,3.94243470447,4.12243109448,15.9888894789,88.9612198735,85.9694894557,2.97173041782,0.02
 10/10  02:00:00,83.4310650629,23.514137483,20.9483438655,4.12138370683,4.12243109448,15.9888894789,110.520404995,107.528674577,2.97173041782,0.02
 10/10  03:00:00,72.7617092185,18.6196884507,16.7272225537,2.69576397475,4.12243109448,15.9888894789,88.8631517702,85.8714213524,2.97173041782,0.02
 10/10  04:00:00,109.783422513,28.3505193834,25.1128135722,4.14737627343,12.3672932834,24.9413748627,125.780584815,120.807700785,4.9528840297,0.02
 10/10  05:00:00,146.79054032,28.9527242479,28.1330722346,37.5320305648,12.3672932834,24.9413748627,192.6493661,187.67648207,4.9528840297,0.02
 10/10  06:00:00,195.223233786,29.4229805936,28.5323537976,26.9497051242,24.7345865669,70.7195625826,158.475379599,148.54961154,9.90576805939,0.02
 10/10  07:00:00,216.995746305,29.4596927956,28.7969928608,16.7277528975,37.1018798503,92.3937384068,137.560561088,127.634793028,9.90576805939,0.02
 10/10  08:00:00,214.310057679,29.4705406703,28.5504749929,13.980256064,37.1018798503,104.434947198,130.904772086,120.979004026,9.90576805939,0.02
 10/10  09:00:00,224.344137701,29.476672904,28.2825197293,12.2345516333,37.1018798503,116.476155989,135.581233752,117.050023886,9.90576805939,8.62544180701
 10/10  10:00:00,223.037353149,29.4807585558,28.3141393362,10.891483922,37.1018798503,116.476155989,123.948908816,114.023140757,9.90576805939,0.02
 10/10  11:00:00,222.603553272,29.4843544336,29.3530962422,9.4148662915,37.1018798503,116.476155989,129.621655052,111.085664463,9.90576805939,8.63022253022
 10/10  12:00:00,210.019221111,29.5077028752,30.0718803981,8.13024416463,37.1018798503,104.434947198,118.741929092,108.816161033,9.90576805939,0.02
 10/10  13:00:00,222.205348109,29.5605222189,31.5055624947,6.78803798703,37.1018798503,116.476155989,116.232415647,106.306647587,9.90576805939,0.02
 10/10  14:00:00,223.081126208,29.616912081,33.4965345372,5.61670371791,37.1018798503,116.476155989,122.858305627,104.324083625,9.90576805939,8.62845394227
 10/10  15:00:00,223.276169764,29.6675694311,34.5281916508,4.72961789673,37.1018798503,116.476155989,112.584033597,102.658265538,9.90576805939,0.02
 10/10  16:00:00,223.020527786,29.7150967529,35.0291942102,3.92597685697,37.1018798503,116.476155989,119.558052665,101.02799957,9.90576805939,8.62428503619
 10/10  17:00:00,221.6223424,29.7515901848,33.9145181291,3.60714459489,37.1018798503,116.476155989,109.850562027,99.9247939679,9.90576805939,0.02
 10/10  18:00:00,130.317788938,28.0601837231,29.1742684408,0.0,24.7345865669,47.5788473902,81.3983739287,76.425489899,4.9528840297,0.02
 10/10  19:00:00,145.145622381,28.4956872135,29.4715937575,0.0,24.7345865669,47.5788473902,86.4205181518,81.4476341221,4.9528840297,0.02
 10/10  20:00:00,122.050715672,27.1891767424,28.9401308607,0.0,12.3672932834,38.6892022431,99.6566061717,96.6648757539,2.97173041782,0.02
 10/10  21:00:00,86.0080095292,15.4009348094,16.6673371497,0.0,12.3672932834,27.0668015668,59.7694873617,56.7777569439,2.97173041782,0.02
 10/10  22:00:00,76.3802755292,19.6193603848,21.9906139646,0.0,4.12243109448,15.9888894789,87.6682194808,84.676489063,2.97173041782,0.02
 10/10  23:00:00,60.8857358411,12.7255674842,13.5958424859,0.0247230092941,4.12243109448,15.9888894789,54.8488209496,51.8570905318,2.97173041782,0.02
 10/10  24:00:00,77.7447303434,20.3451995354,22.5906442664,0.0385853141108,4.12243109448,15.9888894789,91.3412107405,88.3494803227,2.97173041782,0.02
 10/11  01:00:00,57.6909703745,11.1369727912,11.9884876139,0.0515401382512,4.12243109448,15.9888894789,50.0840691657,47.0923387479,2.97173041782,0.02
 10/11  02:00:00,77.6119619444,20.9258708559,21.5577525339,0.35803720197,4.12243109448,15.9888894789,90.6296441452,87.6379137273,2.97173041782,0.02
 10/11  03:00:00,71.9669176491,18.4454870545,18.6538010606,0.1485945105,4.12243109448,15.9888894789,89.7608539838,78.187318499,2.97173041782,8.60180506702
 10/11  04:00:00,108.271398097,28.3505193834,27.4065524018,0.341612328991,12.3672932834,24.9413748627,112.639659091,107.666775061,4.9528840297,0.02
 10/11  05:00:00,130.982878079,28.982141902,30.0159437186,19.8120785669,12.3672932834,24.9413748627,179.245924418,174.273040389,4.9528840297,0.02
 10/11  06:00:00,184.060417378,29.4679807855,30.3964869308,13.877754847,24.7345865669,70.7195625826,145.814520836,135.888752777,9.90576805939,0.02
 10/11  07:00:00,211.205497553,29.5880295447,30.6557884208,8.95037036746,37.1018798503,92.3937384068,126.78995194,116.864183881,9.90576805939,0.02
 10/11  08:00:00,210.180741096,29.6846601681,30.8011209635,7.38620320719,37.1018798503,104.434947198,121.042825038,111.117056979,9.90576805939,0.02
 10/11  09:00:00,221.370272657,29.7405899963,30.8542796504,6.42498517508,37.1018798503,116.476155989,118.131204216,108.205436157,9.90576805939,0.02
 10/11  10:00:00,220.682294717,29.7848929051,30.8902740149,5.65614772766,37.1018798503,116.476155989,124.493145997,105.957518028,9.90576805939,8.62985990958
 10/11  11:00:00,221.565140623,29.8280640934,32.6039394586,4.7819295457,37.1018798503,116.476155989,113.785586368,103.859818309,9.90576805939,0.02
 10/11  12:00:00,210.905073511,29.8704877876,34.6710258625,4.05411204973,37.1018798503,104.434947198,120.626459239,102.093639796,9.90576805939,8.62705138401
 10/11  13:00:00,225.181598225,29.9180635218,37.3889898568,3.52336525034,37.1018798503,116.476155989,110.138842984,100.213074925,9.90576805939,0.02
 10/11  14:00:00,226.391906962,29.9623183245,38.9357554222,3.14279578429,37.1018798503,116.476155989,117.177727078,98.6436836411,9.90576805939,8.62827537781
 10/11  15:00:00,230.908003398,30.0116102969,43.7938606402,2.75177360224,37.1018798503,116.476155989,106.87266592,96.9468978601,9.90576805939,0.02
 10/11  16:00:00,235.919108051,30.0653816417,49.1746512809,2.32882340648,37.1018798503,116.476155989,105.20831473,95.2825466705,9.90576805939,0.02
 10/11  17:00:00,236.989590522,30.1073767594,50.4873719088,2.04570395548,37.1018798503,116.476155989,112.768145605,94.2460387569,9.90576805939,8.61633878876
 10/11  18:00:00,139.778335828,27.8424319779,38.8525694184,0.0,24.7345865669,47.5788473902,77.2294654862,72.2565814565,4.9528840297,0.02
 10/11  19:00:00,154.811690696,28.7134389587,38.9199179499,0.0,24.7345865669,47.5788473902,82.4418144857,77.468930456,4.9528840297,0.02
 10/11  20:00:00,125.61368961,26.753673252,32.9386177879,0.0,12.3672932834,38.6892022431,95.7723925445,92.7806621267,2.97173041782,0.02
 10/11  21:00:00,91.1480854528,15.5751362055,21.6332173,0.0,12.3672932834,27.0668015668,60.2705577763,57.2788273585,2.97173041782,0.02
 10/11  22:00:00,79.5481444175,19.6193603848,25.1584834233,0.0,4.12243109448,15.9888894789,85.2250747443,82.2333443264,2.97173041782,0.02
 10/11  23:00:00,66.8462058068,13.6173565926,18.6636137754,0.0,4.12243109448,15.9888894789,57.1810932385,54.1893628207,2.97173041782,0.02
 10/11  24:00:00,80.7114881618,20.3451995354,25.5959879721,0.0,4.12243109448,15.9888894789,91.7088009792,88.7170705614,2.97173041782,0.02
 10/12  01:00:00,63.1382430707,12.920551008,15.6524565072,0.0,4.12243109448,15.9888894789,59.003745245,56.0120148271,2.97173041782,0.02
 10/12  02:00:00,80.5423415699,20.7081191107,25.0639216815,0.0,4.12243109448,15.9888894789,91.1615568827,88.1698264649,2.97173041782,0.02
 10/12  03:00:00,59.6846892418,11.5724762816,13.5642367325,0.0340069047511,4.12243109448,15.9888894789,49.323013634,46.3312832162,2.97173041782,0.02
 10/12  04:00:00,112.75105597,28.2779354683,32.3004068892,0.0,12.3672932834,24.9413748627,110.102170885,105.129286855,4.9528840297,0.02
 10/12  05:00:00,130.513109234,29.0576084189,35.6359607223,13.6468264398,12.3672932834,24.9413748627,175.830597628,170.857713598,4.9528840297,0.02
 10/12  06:00:00,184.298275211,29.512241919,34.8021953647,9.66564322835,24.7345865669,70.7195625826,142.827814381,132.902046322,9.90576805939,0.02
 10/12  07:00:00,211.344253224,29.8477061953,33.9263994846,5.55882725566,37.1018798503,92.3937384068,124.309615527,114.383847467,9.90576805939,0.02
 10/12  08:00:00,210.865976743,29.9396136458,34.1356906053,4.48191672065,37.1018798503,104.434947198,127.363215556,108.83482836,9.90576805939,8.62261913638
 10/12  09:00:00,224.98109433,29.9996660063,36.9572186685,3.67382975544,37.1018798503,116.476155989,115.499120802,105.573352743,9.90576805939,0.02
 10/12  10:00:00,228.639394133,30.0447986416,41.0606703893,3.18288399807,37.1018798503,116.476155989,121.728635159,103.192991702,9.90576805939,8.62987539673
 10/12  11:00:00,231.599882733,30.0931892305,44.3687030235,2.7868195992,37.1018798503,116.476155989,110.927461573,101.001693513,9.90576805939,0.02
 10/12  12:00:00,222.476409054,30.1407585541,47.6074847025,2.41869663344,37.1018798503,104.434947198,109.146197242,99.2204291824,9.90576805939,0.02
 10/12  13:00:00,235.698377482,30.1933777959,49.0871398938,2.06667450239,37.1018798503,116.476155989,115.901945512,97.3646762709,9.90576805939,8.63150118119
 10/12  14:00:00,238.291043375,30.2516431761,52.002023541,1.68636453645,37.1018798503,116.476155989,105.631856431,95.7060883721,9.90576805939,0.02
 10/12  15:00:00,240.253139787,30.3000560149,54.2025346983,1.39973925468,37.1018798503,116.476155989,112.960561252,94.4263654718,9.90576805939,8.62842772117
 10/12  16:00:00,241.431680518,30.3593927913,55.5868823429,1.13518686627,37.1018798503,116.476155989,103.179799096,93.2540310366,9.90576805939,0.02
 10/12  17:00:00,241.947354226,30.4189034059,56.1677911202,1.01152712894,37.1018798503,116.476155989,102.403690058,92.4779219986,9.90576805939,0.02
 10/12  18:00:00,142.636863997,28.0601837231,41.4933212436,0.0,24.7345865669,47.5788473902,75.7905584351,70.8176744054,4.9528840297,0.02
 10/12  19:00:00,155.996912462,28.7134389587,40.1051201911,0.0,24.7345865669,47.5788473902,89.7774649191,76.2165996491,4.9528840297,8.60798124025
 10/12  20:00:00,127.948774855,27.6246802327,34.4026956693,0.0,12.3672932834,38.6892022431,94.7813937895,91.7896633717,2.97173041782,0.02
 10/12  21:00:00,87.5465281764,14.7041292248,18.9026701119,0.0,12.3672932834,27.0668015668,59.4242833289,56.4325529111,2.97173041782,0.02
 10/12  22:00:00,78.583924219,19.7645282149,24.0490957756,0.0,4.12243109448,15.9888894789,84.8099299131,81.8181994953,2.97173041782,0.02
 10/12  23:00:00,62.0311642808,13.3560544983,14.1098747346,0.0,4.12243109448,15.9888894789,54.535042237,51.5433118192,2.97173041782,0.02
 10/12  24:00:00,76.3357784277,20.9258708559,20.6374382623,0.00216905575367,4.12243109448,15.9888894789,92.0219414582,89.0302110404,2.97173041782,0.02
 10/13  01:00:00,60.3798693769,12.4850475176,13.3295867126,0.0,4.12243109448,15.9888894789,59.5232186901,56.5314882723,2.97173041782,0.02
 10/13  02:00:00,75.6563408624,19.7437460873,21.1679275637,0.0,4.12243109448,15.9888894789,87.074438028,84.0827076101,2.97173041782,0.02
 10/13  03:00:00,60.0373371748,11.7902280267,13.7279032861,0.0052369646009,4.12243109448,15.9888894789,50.1036849132,47.1119544954,2.97173041782,0.02
 10/13  04:00:00,114.057390407,28.3795529494,33.4977125526,0.00741172531375,12.3672932834,24.9413748627,110.334281073,105.361397043,4.9528840297,0.02
 10/13  05:00:00,128.06522222,28.594746257,36.0941091009,11.2036536502,12.3672932834,24.9413748627,175.691962425,170.719078395,4.9528840297,0.02
 10/13  06:00:00,188.270228509,29.6349994799,39.8958798661,8.42115491167,24.7345865669,70.7195625826,142.232561954,132.306793895,9.90576805939,0.02
 10/13  07:00:00,219.014297378,29.9549660126,42.0781413137,4.96987816339,37.1018798503,92.3937384068,123.509845266,113.584077207,9.90576805939,0.02
 10/13  08:00:00,219.814442309,30.0337570746,43.2261891649,4.24568292436,37.1018798503,104.434947198,126.773350497,108.244870083,9.90576805939,8.62271235513
 10/13  09:00:00,233.91235037,30.0930280654,46.0387509526,3.43020825762,37.1018798503,116.476155989,114.879378322,104.953610262,9.90576805939,0.02
 10/13  10:00:00,236.740001369,30.1517231029,49.3895793935,2.84767790302,37.1018798503,116.476155989,112.047759224,102.121991164,9.90576805939,0.02
 10/13  11:00:00,239.603779753,30.2317497383,52.6988730094,2.32194404309,37.1018798503,116.476155989,118.124631474,99.5874136738,9.90576805939,8.63144974126
 10/13  12:00:00,233.199429991,30.417506421,58.8821654758,1.59032588128,37.1018798503,104.434947198,106.055131926,96.1293638667,9.90576805939,0.02
 10/13  13:00:00,246.833507281,30.4660369791,60.8223569182,1.19386987664,37.1018798503,116.476155989,113.29303322,94.7558157147,9.90576805939,8.6314494458
 10/13  14:00:00,248.46001433,30.6916541513,62.7909843239,0.626398541371,37.1018798503,116.476155989,102.650249952,92.7244818924,9.90576805939,0.02
 10/13  15:00:00,252.039935793,31.1418798352,66.307968513,0.239244275373,37.1018798503,116.476155989,107.31580286,88.7815233655,9.90576805939,8.62851143512
 10/13  16:00:00,252.653419727,31.2510874174,66.969932528,0.0821812171065,37.1018798503,116.476155989,97.4184120365,87.4926439771,9.90576805939,0.02
 10/13  17:00:00,252.047666518,31.2541102207,66.3923410914,0.0521032379566,37.1018798503,116.476155989,97.4798812879,87.5541132285,9.90576805939,0.02
 10/13  18:00:00,151.956387708,28.3868113409,50.4862267862,0.0,24.7345865669,47.5788473902,71.5931768621,66.6202928324,4.9528840297,0.02
 10/13  19:00:00,164.935142542,28.8223148313,48.9344730625,0.0,24.7345865669,47.5788473902,77.6767733134,72.7038892837,4.9528840297,0.02
 10/13  20:00:00,135.850555307,28.0601837231,41.8689500512,0.0,12.3672932834,38.6892022431,91.7308202286,88.7390898108,2.97173041782,0.02
 10/13  21:00:00,92.5587853091,15.3138341113,23.3052092203,0.0,12.3672932834,27.0668015668,64.0780451181,52.5011989617,2.97173041782,8.60511573854
 10/13  22:00:00,80.1327468024,19.6193603848,25.7430853741,0.0,4.12243109448,15.9888894789,82.9784117162,79.9866812984,2.97173041782,0.02
 10/13  23:00:00,67.61622299,13.7915579887,19.2594292174,0.0,4.12243109448,15.9888894789,55.7264186535,52.7346882356,2.97173041782,0.02
 10/13  24:00:00,79.372574765,19.6193603848,24.9829134643,0.0,4.12243109448,15.9888894789,90.6820777696,87.6903473518,2.97173041782,0.02
 10/14  01:00:00,65.8185292662,13.5738062435,17.679487283,0.0,4.12243109448,15.9888894789,58.6950238715,55.7032934537,2.97173041782,0.02
 10/14  02:00:00,75.962150368,18.7275712764,22.489911352,0.0,4.12243109448,15.9888894789,83.8006469866,80.8089165688,2.97173041782,0.02
 10/14  03:00:00,62.4362533642,11.9208790739,16.0014049254,0.0,4.12243109448,15.9888894789,49.9579688719,46.9662384541,2.97173041782,0.02
 10/14  04:00:00,96.3959488924,27.4069284875,33.9508141507,0.0,4.12243109448,16.0517297156,117.173975886,114.182245469,2.97173041782,0.02
 10/14  05:00:00,93.7110591705,27.1891767424,31.483676195,0.0,4.12243109448,16.0517297156,115.718496274,112.726765856,2.97173041782,0.02
 10/14  06:00:00,121.447624091,29.3666941943,33.4109494734,0.0776993531968,4.12243109448,39.6058045677,97.1539063245,94.1621759067,2.97173041782,0.02
 10/14  07:00:00,170.18177236,29.4129334222,34.3303246542,16.2032002448,12.3672932834,65.3531420225,153.745883472,148.772999442,4.9528840297,0.02
 10/14  08:00:00,158.022318656,29.3969200262,33.7722069344,13.472852697,12.3672932834,68.2430321324,150.321515878,145.348631848,4.9528840297,0.02
 10/14  09:00:00,184.470794343,29.426441465,36.3274450969,8.31969520841,16.4897243779,93.1370602926,139.750484092,131.805869644,7.92461444751,0.02
 10/14  10:00:00,188.132427208,29.4413676093,43.1723124131,5.12142000365,16.4897243779,93.1370602926,133.910245187,125.96563074,7.92461444751,0.02
 10/14  11:00:00,194.561658732,29.4984220397,50.9433755823,3.72253293137,16.4897243779,93.1370602926,137.86616476,121.329401787,7.92461444751,8.61214852548
 10/14  12:00:00,186.579758173,29.6396732255,52.6413356458,3.0530754758,16.4897243779,83.9857416113,125.886583557,117.941969109,7.92461444751,0.02
 10/14  13:00:00,187.738694733,29.784087875,54.6271897704,2.08174382242,16.4897243779,83.9857416113,122.918863662,114.974249215,7.92461444751,0.02
 10/14  14:00:00,190.167931632,29.888287924,57.5941909936,1.43982385148,16.4897243779,83.9857416113,120.683910768,112.73929632,7.92461444751,0.02
 10/14  15:00:00,166.023138203,29.3666941943,52.8677062906,0.0,12.3672932834,70.6512738906,61.1713978592,56.1985138295,4.9528840297,0.02
 10/14  16:00:00,164.800788858,29.3666941943,51.645348775,0.0,12.3672932834,70.6512738906,59.246119214,54.2732351843,4.9528840297,0.02
 10/14  17:00:00,151.17477527,29.3666941943,50.5428590589,0.0,12.3672932834,58.1284167478,63.5468345377,58.573950508,4.9528840297,0.02
 10/14  18:00:00,108.20286253,28.3868113409,41.7383367283,0.0,12.3672932834,24.9413748627,87.9871303752,83.0142463455,4.9528840297,0.02
 10/14  19:00:00,117.866101423,28.6045630861,37.0888238544,0.0,12.3672932834,24.9413748627,100.796922019,91.7824224842,4.9528840297,4.06161550524
 10/14  20:00:00,92.3854528025,26.753673252,30.5935724526,0.0,4.12243109448,16.0517297156,111.22936841,103.699213388,2.97173041782,4.55842460364
 10/14  21:00:00,62.8656528897,13.376836626,14.6295065407,0.0,4.12243109448,15.9888894789,57.9474206709,54.9556902531,2.97173041782,0.02
 10/14  22:00:00,60.2916140843,12.2621002405,13.4706858655,0.0,4.12243109448,15.9888894789,60.2826453904,57.2909149726,2.97173041782,0.02
 10/14  23:00:00,74.1898292314,18.6196884507,20.5429638782,0.0,4.12243109448,15.9888894789,81.7939655342,78.8022351164,2.97173041782,0.02
 10/14  24:00:00,72.4966583564,18.2712856584,19.2187800534,0.0,4.12243109448,15.9888894789,79.2251189783,76.2333885605,2.97173041782,0.02
 10/15  01:00:00,55.5691434485,11.147363855,11.9562087671,0.0,2.06121554724,15.9888894789,56.0529466416,53.0612162238,2.97173041782,0.02
 10/15  02:00:00,60.4968802069,13.376836626,14.3103959517,0.0,2.06121554724,15.9888894789,62.5113518784,59.5196214606,2.97173041782,0.02
 10/15  03:00:00,74.4284429737,20.065254939,21.6289540917,0.0,2.06121554724,15.9888894789,98.176369121,95.1846387032,2.97173041782,0.02
 10/15  04:00:00,70.7828512343,19.1422926391,18.9827393014,0.0,2.06121554724,15.9888894789,83.142056018,80.1503256002,2.97173041782,0.02
 10/15  05:00:00,76.2636468886,22.29472771,21.1005265734,0.0,2.06121554724,15.9888894789,104.626078678,101.63434826,2.97173041782,0.02
 10/15  06:00:00,67.8985810374,19.1422926391,15.9796817628,0.0930965778725,2.06121554724,15.9888894789,84.5547575303,81.5630271125,2.97173041782,0.02
 10/15  07:00:00,72.4403232058,22.29472771,19.6984308388,0.0,2.06121554724,15.9888894789,106.573590604,103.581860187,2.97173041782,0.02
 10/15  08:00:00,82.4086279663,19.6358632616,16.0261788577,0.0235260866002,4.12243109448,41.7362269337,82.2300999096,77.2572158799,4.9528840297,0.02
 10/15  09:00:00,93.7294491573,23.7464060112,22.5378608589,0.0,4.12243109448,41.7362269337,98.7825994678,93.8097154381,4.9528840297,0.02
 10/15  10:00:00,88.3408832425,19.2293933372,22.1467418863,0.000632043828768,4.12243109448,41.7362269337,78.0079504324,73.0350664027,4.9528840297,0.02
 10/15  11:00:00,103.519285452,24.0367416715,31.5911861142,0.0,4.12243109448,41.7362269337,94.0302734597,89.05738943,4.9528840297,0.02
 10/15  12:00:00,95.1240482902,19.5777961295,28.1815624288,0.0,4.12243109448,41.7362269337,74.9552259985,69.9823419688,4.9528840297,0.02
 10/15  13:00:00,114.222806929,24.4725891363,36.5931253836,0.0,4.12243109448,41.7362269337,90.706789155,85.7339051253,4.9528840297,0.02
 10/15  14:00:00,105.219413671,19.5808752066,30.5683617714,0.0,4.12243109448,41.7362269337,72.4826914616,67.5098074319,4.9528840297,0.02
 10/15  15:00:00,126.331549816,24.4834385013,39.1034136972,0.0,4.12243109448,41.7362269337,88.5763526079,83.6034685782,4.9528840297,0.02
 10/15  16:00:00,92.356209071,19.5827269968,30.4392245795,0.0,4.12243109448,24.8785346261,71.6866260048,66.7137419751,4.9528840297,0.02
 10/15  17:00:00,92.1569228755,22.6907224538,33.6804486597,0.000227587190927,2.06121554724,15.9888894789,85.3020855962,82.3103551784,2.97173041782,0.02
 10/15  18:00:00,75.541730816,17.7942179127,21.4806901182,0.00160828102307,2.06121554724,15.9888894789,71.6655380717,68.6738076539,2.97173041782,0.02
 10/15  19:00:00,79.1993787914,16.2751512283,15.4678304962,0.0,2.06121554724,15.9888894789,77.7728358925,74.7811054747,2.97173041782,0.02
 10/15  20:00:00,76.0464732537,17.835782168,13.9088037444,0.0,2.06121554724,15.9888894789,84.7192715033,81.7275410855,2.97173041782,0.02
 10/15  21:00:00,81.4368702047,22.29472771,16.0239116599,0.0,2.06121554724,15.9888894789,105.271218389,102.279487971,2.97173041782,0.02
 10/15  22:00:00,69.7363638655,17.835782168,12.1705758842,0.0,2.06121554724,15.9888894789,85.8122437212,82.8205133034,2.97173041782,0.02
 10/15  23:00:00,80.7471345495,23.514137483,14.8655219106,0.177171222893,2.06121554724,15.9888894789,107.662453775,104.670723357,2.97173041782,0.02
 10/15  24:00:00,69.2106809788,17.835782168,11.513620966,0.0,2.06121554724,15.9888894789,95.7840361876,84.2104951822,2.97173041782,8.60181058754
 10/16  01:00:00,82.7645979021,23.6012381811,14.5101990502,0.475178079856,4.12243109448,15.9888894789,108.354452908,105.362722491,2.97173041782,0.02
 10/16  02:00:00,70.7395494979,17.835782168,11.1757668382,0.0,4.12243109448,15.9888894789,87.4395118427,84.4477814248,2.97173041782,0.02
 10/16  03:00:00,81.1700944953,23.4923623085,12.8712495312,0.838748858871,4.12243109448,15.9888894789,109.979747066,106.988016649,2.97173041782,0.02
 10/16  04:00:00,104.388692559,28.5537543455,14.126084201,1.11289762468,12.3672932834,24.9413748627,124.340648269,119.36776424,4.9528840297,0.02
 10/16  05:00:00,129.58546519,28.5231131708,16.9527966591,23.3769892347,12.3672932834,24.9413748627,192.685855631,187.712971601,4.9528840297,0.02
 10/16  06:00:00,183.39860497,29.4553496474,16.8091419414,19.6508926247,24.7345865669,70.7195625826,159.767178769,149.841410709,9.90576805939,0.02
 10/16  07:00:00,204.292470724,29.529436949,18.4487217084,13.2364641988,37.1018798503,92.3937384068,137.818415168,127.892647109,9.90576805939,0.02
 10/16  08:00:00,203.592919288,29.5654068468,20.7709775245,10.9477488598,37.1018798503,104.434947198,130.3692421,120.443474041,9.90576805939,0.02
 10/16  09:00:00,215.370855234,29.6157897287,23.2079696251,8.19664761712,37.1018798503,116.476155989,133.268772812,114.738730255,9.90576805939,8.62427449774
 10/16  10:00:00,217.196542956,29.6908578916,26.7107033055,6.4439947463,37.1018798503,116.476155989,120.01680584,110.091037781,9.90576805939,0.02
 10/16  11:00:00,221.442749599,29.9020881515,32.5294544283,4.65995019537,37.1018798503,116.476155989,114.345327726,104.419559666,9.90576805939,0.02
 10/16  12:00:00,212.264764226,30.0709175681,36.5705116975,3.31389388609,37.1018798503,104.434947198,119.972894258,101.439413224,9.90576805939,8.62771297468
 10/16  13:00:00,225.836039449,30.2856815629,39.2189913669,1.98013737669,37.1018798503,116.476155989,108.401847228,98.4760791691,9.90576805939,0.02
 10/16  14:00:00,226.321679454,30.6019668584,40.0939896435,1.27468561474,37.1018798503,116.476155989,113.589403258,95.0533226765,9.90576805939,8.63031252179
 10/16  15:00:00,228.359080658,30.9000401946,42.1571904931,0.951051062727,37.1018798503,116.476155989,101.593430488,91.6676624287,9.90576805939,0.02
 10/16  16:00:00,229.813734794,31.0469534954,43.746602768,0.669884936158,37.1018798503,116.476155989,108.094791928,89.5642598993,9.90576805939,8.62476396932
 10/16  17:00:00,227.807517096,30.9882294926,41.9710035411,0.499169919963,37.1018798503,116.476155989,99.4338973475,89.5081292881,9.90576805939,0.02
 10/16  18:00:00,133.870994352,28.5827879116,29.8556995395,0.0,24.7345865669,47.5788473902,73.3096415395,68.3367575098,4.9528840297,0.02
 10/16  19:00:00,140.08167762,28.3868113409,24.5165221741,0.0,24.7345865669,47.5788473902,80.597897193,75.6250131633,4.9528840297,0.02
 10/16  20:00:00,114.337207778,27.6246802327,20.7911170401,0.0,12.3672932834,38.6892022431,95.8558761813,92.8641457635,2.97173041782,0.02
 10/16  21:00:00,80.5668408451,14.7041292248,11.3604310172,0.0,12.3672932834,27.0668015668,60.03998118,57.0482507622,2.97173041782,0.02
 10/16  22:00:00,70.5018559642,19.83711213,14.9495626115,0.0,4.12243109448,15.9888894789,86.3382142721,83.3464838543,2.97173041782,0.02
 10/16  23:00:00,67.0888887501,18.7067891487,12.236872883,0.0,4.12243109448,15.9888894789,78.2394419963,75.2477115784,2.97173041782,0.02
 10/16  24:00:00,74.9543765201,23.514137483,14.2183890209,0.0291668816592,4.12243109448,15.9888894789,98.1343306462,95.1426002283,2.97173041782,0.02
 10/17  01:00:00,66.0790180985,17.835782168,11.284614773,0.0,4.12243109448,15.9888894789,80.0399487812,77.0482183633,2.97173041782,0.02
 10/17  02:00:00,73.7702942062,23.6012381811,13.2699678059,0.202522213971,4.12243109448,15.9888894789,100.154724766,97.162994348,2.97173041782,0.02
 10/17  03:00:00,67.6537623342,18.6196884507,10.1652199108,0.220092440757,4.12243109448,15.9888894789,81.8486417868,78.8569113689,2.97173041782,0.02
 10/17  04:00:00,100.163437789,28.3505193834,14.1918877942,0.456050570156,12.3672932834,24.9413748627,114.712369221,109.739485191,4.9528840297,0.02
 10/17  05:00:00,123.53618297,29.0059025592,17.4335712241,19.9388899071,12.3672932834,24.9413748627,181.770098299,176.797214269,4.9528840297,0.02
 10/17  06:00:00,175.810371208,29.4743846131,17.1872953851,15.3627834885,24.7345865669,70.7195625826,157.185339492,138.677758304,9.90576805939,8.60181312947
 10/17  07:00:00,200.462294361,29.6567752523,16.8050599477,11.3639016065,37.1018798503,92.3937384068,130.014881271,120.089113212,9.90576805939,0.02
 10/17  08:00:00,199.901077573,29.7320900044,18.4675666712,9.39265343779,37.1018798503,104.434947198,123.514364903,113.588596844,9.90576805939,0.02
 10/17  09:00:00,213.542193791,29.7971805268,22.8393830283,6.55520209625,37.1018798503,116.476155989,118.371737499,108.445969439,9.90576805939,0.02
 10/17  10:00:00,216.433160576,29.8942466063,27.418494828,4.76938798973,37.1018798503,116.476155989,122.640229441,104.103994781,9.90576805939,8.63046660101
 10/17  11:00:00,220.953037373,30.1780072517,33.1085468097,3.31525849375,37.1018798503,116.476155989,108.610856104,98.6850880442,9.90576805939,0.02
 10/17  12:00:00,213.022633283,30.5636469035,38.0336675359,2.11583005389,37.1018798503,104.434947198,113.020659356,94.4873120446,9.90576805939,8.62757925243
 10/17  13:00:00,232.343964622,30.9749108689,45.7999734096,1.21787717727,37.1018798503,116.476155989,100.287971,90.3622029408,9.90576805939,0.02
 10/17  14:00:00,238.506188815,31.2612078275,52.0715648188,0.822346417271,37.1018798503,116.476155989,106.100248901,87.564083796,9.90576805939,8.63039704556
 10/17  15:00:00,240.768208436,31.3681846589,54.6195924708,0.429642780387,37.1018798503,116.476155989,96.0711481945,86.1453801351,9.90576805939,0.02
 10/17  16:00:00,239.3394062,31.1488218773,53.608435871,0.231878024695,37.1018798503,116.476155989,97.5139399856,87.5881719262,9.90576805939,0.02
 10/17  17:00:00,237.962562431,31.0389664164,52.392039422,0.182398383466,37.1018798503,116.476155989,107.064557229,88.5420970247,9.90576805939,8.61669214454
 10/17  18:00:00,144.757942317,28.5827879116,40.7426445735,0.0,24.7345865669,47.5788473902,72.9062913659,67.9334073362,4.9528840297,0.02
 10/17  19:00:00,152.845420644,28.4956872135,37.1713927842,0.0,24.7345865669,47.5788473902,78.7249523857,73.752068356,4.9528840297,0.02
 10/17  20:00:00,128.439750496,28.0601837231,34.4581619257,0.0,12.3672932834,38.6892022431,92.51102543,89.5192950122,2.97173041782,0.02
 10/17  21:00:00,88.4322412877,15.2267334132,19.2657725173,0.0,12.3672932834,27.0668015668,55.8957954916,52.9040650738,2.97173041782,0.02
 10/17  22:00:00,77.6480746423,19.6193603848,23.2584133085,0.0,4.12243109448,15.9888894789,83.6896903832,80.6979599654,2.97173041782,0.02
 10/17  23:00:00,64.7370511796,13.1818531022,16.9899622991,0.0,4.12243109448,15.9888894789,57.6065342949,54.6148038771,2.97173041782,0.02
 10/17  24:00:00,79.3782259222,20.0548638752,24.5530610534,0.0,4.12243109448,15.9888894789,89.5282173783,86.5364869605,2.97173041782,0.02
 10/18  01:00:00,64.4116161784,13.5738062435,16.2725740379,0.0,4.12243109448,15.9888894789,58.7170948978,55.72536448,2.97173041782,0.02
 10/18  02:00:00,73.8425090165,18.7275712764,20.37026977,0.0,4.12243109448,15.9888894789,83.9895128881,80.9977824703,2.97173041782,0.02
 10/18  03:00:00,58.252201361,11.7466776777,11.9915540191,0.0,4.12243109448,15.9888894789,49.4936018861,46.5018714683,2.97173041782,0.02
 10/18  04:00:00,106.783403206,28.5537543455,26.0569349067,0.0,12.3672932834,24.9413748627,110.856182794,105.883298764,4.9528840297,0.02
 10/18  05:00:00,116.034506432,28.6031494213,26.0941747505,9.16446826601,12.3672932834,24.9413748627,176.060649176,171.087765146,4.9528840297,0.02
 10/18  06:00:00,172.356719862,29.6489348889,25.1856975637,7.20389236925,24.7345865669,70.7195625826,143.249255649,133.323487589,9.90576805939,0.02
 10/18  07:00:00,200.815948775,29.9452905206,24.1663981978,4.69293398473,37.1018798503,92.3937384068,125.00087015,115.075102091,9.90576805939,0.02
 10/18  08:00:00,201.280962337,30.0111261034,24.9974431033,3.96360970637,37.1018798503,104.434947198,128.267255807,109.738431878,9.90576805939,8.62305586885
 10/18  09:00:00,216.04046657,30.1040123596,29.5104062324,2.07564356535,37.1018798503,116.476155989,114.541331224,104.615563164,9.90576805939,0.02
 10/18  10:00:00,224.487130167,30.371988919,38.4990896558,1.26498109442,37.1018798503,116.476155989,117.955979743,99.4197350632,9.90576805939,8.63047662049
 10/18  11:00:00,233.288685795,30.7775607515,47.3408399683,0.819080999535,37.1018798503,116.476155989,104.526884421,94.6011163615,9.90576805939,0.02
 10/18  12:00:00,224.252812815,31.1278406461,50.2456459111,0.569826972236,37.1018798503,104.434947198,101.074482001,91.1487139414,9.90576805939,0.02
 10/18  13:00:00,239.900871435,31.5524042355,53.6353996074,0.36185472107,37.1018798503,116.476155989,105.931753015,87.3938461007,9.90576805939,8.63213885441
 10/18  14:00:00,244.981802028,31.9052847164,58.5777955357,0.147673341426,37.1018798503,116.476155989,94.6706510113,84.7448829519,9.90576805939,0.02
 10/18  15:00:00,247.55515592,32.2923018922,60.7598038821,0.0528541611853,37.1018798503,116.476155989,101.290136223,82.7553597238,9.90576805939,8.62900843968
 10/18  16:00:00,249.368089195,32.4946940835,61.486761116,0.000925313994378,37.1018798503,116.476155989,91.2861615201,81.3603934607,9.90576805939,0.02
 10/18  17:00:00,249.273197111,32.3436765412,59.6431043644,0.0,37.1018798503,116.476155989,91.7002744326,81.7745063732,9.90576805939,0.02
 10/18  18:00:00,148.168824411,28.6699082291,42.0615740581,0.0,24.7345865669,47.5788473902,77.4458164175,63.8847716474,4.9528840297,8.60816074045
 10/18  19:00:00,147.500936343,28.4956872135,31.8268988235,0.0,24.7345865669,47.5788473902,75.7707504525,70.7978664228,4.9528840297,0.02
