Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  20:00:00,120.31537199,28.0601837231,26.3337842678,0.0,12.3672932834,38.6892022431,90.5912956461,87.5995652283,2.97173041782,0.02
 10/18  21:00:00,83.6807150111,15.5751362055,13.9886784065,0.0,12.3672932834,27.0668015668,58.6276897354,55.6359593176,2.97173041782,0.02
 10/18  22:00:00,72.2871395199,19.6193603848,17.5565092924,0.0,4.12243109448,15.9888894789,83.1216791093,80.1299486915,2.97173041782,0.02
 10/18  23:00:00,60.0549820667,13.6173565926,11.2233700691,0.0,4.12243109448,15.9888894789,55.8405193722,52.8487889544,2.97173041782,0.02
 10/18  24:00:00,73.500827526,19.6193603848,18.0560896099,0.0,4.12243109448,15.9888894789,90.8563208194,87.8645904016,2.97173041782,0.02
 10/19  01:00:00,65.5402910803,16.4669253139,13.1788455916,0.0,4.12243109448,15.9888894789,69.4476472705,66.4559168527,2.97173041782,0.02
 10/19  02:00:00,76.89058808,22.29472771,18.4496939045,0.0,4.12243109448,15.9888894789,96.5817825203,93.5900521024,2.97173041782,0.02
 10/19  03:00:00,70.7464064095,18.8809905449,15.2068929422,0.0,4.12243109448,15.9888894789,78.3332985889,75.3415681711,2.97173041782,0.02
 10/19  04:00:00,102.872972923,28.4666536475,22.1738819024,0.00102404502655,12.3672932834,24.9413748627,109.912771438,104.939887408,4.9528840297,0.02
 10/19  05:00:00,115.442289749,28.609759398,25.3530159985,9.30680064558,12.3672932834,24.9413748627,176.620708635,171.647824605,4.9528840297,0.02
 10/19  06:00:00,173.984958458,29.6865630651,26.9640389956,7.01616164805,24.7345865669,70.7195625826,142.960541727,133.034773667,9.90576805939,0.02
 10/19  07:00:00,206.948607357,29.9849444555,28.3640824606,4.23909305295,37.1018798503,92.3937384068,124.189713607,114.263945547,9.90576805939,0.02
 10/19  08:00:00,206.028736947,30.0611225334,30.2328146936,3.42597366466,37.1018798503,104.434947198,127.382125796,108.85321085,9.90576805939,8.62314688571
 10/19  09:00:00,223.286492679,30.185801907,36.9135339454,1.83676650006,37.1018798503,116.476155989,113.97529308,104.049525021,9.90576805939,0.02
 10/19  10:00:00,234.43433751,30.510715316,48.6467265711,0.925828744455,37.1018798503,116.476155989,108.413820947,98.4880528875,9.90576805939,0.02
 10/19  11:00:00,242.668599149,30.95937788,56.7331034976,0.624892915754,37.1018798503,116.476155989,111.907958029,93.3700813128,9.90576805939,8.63210865646
 10/19  12:00:00,235.940156481,31.3614921681,61.8052214724,0.463966544164,37.1018798503,104.434947198,99.8056310145,89.8798629551,9.90576805939,0.02
 10/19  13:00:00,249.360539379,31.7375716372,63.0154282159,0.25628541534,37.1018798503,116.476155989,105.126933117,86.5893789054,9.90576805939,8.63178615227
 10/19  14:00:00,249.082292122,32.1433799827,62.4881933815,0.0996935536447,37.1018798503,116.476155989,94.0227381267,84.0969700673,9.90576805939,0.02
 10/19  15:00:00,249.947059314,32.5046091228,63.0658838143,0.0257004247356,37.1018798503,116.476155989,100.764677093,82.2309809701,9.90576805939,8.62792806317
 10/19  16:00:00,247.947121014,32.5473588437,61.0495252169,0.0,37.1018798503,116.476155989,91.7775567141,81.8517886547,9.90576805939,0.02
 10/19  17:00:00,241.924242265,32.2938516911,55.2812494587,0.0,37.1018798503,116.476155989,92.9834908189,83.0577227595,9.90576805939,0.02
 10/19  18:00:00,140.70151335,28.6698886096,36.5990952932,0.0,24.7345865669,47.5788473902,69.9551157767,64.982231747,4.9528840297,0.02
 10/19  19:00:00,144.981771262,28.4956872135,29.3077160564,0.0,24.7345865669,47.5788473902,76.6412073551,71.6683233254,4.9528840297,0.02
 10/19  20:00:00,118.545289534,28.0601837231,24.5636877665,0.0,12.3672932834,38.6892022431,99.9624969094,88.3825738611,2.97173041782,8.60819263051
 10/19  21:00:00,82.8626321035,15.5751362055,13.3188222482,0.0,12.3672932834,27.0668015668,58.825725613,55.8339951951,2.97173041782,0.02
 10/19  22:00:00,72.0787035782,19.6193603848,17.4209759525,0.0,4.12243109448,15.9888894789,83.2813545015,80.2896240837,2.97173041782,0.02
 10/19  23:00:00,59.7480946842,13.5738062435,11.1868452369,0.0,4.12243109448,15.9888894789,57.1915115506,54.1997811328,2.97173041782,0.02
 10/19  24:00:00,71.5462839686,19.6193603848,16.7652519581,0.0,4.12243109448,15.9888894789,87.7502806104,84.7585501926,2.97173041782,0.02
 10/20  01:00:00,68.2950297187,18.7067891487,14.039283189,0.0,4.12243109448,15.9888894789,79.1053318838,76.113601466,2.97173041782,0.02
 10/20  02:00:00,75.2543628775,22.7302312004,17.3021574748,0.0,4.12243109448,15.9888894789,97.6388130035,94.6470825857,2.97173041782,0.02
 10/20  03:00:00,68.2363151085,18.9245408939,13.8612699896,0.00725439305265,4.12243109448,15.9888894789,79.3901673693,76.3984369515,2.97173041782,0.02
 10/20  04:00:00,100.319650592,28.3795529494,19.7340482577,0.0333357961103,12.3672932834,24.9413748627,110.818783613,105.845899583,4.9528840297,0.02
 10/20  05:00:00,113.648513189,28.6080174557,22.7055316174,10.162250504,12.3672932834,24.9413748627,177.653817889,172.68093386,4.9528840297,0.02
 10/20  06:00:00,171.093254137,29.6716783653,23.1104677198,7.99291341,24.7345865669,70.7195625826,144.041381462,134.115613403,9.90576805939,0.02
 10/20  07:00:00,202.474514154,29.9519312356,22.9361100571,5.22598861065,37.1018798503,92.3937384068,125.580103265,115.654335206,9.90576805939,0.02
 10/20  08:00:00,199.905103176,30.0154271214,22.7658207272,4.81501951866,37.1018798503,104.434947198,120.487820296,110.562052236,9.90576805939,0.02
 10/20  09:00:00,211.666566172,30.0539095434,22.8391713117,4.42307843235,37.1018798503,116.476155989,126.366640317,107.83455567,9.90576805939,8.62631658782
 10/20  10:00:00,211.870014828,30.0810031793,23.3479107495,4.09005636389,37.1018798503,116.476155989,115.559199976,105.633431917,9.90576805939,0.02
 10/20  11:00:00,212.271823839,30.1188403248,24.1949746532,3.60674633656,37.1018798503,116.476155989,122.008135325,103.470140487,9.90576805939,8.63222677926
 10/20  12:00:00,199.744134276,30.1544661605,24.0344748408,3.24573543105,37.1018798503,104.434947198,111.602422505,101.676654446,9.90576805939,0.02
 10/20  13:00:00,211.189591927,30.1861484764,23.6779903243,2.97416801199,37.1018798503,116.476155989,118.487019233,99.9490489761,9.90576805939,8.63220219789
 10/20  14:00:00,210.688347916,30.1953028129,23.2077675529,2.93426657079,37.1018798503,116.476155989,108.900564412,98.974796353,9.90576805939,0.02
 10/20  15:00:00,210.467048395,30.1895344517,22.8551578862,3.07148153893,37.1018798503,116.476155989,109.975337314,98.4221096418,9.90576805939,1.64745961302
 10/20  16:00:00,210.138163925,30.1922620072,22.4963365395,3.0993153376,37.1018798503,116.476155989,114.783417341,97.8803384588,9.90576805939,6.99731082318
 10/20  17:00:00,210.121092265,30.1941943858,22.413484288,3.1642828597,37.1018798503,116.476155989,107.171373258,97.2456051988,9.90576805939,0.02
 10/20  18:00:00,122.753617732,28.0601837231,19.2609094405,0.0,24.7345865669,47.5788473902,80.7795715234,75.8066874937,4.9528840297,0.02
 10/20  19:00:00,134.180081274,28.4956872135,18.5060310046,0.0,24.7345865669,47.5788473902,85.9941519101,81.0212678804,4.9528840297,0.02
 10/20  20:00:00,110.936873585,27.1891767424,17.82626682,0.0,12.3672932834,38.6892022431,99.2323920464,96.2406616286,2.97173041782,0.02
 10/20  21:00:00,84.2577120681,17.2716137242,11.5331012826,0.0253066578436,12.3672932834,27.0668015668,78.039689538,66.4627575818,2.97173041782,8.60520153843
 10/20  22:00:00,72.5587198384,22.29472771,14.7468369499,0.0,4.12243109448,15.9888894789,94.3493176479,91.3575872301,2.97173041782,0.02
 10/20  23:00:00,67.4640356224,19.055191941,12.3770597666,0.449726650742,4.12243109448,15.9888894789,78.3997571272,75.4080267094,2.97173041782,0.02
 10/20  24:00:00,73.1899653436,22.5124794552,15.4141865811,0.0707169408086,4.12243109448,15.9888894789,99.2635631954,96.2718327776,2.97173041782,0.02
 10/21  01:00:00,67.1276410822,18.7067891487,12.1989931213,0.724956554755,4.12243109448,15.9888894789,79.9529960483,76.9612656305,2.97173041782,0.02
 10/21  02:00:00,75.2373327172,23.6012381811,15.1146978197,1.27672270634,4.12243109448,15.9888894789,100.977627369,97.9858969512,2.97173041782,0.02
 10/21  03:00:00,66.272451783,18.1841849603,12.4043542141,0.339089757798,4.12243109448,15.9888894789,81.7636505354,78.7719201175,2.97173041782,0.02
 10/21  04:00:00,81.7115421455,27.6246802327,17.8852888081,1.16336644572,4.12243109448,16.0517297156,120.577686156,117.585955738,2.97173041782,0.02
 10/21  05:00:00,83.1302340658,28.0601837231,17.7846791124,2.24716458724,4.12243109448,16.0517297156,121.945834467,118.95410405,2.97173041782,0.02
 10/21  06:00:00,111.660125923,29.3666941943,17.7826920203,5.91845822301,4.12243109448,39.6058045677,103.36837168,100.376641262,2.97173041782,0.02
 10/21  07:00:00,175.651688643,29.4070381969,20.9126580252,32.7475112961,12.3672932834,65.3531420225,159.674386601,154.701502572,4.9528840297,0.02
 10/21  08:00:00,160.124759676,29.3949607748,22.1109939345,27.2384569351,12.3672932834,68.2430321324,156.583374777,151.610490747,4.9528840297,0.02
 10/21  09:00:00,184.17511283,29.4262653915,22.9457820803,21.4058391543,16.4897243779,93.1370602926,146.458876961,138.514262514,7.92461444751,0.02
 10/21  10:00:00,183.366986892,29.42735402,22.9896041813,20.5526864428,16.4897243779,93.1370602926,142.989841565,135.045227117,7.92461444751,0.02
 10/21  11:00:00,182.948908472,29.4260716504,22.9965875471,20.1289119114,16.4897243779,93.1370602926,150.281921382,133.744607422,7.92461444751,8.61269951228
 10/21  12:00:00,173.294580479,29.4244001642,22.9798255223,19.6446708856,16.4897243779,83.9857416113,140.339391464,132.394777017,7.92461444751,0.02
 10/21  13:00:00,172.640148381,29.4226952987,23.4825159146,18.4892517138,16.4897243779,83.9857416113,138.42897281,130.484358363,7.92461444751,0.02
 10/21  14:00:00,172.668148936,29.421211559,24.2160444488,17.7852517911,16.4897243779,83.9857416113,136.936304044,128.991689596,7.92461444751,0.02
 10/21  15:00:00,135.172535726,29.3666941943,21.6133232397,0.403768049075,12.3672932834,70.6512738906,79.1921123761,74.2192283464,4.9528840297,0.02
 10/21  16:00:00,135.390788115,29.3666941943,20.9636606683,1.27167467417,12.3672932834,70.6512738906,77.6818565103,72.7089724806,4.9528840297,0.02
 10/21  17:00:00,123.049878578,29.3666941943,20.546758259,1.87119854543,12.3672932834,58.1284167478,80.3033044616,75.3304204319,4.9528840297,0.02
 10/21  18:00:00,87.9500715078,26.753673252,20.7695165751,0.0,12.3672932834,24.9413748627,110.538690914,96.9839845967,4.9528840297,8.60182228793
 10/21  19:00:00,100.550465628,27.4069284875,20.7084456545,0.26237655601,12.3672932834,24.9413748627,107.902965362,102.930081332,4.9528840297,0.02
 10/21  20:00:00,82.5643445176,27.1891767424,19.7935424505,0.543417845129,4.12243109448,16.0517297156,116.344699688,113.35296927,2.97173041782,0.02
 10/21  21:00:00,70.9574051896,20.5111494932,15.5327074042,0.0,4.12243109448,15.9888894789,96.5673584432,93.5756280253,2.97173041782,0.02
 10/21  22:00:00,65.9181068449,17.835782168,13.1986068699,0.0,4.12243109448,15.9888894789,84.9168021454,81.9250717276,2.97173041782,0.02
 10/21  23:00:00,74.1121457387,22.29472771,15.9131242775,0.0,4.12243109448,15.9888894789,105.658951957,102.667221539,2.97173041782,0.02
 10/21  24:00:00,69.5890991921,19.1422926391,12.479409148,2.81424451643,4.12243109448,15.9888894789,84.4791831094,81.4874526916,2.97173041782,0.02
 10/22  01:00:00,71.7245239301,22.29472771,16.1678159935,0.0,2.06121554724,15.9888894789,107.381787134,104.390056716,2.97173041782,0.02
 10/22  02:00:00,69.3368818048,19.3164940353,12.7780334109,4.36768465909,2.06121554724,15.9888894789,86.7193055294,83.7275751116,2.97173041782,0.02
 10/22  03:00:00,80.6149098535,24.2980437657,16.0886761658,7.00758303828,2.06121554724,15.9888894789,108.473487686,105.481757268,2.97173041782,0.02
 10/22  04:00:00,71.0268881641,19.4906954314,11.7424875375,6.67074715435,2.06121554724,15.9888894789,87.5793900233,84.5876596055,2.97173041782,0.02
 10/22  05:00:00,83.5202341129,24.4722451619,13.8323749612,10.0218136784,2.06121554724,15.9888894789,109.773018306,106.781287888,2.97173041782,0.02
 10/22  06:00:00,73.4356048973,19.5777961295,10.9351328922,8.65880370888,2.06121554724,15.9888894789,88.5147438468,85.523013429,2.97173041782,0.02
 10/22  07:00:00,85.2616981715,24.4722451619,13.794036674,11.6120510926,2.06121554724,15.9888894789,110.699495037,107.707764619,2.97173041782,0.02
 10/22  08:00:00,86.5808017641,19.5777961295,11.3825307696,8.09649764367,4.12243109448,41.7362269337,86.8606066599,81.8877226302,4.9528840297,0.02
 10/22  09:00:00,97.5469377307,24.4722451619,15.1041444243,10.1335756561,4.12243109448,41.7362269337,105.669498769,100.696614739,4.9528840297,0.02
 10/22  10:00:00,83.5630166061,19.055191941,12.8275943262,4.72327602691,4.12243109448,41.7362269337,84.7996902568,79.8268062271,4.9528840297,0.02
 10/22  11:00:00,91.6101821273,23.3834864359,17.5677435859,2.62411000725,4.12243109448,41.7362269337,101.875456421,96.9025723915,4.9528840297,0.02
 10/22  12:00:00,83.8477437087,19.1422926391,14.5961115018,2.61012181707,4.12243109448,41.7362269337,81.1853414355,76.2124574058,4.9528840297,0.02
 10/22  13:00:00,90.6856813815,22.29472771,18.7718852438,0.0,4.12243109448,41.7362269337,99.7990656996,94.8261816699,4.9528840297,0.02
 10/22  14:00:00,82.0852773526,18.7938898468,14.5133869694,1.17872443642,4.12243109448,41.7362269337,81.7664078295,76.7935237998,4.9528840297,0.02
 10/22  15:00:00,91.6302079434,23.514137483,18.524522774,1.22454062477,4.12243109448,41.7362269337,101.229004029,96.2561199995,4.9528840297,0.02
 10/22  16:00:00,65.4001020578,18.8519569789,14.9493080328,1.09553291696,4.12243109448,24.8785346261,82.1712301447,77.198346115,4.9528840297,0.02
 10/22  17:00:00,63.2584973041,21.4029386016,18.2344068102,0.0,2.06121554724,15.9888894789,102.477060168,99.48532975,2.97173041782,0.02
 10/22  18:00:00,58.7991875685,17.835782168,14.5147931862,0.0,2.06121554724,15.9888894789,86.9463237797,83.9545933619,2.97173041782,0.02
 10/22  19:00:00,73.8641968628,22.29472771,17.2718423432,0.0,2.06121554724,15.9888894789,109.266377534,106.274647116,2.97173041782,0.02
 10/22  20:00:00,69.2592041675,19.1422926391,13.6174745355,3.47031976273,2.06121554724,15.9888894789,88.2599948022,85.2682643844,2.97173041782,0.02
 10/22  21:00:00,72.2669233059,22.29472771,16.5989473696,0.0,2.06121554724,15.9888894789,110.628777038,107.63704662,2.97173041782,0.02
 10/22  22:00:00,69.4860608208,19.1422926391,12.6610315432,4.74305162565,2.06121554724,15.9888894789,89.6010188693,86.6092884515,2.97173041782,0.02
 10/22  23:00:00,71.5407389772,22.29472771,15.9274924162,0.0,2.06121554724,15.9888894789,120.439458373,108.865913638,2.97173041782,8.60181431722
 10/22  24:00:00,74.1622402628,19.7955478747,12.7027897627,8.75902525681,2.06121554724,15.9888894789,90.8423509354,87.8506205176,2.97173041782,0.02
 10/23  01:00:00,82.0293335669,23.8189899263,15.1508503713,7.31561823925,4.12243109448,15.9888894789,112.395527243,109.403796826,2.97173041782,0.02
 10/23  02:00:00,78.9432490759,20.0132996199,11.1544867057,11.6777628321,4.12243109448,15.9888894789,89.8302897577,86.8385593399,2.97173041782,0.02
 10/23  03:00:00,86.2691478311,24.0367416715,13.2314731812,10.110246956,4.12243109448,15.9888894789,111.911209657,108.919479239,2.97173041782,0.02
 10/23  04:00:00,108.549558051,28.7860228737,15.6576951134,9.22967394369,12.3672932834,24.9413748627,127.021603027,122.048718998,4.9528840297,0.02
 10/23  05:00:00,139.891578839,28.5053821396,18.8140488922,37.1678494923,12.3672932834,24.9413748627,195.285874793,190.312990764,4.9528840297,0.02
 10/23  06:00:00,194.526447703,29.4242655987,18.6818701515,34.7975703722,24.7345865669,70.7195625826,160.700649276,150.774881217,9.90576805939,0.02
 10/23  07:00:00,215.696793682,29.4553935312,18.7109782074,23.1699339366,37.1018798503,92.3937384068,139.663629767,129.737861707,9.90576805939,0.02
 10/23  08:00:00,210.562030716,29.4680878227,18.8737759976,19.9113473828,37.1018798503,104.434947198,133.234257483,123.308489423,9.90576805939,0.02
 10/23  09:00:00,221.007954654,29.482643207,19.7581749303,17.4166654839,37.1018798503,116.476155989,137.884905421,119.352585124,9.90576805939,8.62655223782
 10/23  10:00:00,220.196854274,29.4936795688,20.8055012525,15.546646871,37.1018798503,116.476155989,126.140126037,116.214357978,9.90576805939,0.02
 10/23  11:00:00,219.034427196,29.5026116021,21.1534398089,14.0270691074,37.1018798503,116.476155989,132.196006094,113.657724657,9.90576805939,8.63251337784
 10/23  12:00:00,205.9808509,29.5104622807,21.5880645878,12.5728673929,37.1018798503,104.434947198,121.216090413,111.290322354,9.90576805939,0.02
 10/23  13:00:00,217.205907204,29.5230773903,22.1416244962,11.1899186548,37.1018798503,116.476155989,118.664866439,108.739098379,9.90576805939,0.02
 10/23  14:00:00,216.045176643,29.5483762711,22.4239208014,9.72183076592,37.1018798503,116.476155989,125.033635648,106.496821423,9.90576805939,8.63104616634
 10/23  15:00:00,214.897376142,29.5880067798,22.3834822523,8.57503406013,37.1018798503,116.476155989,114.525528244,104.599760184,9.90576805939,0.02
 10/23  16:00:00,213.566502144,29.6317829485,21.8429286943,7.74148106011,37.1018798503,116.476155989,121.660614114,103.129537107,9.90576805939,8.62530894715
 10/23  17:00:00,212.341802654,29.6682166268,20.9313706347,7.39308990477,37.1018798503,116.476155989,112.330673481,102.404905421,9.90576805939,0.02
 10/23  18:00:00,123.315952539,27.915015893,17.4818335646,0.0,24.7345865669,47.5788473902,84.6787782381,79.7058942084,4.9528840297,0.02
 10/23  19:00:00,132.084658869,28.3505193834,16.5557812556,0.0,24.7345865669,47.5788473902,89.6702413551,84.6973573254,4.9528840297,0.02
 10/23  20:00:00,109.371591823,27.1891767424,16.1145647712,0.0311126902431,12.3672932834,38.6892022431,103.270042982,100.278312565,2.97173041782,0.02
 10/23  21:00:00,91.1127808073,21.8176599643,13.0251795311,0.462820703935,12.3672932834,27.0668015668,86.6313261978,83.6395957799,2.97173041782,0.02
 10/23  22:00:00,64.6607528577,17.835782168,10.7558735206,0.0,4.12243109448,15.9888894789,78.4533715901,75.4616411722,2.97173041782,0.02
 10/23  23:00:00,74.9868201603,23.0786339927,13.2927066482,0.928657461448,4.12243109448,15.9888894789,100.317125399,97.3253949807,2.97173041782,0.02
 10/23  24:00:00,67.0282328864,18.2712856584,10.1315941236,0.672096669436,4.12243109448,15.9888894789,81.7092128719,78.717482454,2.97173041782,0.02
 10/24  01:00:00,79.6420736984,23.6012381811,12.3983925404,2.91578647101,4.12243109448,15.9888894789,111.482697677,99.9100973466,2.97173041782,8.60086991283
 10/24  02:00:00,68.2555346534,18.2712856584,9.74345534113,1.24029175859,4.12243109448,15.9888894789,83.7021825188,80.710452101,2.97173041782,0.02
 10/24  03:00:00,82.924888663,24.4722451619,12.6275755325,7.56706255216,4.12243109448,15.9888894789,104.466044786,101.474314368,2.97173041782,0.02
 10/24  04:00:00,100.062220957,28.0601837231,15.1144318163,3.47227697314,12.3672932834,24.9413748627,118.168627361,113.195743331,4.9528840297,0.02
 10/24  05:00:00,135.249709549,28.9767345978,18.9134233401,34.1466478748,12.3672932834,24.9413748627,185.921273985,180.948389956,4.9528840297,0.02
 10/24  06:00:00,184.091449063,29.4596809534,19.5977659214,24.7111282214,24.7345865669,70.7195625826,151.705664775,141.779896716,9.90576805939,0.02
 10/24  07:00:00,209.814930526,29.5241545579,19.101515065,16.8287702365,37.1018798503,92.3937384068,131.492512774,121.566744715,9.90576805939,0.02
 10/24  08:00:00,206.196401511,29.5556759683,19.3995977547,14.9323143272,37.1018798503,104.434947198,125.896527493,115.970759434,9.90576805939,0.02
 10/24  09:00:00,217.255267926,29.5997706607,19.8499232649,13.455091475,37.1018798503,116.476155989,131.268387036,112.735978867,9.90576805939,8.62664010996
 10/24  10:00:00,216.229888631,29.6394485207,19.8960314195,12.3433778728,37.1018798503,116.476155989,120.236396183,110.310628124,9.90576805939,0.02
 10/24  11:00:00,214.861552915,29.6826702155,19.8811746195,10.9464090884,37.1018798503,116.476155989,117.787632942,107.861864883,9.90576805939,0.02
 10/24  12:00:00,200.761181521,29.744881667,20.2164538798,8.35687208634,37.1018798503,104.434947198,122.659962885,104.125678601,9.90576805939,8.62851622506
 10/24  13:00:00,212.143627367,29.7802427796,20.5383718396,7.47373673275,37.1018798503,116.476155989,112.24115477,102.31538671,9.90576805939,0.02
 10/24  14:00:00,212.044180317,29.814181037,21.0784174453,6.80050978433,37.1018798503,116.476155989,119.909638056,101.372733031,9.90576805939,8.63113696565
 10/24  15:00:00,211.604518776,29.8535048848,21.4639694232,5.9361997025,37.1018798503,116.476155989,109.84482595,99.9190578902,9.90576805939,0.02
 10/24  16:00:00,211.350143744,29.8770538272,21.5812858751,5.54147930942,37.1018798503,116.476155989,117.593175544,99.0619791792,9.90576805939,8.62542830584
 10/24  17:00:00,211.056701631,29.8908577262,21.3589668377,5.45774789367,37.1018798503,116.476155989,108.656209172,98.7304411125,9.90576805939,0.02
 10/24  18:00:00,123.912607406,28.0601837231,18.0707385743,0.0,24.7345865669,47.5788473902,82.0022286649,77.0293446352,4.9528840297,0.02
 10/24  19:00:00,132.877912649,28.4956872135,17.2038691691,0.0,24.7345865669,47.5788473902,87.4646801986,82.4917961689,4.9528840297,0.02
 10/24  20:00:00,110.166992111,27.1891767424,16.9097783407,0.0035303723853,12.3672932834,38.6892022431,100.547559107,97.5558286895,2.97173041782,0.02
 10/24  21:00:00,86.7707573217,18.968091243,12.0569966082,0.128300820405,12.3672932834,27.0668015668,73.701997346,70.7102669282,2.97173041782,0.02
 10/24  22:00:00,73.5042294207,22.29472771,14.6380962962,0.0,4.12243109448,15.9888894789,95.3277574667,92.3360270489,2.97173041782,0.02
 10/24  23:00:00,69.5482271536,18.8809905449,11.8790661556,0.678001342146,4.12243109448,15.9888894789,78.3091547287,75.3174243109,2.97173041782,0.02
 10/24  24:00:00,75.4049565501,22.7302312004,14.1836199413,0.429937157918,4.12243109448,15.9888894789,99.5777992707,96.5860688528,2.97173041782,0.02
 10/25  01:00:00,68.8621270186,18.7067891487,10.7879877379,1.19621657757,4.12243109448,15.9888894789,80.4319747863,77.4402443685,2.97173041782,0.02
 10/25  02:00:00,78.6172629615,23.3399360869,13.4889609566,1.70156467185,4.12243109448,15.9888894789,101.856300156,98.8645697383,2.97173041782,0.02
 10/25  03:00:00,69.4280062437,18.4454870545,10.3976375452,1.21957271766,4.12243109448,15.9888894789,91.1456836917,79.5721292678,2.97173041782,8.60182400603
 10/25  04:00:00,104.064504127,28.3505193834,13.6120304894,2.73967887089,12.3672932834,24.9413748627,115.774029194,110.801145164,4.9528840297,0.02
 10/25  05:00:00,133.848574129,28.9959803218,17.5925996705,28.6159927022,12.3672932834,24.9413748627,182.177975595,177.205091565,4.9528840297,0.02
 10/25  06:00:00,182.852249531,29.4846059272,18.1302543433,21.4212571048,24.7345865669,70.7195625826,148.785348077,138.859580018,9.90576805939,0.02
 10/25  07:00:00,208.126280007,29.6115887388,17.7496302944,15.6562388334,37.1018798503,92.3937384068,130.008926991,120.083158932,9.90576805939,0.02
 10/25  08:00:00,204.03505035,29.6816036183,17.7502319312,14.2202629429,37.1018798503,104.434947198,124.722092016,114.796323957,9.90576805939,0.02
 10/25  09:00:00,215.684005867,29.7294674115,18.8735570109,12.7305037173,37.1018798503,116.476155989,121.469347472,111.543579413,9.90576805939,0.02
 10/25  10:00:00,215.367827946,29.7698630298,20.1929157465,11.0539989788,37.1018798503,116.476155989,127.169663649,108.632581159,9.90576805939,8.63131443066
 10/25  11:00:00,213.132243492,29.8409967143,21.0729459724,7.86701077074,37.1018798503,116.476155989,113.808239684,103.882471625,9.90576805939,0.02
 10/25  12:00:00,202.923663658,29.8833160359,21.9807447013,6.59281592463,37.1018798503,104.434947198,119.820860815,101.286772292,9.90576805939,8.62832046339
 10/25  13:00:00,214.063110962,29.922016843,22.8801718121,5.67803743301,37.1018798503,116.476155989,109.810345725,99.8845776661,9.90576805939,0.02
 10/25  14:00:00,213.986161559,29.94763883,22.7334229453,5.10211406239,37.1018798503,116.476155989,117.511504593,98.9744827605,9.90576805939,8.63125377272
 10/25  15:00:00,213.206234254,29.9686380124,22.3584917231,4.68062546698,37.1018798503,116.476155989,108.130438181,98.2046701216,9.90576805939,0.02
 10/25  16:00:00,213.257227552,29.9875001876,22.3576900574,4.46520018802,37.1018798503,116.476155989,116.105616963,97.5743485409,9.90576805939,8.62550036261
 10/25  17:00:00,214.259924532,30.0031808,22.358731627,4.3375753219,37.1018798503,116.476155989,106.944759572,97.0189915122,9.90576805939,0.02
 10/25  18:00:00,128.688395709,28.0601837231,18.8359957037,0.0,24.7345865669,47.5788473902,80.6419129479,75.6690289182,4.9528840297,0.02
 10/25  19:00:00,136.341883559,28.4956872135,17.822135597,0.0,24.7345865669,47.5788473902,86.1879155045,81.2150314748,4.9528840297,0.02
 10/25  20:00:00,114.931984794,27.1891767424,17.8254345814,0.0,12.3672932834,38.6892022431,99.1000493686,96.1083189508,2.97173041782,0.02
 10/25  21:00:00,88.4886422518,17.2716137242,11.9906999063,0.0455024575067,12.3672932834,27.0668015668,69.24245943,66.2507290122,2.97173041782,0.02
 10/25  22:00:00,80.2009591385,22.29472771,14.9526763168,0.0,4.12243109448,15.9888894789,94.0039117718,91.012181354,2.97173041782,0.02
 10/25  23:00:00,72.9134029741,18.8809905449,11.5457615606,0.427319232537,4.12243109448,15.9888894789,77.8897387751,74.8980083572,2.97173041782,0.02
 10/25  24:00:00,81.7614226137,23.1657346907,12.8849199553,0.821139898619,4.12243109448,15.9888894789,98.3683907577,95.3766603399,2.97173041782,0.02
 10/26  01:00:00,72.1113572382,18.2712856584,9.16456515074,0.546320482475,4.12243109448,15.9888894789,80.6172469878,77.62551657,2.97173041782,0.02
 10/26  02:00:00,82.8412164302,23.3834864359,10.0149002347,1.82494805006,4.12243109448,15.9888894789,101.502548115,98.5108176973,2.97173041782,0.02
 10/26  03:00:00,74.9829496484,18.7067891487,7.92404206307,2.05810878539,4.12243109448,15.9888894789,82.6462181491,79.6544877313,2.97173041782,0.02
 10/26  04:00:00,112.0224256,28.3505193834,11.194220088,3.05129689408,12.3672932834,24.9413748627,115.650358286,110.677474256,4.9528840297,0.02
 10/26  05:00:00,143.624961239,29.0010382199,14.0307799666,29.7099615104,12.3672932834,24.9413748627,190.736596681,177.181888077,4.9528840297,8.60182457436
 10/26  06:00:00,194.635409348,29.4968539503,13.9337858918,23.507332758,24.7345865669,70.7195625826,159.033838033,149.108069973,9.90576805939,0.02
 10/26  07:00:00,219.678194262,29.6204437603,13.3519416486,17.8365395352,37.1018798503,92.3937384068,140.469830098,130.544062038,9.90576805939,0.02
 10/26  08:00:00,214.411769629,29.6856951581,14.1084679531,16.2762631163,37.1018798503,104.434947198,132.084993155,122.159225096,9.90576805939,0.02
 10/26  09:00:00,221.345813554,29.7439455788,16.0291081441,13.4828524576,37.1018798503,116.476155989,121.41035733,111.484589271,9.90576805939,0.02
 10/26  10:00:00,215.708710282,29.7927689576,17.9124764942,11.1354256353,37.1018798503,116.476155989,126.250547233,107.715053304,9.90576805939,8.62972586941
 10/26  11:00:00,214.203163411,29.8477289196,20.3047407446,8.62318948957,37.1018798503,116.476155989,113.860414398,103.934646339,9.90576805939,0.02
 10/26  12:00:00,205.740668793,29.8911090895,21.9773007842,6.86043834674,37.1018798503,104.434947198,119.319038867,100.784826151,9.90576805939,8.62844465643
 10/26  13:00:00,216.835531709,29.972663317,22.353907738,5.49300112131,37.1018798503,116.476155989,107.590274727,97.6645066679,9.90576805939,0.02
 10/26  14:00:00,215.073472378,30.1771672965,23.4815982358,4.21435379337,37.1018798503,116.476155989,112.481943416,93.9448471876,9.90576805939,8.63132816892
 10/26  15:00:00,212.129250391,30.3803186232,24.3867871167,2.9103183069,37.1018798503,116.476155989,101.517181038,91.5914129789,9.90576805939,0.02
 10/26  16:00:00,210.665291984,30.3438453806,23.7272188313,2.24390169917,37.1018798503,116.476155989,101.611618128,91.6858500681,9.90576805939,0.02
 10/26  17:00:00,209.478255394,30.2367510576,22.7363622767,2.15598568511,37.1018798503,116.476155989,111.41135655,92.8884587087,9.90576805939,8.61712978192
 10/26  18:00:00,127.511870065,28.0601837231,19.4003346878,0.0,24.7345865669,47.5788473902,77.5297868249,72.5569027952,4.9528840297,0.02
 10/26  19:00:00,135.548507101,28.6045630861,17.9455420327,0.0,24.7345865669,47.5788473902,83.5950068899,78.6221228602,4.9528840297,0.02
 10/26  20:00:00,110.707792685,27.1891767424,16.5434563576,0.0,12.3672932834,38.6892022431,97.756088259,94.7643578411,2.97173041782,0.02
 10/26  21:00:00,85.2583676599,17.2716137242,10.8893096934,0.0,12.3672932834,27.0668015668,68.8233195244,65.8315891066,2.97173041782,0.02
 10/26  22:00:00,74.4552421338,22.29472771,14.3271857326,0.0,4.12243109448,15.9888894789,93.5043316135,90.5126011957,2.97173041782,0.02
 10/26  23:00:00,68.4063233137,19.1422926391,11.9839942098,0.168279408189,4.12243109448,15.9888894789,77.7856370321,74.7939066143,2.97173041782,0.02
 10/26  24:00:00,73.8968263894,22.5124794552,14.2330504164,0.0169279347565,4.12243109448,15.9888894789,98.4143842845,95.4226538667,2.97173041782,0.02
 10/27  01:00:00,67.1955290886,18.7067891487,11.6098747931,0.294785822218,4.12243109448,15.9888894789,79.4372501801,76.4455197623,2.97173041782,0.02
 10/27  02:00:00,75.3238518366,23.514137483,14.1436207424,0.760539029953,4.12243109448,15.9888894789,100.55530783,97.5635774124,2.97173041782,0.02
 10/27  03:00:00,66.7404520798,18.2712856584,11.2188567074,0.359616462925,4.12243109448,15.9888894789,81.4884307861,78.4967003683,2.97173041782,0.02
 10/27  04:00:00,99.4961368392,28.7860228737,16.1378617288,1.49495096558,12.3672932834,24.9413748627,114.119790782,109.146906752,4.9528840297,0.02
 10/27  05:00:00,119.551106025,28.5751986765,19.3530974802,18.5401999288,12.3672932834,24.9413748627,180.825087138,175.852203109,4.9528840297,0.02
 10/27  06:00:00,176.867804458,29.5097191461,19.6012631102,17.4341008444,24.7345865669,70.7195625826,147.051308339,137.125540279,9.90576805939,0.02
 10/27  07:00:00,205.265295633,29.7262111824,18.5308654969,12.5948462491,37.1018798503,92.3937384068,137.081809639,118.568592982,9.90576805939,8.60744859718
 10/27  08:00:00,201.46633099,29.7855923452,17.8153289105,11.5566066915,37.1018798503,104.434947198,123.466857477,113.541089418,9.90576805939,0.02
 10/27  09:00:00,213.848049591,29.8261520631,19.6204930117,10.0509358087,37.1018798503,116.476155989,120.175785123,110.250017064,9.90576805939,0.02
 10/27  10:00:00,212.742937762,29.8871466602,21.2540381085,7.25066825944,37.1018798503,116.476155989,124.23732951,105.700182173,9.90576805939,8.63137927771
 10/27  11:00:00,212.132048558,29.9892493737,22.1194200114,5.67209793868,37.1018798503,116.476155989,110.812774037,100.887005978,9.90576805939,0.02
 10/27  12:00:00,199.815910145,30.0200091229,22.3696307556,4.92070791322,37.1018798503,104.434947198,118.17651427,99.6421301219,9.90576805939,8.62861608839
 10/27  13:00:00,211.341681118,30.0710291429,22.9926389428,3.92674953643,37.1018798503,116.476155989,108.243938924,98.3181708646,9.90576805939,0.02
 10/27  14:00:00,211.507677445,30.2165381082,24.0107580349,2.92926505641,37.1018798503,116.476155989,113.956037703,95.4188386983,9.90576805939,8.63143094517
 10/27  15:00:00,211.792702999,30.5125038923,24.3957656752,2.30106855249,37.1018798503,116.476155989,101.731102803,91.805334744,9.90576805939,0.02
 10/27  16:00:00,214.839723901,30.6447965501,24.3906608386,1.92459184459,37.1018798503,116.476155989,99.2438097682,89.3180417088,9.90576805939,0.02
 10/27  17:00:00,215.998431091,30.5482916458,23.1398483297,1.7323776546,37.1018798503,116.476155989,107.838457154,89.3154849053,9.90576805939,8.61720418974
 10/27  18:00:00,131.742135241,27.9513078505,18.3236035274,0.0,24.7345865669,47.5788473902,75.4285501655,70.4556661358,4.9528840297,0.02
 10/27  19:00:00,141.356914994,28.7134389587,16.6205059568,0.0,24.7345865669,47.5788473902,82.2848457861,77.3119617564,4.9528840297,0.02
 10/27  20:00:00,118.711620103,27.1891767424,16.1475753389,0.0,12.3672932834,38.6892022431,96.2387128253,93.2469824075,2.97173041782,0.02
 10/27  21:00:00,86.7177547586,16.9232109319,10.1847268419,0.0,12.3672932834,27.0668015668,65.0391494559,62.0474190381,2.97173041782,0.02
 10/27  22:00:00,80.0984515051,22.4398955401,13.0684928419,0.0,4.12243109448,15.9888894789,93.0050188945,90.0132884767,2.97173041782,0.02
 10/27  23:00:00,71.9418086095,18.7067891487,10.6323904909,0.0648114316168,4.12243109448,15.9888894789,76.6529226048,73.661192187,2.97173041782,0.02
 10/27  24:00:00,80.506213307,23.3399360869,12.1184473514,0.246888527664,4.12243109448,15.9888894789,97.9652666494,94.9735362316,2.97173041782,0.02
 10/28  01:00:00,71.314361488,18.1841849603,8.91384223369,0.126491625671,4.12243109448,15.9888894789,79.9475121162,76.9557816984,2.97173041782,0.02
 10/28  02:00:00,79.4910225597,23.1657346907,11.0873057915,0.75640259544,4.12243109448,15.9888894789,100.99903164,98.0073012223,2.97173041782,0.02
 10/28  03:00:00,71.2936312319,18.9245408939,9.66878779397,1.16891020836,4.12243109448,15.9888894789,81.7402797588,78.748549341,2.97173041782,0.02
 10/28  04:00:00,86.5902164844,27.4069284875,14.2289437359,0.891257718067,4.12243109448,16.0517297156,120.775674461,117.783944043,2.97173041782,0.02
 10/28  05:00:00,89.9701728681,28.4956872135,13.5430863988,3.64411959415,4.12243109448,16.0517297156,121.841821824,118.850091406,2.97173041782,0.02
 10/28  06:00:00,117.920717125,29.3666941943,13.70397003,7.02923441943,4.12243109448,39.6058045677,109.260807108,106.269076691,2.97173041782,0.02
 10/28  07:00:00,182.126576293,29.4043892563,17.4509394134,36.2660613816,12.3672932834,65.3531420225,160.705600196,155.732716166,4.9528840297,0.02
 10/28  08:00:00,165.562073686,29.3937299916,17.72671147,30.6993696247,12.3672932834,68.2430321324,165.905940679,152.343977351,4.9528840297,8.60907929777
 10/28  09:00:00,183.533139178,29.4253349682,18.8239049321,23.9386607596,16.4897243779,93.1370602926,147.125888324,139.181273877,7.92461444751,0.02
 10/28  10:00:00,181.733802188,29.42679366,20.1358397946,21.7738413198,16.4897243779,93.1370602926,142.599605258,134.654990811,7.92461444751,0.02
 10/28  11:00:00,180.340939482,29.4256798271,21.0590143514,19.4589053536,16.4897243779,93.1370602926,139.520679918,131.576065471,7.92461444751,0.02
 10/28  12:00:00,174.746473523,29.4240523106,21.9731804972,18.3550372713,16.4897243779,83.9857416113,137.613111874,129.668497426,7.92461444751,0.02
 10/28  13:00:00,178.709281003,29.4227854384,23.0003763971,17.1731418887,16.4897243779,83.9857416113,144.479234039,127.94390946,7.92461444751,8.61071013184
 10/28  14:00:00,180.37086328,29.4215434236,24.0085085401,16.1260937257,16.4897243779,83.9857416113,134.277672749,126.333058301,7.92461444751,0.02
 10/28  15:00:00,147.657348836,29.3666941943,22.0411222489,0.00876197214213,12.3672932834,70.6512738906,75.6123290154,70.6394449857,4.9528840297,0.02
 10/28  16:00:00,150.958277263,29.3666941943,21.584135425,0.152535999876,12.3672932834,70.6512738906,72.3678717243,67.3949876946,4.9528840297,0.02
 10/28  17:00:00,138.028912142,29.3666941943,21.0870349624,0.355655501355,12.3672932834,58.1284167478,74.5020559263,69.5291718966,4.9528840297,0.02
 10/28  18:00:00,103.667315422,26.753673252,19.1652651911,0.0,12.3672932834,24.9413748627,97.4448194649,92.4719354352,4.9528840297,0.02
 10/28  19:00:00,109.901605958,27.4069284875,16.8680888085,0.0784138858504,12.3672932834,24.9413748627,104.996635879,100.023751849,4.9528840297,0.02
 10/28  20:00:00,92.093383855,27.1891767424,14.9606508846,0.225140968407,4.12243109448,16.0517297156,114.349742758,111.35801234,2.97173041782,0.02
 10/28  21:00:00,79.3944064937,20.5111494932,11.1124011221,0.0,4.12243109448,15.9888894789,95.3004307693,92.3087003515,2.97173041782,0.02
 10/28  22:00:00,74.2190410166,17.835782168,9.23809029036,0.0,4.12243109448,15.9888894789,84.1993176489,81.2075872311,2.97173041782,0.02
 10/28  23:00:00,89.0312087262,23.3399360869,11.5488906086,2.32980676014,4.12243109448,15.9888894789,104.356496046,101.364765628,2.97173041782,0.02
 10/28  24:00:00,81.4703872589,19.5777961295,8.71103591497,5.2040582005,4.12243109448,15.9888894789,84.0778264371,81.0860960193,2.97173041782,0.02
 10/29  01:00:00,93.4607204813,24.4722451619,10.1942456764,8.93157112315,2.06121554724,15.9888894789,107.126059665,104.134329247,2.97173041782,0.02
 10/29  02:00:00,81.3733068745,19.5777961295,7.2421703083,8.76125352696,2.06121554724,15.9888894789,86.2248880759,83.2331576581,2.97173041782,0.02
 10/29  03:00:00,95.3900525545,24.4722451619,8.76138622623,12.5097326778,2.06121554724,15.9888894789,108.172100984,105.180370566,2.97173041782,0.02
 10/29  04:00:00,84.7057501716,19.5777961295,6.54005462501,11.4971084257,2.06121554724,15.9888894789,87.604980841,84.6132504232,2.97173041782,0.02
 10/29  05:00:00,100.112618917,24.4722451619,7.88466104913,15.5170401302,2.06121554724,15.9888894789,109.81024989,106.818519472,2.97173041782,0.02
 10/29  06:00:00,87.6296296566,19.5777961295,6.21225700355,13.8551466595,2.06121554724,15.9888894789,97.4159297234,85.8423734537,2.97173041782,8.60182585191
 10/29  07:00:00,102.531024658,24.4722451619,7.85697470792,17.9787796763,2.06121554724,15.9888894789,111.230184701,108.238454283,2.97173041782,0.02
 10/29  08:00:00,102.575612121,19.5777961295,6.34216558467,13.3634028793,4.12243109448,41.7362269337,88.0758130375,83.1029290078,4.9528840297,0.02
 10/29  09:00:00,109.836583281,24.4722451619,11.3069091666,13.929011142,4.12243109448,41.7362269337,106.040988999,101.068104969,4.9528840297,0.02
 10/29  10:00:00,95.1959426313,19.5777961295,11.9027251503,8.44959812526,4.12243109448,41.7362269337,82.9257818386,77.9528978089,4.9528840297,0.02
 10/29  11:00:00,108.3426641,24.4722451619,17.0138150005,8.46701305368,4.12243109448,41.7362269337,99.4034874627,94.430603433,4.9528840297,0.02
 10/29  12:00:00,94.5113034384,19.5777961295,14.1241848666,5.45285745282,4.12243109448,41.7362269337,78.9635492905,73.9906652608,4.9528840297,0.02
 10/29  13:00:00,108.310604366,24.4722451619,18.3442292108,5.68575138741,4.12243109448,41.7362269337,95.5629511198,90.5900670901,4.9528840297,0.02
 10/29  14:00:00,94.0899917558,18.968091243,15.5231063726,2.26707290594,4.12243109448,41.7362269337,76.5719378391,71.5990538094,4.9528840297,0.02
 10/29  15:00:00,101.714175375,22.29472771,19.8060687162,0.0,4.12243109448,41.7362269337,93.7001368777,88.727252848,4.9528840297,0.02
 10/29  16:00:00,72.7445999995,17.835782168,15.7978879493,0.0,4.12243109448,24.8785346261,76.449884715,71.4770006853,4.9528840297,0.02
 10/29  17:00:00,74.2637388851,22.29472771,19.8227470709,0.0,2.06121554724,15.9888894789,98.7659445313,95.7742141135,2.97173041782,0.02
 10/29  18:00:00,68.1009330036,17.835782168,14.7914152554,0.0,2.06121554724,15.9888894789,82.3045775361,79.3128471183,2.97173041782,0.02
 10/29  19:00:00,83.6641769733,22.29472771,16.3326982285,0.0,2.06121554724,15.9888894789,105.850030378,102.85829996,2.97173041782,0.02
 10/29  20:00:00,71.5818461794,17.835782168,11.8206017894,0.0,2.06121554724,15.9888894789,86.6522609044,83.6605304866,2.97173041782,0.02
 10/29  21:00:00,81.2021029826,22.29472771,14.2837420743,0.0,2.06121554724,15.9888894789,108.872072173,105.880341755,2.97173041782,0.02
 10/29  22:00:00,70.7934153005,17.835782168,11.0310907917,0.0,2.06121554724,15.9888894789,88.3712503181,85.3795199003,2.97173041782,0.02
 10/29  23:00:00,80.7967052127,22.29472771,13.6955695986,0.0,2.06121554724,15.9888894789,110.532198036,107.540467619,2.97173041782,0.02
 10/29  24:00:00,77.6133176949,19.3164940353,10.8732973071,4.4046313106,2.06121554724,15.9888894789,89.3887160806,86.3969856628,2.97173041782,0.02
 10/30  01:00:00,94.8403000982,24.4722451619,12.774202193,8.32723370118,4.12243109448,15.9888894789,110.47657269,107.484842273,2.97173041782,0.02
 10/30  02:00:00,84.150893192,19.5777961295,9.58190362395,8.00121456318,4.12243109448,15.9888894789,89.1747137629,86.1829833451,2.97173041782,0.02
 10/30  03:00:00,99.9301131206,24.4722451619,12.0714991677,11.3039109515,4.12243109448,15.9888894789,110.901924785,107.910194367,2.97173041782,0.02
 10/30  04:00:00,120.600532325,28.4956872135,14.1386069941,7.04054895743,12.3672932834,24.9413748627,126.02851078,121.05562675,4.9528840297,0.02
 10/30  05:00:00,162.839678536,28.9391912822,16.918173212,46.1096039613,12.3672932834,24.9413748627,194.132629966,189.159745936,4.9528840297,0.02
 10/30  06:00:00,207.705075741,29.4035535477,16.8194267226,33.9027821087,24.7345865669,70.7195625826,162.525826046,152.600057986,9.90576805939,0.02
 10/30  07:00:00,228.174622847,29.4414609992,16.2740585233,23.8481109902,37.1018798503,92.3937384068,151.562017788,133.048220465,9.90576805939,8.60802926343
 10/30  08:00:00,223.878130669,29.4525826741,16.9835534383,20.7010024868,37.1018798503,104.434947198,134.921067225,124.995299166,9.90576805939,0.02
 10/30  09:00:00,226.936320775,29.4658874751,19.3861675838,16.0962980063,37.1018798503,116.476155989,127.267976474,117.342208414,9.90576805939,0.02
 10/30  10:00:00,222.183633496,29.5116749037,22.7013510387,11.7035573404,37.1018798503,116.476155989,129.959157811,111.421535876,9.90576805939,8.63185387613
 10/30  11:00:00,223.484520385,29.6098236217,26.1248919884,9.27761965416,37.1018798503,116.476155989,115.588052601,105.662284542,9.90576805939,0.02
 10/30  12:00:00,215.180017378,29.7784315854,29.5724415452,7.46045796226,37.1018798503,104.434947198,119.877179381,101.342550781,9.90576805939,8.62886054015
 10/30  13:00:00,226.424421947,30.0002972632,32.4417490548,5.67994775345,37.1018798503,116.476155989,107.262188464,97.3364204042,9.90576805939,0.02
 10/30  14:00:00,230.141619289,30.2663011025,35.4380143424,4.0594440579,37.1018798503,116.476155989,112.183516854,93.6459899367,9.90576805939,8.63175885767
 10/30  15:00:00,233.760849018,30.4465425735,38.7118923858,2.75653616076,37.1018798503,116.476155989,101.054709766,91.1289417065,9.90576805939,0.02
 10/30  16:00:00,237.052363362,30.5077306469,40.1248274549,1.98157758673,37.1018798503,116.476155989,99.2363395534,89.310571494,9.90576805939,0.02
 10/30  17:00:00,235.664508964,30.4301478355,36.3387040007,1.7486040494,37.1018798503,116.476155989,107.780603794,89.2574765575,9.90576805939,8.61735917678
 10/30  18:00:00,146.318468705,28.1690595957,25.9398252899,0.0,24.7345865669,47.5788473902,74.4145224987,69.441638469,4.9528840297,0.02
 10/30  19:00:00,149.807562615,28.6045630861,24.1238866933,0.0,24.7345865669,47.5788473902,81.0467667692,76.0738827395,4.9528840297,0.02
 10/30  20:00:00,126.417540519,26.753673252,22.6382978562,0.0,12.3672932834,38.6892022431,95.4087857015,92.4170552837,2.97173041782,0.02
 10/30  21:00:00,88.7532821643,15.0525320171,13.1079221801,0.0,12.3672932834,27.0668015668,61.4800412108,58.488310793,2.97173041782,0.02
 10/30  22:00:00,80.3704160369,20.0548638752,17.522168161,0.0,4.12243109448,15.9888894789,85.3861927793,82.3944623615,2.97173041782,0.02
 10/30  23:00:00,69.8179719242,15.1604148428,13.306394985,0.0,4.12243109448,15.9888894789,70.3830207182,67.3912903004,2.97173041782,0.02
 10/30  24:00:00,85.0537941689,23.3834864359,18.4714476071,0.0,4.12243109448,15.9888894789,96.3924394031,93.4007089853,2.97173041782,0.02
 10/31  01:00:00,76.1201167064,18.5325877526,15.2746447157,0.000747512104772,4.12243109448,15.9888894789,78.2738574978,75.28212708,2.97173041782,0.02
 10/31  02:00:00,85.2681051396,22.7302312004,18.8163013484,0.0242586884362,4.12243109448,15.9888894789,98.2914083468,95.299677929,2.97173041782,0.02
 10/31  03:00:00,74.207550081,18.8809905449,15.1370715548,0.0922831041077,4.12243109448,15.9888894789,79.2190343537,76.2273039359,2.97173041782,0.02
 10/31  04:00:00,105.498987324,28.4666536475,22.1391486428,0.116790198028,12.3672932834,24.9413748627,111.732733749,106.75984972,4.9528840297,0.02
 10/31  05:00:00,121.16862827,28.5474462342,25.3304718816,15.056668232,12.3672932834,24.9413748627,179.360884028,174.387999998,4.9528840297,0.02
 10/31  06:00:00,177.011419772,29.5028244407,25.8210864329,11.3693128789,24.7345865669,70.7195625826,145.322189141,135.396421082,9.90576805939,0.02
 10/31  07:00:00,207.306496752,29.6732168854,25.8177654269,7.45500563881,37.1018798503,92.3937384068,135.212724829,116.698936391,9.90576805939,8.60802037875
 10/31  08:00:00,206.975571001,29.7578468286,26.1484135508,6.41132088879,37.1018798503,104.434947198,121.192980048,111.267211989,9.90576805939,0.02
 10/31  09:00:00,215.758057808,29.8257449342,26.6763709836,4.90546869539,37.1018798503,116.476155989,117.380036801,107.454268741,9.90576805939,0.02
 10/31  10:00:00,217.325582547,29.9440926416,29.7895433218,3.24082497602,37.1018798503,116.476155989,121.220000035,102.682240559,9.90576805939,8.63199141734
 10/31  11:00:00,222.306266763,30.0390999547,35.4349979636,2.48087799584,37.1018798503,116.476155989,109.635720656,99.7099525962,9.90576805939,0.02
 10/31  12:00:00,210.615873202,30.1508868378,36.1989014859,1.95652481235,37.1018798503,104.434947198,116.163163279,97.6283740241,9.90576805939,8.62902119527
 10/31  13:00:00,223.943776422,30.1945673962,37.7930348729,1.60489533537,37.1018798503,116.476155989,106.106434586,96.1806665262,9.90576805939,0.02
 10/31  14:00:00,225.255256008,30.2006076336,39.2987830738,1.4047249572,37.1018798503,116.476155989,114.148713136,95.6110308228,9.90576805939,8.63191425427
 10/31  15:00:00,224.757327805,30.2447351888,38.9329820405,1.22875112963,37.1018798503,116.476155989,104.640765069,94.7149970092,9.90576805939,0.02
 10/31  16:00:00,223.599312209,30.2540176935,37.7820424474,1.21291746782,37.1018798503,116.476155989,104.033916016,94.1081479563,9.90576805939,0.02
 10/31  17:00:00,224.974201649,30.2666057926,39.1661741079,1.19223438609,37.1018798503,116.476155989,112.119424406,93.5962160414,9.90576805939,8.61744030486
 10/31  18:00:00,138.652260949,27.9513078505,30.5700952617,0.0,24.7345865669,47.5788473902,76.74592837,71.7730443403,4.9528840297,0.02
 10/31  19:00:00,143.6594016,28.7134389587,27.7676039873,0.0,24.7345865669,47.5788473902,82.1983539526,77.2254699229,4.9528840297,0.02
 10/31  20:00:00,118.303845022,26.753673252,25.6287476577,0.0,12.3672932834,38.6892022431,95.7445972657,92.7528668479,2.97173041782,0.02
 10/31  21:00:00,84.6014869648,15.5751362055,15.0866044469,0.0,12.3672932834,27.0668015668,60.3226044931,57.3308740753,2.97173041782,0.02
 10/31  22:00:00,74.2089675163,19.6193603848,18.7156554352,0.0,4.12243109448,15.9888894789,85.3431128139,82.3513823961,2.97173041782,0.02
 10/31  23:00:00,63.1378728367,13.5302558945,11.9418532759,0.0,4.12243109448,15.9888894789,57.13732078,54.1455903622,2.97173041782,0.02
 10/31  24:00:00,77.2359243988,20.5774680636,18.0532894955,0.0,4.12243109448,15.9888894789,89.0802599744,86.0885295566,2.97173041782,0.02
 11/01  01:00:00,59.3239519543,12.4850475176,12.2736674325,0.0,4.12243109448,15.9888894789,58.6828427114,55.6911122936,2.97173041782,0.02
 11/01  02:00:00,74.3288962594,19.8889139174,19.692099958,0.00321330553683,4.12243109448,15.9888894789,87.6252063971,84.6334759792,2.97173041782,0.02
 11/01  03:00:00,72.0215298573,19.1422926391,18.0464666474,0.113734606041,4.12243109448,15.9888894789,79.899161976,76.9074315582,2.97173041782,0.02
 11/01  04:00:00,106.37510501,27.9875998081,26.1656877584,0.0491023788677,12.3672932834,24.9413748627,110.98370733,106.0108233,4.9528840297,0.02
 11/01  05:00:00,124.552494695,29.0249507123,28.5064864798,14.8483423973,12.3672932834,24.9413748627,177.637828781,172.664944751,4.9528840297,0.02
 11/01  06:00:00,179.018178677,29.5151018754,28.6036035836,10.5812770659,24.7345865669,70.7195625826,144.35648818,134.430720121,9.90576805939,0.02
 11/01  07:00:00,209.639589505,29.8089745908,28.7871957367,6.68291058639,37.1018798503,92.3937384068,134.383520905,115.869686114,9.90576805939,8.60806673214
 11/01  08:00:00,209.350277576,29.885017327,28.9340035842,5.87326558734,37.1018798503,104.434947198,120.599345471,110.673577412,9.90576805939,0.02
