Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  09:00:00,219.110753167,29.9360881742,29.6329784457,5.19120438533,37.1018798503,116.476155989,117.684799388,107.759031328,9.90576805939,0.02
 11/01  10:00:00,219.413276676,29.9756899204,30.5370859025,4.54937983118,37.1018798503,116.476155989,123.982953084,105.445967334,9.90576805939,8.63121769055
 11/01  11:00:00,219.299262386,30.0054470529,30.865610466,4.07690310513,37.1018798503,116.476155989,113.573893015,103.648124956,9.90576805939,0.02
 11/01  12:00:00,207.386506986,30.0399160262,31.388499082,3.64853197571,37.1018798503,104.434947198,120.57343511,102.03865008,9.90576805939,8.62901697051
 11/01  13:00:00,220.004068037,30.070892674,32.3079743075,3.27391287819,37.1018798503,116.476155989,110.290302429,100.36453437,9.90576805939,0.02
 11/01  14:00:00,221.611526761,30.1012605032,34.2011324803,2.95799037184,37.1018798503,116.476155989,117.54989129,99.0120959359,9.90576805939,8.63202729489
 11/01  15:00:00,221.738447103,30.1290091484,34.4936381233,2.76493474116,37.1018798503,116.476155989,107.831808469,97.9060404097,9.90576805939,0.02
 11/01  16:00:00,221.124723715,30.1471364541,33.9916692814,2.63557305037,37.1018798503,116.476155989,106.998700339,97.0729322796,9.90576805939,0.02
 11/01  17:00:00,219.748801617,30.1601293888,32.6755766238,2.56391402786,37.1018798503,116.476155989,114.984219339,96.4609540828,9.90576805939,8.61749719664
 11/01  18:00:00,135.181216628,28.0601837231,26.990174258,0.0,24.7345865669,47.5788473902,79.614400954,74.6415169243,4.9528840297,0.02
 11/01  19:00:00,140.926153589,28.4956872135,25.2521054307,0.0,24.7345865669,47.5788473902,84.8887679091,79.9158838794,4.9528840297,0.02
 11/01  20:00:00,116.975263333,27.1891767424,23.8646596755,0.0,12.3672932834,38.6892022431,98.198054403,95.2063239852,2.97173041782,0.02
 11/01  21:00:00,82.9902472727,15.4880355075,13.5624638032,0.0,12.3672932834,27.0668015668,61.3561642826,58.3644338648,2.97173041782,0.02
 11/01  22:00:00,72.971619028,19.6193603848,18.5819564248,0.0,4.12243109448,15.9888894789,86.58438695,83.5926565322,2.97173041782,0.02
 11/01  23:00:00,59.8102593951,13.4431551964,11.799333498,0.00253365147546,4.12243109448,15.9888894789,57.7876314884,54.7959010706,2.97173041782,0.02
 11/01  24:00:00,78.9105870976,23.3399360869,20.6193366514,0.0842611724802,4.12243109448,15.9888894789,101.855390278,98.8636598598,2.97173041782,0.02
 11/02  01:00:00,68.4528470214,17.835782168,15.898028788,0.0,4.12243109448,15.9888894789,79.5354620026,76.5437315848,2.97173041782,0.02
 11/02  02:00:00,77.6131279223,23.3834864359,19.0690579651,0.28873080872,4.12243109448,15.9888894789,100.00251132,97.0107809024,2.97173041782,0.02
 11/02  03:00:00,69.2391473177,18.9245408939,14.9681966463,0.522265816095,4.12243109448,15.9888894789,81.1474455961,78.1557151783,2.97173041782,0.02
 11/02  04:00:00,102.583004027,28.3795529494,21.5228323564,0.507903488286,12.3672932834,24.9413748627,113.261013654,108.288129624,4.9528840297,0.02
 11/02  05:00:00,120.762477194,28.573611271,24.0531674214,15.9629832274,12.3672932834,24.9413748627,180.119302784,175.146418754,4.9528840297,0.02
 11/02  06:00:00,177.226742655,29.5614033517,23.6002633629,13.7468796186,24.7345865669,70.7195625826,146.329022161,136.403254101,9.90576805939,0.02
 11/02  07:00:00,206.356615297,29.7973039684,22.9565420214,9.24226436835,37.1018798503,92.3937384068,136.235164586,117.721315575,9.90576805939,8.60808095097
 11/02  08:00:00,205.687289104,29.8695341993,22.766797993,8.39296324629,37.1018798503,104.434947198,122.580230997,112.654462937,9.90576805939,0.02
 11/02  09:00:00,215.226368347,29.9122891715,23.1947387865,7.76884685311,37.1018798503,116.476155989,119.96671794,110.04094988,9.90576805939,0.02
 11/02  10:00:00,214.901323526,29.9480526515,23.5461776445,7.0559760974,37.1018798503,116.476155989,126.30871525,107.770726841,9.90576805939,8.63222034982
 11/02  11:00:00,214.489861593,29.9716572771,23.5417272628,6.62516132957,37.1018798503,116.476155989,116.002088827,106.076320767,9.90576805939,0.02
 11/02  12:00:00,202.012743952,29.9930834348,23.5097681101,6.20033612724,37.1018798503,104.434947198,123.161250985,104.626423301,9.90576805939,8.62905962449
 11/02  13:00:00,213.785966354,30.0174323404,23.6540557873,5.76317768861,37.1018798503,116.476155989,112.978033889,103.05226583,9.90576805939,0.02
 11/02  14:00:00,213.432781428,30.0349725897,23.6304771912,5.41618922145,37.1018798503,116.476155989,120.377065808,101.839201415,9.90576805939,8.63209633332
 11/02  15:00:00,213.094170815,30.0498864746,23.5358245373,5.15758555007,37.1018798503,116.476155989,110.672070856,100.746302796,9.90576805939,0.02
 11/02  16:00:00,213.017246934,30.0632288599,23.6645259587,4.9391344835,37.1018798503,116.476155989,109.754092821,99.8283247612,9.90576805939,0.02
 11/02  17:00:00,212.802953754,30.0708982219,23.5433236485,4.83956086535,37.1018798503,116.476155989,117.807572662,99.2842756893,9.90576805939,8.61752891329
 11/02  18:00:00,128.048783217,28.0601837231,19.8577390599,0.0,24.7345865669,47.5788473902,82.3957777611,77.4228937314,4.9528840297,0.02
 11/02  19:00:00,134.803725994,28.4956872135,19.12967478,0.0,24.7345865669,47.5788473902,87.6006892102,82.6278051805,4.9528840297,0.02
 11/02  20:00:00,111.88711051,27.1891767424,18.7765033486,0.0,12.3672932834,38.6892022431,100.687429318,97.6956989001,2.97173041782,0.02
 11/02  21:00:00,87.6494620711,20.0340817475,13.0085066748,0.140090067943,12.3672932834,27.0668015668,78.8692437435,75.8775133257,2.97173041782,0.02
 11/02  22:00:00,64.5025211122,17.835782168,11.2421014832,0.0,4.12243109448,15.9888894789,77.2463947446,74.2546643267,2.97173041782,0.02
 11/02  23:00:00,75.4145077355,23.2528353888,13.9762322731,0.599270532814,4.12243109448,15.9888894789,98.0943498079,95.10261939,2.97173041782,0.02
 11/02  24:00:00,67.7046964735,18.7067891487,10.9022377157,0.902573709672,4.12243109448,15.9888894789,80.4427396907,77.4510092729,2.97173041782,0.02
 11/03  01:00:00,75.9563709172,22.7302312004,13.4886451709,0.555717684005,4.12243109448,15.9888894789,100.520898184,97.5291677666,2.97173041782,0.02
 11/03  02:00:00,70.069571296,18.968091243,10.4645120503,1.69083769615,4.12243109448,15.9888894789,82.2009009641,79.2091705463,2.97173041782,0.02
 11/03  03:00:00,79.7814215898,23.2528353888,12.7981469708,1.79451791395,4.12243109448,15.9888894789,103.098849849,100.107119432,2.97173041782,0.02
 11/03  04:00:00,103.43218147,27.915015893,14.461244338,1.57369664373,12.3672932834,24.9413748627,115.956314519,110.98343049,4.9528840297,0.02
 11/03  05:00:00,133.769084397,29.0102061762,17.3825271237,26.5501332433,12.3672932834,24.9413748627,183.063507902,178.090623873,4.9528840297,0.02
 11/03  06:00:00,186.776528125,29.5091810978,17.0788356637,20.5189416909,24.7345865669,70.7195625826,157.754216331,139.248126873,9.90576805939,8.60032139915
 11/03  07:00:00,213.772518161,29.68474802,17.3583288833,14.8910404704,37.1018798503,92.3937384068,130.157326988,120.231558929,9.90576805939,0.02
 11/03  08:00:00,210.600421121,29.7500605574,17.2068180897,13.6543921639,37.1018798503,104.434947198,125.120240174,115.194472114,9.90576805939,0.02
 11/03  09:00:00,220.183305574,29.7858573685,16.8164591603,12.6302166872,37.1018798503,116.476155989,122.215543837,112.289775778,9.90576805939,0.02
 11/03  10:00:00,218.034246894,29.8173127936,16.8180198463,11.2906086948,37.1018798503,116.476155989,128.16507656,109.626995776,9.90576805939,8.63231272384
 11/03  11:00:00,216.91113312,29.8380562747,17.6942681068,10.6414374484,37.1018798503,116.476155989,117.954367005,108.028598946,9.90576805939,0.02
 11/03  12:00:00,206.266348566,29.8653769234,19.0241400165,9.67263318527,37.1018798503,104.434947198,124.705546788,106.171716683,9.90576805939,8.62806204478
 11/03  13:00:00,217.096404011,29.9001842189,20.1089575414,8.777208327,37.1018798503,116.476155989,114.195762514,104.269994455,9.90576805939,0.02
 11/03  14:00:00,217.323272255,29.9339727888,20.5406105465,8.00016210514,37.1018798503,116.476155989,121.227986837,102.691504242,9.90576805939,8.63071453518
 11/03  15:00:00,215.125194517,29.9617279063,20.5398060828,7.40095121853,37.1018798503,116.476155989,111.383904293,101.458136234,9.90576805939,0.02
 11/03  16:00:00,215.518489819,29.9777281404,20.5391895898,7.08392700998,37.1018798503,116.476155989,119.138795316,100.606695808,9.90576805939,8.62633144861
 11/03  17:00:00,217.461204302,29.9919454782,20.0028328792,6.78374860189,37.1018798503,116.476155989,109.506941132,99.5811730724,9.90576805939,0.02
 11/03  18:00:00,138.281652667,28.0601837231,16.5606238297,0.0,24.7345865669,47.5788473902,82.6337183524,77.6608343227,4.9528840297,0.02
 11/03  19:00:00,147.977944623,28.4956872135,15.5478438605,0.00142853184795,24.7345865669,47.5788473902,87.7962250536,82.8233410239,4.9528840297,0.02
 11/03  20:00:00,125.663633485,27.1891767424,14.5551909013,0.061391259934,12.3672932834,38.6892022431,100.880342898,97.8886124797,2.97173041782,0.02
 11/03  21:00:00,102.888647729,21.8176599643,11.5902826041,0.615442446993,12.3672932834,27.0668015668,85.1510056364,82.1592752185,2.97173041782,0.02
 11/03  22:00:00,75.4986784807,17.835782168,9.84315939155,0.0,4.12243109448,15.9888894789,77.2680873669,74.276356949,2.97173041782,0.02
 11/03  23:00:00,88.8258430099,23.2528353888,12.2338832555,1.16069789611,4.12243109448,15.9888894789,98.1171054548,95.125375037,2.97173041782,0.02
 11/03  24:00:00,78.242447788,18.7067891487,9.23873696963,1.59521302912,4.12243109448,15.9888894789,80.5557246749,77.5639942571,2.97173041782,0.02
 11/04  01:00:00,89.7858527343,23.3399360869,10.9929793257,2.24263991069,4.12243109448,15.9888894789,100.709545146,97.7178147286,2.97173041782,0.02
 11/04  02:00:00,83.1981845643,19.5777961295,8.22934762024,5.13179029628,4.12243109448,15.9888894789,82.1731735197,79.1814431018,2.97173041782,0.02
 11/04  03:00:00,97.6796623749,24.4722451619,9.72276041507,7.91605351225,4.12243109448,15.9888894789,112.118196474,100.544634325,2.97173041782,8.60183173134
 11/04  04:00:00,105.874306097,28.4956872135,10.346154709,7.50938052335,4.12243109448,16.0517297156,122.958359489,119.966629071,2.97173041782,0.02
 11/04  05:00:00,110.153815301,28.9311907039,9.54835086031,10.9572529656,4.12243109448,16.0517297156,124.538188436,121.546458019,2.97173041782,0.02
 11/04  06:00:00,138.606450028,29.3666941943,8.56396686501,14.8296264392,4.12243109448,39.6058045677,128.580114025,125.588383607,2.97173041782,0.02
 11/04  07:00:00,209.942803301,29.3736730241,11.6293518784,49.0168588919,12.3672932834,65.3531420225,186.258890758,181.286006729,4.9528840297,0.02
 11/04  08:00:00,192.323808585,29.3728621676,11.3359298927,41.4594684438,12.3672932834,68.2430321324,184.022100179,179.049216149,4.9528840297,0.02
 11/04  09:00:00,207.954545529,29.4002990074,12.1005854742,32.1925600825,16.4897243779,93.1370602926,170.30417289,162.359558442,7.92461444751,0.02
 11/04  10:00:00,204.148014537,29.4022660527,14.1066209157,27.6593453815,16.4897243779,93.1370602926,156.842816825,148.898202377,7.92461444751,0.02
 11/04  11:00:00,204.387523576,29.4030330562,15.484802529,24.7850630875,16.4897243779,93.1370602926,147.57904963,139.634435182,7.92461444751,0.02
 11/04  12:00:00,195.551576799,29.4042076962,15.882820223,23.3971014282,16.4897243779,83.9857416113,152.60001783,136.06455722,7.92461444751,8.61084616222
 11/04  13:00:00,195.582193978,29.4047766548,16.2709392329,22.9705690953,16.4897243779,83.9857416113,142.429340929,134.484726481,7.92461444751,0.02
 11/04  14:00:00,194.78144071,29.4051087266,16.7204093136,21.6845976033,16.4897243779,83.9857416113,139.449391479,131.504777031,7.92461444751,0.02
 11/04  15:00:00,153.65445798,29.3666941943,13.6432839991,0.610624867212,12.3672932834,70.6512738906,86.3500705322,81.3771865025,4.9528840297,0.02
 11/04  16:00:00,155.99818546,29.3666941943,13.3564327238,1.59622189401,12.3672932834,70.6512738906,86.4496480623,81.4767640326,4.9528840297,0.02
 11/04  17:00:00,146.704584567,29.3666941943,13.3495469136,3.1563032112,12.3672932834,58.1284167478,89.8773449977,84.904460968,4.9528840297,0.02
 11/04  18:00:00,114.48734885,26.753673252,12.5986757125,0.0,12.3672932834,24.9413748627,103.134121502,98.1612374722,4.9528840297,0.02
 11/04  19:00:00,117.543687877,26.753673252,10.3887033251,0.0,12.3672932834,24.9413748627,108.986167528,104.013283498,4.9528840297,0.02
 11/04  20:00:00,102.411152,27.1891767424,9.12807281159,1.40278604841,4.12243109448,16.0517297156,117.95302821,114.961297793,2.97173041782,0.02
 11/04  21:00:00,100.597357122,23.5804560535,7.54240134185,9.07599286132,4.12243109448,15.9888894789,98.3446939189,95.3529635011,2.97173041782,0.02
 11/04  22:00:00,89.6624070008,19.5777961295,5.9490819979,9.07308681021,4.12243109448,15.9888894789,83.8795215411,80.8877911233,2.97173041782,0.02
 11/04  23:00:00,103.760861106,24.4722451619,7.0807366922,13.1028172732,4.12243109448,15.9888894789,105.842225527,102.850495109,2.97173041782,0.02
 11/04  24:00:00,91.2726350394,19.5777961295,5.25935300621,12.1053161745,4.12243109448,15.9888894789,94.3295713171,82.7560054509,2.97173041782,8.6018354484
 11/05  01:00:00,105.78949832,24.4722451619,6.35274485748,16.8044983505,2.06121554724,15.9888894789,108.76865099,105.776920572,2.97173041782,0.02
 11/05  02:00:00,93.0302415816,19.5777961295,4.65686830314,15.2960569593,2.06121554724,15.9888894789,88.3394990649,85.3477686471,2.97173041782,0.02
 11/05  03:00:00,109.70906881,24.4722451619,5.41437257351,19.845633693,2.06121554724,15.9888894789,111.026780945,108.035050527,2.97173041782,0.02
 11/05  04:00:00,95.7593074948,19.5777961295,3.95969182069,17.5794003311,2.06121554724,15.9888894789,89.8717958777,86.8800654599,2.97173041782,0.02
 11/05  05:00:00,112.674733868,24.4722451619,4.61173525962,22.2988881055,2.06121554724,15.9888894789,112.722085206,109.730354788,2.97173041782,0.02
 11/05  06:00:00,98.4327662278,19.5777961295,3.15443868975,19.5799304678,2.06121554724,15.9888894789,91.1520896565,88.1603592386,2.97173041782,0.02
 11/05  07:00:00,116.039103571,24.4722451619,4.6215607639,24.224661691,2.06121554724,15.9888894789,113.96064874,110.968918322,2.97173041782,0.02
 11/05  08:00:00,114.396477166,19.5777961295,4.28956741951,17.8275289472,4.12243109448,41.7362269337,89.7743015977,84.801417568,4.9528840297,0.02
 11/05  09:00:00,124.925041764,24.4722451619,6.88928694103,20.0788720143,4.12243109448,41.7362269337,108.818232749,103.84534872,4.9528840297,0.02
 11/05  10:00:00,104.747403483,19.5777961295,6.98054846442,13.6505481588,4.12243109448,41.7362269337,85.6736367487,80.700752719,4.9528840297,0.02
 11/05  11:00:00,117.966135552,24.4722451619,11.0437948723,15.0732762133,4.12243109448,41.7362269337,103.74775534,98.7748713105,4.9528840297,0.02
 11/05  12:00:00,102.452847892,19.5777961295,9.59207513071,11.6599843234,4.12243109448,41.7362269337,84.3500064929,79.3771224632,4.9528840297,0.02
 11/05  13:00:00,118.007662085,24.4722451619,12.1061643996,13.9495356496,4.12243109448,41.7362269337,104.510526172,99.5376421419,4.9528840297,0.02
 11/05  14:00:00,103.640462392,19.5777961295,9.58768775152,10.9258185927,4.12243109448,41.7362269337,85.0501558275,80.0772717978,4.9528840297,0.02
 11/05  15:00:00,117.373182292,24.4722451619,12.0882103534,13.6639807845,4.12243109448,41.7362269337,105.339174288,100.366290258,4.9528840297,0.02
 11/05  16:00:00,86.1936970759,19.5777961295,9.61643062974,11.0955145424,4.12243109448,24.8785346261,85.9620684329,80.9891844032,4.9528840297,0.02
 11/05  17:00:00,94.5328258242,24.4722451619,12.0682310813,17.1707717111,2.06121554724,15.9888894789,110.09770108,107.105970662,2.97173041782,0.02
 11/05  18:00:00,85.6936015288,19.5777961295,9.28211469638,14.8442377303,2.06121554724,15.9888894789,90.5061718281,87.5144414103,2.97173041782,0.02
 11/05  19:00:00,107.926543628,24.4722451619,11.3034260134,19.1878412126,2.06121554724,15.9888894789,112.750199473,109.758469055,2.97173041782,0.02
 11/05  20:00:00,92.6712032942,19.5777961295,8.88733570063,16.1346627596,2.06121554724,15.9888894789,90.8410206062,87.8492901884,2.97173041782,0.02
 11/05  21:00:00,108.585074545,24.4722451619,11.1720550207,20.5244649161,2.06121554724,15.9888894789,113.212120042,110.220389624,2.97173041782,0.02
 11/05  22:00:00,93.4537667189,19.5777961295,8.48654213926,17.2123981493,2.06121554724,15.9888894789,91.4995532804,88.5078228626,2.97173041782,0.02
 11/05  23:00:00,108.56659249,24.4722451619,10.4265196431,21.7954652002,2.06121554724,15.9888894789,114.028793902,111.037063484,2.97173041782,0.02
 11/05  24:00:00,93.2523437986,19.5777961295,8.33411351324,18.1330757217,2.06121554724,15.9888894789,92.0780738872,89.0863434693,2.97173041782,0.02
 11/06  01:00:00,109.430515372,24.4722451619,10.5911000008,21.9278953347,4.12243109448,15.9888894789,113.693811509,110.702081091,2.97173041782,0.02
 11/06  02:00:00,94.3823106724,19.5777961295,8.4384037471,17.9942383633,4.12243109448,15.9888894789,91.55974554,88.5680151221,2.97173041782,0.02
 11/06  03:00:00,109.737808424,24.4722451619,10.5352150325,22.5970695788,4.12243109448,15.9888894789,113.7673587,110.775628282,2.97173041782,0.02
 11/06  04:00:00,94.2183203773,19.5777961295,8.4085900663,18.5202237181,4.12243109448,15.9888894789,100.398532644,88.8249639709,2.97173041782,8.60183825531
 11/06  05:00:00,130.413934092,28.9311907039,12.5783191767,18.2732300831,12.3672932834,24.9413748627,130.231409783,125.258525753,4.9528840297,0.02
 11/06  06:00:00,165.263322683,28.4956872135,15.7563768016,50.4994086778,12.3672932834,24.9413748627,199.467506572,194.494622543,4.9528840297,0.02
 11/06  07:00:00,219.998237125,29.3666941943,15.8693559333,51.2173096666,24.7345865669,70.7195625826,171.334014109,161.40824605,9.90576805939,0.02
 11/06  08:00:00,222.222653171,29.371151606,16.4167671935,35.7344990201,37.1018798503,92.3937384068,148.960274543,139.034506484,9.90576805939,0.02
 11/06  09:00:00,220.871906952,29.3797832493,16.8074377914,30.2553209197,37.1018798503,104.434947198,140.127454254,130.201686195,9.90576805939,0.02
 11/06  10:00:00,228.70201237,29.3865795449,16.8083894485,26.5856733763,37.1018798503,116.476155989,136.618069207,126.106301416,9.90576805939,0.605999731976
 11/06  11:00:00,225.032813503,29.3958162924,16.8173549091,23.4899983062,37.1018798503,116.476155989,140.742551131,122.790881846,9.90576805939,8.04590122564
 11/06  12:00:00,222.715115811,29.4040902893,17.3658917419,20.6742185726,37.1018798503,116.476155989,127.941930879,118.016162819,9.90576805939,0.02
 11/06  13:00:00,210.113390871,29.4112150533,17.7585309465,18.066034405,37.1018798503,104.434947198,132.421208214,113.885630687,9.90576805939,8.62980946775
 11/06  14:00:00,221.336360294,29.4186957186,18.3002245544,16.4501306269,37.1018798503,116.476155989,121.565481483,111.639713424,9.90576805939,0.02
 11/06  15:00:00,224.624768055,29.4273436623,19.2341426902,14.7737415561,37.1018798503,116.476155989,127.692325218,109.153949716,9.90576805939,8.63260744281
 11/06  16:00:00,225.478910753,29.4401092154,19.5185695569,13.1423454685,37.1018798503,116.476155989,116.686467586,106.760699527,9.90576805939,0.02
 11/06  17:00:00,225.344318952,29.4533287392,19.0607749893,12.2927927976,37.1018798503,116.476155989,123.917916732,105.385554488,9.90576805939,8.62659418409
 11/06  18:00:00,233.325600072,29.4739770485,18.1898843128,11.9120420122,37.1018798503,116.476155989,114.589170714,104.663402655,9.90576805939,0.02
 11/06  19:00:00,147.849580409,26.753673252,14.0664360155,0.0,24.7345865669,47.5788473902,86.9033521783,81.9304681486,4.9528840297,0.02
 11/06  20:00:00,150.177947953,28.0601837231,12.0830211137,0.0667513096828,24.7345865669,47.5788473902,91.661171685,86.6882876553,4.9528840297,0.02
 11/06  21:00:00,127.10510034,26.753673252,10.538441176,0.0,12.3672932834,38.6892022431,105.017180713,102.025450295,2.97173041782,0.02
 11/06  22:00:00,103.250391322,21.4029386016,8.02719784128,0.0,12.3672932834,27.0668015668,90.2308999299,87.2391695121,2.97173041782,0.02
 11/06  23:00:00,76.243724794,17.835782168,6.41584416477,0.0,4.12243109448,15.9888894789,80.0647386456,77.0730082277,2.97173041782,0.02
 11/06  24:00:00,92.3152965062,23.3399360869,7.97707419831,3.1954382681,4.12243109448,15.9888894789,102.357415583,99.3656851647,2.97173041782,0.02
 11/07  01:00:00,85.4514238538,19.5777961295,6.04021464566,6.8423336166,4.12243109448,15.9888894789,91.6588547875,80.0865689526,2.97173041782,8.60055541712
 11/07  02:00:00,101.42145845,24.4722451619,7.35264364068,10.3964050089,4.12243109448,15.9888894789,104.5346912,101.542960782,2.97173041782,0.02
 11/07  03:00:00,89.2695842034,19.5777961295,5.34904585121,9.87523386646,4.12243109448,15.9888894789,84.3846926426,81.3929622247,2.97173041782,0.02
 11/07  04:00:00,105.182719185,24.4722451619,6.52197055864,13.6572355563,4.12243109448,15.9888894789,105.735315676,102.743585258,2.97173041782,0.02
 11/07  05:00:00,127.76270589,28.4956872135,7.03178233957,9.56175831742,12.3672932834,24.9413748627,119.984251397,115.011367367,4.9528840297,0.02
 11/07  06:00:00,171.915220533,28.9387958405,10.0140539638,48.999459986,12.3672932834,24.9413748627,189.449620854,184.476736824,4.9528840297,0.02
 11/07  07:00:00,218.990907187,29.4100601153,10.5260189265,37.7988263831,24.7345865669,70.7195625826,177.65564557,167.72987751,9.90576805939,0.02
 11/07  08:00:00,229.949746854,29.4522792405,11.7091200752,26.723504557,37.1018798503,92.3937384068,155.06980523,145.144037171,9.90576805939,0.02
 11/07  09:00:00,229.190693454,29.4742699402,13.8290556802,21.5096622507,37.1018798503,104.434947198,139.937089873,130.011321813,9.90576805939,0.02
 11/07  10:00:00,233.524672449,29.4889529572,14.3692205727,16.6517672447,37.1018798503,116.476155989,139.126247802,120.592510772,9.90576805939,8.62796897053
 11/07  11:00:00,228.838936946,29.522187698,14.5313434554,13.2540837408,37.1018798503,116.476155989,124.887244505,114.961476445,9.90576805939,0.02
 11/07  12:00:00,227.020299113,29.6031519873,15.5487322984,10.9835246001,37.1018798503,116.476155989,123.696159101,105.15611145,9.90576805939,8.63427959186
 11/07  13:00:00,214.131336276,29.7448059934,16.4767704492,9.2210034291,37.1018798503,104.434947198,108.889278078,98.9635100184,9.90576805939,0.02
 11/07  14:00:00,224.724133882,29.9019397608,17.9798851238,7.55543416613,37.1018798503,116.476155989,114.938973262,96.398915194,9.90576805939,8.63429000865
 11/07  15:00:00,226.584418943,29.9743751727,19.8158005328,5.87516889603,37.1018798503,116.476155989,104.331045776,94.405277717,9.90576805939,0.02
 11/07  16:00:00,226.457928843,30.0314637165,20.0131036139,4.62517238311,37.1018798503,116.476155989,102.812089884,92.8863218249,9.90576805939,0.02
 11/07  17:00:00,224.768617096,29.8828371522,19.2026833426,4.29426148979,37.1018798503,116.476155989,113.112763532,94.5806760867,9.90576805939,8.62631938545
 11/07  18:00:00,232.572729724,29.8123902106,18.2411970424,4.28508715619,37.1018798503,116.476155989,106.130749722,96.2049816629,9.90576805939,0.02
 11/07  19:00:00,146.541823158,27.7698480629,14.091169681,0.0,24.7345865669,47.5788473902,80.3478348754,75.3749508457,4.9528840297,0.02
 11/07  20:00:00,144.103959382,28.2053515532,12.1057009091,0.0,24.7345865669,47.5788473902,86.4885680808,81.5156840511,4.9528840297,0.02
 11/07  21:00:00,122.48622577,27.6246802327,11.1950282746,0.00836772685316,12.3672932834,38.6892022431,100.283868705,97.2921382872,2.97173041782,0.02
 11/07  22:00:00,99.0559929867,20.5111494932,9.76432831719,0.0,12.3672932834,27.0668015668,93.4491662727,81.8719756429,2.97173041782,8.60546021192
 11/07  23:00:00,74.1133314205,18.1841849603,8.61603270319,0.0918788313494,4.12243109448,15.9888894789,77.0868176936,74.0950872757,2.97173041782,0.02
 11/07  24:00:00,85.1318889334,23.1657346907,11.0025866048,0.479757195735,4.12243109448,15.9888894789,98.4290881959,95.4373577781,2.97173041782,0.02
 11/08  01:00:00,73.4601359399,18.2712856584,8.75876192372,0.370702043146,4.12243109448,15.9888894789,80.6060862361,77.6143558183,2.97173041782,0.02
 11/08  02:00:00,83.7922899638,23.1657346907,11.0437238401,1.08943383108,4.12243109448,15.9888894789,101.316195375,98.3244649573,2.97173041782,0.02
 11/08  03:00:00,74.5561193462,18.9245408939,8.64286014631,2.01653325546,4.12243109448,15.9888894789,82.4265946125,79.4348641947,2.97173041782,0.02
 11/08  04:00:00,85.2886380267,23.8189899263,10.9213131297,3.67186832367,4.12243109448,15.9888894789,103.325127203,100.333396785,2.97173041782,0.02
 11/08  05:00:00,107.851253201,28.2779354683,12.4889632427,2.95099809025,12.3672932834,24.9413748627,116.232129468,111.259245439,4.9528840297,0.02
 11/08  06:00:00,135.537493129,28.5340434091,15.7284668463,27.2551259015,12.3672932834,24.9413748627,184.413091259,179.440207229,4.9528840297,0.02
 11/08  07:00:00,190.928459618,29.469336959,15.8605620425,24.6550758289,24.7345865669,70.7195625826,154.351486061,144.425718002,9.90576805939,0.02
 11/08  08:00:00,205.372565907,29.5443605325,15.5888123869,17.3507085926,37.1018798503,92.3937384068,134.927855099,125.002087039,9.90576805939,0.02
 11/08  09:00:00,207.951613663,29.5962386723,15.8352909699,15.3581446503,37.1018798503,104.434947198,127.958559118,118.032791059,9.90576805939,0.02
 11/08  10:00:00,217.400520186,29.6420383211,16.5900496731,13.9601944646,37.1018798503,116.476155989,131.615820369,113.08221804,9.90576805939,8.62783426957
 11/08  11:00:00,215.623120623,29.6764615897,17.398857143,12.802463036,37.1018798503,116.476155989,120.648305805,110.722537745,9.90576805939,0.02
 11/08  12:00:00,214.846032118,29.7074427141,18.3569983984,11.6488265202,37.1018798503,116.476155989,127.183153949,108.644369061,9.90576805939,8.63301682834
 11/08  13:00:00,204.232800621,29.7356906348,19.2686521252,10.4918840537,37.1018798503,104.434947198,116.491621046,106.565852986,9.90576805939,0.02
 11/08  14:00:00,214.77327552,29.7653735423,19.6218387262,9.4906243657,37.1018798503,116.476155989,123.438713769,104.89854955,9.90576805939,8.63439615987
 11/08  15:00:00,214.208816612,29.7891009661,19.6188806563,8.72721390656,37.1018798503,116.476155989,113.407740855,103.481972795,9.90576805939,0.02
 11/08  16:00:00,212.965337338,29.8133567569,19.8878580468,8.18583563976,37.1018798503,116.476155989,120.977428728,102.440459019,9.90576805939,8.63120164976
 11/08  17:00:00,212.070637198,29.8352389903,20.021204901,7.86387065015,37.1018798503,116.476155989,111.564705068,101.638937008,9.90576805939,0.02
 11/08  18:00:00,221.066436239,29.8514149763,19.773257172,7.65670524522,37.1018798503,116.476155989,111.085913132,101.160145073,9.90576805939,0.02
 11/08  19:00:00,133.526785616,28.0601837231,15.9933890088,0.0,24.7345865669,47.5788473902,84.262690977,79.2898069473,4.9528840297,0.02
 11/08  20:00:00,133.234938218,28.4956872135,14.6801406518,0.0153123850894,24.7345865669,47.5788473902,98.0983059344,84.5367385664,4.9528840297,8.60868333831
 11/08  21:00:00,112.017508605,27.1891767424,14.7723144057,0.0848393859394,12.3672932834,38.6892022431,102.259094065,99.2673636472,2.97173041782,0.02
 11/08  22:00:00,92.2426087405,21.6724921342,11.8202300776,0.538604187567,12.3672932834,27.0668015668,85.6179553063,82.6262248885,2.97173041782,0.02
 11/08  23:00:00,66.2513944046,17.835782168,9.92525410411,0.0,4.12243109448,15.9888894789,77.9099878563,74.9182574384,2.97173041782,0.02
 11/08  24:00:00,77.9809642433,23.6012381811,12.6008797823,1.79967869786,4.12243109448,15.9888894789,99.2502396503,96.2585092325,2.97173041782,0.02
 11/09  01:00:00,66.860085074,17.835782168,10.035081131,0.0,4.12243109448,15.9888894789,80.7339505585,77.7422201407,2.97173041782,0.02
 11/09  02:00:00,79.6034965737,23.514137483,12.7153430084,2.3451640652,4.12243109448,15.9888894789,102.200550527,99.208820109,2.97173041782,0.02
 11/09  03:00:00,71.5113927604,19.055191941,9.96383970507,2.89347795401,4.12243109448,15.9888894789,82.8185348961,79.8268044783,2.97173041782,0.02
 11/09  04:00:00,85.2818626606,24.4722451619,12.5820305342,6.966464926,4.12243109448,15.9888894789,103.498321634,100.506591216,2.97173041782,0.02
 11/09  05:00:00,103.256039833,27.8424319779,14.5294071077,2.40046899644,12.3672932834,24.9413748627,116.851037949,111.878153919,4.9528840297,0.02
 11/09  06:00:00,132.174470274,28.5431753131,17.6138549438,26.1499453299,12.3672932834,24.9413748627,184.242150295,179.269266266,4.9528840297,0.02
 11/09  07:00:00,189.35115612,29.475744483,17.6948419036,24.775394368,24.7345865669,70.7195625826,149.928359928,140.002591869,9.90576805939,0.02
 11/09  08:00:00,203.875288837,29.5835981065,17.7137298585,17.3856967121,37.1018798503,92.3937384068,130.811570485,120.885802426,9.90576805939,0.02
 11/09  09:00:00,205.649276939,29.6470635819,17.7534327895,15.3865915887,37.1018798503,104.434947198,134.233481441,115.704510376,9.90576805939,8.62320300493
 11/09  10:00:00,215.838716589,29.7028442629,18.3456025393,13.4397832678,37.1018798503,116.476155989,122.142942696,112.217174636,9.90576805939,0.02
 11/09  11:00:00,216.046254454,29.7423660339,19.9977588258,11.9549629379,37.1018798503,116.476155989,119.570926191,109.645158132,9.90576805939,0.02
 11/09  12:00:00,215.266621425,29.7893866996,21.2398386096,9.88604825288,37.1018798503,116.476155989,125.054843255,106.514731552,9.90576805939,8.63434364282
 11/09  13:00:00,202.97077309,29.8158096408,22.0835455183,8.76183945019,37.1018798503,104.434947198,114.786249745,104.860481686,9.90576805939,0.02
 11/09  14:00:00,214.639264938,29.850164495,22.6816518986,7.75608771888,37.1018798503,116.476155989,121.656580425,103.116186418,9.90576805939,8.63462594791
 11/09  15:00:00,214.363960447,29.8836367032,23.123814435,7.00536028399,37.1018798503,116.476155989,111.838756468,101.912988408,9.90576805939,0.02
 11/09  16:00:00,214.313004696,29.9117760505,23.2681514366,6.38471796725,37.1018798503,116.476155989,119.21484886,100.677802414,9.90576805939,8.63127838668
 11/09  17:00:00,213.142159272,29.9289629331,22.7331895666,6.10808897624,37.1018798503,116.476155989,109.776347842,99.8505797831,9.90576805939,0.02
 11/09  18:00:00,222.031808199,29.9374085729,22.363157121,5.98536147125,37.1018798503,116.476155989,109.45219197,99.5264239111,9.90576805939,0.02
 11/09  19:00:00,134.086452681,28.0601837231,18.8478771723,0.0,24.7345865669,47.5788473902,91.3699287697,77.8083301348,4.9528840297,8.6087146052
 11/09  20:00:00,134.415220195,28.4956872135,18.741158745,0.0,24.7345865669,47.5788473902,87.9000361278,82.9271520981,4.9528840297,0.02
 11/09  21:00:00,112.440973402,27.1891767424,19.3295200859,0.000845755363753,12.3672932834,38.6892022431,100.880275868,97.8885454504,2.97173041782,0.02
 11/09  22:00:00,86.9613206678,18.8809905449,13.6985232556,0.0902899638761,12.3672932834,27.0668015668,73.949345549,70.9576151312,2.97173041782,0.02
 11/09  23:00:00,74.8800609031,22.29472771,17.6329076082,0.0,4.12243109448,15.9888894789,95.4328066318,92.441076214,2.97173041782,0.02
 11/09  24:00:00,69.5041492893,18.7938898468,15.5333539372,0.456868531845,4.12243109448,15.9888894789,78.7574629289,75.7657325111,2.97173041782,0.02
 11/10  01:00:00,79.5529335005,23.2528353888,20.8331299012,0.619766403111,4.12243109448,15.9888894789,98.8345241766,95.8427937588,2.97173041782,0.02
 11/10  02:00:00,70.6501884498,17.835782168,18.0953701939,0.0,4.12243109448,15.9888894789,80.3518120101,77.3600815923,2.97173041782,0.02
 11/10  03:00:00,83.7252888305,23.3834864359,24.650377796,0.844222737555,4.12243109448,15.9888894789,100.652800634,97.6610702164,2.97173041782,0.02
 11/10  04:00:00,77.5162416642,18.9245408939,22.9676186219,0.905046000178,4.12243109448,15.9888894789,81.2622200845,78.2704896667,2.97173041782,0.02
 11/10  05:00:00,118.681166691,28.3795529494,37.4198839793,0.709014517196,12.3672932834,24.9413748627,112.979591394,108.006707365,4.9528840297,0.02
 11/10  06:00:00,142.365205148,28.5626273017,43.5334358556,18.0964267084,12.3672932834,24.9413748627,179.458956102,174.486072073,4.9528840297,0.02
 11/10  07:00:00,202.828919845,29.5435841845,48.5618018637,14.4053374708,24.7345865669,70.7195625826,145.068412781,135.142644721,9.90576805939,0.02
 11/10  08:00:00,223.229505395,29.7737239664,49.495817307,8.99611639331,37.1018798503,92.3937384068,125.938556545,116.012788485,9.90576805939,0.02
 11/10  09:00:00,231.181097587,29.8624203703,51.720308608,7.28947126738,37.1018798503,104.434947198,128.8269082,110.296154835,9.90576805939,8.62498530587
 11/10  10:00:00,241.745730453,29.9188620071,51.4086749445,6.06769564529,37.1018798503,116.476155989,117.195977653,107.270209593,9.90576805939,0.02
 11/10  11:00:00,238.507273161,29.9658321921,49.2084837408,4.9817675493,37.1018798503,116.476155989,123.479223495,104.940420731,9.90576805939,8.63303470453
 11/10  12:00:00,235.218563216,30.0119619084,46.8046995665,4.05056821076,37.1018798503,116.476155989,112.86299647,102.93722841,9.90576805939,0.02
 11/10  13:00:00,212.476304161,30.0437244896,36.5314931541,3.59147700343,37.1018798503,104.434947198,119.963350246,101.427607643,9.90576805939,8.62997454398
 11/10  14:00:00,217.914234079,30.0584217476,29.9491949276,3.55528210141,37.1018798503,116.476155989,110.488927393,100.563159333,9.90576805939,0.02
 11/10  15:00:00,217.304481827,30.0810482501,29.5454157297,3.32683085879,37.1018798503,116.476155989,118.068307205,99.5295317072,9.90576805939,8.6330074384
 11/10  16:00:00,217.308828926,30.1070872153,29.7577192018,3.09310633132,37.1018798503,116.476155989,108.026758759,98.1009906995,9.90576805939,0.02
 11/10  17:00:00,216.952852406,30.1091373437,29.4289855168,3.06435867167,37.1018798503,116.476155989,107.572861911,97.6470938518,9.90576805939,0.02
 11/10  18:00:00,223.876763749,30.1202212663,26.6825577204,3.08651254945,37.1018798503,116.476155989,115.818143742,97.2944282892,9.90576805939,8.61794739326
 11/10  19:00:00,137.976284964,27.9513078505,21.2231869752,0.0,24.7345865669,47.5788473902,80.3577552503,75.3848712206,4.9528840297,0.02
 11/10  20:00:00,143.369621747,28.7134389587,20.5856965529,0.0,24.7345865669,47.5788473902,85.3537636947,80.380879665,4.9528840297,0.02
 11/10  21:00:00,122.221911343,27.1891767424,19.7565769357,0.00669452088875,12.3672932834,38.6892022431,98.4895211382,95.4977907204,2.97173041782,0.02
 11/10  22:00:00,89.0366884552,15.1396327151,10.8792906363,0.0,12.3672932834,27.0668015668,58.0810969284,55.0893665106,2.97173041782,0.02
 11/10  23:00:00,93.0588191039,22.4398955401,16.2851807239,0.0,4.12243109448,15.9888894789,94.3302202335,91.3384898156,2.97173041782,0.02
 11/10  24:00:00,82.4378440561,18.7067891487,12.52679313,0.161487122355,4.12243109448,15.9888894789,76.6745120446,73.6827816267,2.97173041782,0.02
 11/11  01:00:00,91.3805491594,22.9479829456,14.9661098699,0.346210563561,2.06121554724,15.9888894789,98.612622881,95.6208924632,2.97173041782,0.02
 11/11  02:00:00,80.2447846589,18.2712856584,11.6397844695,0.394943216961,2.06121554724,15.9888894789,80.4516164884,77.4598860706,2.97173041782,0.02
 11/11  03:00:00,93.4135192042,23.514137483,13.7131993035,1.52358613357,2.06121554724,15.9888894789,101.499984185,98.5082537674,2.97173041782,0.02
 11/11  04:00:00,79.7497543091,17.835782168,10.6982657809,0.0,2.06121554724,15.9888894789,82.6262188102,79.6344883924,2.97173041782,0.02
 11/11  05:00:00,93.9263096101,23.6012381811,12.4888341958,2.38721281865,2.06121554724,15.9888894789,103.651318861,100.659588444,2.97173041782,0.02
 11/11  06:00:00,82.8023366659,18.7067891487,9.62720916349,2.14537686604,2.06121554724,15.9888894789,85.3953867173,82.4036562995,2.97173041782,0.02
 11/11  07:00:00,95.8557819877,24.0367416715,11.2499146542,5.22986307713,2.06121554724,15.9888894789,105.767235417,102.775504999,2.97173041782,0.02
 11/11  08:00:00,78.1068891482,20.0132996199,9.18262897278,7.58024422451,2.06121554724,15.9888894789,85.7042417991,82.7125113813,2.97173041782,0.02
 11/11  09:00:00,103.841781092,22.7302312004,11.2789981428,1.30292065641,4.12243109448,41.7362269337,102.808930302,97.8360462727,4.9528840297,0.02
 11/11  10:00:00,94.7567956885,19.4035947334,9.32648121843,2.37329953267,4.12243109448,41.7362269337,88.7897789516,75.2350476675,4.9528840297,8.60184725438
 11/11  11:00:00,104.821239677,24.0367416715,11.9236828535,2.40393709424,4.12243109448,41.7362269337,98.426330858,93.4534468283,4.9528840297,0.02
 11/11  12:00:00,94.3297750474,19.5777961295,9.86490393346,2.31129419055,4.12243109448,41.7362269337,78.4448376489,73.4719536193,4.9528840297,0.02
 11/11  13:00:00,102.777461397,23.6012381811,12.0227360905,1.72995629734,4.12243109448,41.7362269337,96.0111903574,91.0383063277,4.9528840297,0.02
 11/11  14:00:00,95.0515063741,19.1422926391,11.094373618,1.69728337635,4.12243109448,41.7362269337,76.9861228398,72.0132388101,4.9528840297,0.02
 11/11  15:00:00,106.02132225,24.0367416715,14.4554718628,2.00677388413,4.12243109448,41.7362269337,94.7217129918,89.7488289621,4.9528840297,0.02
 11/11  16:00:00,97.1908362594,19.5777961295,11.7360568453,2.1564274837,4.12243109448,41.7362269337,76.0864175217,71.113533492,4.9528840297,0.02
 11/11  17:00:00,93.7177543225,24.0367416715,14.4560428669,2.38352621831,4.12243109448,24.8785346261,96.0138053913,91.0409213616,4.9528840297,0.02
 11/11  18:00:00,76.282764781,17.835782168,11.3840932091,0.0,2.06121554724,15.9888894789,83.0494124939,80.0576820761,2.97173041782,0.02
 11/11  19:00:00,92.6938292089,23.2746105633,12.7316661962,2.18699380338,2.06121554724,15.9888894789,106.685990998,103.69426058,2.97173041782,0.02
 11/11  20:00:00,84.4415233487,19.4689202569,9.31289653382,5.04777304321,2.06121554724,15.9888894789,86.5337660445,83.5420356267,2.97173041782,0.02
 11/11  21:00:00,97.6334399587,24.4722451619,11.1312180879,8.87362139469,2.06121554724,15.9888894789,108.816327355,105.824596937,2.97173041782,0.02
 11/11  22:00:00,85.6432305923,19.5777961295,9.01571960182,8.29098264072,2.06121554724,15.9888894789,88.1447474301,85.1530170123,2.97173041782,0.02
 11/11  23:00:00,99.7220306424,24.4722451619,11.2483813917,11.6713218026,2.06121554724,15.9888894789,110.696761539,107.705031121,2.97173041782,0.02
 11/11  24:00:00,87.5754181306,19.5777961295,9.05502412515,10.4107641896,2.06121554724,15.9888894789,89.2998629027,86.3081324849,2.97173041782,0.02
 11/12  01:00:00,101.980232282,24.4722451619,11.1867444461,13.9198609669,2.06121554724,15.9888894789,111.854164077,108.862433659,2.97173041782,0.02
 11/12  02:00:00,89.3427192484,19.5777961295,8.93199630466,12.0798412138,2.06121554724,15.9888894789,90.1054735385,87.1137431207,2.97173041782,0.02
 11/12  03:00:00,104.371427373,24.4722451619,10.9156856913,15.6594674193,2.06121554724,15.9888894789,112.795336863,109.803606445,2.97173041782,0.02
 11/12  04:00:00,90.9265719827,19.5777961295,8.78151751828,13.3671381822,2.06121554724,15.9888894789,90.7822766496,87.7905462318,2.97173041782,0.02
 11/12  05:00:00,105.579280877,24.4722451619,10.7701062516,17.021069921,2.06121554724,15.9888894789,113.507315635,110.515585217,2.97173041782,0.02
 11/12  06:00:00,92.5525484515,19.5777961295,8.42975361037,14.4438432958,2.06121554724,15.9888894789,91.3440289324,88.3522985146,2.97173041782,0.02
 11/12  07:00:00,107.846565305,24.4722451619,10.2823347709,18.1910231094,2.06121554724,15.9888894789,114.142914855,111.151184437,2.97173041782,0.02
 11/12  08:00:00,82.9822415072,19.5777961295,8.29416423224,15.2749259697,2.06121554724,15.9888894789,91.911174242,88.9194438242,2.97173041782,0.02
 11/12  09:00:00,117.468168533,24.4722451619,10.7961291361,16.2115853407,4.12243109448,41.7362269337,110.862012381,105.889128352,4.9528840297,0.02
 11/12  10:00:00,103.457040756,19.5777961295,9.90671552747,10.6853500266,4.12243109448,41.7362269337,86.3151067529,81.3422227232,4.9528840297,0.02
 11/12  11:00:00,117.721876189,24.4722451619,13.8310282172,11.1159128099,4.12243109448,41.7362269337,104.11313278,99.1402487505,4.9528840297,0.02
 11/12  12:00:00,105.292459515,19.5777961295,12.51086272,7.10704663526,4.12243109448,41.7362269337,81.6267810513,76.6538970216,4.9528840297,0.02
 11/12  13:00:00,122.943009819,24.4722451619,16.9842742105,7.6261569364,4.12243109448,41.7362269337,98.9131199988,93.9402359691,4.9528840297,0.02
 11/12  14:00:00,108.548900012,19.4906954314,14.3078561046,4.7117499956,4.12243109448,41.7362269337,86.9872257995,73.4328752955,4.9528840297,8.60146647428
 11/12  15:00:00,115.842035091,23.1657346907,17.6427993275,2.52427266642,4.12243109448,41.7362269337,98.6068625454,93.6339785157,4.9528840297,0.02
 11/12  16:00:00,99.4461970539,17.835782168,14.2291634497,0.0,4.12243109448,41.7362269337,79.8720775479,74.8991935182,4.9528840297,0.02
 11/12  17:00:00,95.1084893201,22.29472771,17.0778625672,0.0,4.12243109448,24.8785346261,101.144883116,96.171999086,4.9528840297,0.02
 11/12  18:00:00,79.8000551114,17.835782168,13.1491091252,0.0,2.06121554724,15.9888894789,85.9065975711,82.9148671533,2.97173041782,0.02
 11/12  19:00:00,94.1888969435,22.29472771,15.6170054258,0.0,2.06121554724,15.9888894789,109.651725471,106.659995053,2.97173041782,0.02
 11/12  20:00:00,86.1315739341,19.1422926391,12.389984752,4.51245082205,2.06121554724,15.9888894789,89.4126460841,86.4209156663,2.97173041782,0.02
 11/12  21:00:00,94.706826553,23.3399360869,15.1187408283,4.14878647874,2.06121554724,15.9888894789,110.814221482,107.822491064,2.97173041782,0.02
 11/12  22:00:00,87.7980714736,19.4035947334,12.2256518824,7.00204673012,2.06121554724,15.9888894789,89.1944163936,86.2026859758,2.97173041782,0.02
 11/12  23:00:00,98.8617437165,23.8625402753,15.2302943555,7.99409560571,2.06121554724,15.9888894789,112.36225488,109.370524462,2.97173041782,0.02
 11/12  24:00:00,91.602961037,19.9261989218,12.1653773436,11.6306015105,2.06121554724,15.9888894789,90.4221089454,87.4303785276,2.97173041782,0.02
 11/13  01:00:00,100.289938543,24.0367416715,14.8583827773,9.8541398655,4.12243109448,15.9888894789,111.258860293,108.267129875,2.97173041782,0.02
 11/13  02:00:00,92.9801877593,20.0132996199,11.8555475775,12.8738151057,4.12243109448,15.9888894789,89.3489163024,86.3571858846,2.97173041782,0.02
 11/13  03:00:00,99.6452725441,24.0367416715,14.448465596,10.8573305909,4.12243109448,15.9888894789,111.566496491,108.574766073,2.97173041782,0.02
 11/13  04:00:00,92.6026053798,20.0132996199,11.5527038623,14.1494330514,4.12243109448,15.9888894789,89.7783370175,86.7866065997,2.97173041782,0.02
 11/13  05:00:00,120.980418094,28.4956872135,16.7548296063,8.43063250428,12.3672932834,24.9413748627,127.355123669,122.382239639,4.9528840297,0.02
 11/13  06:00:00,165.942318882,28.9321327475,19.5345649737,50.0726625111,12.3672932834,24.9413748627,194.947825438,189.974941408,4.9528840297,0.02
 11/13  07:00:00,213.190249031,29.370534071,19.6114227272,38.0705692559,24.7345865669,70.7195625826,160.696234722,150.770466663,9.90576805939,0.02
 11/13  08:00:00,223.673738932,29.3956967286,19.6182173552,25.3082901871,37.1018798503,92.3937384068,139.52139863,129.595630571,9.90576805939,0.02
 11/13  09:00:00,225.196808995,29.4113377093,20.1594100347,21.1141130549,37.1018798503,104.434947198,141.445588314,122.914544653,9.90576805939,8.62527560123
 11/13  10:00:00,233.348621016,29.4207873383,20.5339920076,17.4105344443,37.1018798503,116.476155989,127.973214582,118.047446523,9.90576805939,0.02
 11/13  11:00:00,227.980092633,29.4277721276,21.6015907195,13.4479040152,37.1018798503,116.476155989,131.534737687,112.995486888,9.90576805939,8.63348273962
 11/13  12:00:00,225.208210406,29.4546634458,23.4797812116,10.6482246684,37.1018798503,116.476155989,118.159050043,108.233281983,9.90576805939,0.02
 11/13  13:00:00,216.178223146,29.6111855136,24.3876464845,8.77158665845,37.1018798503,104.434947198,112.555861335,102.630093276,9.90576805939,0.02
 11/13  14:00:00,224.862464878,29.7695239438,25.0737798505,7.0267712573,37.1018798503,116.476155989,117.62754807,99.0880072441,9.90576805939,8.63377276632
 11/13  15:00:00,222.517215919,29.831258451,25.575750003,5.29190895591,37.1018798503,116.476155989,107.207889427,97.2821213675,9.90576805939,0.02
 11/13  16:00:00,219.705781418,29.8457830447,25.5764986957,4.01439513825,37.1018798503,116.476155989,115.033699352,96.4961757865,9.90576805939,8.63175550637
 11/13  17:00:00,217.964452843,29.823996513,25.5751265939,3.28412156464,37.1018798503,116.476155989,106.196219947,96.2704518878,9.90576805939,0.02
 11/13  18:00:00,226.723289476,29.7297074468,24.2007690268,3.26528070129,37.1018798503,116.476155989,116.000384255,97.4779582731,9.90576805939,8.61665792234
 11/13  19:00:00,143.295767826,27.4069284875,19.3721423201,0.0,24.7345865669,47.5788473902,80.6017779685,75.6288939388,4.9528840297,0.02
 11/13  20:00:00,143.134462312,28.4956872135,17.6172113722,0.0,24.7345865669,47.5788473902,86.2740371626,81.3011531329,4.9528840297,0.02
 11/13  21:00:00,120.581202681,26.753673252,16.7251674088,0.0,12.3672932834,38.6892022431,100.363161221,97.3714308036,2.97173041782,0.02
 11/13  22:00:00,96.2710921915,19.6193603848,12.7695750015,0.0,12.3672932834,27.0668015668,82.5348476093,79.5431171915,2.97173041782,0.02
 11/13  23:00:00,72.141833429,17.835782168,11.1850492833,0.0,4.12243109448,15.9888894789,77.1516156834,74.1598852656,2.97173041782,0.02
 11/13  24:00:00,83.8540906808,23.3834864359,14.2055635633,0.20635127285,4.12243109448,15.9888894789,98.4166436526,95.4249132348,2.97173041782,0.02
 11/14  01:00:00,72.2734762494,17.835782168,11.3204142353,0.0,4.12243109448,15.9888894789,80.4924721352,77.5007417173,2.97173041782,0.02
 11/14  02:00:00,83.6457729805,23.3834864359,14.2465566217,0.536193866538,4.12243109448,15.9888894789,101.005752619,98.0140222011,2.97173041782,0.02
 11/14  03:00:00,72.4770006228,18.1841849603,11.1516869233,0.189421326182,4.12243109448,15.9888894789,81.6498074923,78.6580770745,2.97173041782,0.02
 11/14  04:00:00,83.7700251881,23.1657346907,14.1103228647,0.937285064761,4.12243109448,15.9888894789,102.408649967,99.4169195494,2.97173041782,0.02
 11/14  05:00:00,109.626969819,28.5537543455,16.4021918937,1.42414677772,12.3672932834,24.9413748627,115.57813763,110.6052536,4.9528840297,0.02
 11/14  06:00:00,135.371784481,28.5327326123,19.4818346664,23.4214600549,12.3672932834,24.9413748627,183.852153739,178.879269709,4.9528840297,0.02
 11/14  07:00:00,189.71455656,29.4711532495,19.6016976116,19.5932894435,24.7345865669,70.7195625826,149.297912937,139.372144877,9.90576805939,0.02
 11/14  08:00:00,205.270702916,29.5324986783,19.6089090399,13.3146486933,37.1018798503,92.3937384068,138.744593724,120.230430632,9.90576805939,8.60839503275
 11/14  09:00:00,205.956564374,29.6012465209,19.6112389807,10.6699204053,37.1018798503,104.434947198,123.977707207,114.051939148,9.90576805939,0.02
 11/14  10:00:00,212.602343765,29.6856456987,20.6282749657,7.69030347305,37.1018798503,116.476155989,118.741909655,108.816141596,9.90576805939,0.02
 11/14  11:00:00,212.989457555,29.8058516921,22.4664203565,6.3659973144,37.1018798503,116.476155989,122.402875834,103.864975089,9.90576805939,8.63213268552
 11/14  12:00:00,214.480923487,30.1104100804,24.7994989505,5.21963794564,37.1018798503,116.476155989,108.927164244,99.0013961848,9.90576805939,0.02
 11/14  13:00:00,204.413980167,30.444191887,27.7592088571,3.90096587191,37.1018798503,104.434947198,113.56933147,95.0330669187,9.90576805939,8.6304964921
 11/14  14:00:00,219.877121437,30.5356978346,32.3622044416,2.62785100385,37.1018798503,116.476155989,103.072382515,93.1466144558,9.90576805939,0.02
 11/14  15:00:00,223.90983758,30.4440267621,37.1663663538,1.94824567214,37.1018798503,116.476155989,111.884446087,93.3468691351,9.90576805939,8.63180889274
 11/14  16:00:00,224.690217882,30.5924373615,38.1042089623,1.64263196435,37.1018798503,116.476155989,101.110763142,91.1849950826,9.90576805939,0.02
 11/14  17:00:00,221.69975414,30.4830682695,35.3229612833,1.54331252906,37.1018798503,116.476155989,109.758385221,91.2252746948,9.90576805939,8.627342467
 11/14  18:00:00,228.966947002,30.3074399019,33.4091971648,1.50445301755,37.1018798503,116.476155989,102.810241255,92.8844731951,9.90576805939,0.02
 11/14  19:00:00,142.359108211,27.9513078505,27.2294232136,0.0,24.7345865669,47.5788473902,76.7976572464,71.8247732167,4.9528840297,0.02
