Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  20:00:00,141.273755655,28.7134389587,25.3819349897,0.0,24.7345865669,47.5788473902,82.5486687403,77.5757847106,4.9528840297,0.02
 11/14  21:00:00,117.434433502,26.753673252,24.7593116888,0.0,12.3672932834,38.6892022431,96.4439992601,93.4522688423,2.97173041782,0.02
 11/14  22:00:00,83.0911640633,15.4009348094,13.7504690703,0.0,12.3672932834,27.0668015668,60.6807229018,57.688992484,2.97173041782,0.02
 11/14  23:00:00,71.9123069108,19.6193603848,17.5157187208,0.0,4.12243109448,15.9888894789,85.9259883973,82.9342579795,2.97173041782,0.02
 11/14  24:00:00,68.6855711714,19.055191941,14.4279270072,0.0,4.12243109448,15.9888894789,78.1777312627,75.1860008449,2.97173041782,0.02
 11/15  01:00:00,74.9521033621,22.9479829456,16.8447325436,0.0196607472835,4.12243109448,15.9888894789,98.0072261861,95.0154957683,2.97173041782,0.02
 11/15  02:00:00,66.5269342612,18.2712856584,12.7191462791,0.0424666711804,4.12243109448,15.9888894789,79.8792873502,76.8875569324,2.97173041782,0.02
 11/15  03:00:00,73.4755477857,23.3834864359,14.4573933261,0.236284391333,4.12243109448,15.9888894789,100.476532919,97.4848025008,2.97173041782,0.02
 11/15  04:00:00,66.7692769186,18.7067891487,11.0265006376,0.415257259529,4.12243109448,15.9888894789,90.4159730903,78.8423908853,2.97173041782,8.6018517872
 11/15  05:00:00,99.041929069,28.3505193834,14.8936894315,0.669116364066,12.3672932834,24.9413748627,114.694759279,109.72187525,4.9528840297,0.02
 11/15  06:00:00,126.475325289,29.0089759309,17.0157383721,21.3848066206,12.3672932834,24.9413748627,181.631762985,176.658878955,4.9528840297,0.02
 11/15  07:00:00,181.578488738,29.47938955,16.250594129,16.3759964292,24.7345865669,70.7195625826,150.561757336,140.635989277,9.90576805939,0.02
 11/15  08:00:00,202.191811903,29.6653688031,16.0346810233,11.6753231834,37.1018798503,92.3937384068,130.090960109,120.16519205,9.90576805939,0.02
 11/15  09:00:00,201.37582173,29.7571656091,17.0845127754,8.97697984157,37.1018798503,104.434947198,122.840963356,112.915195297,9.90576805939,0.02
 11/15  10:00:00,210.994774676,29.8513957446,18.8380272169,6.40608899739,37.1018798503,116.476155989,125.825686277,107.29278542,9.90576805939,8.62713279816
 11/15  11:00:00,211.031059528,29.9520778086,20.2551942132,5.50245812789,37.1018798503,116.476155989,112.840668918,102.914900858,9.90576805939,0.02
 11/15  12:00:00,210.96375492,29.9947875071,21.1439367951,4.76094052473,37.1018798503,116.476155989,119.832690402,101.291630968,9.90576805939,8.63529137454
 11/15  13:00:00,199.904644129,30.2698186495,21.7659753748,3.68975281738,37.1018798503,104.434947198,107.626731553,97.7009634939,9.90576805939,0.02
 11/15  14:00:00,210.506855241,30.5505239993,22.2036158971,2.76973657803,37.1018798503,116.476155989,104.204810164,94.2790421048,9.90576805939,0.02
 11/15  15:00:00,210.243706246,30.6121365998,22.404897587,2.1082543586,37.1018798503,116.476155989,111.388357234,92.848963894,9.90576805939,8.63362528042
 11/15  16:00:00,210.65922508,30.6614590677,22.3911353299,1.91201321738,37.1018798503,116.476155989,101.548930918,91.6231628587,9.90576805939,0.02
 11/15  17:00:00,210.287695364,30.5080546472,21.8304624511,1.86939569065,37.1018798503,116.476155989,110.92290994,92.3896815942,9.90576805939,8.62746028591
 11/15  18:00:00,219.826269122,30.3039079514,20.9193883451,2.00349172798,37.1018798503,116.476155989,104.191107414,94.265339355,9.90576805939,0.02
 11/15  19:00:00,140.670139689,28.0601837231,16.9725632332,0.0,24.7345865669,47.5788473902,78.3581817839,73.3852977542,4.9528840297,0.02
 11/15  20:00:00,140.841549508,28.5682711286,15.0994726633,0.0,24.7345865669,47.5788473902,84.3776524042,79.4047683745,4.9528840297,0.02
 11/15  21:00:00,117.852664553,27.1891767424,13.6386503787,0.0,12.3672932834,38.6892022431,99.7147710142,95.5713823763,2.97173041782,1.17165822007
 11/15  22:00:00,95.9590700224,21.6434585682,10.3980419107,0.0261076171093,12.3672932834,27.0668015668,91.4291903387,81.003942044,2.97173041782,7.45351787683
 11/15  23:00:00,69.750355729,17.835782168,8.58432019187,0.0,4.12243109448,15.9888894789,76.5554234297,73.5636930118,2.97173041782,0.02
 11/15  24:00:00,81.1071561475,23.427036785,10.8855428739,0.322888241688,4.12243109448,15.9888894789,97.931129983,94.9393995652,2.97173041782,0.02
 11/16  01:00:00,71.2969110813,18.4890374036,8.56117841596,0.380499297111,4.12243109448,15.9888894789,80.278865532,77.2871351142,2.97173041782,0.02
 11/16  02:00:00,80.6322968062,22.7302312004,10.6231253087,0.412082324709,4.12243109448,15.9888894789,100.450501695,97.4587712774,2.97173041782,0.02
 11/16  03:00:00,73.8501778807,19.2293933372,8.27367866008,1.8514342704,4.12243109448,15.9888894789,82.1324208309,79.1406904131,2.97173041782,0.02
 11/16  04:00:00,86.9682581544,24.4722451619,10.3876206526,4.69892317346,4.12243109448,15.9888894789,102.842585051,99.8508546336,2.97173041782,0.02
 11/16  05:00:00,107.036014613,27.8424319779,11.757888366,1.81809206702,12.3672932834,24.9413748627,116.198519069,111.225635039,4.9528840297,0.02
 11/16  06:00:00,139.721491834,28.9944822094,14.800411314,29.1161521527,12.3672932834,24.9413748627,183.228265561,178.255381531,4.9528840297,0.02
 11/16  07:00:00,189.334950927,29.4760154755,15.4637870973,22.1740200438,24.7345865669,70.7195625826,155.080044406,145.154276347,9.90576805939,0.02
 11/16  08:00:00,205.388585513,29.6269131545,16.9715128945,15.8089597957,37.1018798503,92.3937384068,131.31563107,121.38986301,9.90576805939,0.02
 11/16  09:00:00,204.595472577,29.6920246629,18.2972349075,13.7367013437,37.1018798503,104.434947198,125.219742108,115.293974049,9.90576805939,0.02
 11/16  10:00:00,215.621580963,29.7492254342,19.7765109068,11.74530322,37.1018798503,116.476155989,130.030400724,111.497120862,9.90576805939,8.62751180268
 11/16  11:00:00,215.784476214,29.7991810243,21.7415698014,9.89254255754,37.1018798503,116.476155989,117.986234125,108.060466066,9.90576805939,0.02
 11/16  12:00:00,216.228463381,29.8436640782,23.7917982691,8.24159691842,37.1018798503,116.476155989,123.622642058,105.081483068,9.90576805939,8.63539093036
 11/16  13:00:00,203.823636859,29.9115783496,25.292217282,6.31024408739,37.1018798503,104.434947198,111.26492905,101.33916099,9.90576805939,0.02
 11/16  14:00:00,215.268873301,29.9732001381,25.5872088196,5.35705250733,37.1018798503,116.476155989,117.835981919,99.2947286767,9.90576805939,8.63548518312
 11/16  15:00:00,215.675187709,30.1692000802,27.021621375,4.13319226258,37.1018798503,116.476155989,105.387982136,95.4622140762,9.90576805939,0.02
 11/16  16:00:00,216.138891638,30.1540346496,28.2474585067,3.38640719199,37.1018798503,116.476155989,113.627671163,95.089811406,9.90576805939,8.6320916975
 11/16  17:00:00,215.629944787,30.1559487019,28.2680589623,2.85557214862,37.1018798503,116.476155989,105.050893517,95.1251254579,9.90576805939,0.02
 11/16  18:00:00,224.921326255,30.1430658863,28.2616232998,2.77074100261,37.1018798503,116.476155989,105.270565784,95.3447977251,9.90576805939,0.02
 11/16  19:00:00,138.811674328,28.0601837231,23.5730891919,0.0,24.7345865669,47.5788473902,87.5440135021,73.9822712367,4.9528840297,8.60885823571
 11/16  20:00:00,139.135269148,28.4956872135,23.4611959697,0.0,24.7345865669,47.5788473902,84.4049066917,79.432022662,4.9528840297,0.02
 11/16  21:00:00,117.074789692,27.1891767424,23.9641735199,0.0,12.3672932834,38.6892022431,97.8015907458,94.809860328,2.97173041782,0.02
 11/16  22:00:00,82.8884522,15.4009348094,13.5477644198,0.0,12.3672932834,27.0668015668,61.110516552,58.1187861342,2.97173041782,0.02
 11/16  23:00:00,72.2886733734,19.6193603848,17.8990103087,0.0,4.12243109448,15.9888894789,86.3942723348,83.4025419169,2.97173041782,0.02
 11/16  24:00:00,64.7540426205,16.3798246159,13.4818640251,0.0537024794537,4.12243109448,15.9888894789,71.1538244946,68.1620940768,2.97173041782,0.02
 11/17  01:00:00,75.6657817906,22.5124794552,18.1117952944,0.0,4.12243109448,15.9888894789,98.6661057581,95.6743753403,2.97173041782,0.02
 11/17  02:00:00,67.9697599462,18.7067891487,13.9003720482,0.155469042634,4.12243109448,15.9888894789,79.1995618995,76.2078314817,2.97173041782,0.02
 11/17  03:00:00,75.5978901665,23.514137483,16.444476635,0.488707071709,4.12243109448,15.9888894789,100.476352397,97.484621979,2.97173041782,0.02
 11/17  04:00:00,66.55103423,18.1841849603,12.7884171235,0.141307570956,4.12243109448,15.9888894789,81.5076370008,78.515906583,2.97173041782,0.02
 11/17  05:00:00,99.6783161495,28.7860228737,17.6859833739,1.0335942391,12.3672932834,24.9413748627,114.261735294,109.288851264,4.9528840297,0.02
 11/17  06:00:00,117.461463962,28.5816392123,19.7408039023,16.9121120879,12.3672932834,24.9413748627,181.402660504,176.429776474,4.9528840297,0.02
 11/17  07:00:00,175.455254597,29.509945838,19.6032035804,16.0225414105,24.7345865669,70.7195625826,147.672294413,137.746526353,9.90576805939,0.02
 11/17  08:00:00,197.8424314,29.7533743424,19.6248064118,11.1512292473,37.1018798503,92.3937384068,128.808239254,118.882471195,9.90576805939,0.02
 11/17  09:00:00,201.946714092,29.8132665689,19.7858080566,10.0387126408,37.1018798503,104.434947198,132.157954143,113.627906093,9.90576805939,8.62427999035
 11/17  10:00:00,214.422734648,29.8473689359,20.1605134998,9.09696323672,37.1018798503,116.476155989,120.526406479,110.60063842,9.90576805939,0.02
 11/17  11:00:00,215.592655412,29.8844867485,20.5346266906,8.34972293545,37.1018798503,116.476155989,126.601213159,108.061588162,9.90576805939,8.63385693749
 11/17  12:00:00,212.796081604,29.916336164,20.5387028523,7.78294003724,37.1018798503,116.476155989,116.418841947,106.493073888,9.90576805939,0.02
 11/17  13:00:00,200.661901881,29.9482385073,21.0755966142,7.09593858491,37.1018798503,104.434947198,123.370292304,104.83372126,9.90576805939,8.63080298415
 11/17  14:00:00,211.876453662,30.0058001527,21.4519554602,5.78846788876,37.1018798503,116.476155989,111.910434533,101.984666473,9.90576805939,0.02
 11/17  15:00:00,210.536724399,30.089061712,21.4493150643,4.58412909893,37.1018798503,116.476155989,116.741808976,98.2021972534,9.90576805939,8.63384366324
 11/17  16:00:00,210.104395036,30.1797089818,21.4548028193,3.8701099972,37.1018798503,116.476155989,105.726900454,95.8011323944,9.90576805939,0.02
 11/17  17:00:00,208.936171987,30.1800260336,20.9141359074,3.41080143928,37.1018798503,116.476155989,105.326670714,95.4009026551,9.90576805939,0.02
 11/17  18:00:00,220.602992344,30.1132879495,19.4595389617,3.55277434782,37.1018798503,116.476155989,115.378048191,96.8537990932,9.90576805939,8.61848103818
 11/17  19:00:00,136.251822754,28.0601837231,15.0586517796,0.0,24.7345865669,47.5788473902,80.8578087287,75.884924699,4.9528840297,0.02
 11/17  20:00:00,137.292504823,28.4956872135,13.1119527081,0.0,24.7345865669,47.5788473902,86.8125359711,81.8396519414,4.9528840297,0.02
 11/17  21:00:00,116.508939683,27.1891767424,12.2069300212,0.0132165734119,12.3672932834,38.6892022431,100.468081896,97.4763514787,2.97173041782,0.02
 11/17  22:00:00,96.2035901638,21.8176599643,9.9302808247,0.19616592736,12.3672932834,27.0668015668,85.010584085,82.0188536671,2.97173041782,0.02
 11/17  23:00:00,70.0597646275,17.835782168,8.26939892184,0.0,4.12243109448,15.9888894789,77.3623086064,74.3705781885,2.97173041782,0.02
 11/17  24:00:00,81.6969368751,23.2528353888,10.2224973054,0.839052262065,4.12243109448,15.9888894789,98.4187840626,95.4270536448,2.97173041782,0.02
 11/18  01:00:00,73.135341502,18.9245408939,7.91998298448,1.6788355736,4.12243109448,15.9888894789,80.8768119463,77.8850815285,2.97173041782,0.02
 11/18  02:00:00,84.1924617453,23.6012381811,9.68031176684,2.80529790915,4.12243109448,15.9888894789,101.524561277,98.532830859,2.97173041782,0.02
 11/18  03:00:00,79.1343368778,20.0132996199,7.29987376325,6.12631128867,4.12243109448,15.9888894789,81.98400093,78.9922705121,2.97173041782,0.02
 11/18  04:00:00,88.3329036471,24.0367416715,9.05685017311,6.05496815496,4.12243109448,15.9888894789,103.326323756,100.334593338,2.97173041782,0.02
 11/18  05:00:00,100.548210415,28.9311907039,10.0188020989,9.22914135504,4.12243109448,16.0517297156,123.383080464,120.391350046,2.97173041782,0.02
 11/18  06:00:00,100.507301648,28.4956872135,9.43343741516,8.59743202341,4.12243109448,16.0517297156,124.974363361,121.982632943,2.97173041782,0.02
 11/18  07:00:00,129.80297136,29.3666941943,9.73401627464,14.4377892022,4.12243109448,39.6058045677,134.243191487,122.669614315,2.97173041782,8.60184675339
 11/18  08:00:00,193.408798947,29.3715464868,13.0329104656,48.1703101788,12.3672932834,65.3531420225,180.959380641,175.986496611,4.9528840297,0.02
 11/18  09:00:00,175.886163575,29.3710893681,15.1947292156,38.0843620378,12.3672932834,68.2430321324,170.365928295,165.393044265,4.9528840297,0.02
 11/18  10:00:00,189.497816253,29.3970909689,18.4354519492,26.8074631442,16.4897243779,93.1370602926,147.221002986,139.276388539,7.92461444751,0.02
 11/18  11:00:00,185.780768249,29.3993556774,20.7748021702,22.6314877378,16.4897243779,93.1370602926,140.342362076,132.397747629,7.92461444751,0.02
 11/18  12:00:00,183.881564129,29.3993734557,22.5655681472,18.9922082896,16.4897243779,93.1370602926,136.437540784,128.492926336,7.92461444751,0.02
 11/18  13:00:00,173.474396144,29.4044446327,24.580227447,15.3058514015,16.4897243779,83.9857416113,132.414651224,124.470036777,7.92461444751,0.02
 11/18  14:00:00,176.063788758,29.424569762,27.0009514813,13.2144040123,16.4897243779,83.9857416113,138.383185274,121.847259892,7.92461444751,8.61131093373
 11/18  15:00:00,180.402608903,29.4420586539,29.5521280311,11.2807993198,16.4897243779,83.9857416113,127.20917491,119.264560463,7.92461444751,0.02
 11/18  16:00:00,149.666470692,29.3666941943,27.4022919969,0.0,12.3672932834,70.6512738906,67.7690785102,62.7961944805,4.9528840297,0.02
 11/18  17:00:00,146.612708053,29.3666941943,25.6235869896,0.0165246313836,12.3672932834,70.6512738906,68.3979709578,63.4250869281,4.9528840297,0.02
 11/18  18:00:00,142.863432899,29.3666941943,22.1784773902,0.25957410954,12.3672932834,58.1284167478,74.3412486092,69.3683645795,4.9528840297,0.02
 11/18  19:00:00,105.455347023,26.753673252,20.2951399606,0.0,12.3672932834,24.9413748627,97.9342950552,92.9614110255,4.9528840297,0.02
 11/18  20:00:00,103.508333447,26.753673252,19.8066584091,0.0,12.3672932834,24.9413748627,104.853706498,99.8808224683,4.9528840297,0.02
 11/18  21:00:00,86.1249559093,26.753673252,19.7424396172,0.0,4.12243109448,16.0517297156,113.711747327,110.720016909,2.97173041782,0.02
 11/18  22:00:00,74.3070410319,20.5111494932,15.7869347117,0.0,4.12243109448,15.9888894789,94.4699365927,91.4782061749,2.97173041782,0.02
 11/18  23:00:00,67.3205695065,17.835782168,13.7686205952,0.0,4.12243109448,15.9888894789,83.0885035892,80.0967731714,2.97173041782,0.02
 11/18  24:00:00,75.7203331464,22.29472771,17.7000098067,0.0,4.12243109448,15.9888894789,104.391465882,101.399735464,2.97173041782,0.02
 11/19  01:00:00,65.8887349353,18.2712856584,14.4579229264,0.258051881238,2.06121554724,15.9888894789,84.9909704668,81.999240049,2.97173041782,0.02
 11/19  02:00:00,75.6577108629,23.1657346907,18.6378646114,0.753869867349,2.06121554724,15.9888894789,115.218534785,103.646588936,2.97173041782,8.60021543126
 11/19  03:00:00,65.6351554067,17.835782168,15.0594654747,0.0,2.06121554724,15.9888894789,86.3151386586,83.3234082408,2.97173041782,0.02
 11/19  04:00:00,77.1485938386,23.3834864359,19.6065345872,1.36122894214,2.06121554724,15.9888894789,108.030591955,105.038861537,2.97173041782,0.02
 11/19  05:00:00,67.249557263,18.1841849603,16.0184147857,0.38913581083,2.06121554724,15.9888894789,87.2293063974,84.2375759796,2.97173041782,0.02
 11/19  06:00:00,77.9934129904,23.1657346907,20.2480291364,1.79366178046,2.06121554724,15.9888894789,108.937653342,105.945922924,2.97173041782,0.02
 11/19  07:00:00,69.6713401989,18.7067891487,16.4910489484,1.81568052176,2.06121554724,15.9888894789,87.860323951,84.8685935331,2.97173041782,0.02
 11/19  08:00:00,71.3504215807,22.7302312004,21.8170795713,1.06462353386,2.06121554724,15.9888894789,109.392790324,106.401059906,2.97173041782,0.02
 11/19  09:00:00,87.5676056097,19.6358632616,18.6947482269,2.86561962951,4.12243109448,41.7362269337,85.1499237884,80.1770397587,4.9528840297,0.02
 11/19  10:00:00,96.879416447,23.7464060112,24.2373660299,2.39610420285,4.12243109448,41.7362269337,103.308841129,98.3359570994,4.9528840297,0.02
 11/19  11:00:00,87.8124340633,19.2874604693,20.1815614528,1.97203770858,4.12243109448,41.7362269337,83.3861087421,78.4132247124,4.9528840297,0.02
 11/19  12:00:00,97.4847062769,24.1238423696,24.4106422895,2.04164064672,4.12243109448,41.7362269337,100.566270372,95.5933863421,4.9528840297,0.02
 11/19  13:00:00,84.2225146611,18.7938898468,17.6593114132,0.823780085217,4.12243109448,41.7362269337,80.2064701348,75.2335861051,4.9528840297,0.02
 11/19  14:00:00,103.976121291,24.0367416715,22.5564603192,1.29667120977,4.12243109448,41.7362269337,96.7412889933,91.7684049636,4.9528840297,0.02
 11/19  15:00:00,93.5277191005,19.5777961295,17.8060778975,1.29654944176,4.12243109448,41.7362269337,77.5650216917,72.592137662,4.9528840297,0.02
 11/19  16:00:00,102.462183681,24.0367416715,20.978181162,1.31085022254,4.12243109448,41.7362269337,95.6747215965,90.7018375668,4.9528840297,0.02
 11/19  17:00:00,71.3707296703,18.7938898468,15.4051360383,0.681032628622,4.12243109448,24.8785346261,79.2219143092,74.2490302795,4.9528840297,0.02
 11/19  18:00:00,79.8425572085,23.6012381811,17.9158592275,1.65099776719,2.06121554724,15.9888894789,104.298482291,101.306751873,2.97173041782,0.02
 11/19  19:00:00,64.4233893321,17.835782168,13.3077475207,0.0,2.06121554724,15.9888894789,87.3109031586,84.3191727408,2.97173041782,0.02
 11/19  20:00:00,75.9670948557,23.6012381811,16.8098369148,2.35006146183,2.06121554724,15.9888894789,109.518439563,106.526709145,2.97173041782,0.02
 11/19  21:00:00,65.331944884,17.9228828661,14.5818125946,0.039112104422,2.06121554724,15.9888894789,88.6199908997,85.6282604819,2.97173041782,0.02
 11/19  22:00:00,84.8406421883,23.1657346907,22.7540223957,1.76518086211,2.06121554724,15.9888894789,109.91668525,106.924954832,2.97173041782,0.02
 11/19  23:00:00,82.9941262964,19.1422926391,20.9804554725,2.83956196787,2.06121554724,15.9888894789,87.9740174419,84.982287024,2.97173041782,0.02
 11/19  24:00:00,87.7448183163,22.29472771,21.3941358455,0.0,2.06121554724,15.9888894789,111.064553776,108.072823359,2.97173041782,0.02
 11/20  01:00:00,81.0673775103,19.1422926391,15.9918842713,3.19286189934,4.12243109448,15.9888894789,88.3919407375,85.4002103197,2.97173041782,0.02
 11/20  02:00:00,91.387122536,23.6012381811,17.4836866037,3.69898592675,4.12243109448,15.9888894789,109.050998129,106.059267711,2.97173041782,0.02
 11/20  03:00:00,78.8526968533,18.7067891487,12.603253187,2.80360399706,4.12243109448,15.9888894789,88.1766711387,85.1849407209,2.97173041782,0.02
 11/20  04:00:00,94.1748280574,24.0367416715,14.4965316916,6.60038425698,4.12243109448,15.9888894789,110.690805733,107.699075315,2.97173041782,0.02
 11/20  05:00:00,113.897425336,27.915015893,15.1526586083,2.95109943621,12.3672932834,24.9413748627,125.795491465,120.822607435,4.9528840297,0.02
 11/20  06:00:00,154.423278397,28.9609143887,16.4536494367,39.2057658755,12.3672932834,24.9413748627,202.368895011,188.81435808,4.9528840297,8.60165290157
 11/20  07:00:00,201.451949882,29.4419470958,15.3153986833,29.3108057662,24.7345865669,70.7195625826,166.764337238,156.838569179,9.90576805939,0.02
 11/20  08:00:00,216.477978388,29.4771535801,14.9235840836,20.5247442739,37.1018798503,92.3937384068,147.648500635,137.722732576,9.90576805939,0.02
 11/20  09:00:00,215.230278086,29.4986173115,15.2611552115,16.2902799269,37.1018798503,104.434947198,138.247252208,128.321484148,9.90576805939,0.02
 11/20  10:00:00,223.405731517,29.5538064856,15.7205019339,12.4200684377,37.1018798503,116.476155989,129.073738783,119.147970724,9.90576805939,0.02
 11/20  11:00:00,225.49974425,29.6156981847,16.5435823705,10.5432095544,37.1018798503,116.476155989,129.125430612,110.585390867,9.90576805939,8.63427168515
 11/20  12:00:00,231.349256416,29.7535531215,17.463299759,9.31040745611,37.1018798503,116.476155989,114.930636453,105.004868394,9.90576805939,0.02
 11/20  13:00:00,227.040457408,29.9245885317,18.8610837025,8.03053581572,37.1018798503,104.434947198,119.1238346,100.586793175,9.90576805939,8.63127336525
 11/20  14:00:00,239.742522643,30.0586227839,19.6320182727,6.86311889531,37.1018798503,116.476155989,107.71729701,97.791528951,9.90576805939,0.02
 11/20  15:00:00,240.95149462,30.1724669606,20.1713994483,5.75105612181,37.1018798503,116.476155989,114.001269813,95.4616120406,9.90576805939,8.63388971296
 11/20  16:00:00,239.779507586,30.1385660038,20.0249843537,5.00706402237,37.1018798503,116.476155989,104.599298455,94.6735303958,9.90576805939,0.02
 11/20  17:00:00,237.935311437,29.9300020465,19.1045851224,5.03954358487,37.1018798503,116.476155989,115.057625807,96.5239674675,9.90576805939,8.62789027989
 11/20  18:00:00,249.437218406,29.8216562512,17.6329773658,5.37454236183,37.1018798503,116.476155989,108.126984296,98.2012162369,9.90576805939,0.02
 11/20  19:00:00,157.065386623,28.0601837231,13.0546080791,0.0,24.7345865669,47.5788473902,81.434918219,76.4620341893,4.9528840297,0.02
 11/20  20:00:00,151.449992131,28.4956872135,11.6627490166,0.00131345162153,24.7345865669,47.5788473902,87.9208224876,82.9479384579,4.9528840297,0.02
 11/20  21:00:00,128.038872031,27.1891767424,9.43057313857,0.0593464453062,12.3672932834,38.6892022431,110.874887136,99.294266055,2.97173041782,8.60889066291
 11/20  22:00:00,105.753534331,22.4191134125,6.89763099425,0.442020076434,12.3672932834,27.0668015668,88.0446117889,85.0528813711,2.97173041782,0.02
 11/20  23:00:00,77.2960999783,17.835782168,5.93381797569,0.0,4.12243109448,15.9888894789,78.3184723805,75.3267419627,2.97173041782,0.02
 11/20  24:00:00,92.3221965429,23.8189899263,7.82411346646,2.11209238822,4.12243109448,15.9888894789,100.562993035,97.5712626174,2.97173041782,0.02
 11/21  01:00:00,84.3900558222,20.0132996199,6.20667363164,5.58883301723,4.12243109448,15.9888894789,81.4400686927,78.4483382749,2.97173041782,0.02
 11/21  02:00:00,95.1423106955,24.0367416715,7.94761084422,5.75833695546,4.12243109448,15.9888894789,102.18246521,99.1907347923,2.97173041782,0.02
 11/21  03:00:00,87.5287048732,20.0132996199,6.23038040042,8.90136363113,4.12243109448,15.9888894789,82.9347954208,79.943065003,2.97173041782,0.02
 11/21  04:00:00,96.9719389352,24.0367416715,8.07985564377,8.3447880219,4.12243109448,15.9888894789,104.344812356,101.353081938,2.97173041782,0.02
 11/21  05:00:00,123.336598513,28.9311907039,9.32915631868,8.52014346061,12.3672932834,24.9413748627,117.984996103,113.012112074,4.9528840297,0.02
 11/21  06:00:00,150.950756412,28.516935609,12.7489965355,32.9154816066,12.3672932834,24.9413748627,186.632810575,181.659926545,4.9528840297,0.02
 11/21  07:00:00,207.30142688,29.4354285726,12.8799140996,31.1845237249,24.7345865669,70.7195625826,167.03256688,157.106798821,9.90576805939,0.02
 11/21  08:00:00,222.533490741,29.4905864635,12.9069149957,22.1556959064,37.1018798503,92.3937384068,147.729994266,137.804226206,9.90576805939,0.02
 11/21  09:00:00,221.936774175,29.516878362,12.9489677483,18.7889494518,37.1018798503,104.434947198,140.570718434,130.644950375,9.90576805939,0.02
 11/21  10:00:00,230.836411706,29.5659872268,13.4794218761,14.9283475151,37.1018798503,116.476155989,141.541381168,123.006233319,9.90576805939,8.62937978977
 11/21  11:00:00,229.5723657,29.6218650317,14.4982250994,11.8294983241,37.1018798503,116.476155989,123.60634076,113.6805727,9.90576805939,0.02
 11/21  12:00:00,229.018726423,29.6977995001,15.5564898732,9.86017932819,37.1018798503,116.476155989,122.990627681,104.448885186,9.90576805939,8.63597443523
 11/21  13:00:00,216.603913048,29.835858218,16.4840259613,8.5272314579,37.1018798503,104.434947198,109.041342506,99.1155744465,9.90576805939,0.02
 11/21  14:00:00,226.323114413,29.9813225785,17.3830728112,7.29388121394,37.1018798503,116.476155989,115.228141553,96.6862960089,9.90576805939,8.63607748424
 11/21  15:00:00,226.399765751,30.1033684135,18.3166586065,6.0361809031,37.1018798503,116.476155989,104.566095201,94.6403271419,9.90576805939,0.02
 11/21  16:00:00,225.841469308,30.1463189553,18.7046206615,5.04842430226,37.1018798503,116.476155989,111.837713088,93.2993380659,9.90576805939,8.63260696308
 11/21  17:00:00,225.118225068,30.021112922,18.1674458395,4.74338861704,37.1018798503,116.476155989,104.143269587,94.2175015274,9.90576805939,0.02
 11/21  18:00:00,237.235867304,29.9010950973,17.2333754569,5.00363653625,37.1018798503,116.476155989,106.092716769,96.1669487092,9.90576805939,0.02
 11/21  19:00:00,151.031246835,28.0601837231,13.0944821871,0.0,24.7345865669,47.5788473902,88.9148000421,75.3528759865,4.9528840297,8.60904002591
 11/21  20:00:00,150.479199592,28.3505193834,11.7018465693,0.000955094526372,24.7345865669,47.5788473902,86.3251254875,81.3522414578,4.9528840297,0.02
 11/21  21:00:00,128.847125753,27.1891767424,11.2086937839,0.0436053826074,12.3672932834,38.6892022431,99.9909280091,96.9991975912,2.97173041782,0.02
 11/21  22:00:00,106.81136698,22.5352476766,9.41049074492,0.395023237494,12.3672932834,27.0668015668,86.7357424339,83.7440120161,2.97173041782,0.02
 11/21  23:00:00,77.738477775,17.835782168,7.95304623424,0.0,4.12243109448,15.9888894789,77.1907353579,74.1990049401,2.97173041782,0.02
 11/21  24:00:00,89.9902694099,22.7302312004,10.1700067644,0.469114018948,4.12243109448,15.9888894789,98.7525795959,95.7608491781,2.97173041782,0.02
 11/22  01:00:00,81.7494972579,19.3600443843,8.06007363409,2.44385787558,4.12243109448,15.9888894789,80.1864846282,77.1947542104,2.97173041782,0.02
 11/22  02:00:00,94.7003215704,24.0367416715,10.1206703697,4.34242331521,4.12243109448,15.9888894789,100.685186165,97.6934557471,2.97173041782,0.02
 11/22  03:00:00,86.3051480665,20.0132996199,7.87918026058,6.79085756644,4.12243109448,15.9888894789,81.5016930035,78.5099625857,2.97173041782,0.02
 11/22  04:00:00,96.5886408404,24.0367416715,10.0235547247,6.602274122,4.12243109448,15.9888894789,102.669861667,99.6781312493,2.97173041782,0.02
 11/22  05:00:00,123.505960922,28.9311907039,11.5046400242,6.86278878367,12.3672932834,24.9413748627,116.271151257,111.298267227,4.9528840297,0.02
 11/22  06:00:00,151.171009736,28.5177290263,14.7960183635,30.9680604181,12.3672932834,24.9413748627,184.371761494,179.398877465,4.9528840297,0.02
 11/22  07:00:00,206.773767498,29.4507869799,14.9289945352,28.3843600225,24.7345865669,70.7195625826,157.933840652,148.008072593,9.90576805939,0.02
 11/22  08:00:00,221.874546333,29.5205361254,15.3201255782,20.0898693993,37.1018798503,92.3937384068,136.79829228,126.872524221,9.90576805939,0.02
 11/22  09:00:00,218.631808768,29.5802396429,16.7519151567,15.8277657665,37.1018798503,104.434947198,133.88426364,115.353687138,9.90576805939,8.6248084427
 11/22  10:00:00,224.027606072,29.6569016871,18.6607881943,11.8143346189,37.1018798503,116.476155989,119.142462434,109.216694375,9.90576805939,0.02
 11/22  11:00:00,219.93301415,29.7424401404,20.6103296192,9.39669781735,37.1018798503,116.476155989,123.047774768,104.507480932,9.90576805939,8.6345257766
 11/22  12:00:00,219.297179873,29.8398712136,22.5586486714,8.01728386117,37.1018798503,116.476155989,110.770207767,100.844439707,9.90576805939,0.02
 11/22  13:00:00,209.184036515,29.9853244775,24.6337323814,6.54147420034,37.1018798503,104.434947198,116.123430838,97.5864244119,9.90576805939,8.63123836654
 11/22  14:00:00,219.786035488,30.1566345189,25.5748783713,5.28746260137,37.1018798503,116.476155989,104.968055296,95.0422872367,9.90576805939,0.02
 11/22  15:00:00,217.411768667,30.2893633177,25.5784054952,4.12820228536,37.1018798503,116.476155989,111.741781655,93.2015591645,9.90576805939,8.6344544314
 11/22  16:00:00,215.359259993,30.3550243098,25.5793668583,3.25014157012,37.1018798503,116.476155989,101.864904051,91.9391359912,9.90576805939,0.02
 11/22  17:00:00,216.29363104,30.2828254183,24.8754332202,2.84722213464,37.1018798503,116.476155989,110.387252787,91.8534270677,9.90576805939,8.62805765992
 11/22  18:00:00,227.222946471,30.1083011841,23.7199385647,2.82887101122,37.1018798503,116.476155989,103.598559451,93.6727913917,9.90576805939,0.02
 11/22  19:00:00,143.580789969,28.0601837231,19.768695497,0.0,24.7345865669,47.5788473902,78.0620590301,73.0891750004,4.9528840297,0.02
 11/22  20:00:00,146.861260991,28.4231032984,19.0218705324,0.0,24.7345865669,47.5788473902,83.5409847387,78.568100709,4.9528840297,0.02
 11/22  21:00:00,128.785165039,27.1891767424,18.9554289132,0.0,12.3672932834,38.6892022431,96.8423967221,93.8506663043,2.97173041782,0.02
 11/22  22:00:00,95.770514707,17.1409626771,12.5502699234,0.0,12.3672932834,27.0668015668,68.1487243987,65.1569939809,2.97173041782,0.02
 11/22  23:00:00,89.2537214176,22.29472771,16.3302558612,0.0,4.12243109448,15.9888894789,92.6977853285,89.7060549106,2.97173041782,0.02
 11/22  24:00:00,78.940906346,18.6196884507,13.3565009883,0.0875148244444,4.12243109448,15.9888894789,77.2244232173,74.2326927995,2.97173041782,0.02
 11/23  01:00:00,85.6834545762,22.7302312004,16.4927053105,0.111587868609,2.06121554724,15.9888894789,98.164700185,95.1729697672,2.97173041782,0.02
 11/23  02:00:00,75.0897507978,18.3583863564,13.3539487892,0.145699303494,2.06121554724,15.9888894789,80.322125433,77.3303950152,2.97173041782,0.02
 11/23  03:00:00,84.0097872931,22.7302312004,16.3657376745,0.20500930787,2.06121554724,15.9888894789,109.431748304,97.8581612711,2.97173041782,8.60185661489
 11/23  04:00:00,74.0380282401,18.9245408939,13.264346519,0.781946562921,2.06121554724,15.9888894789,81.982479955,78.9907495372,2.97173041782,0.02
 11/23  05:00:00,80.711098289,22.29472771,16.394380964,0.0,2.06121554724,15.9888894789,103.65831491,100.666584493,2.97173041782,0.02
 11/23  06:00:00,74.1775587006,19.1422926391,13.1219853622,1.60246284012,2.06121554724,15.9888894789,84.0108079713,81.0190775535,2.97173041782,0.02
 11/23  07:00:00,80.7932996751,23.3834864359,16.0583562927,1.77852184192,2.06121554724,15.9888894789,105.336427176,102.344696758,2.97173041782,0.02
 11/23  08:00:00,62.1980461998,17.835782168,13.029397789,0.0,2.06121554724,15.9888894789,85.6686840863,82.6769536685,2.97173041782,0.02
 11/23  09:00:00,90.74320284,24.0948088036,16.7252085735,2.67743825067,4.12243109448,41.7362269337,103.174855031,98.201971001,4.9528840297,0.02
 11/23  10:00:00,84.0519181393,19.2874604693,15.1326909304,2.39828670745,4.12243109448,41.7362269337,81.9712001526,76.9983161229,4.9528840297,0.02
 11/23  11:00:00,94.0391191568,23.8915738414,21.2430122446,2.15264771931,4.12243109448,41.7362269337,101.399583061,96.4266990309,4.9528840297,0.02
 11/23  12:00:00,88.1647054756,19.2874604693,20.550557161,1.42673220642,4.12243109448,41.7362269337,79.9512604501,74.9783764204,4.9528840297,0.02
 11/23  13:00:00,98.8730407457,23.6012381811,27.3413286598,1.17540248307,4.12243109448,41.7362269337,99.2130518278,94.2401677981,4.9528840297,0.02
 11/23  14:00:00,92.1240697217,19.6648968276,24.1752410743,1.25112716488,4.12243109448,41.7362269337,79.510207844,74.5373238143,4.9528840297,0.02
 11/23  15:00:00,100.076102706,23.6883388792,28.7142418182,0.727012637405,4.12243109448,41.7362269337,97.5014251102,92.5285410805,4.9528840297,0.02
 11/23  16:00:00,90.406520498,19.2293933372,23.261852247,0.528824326658,4.12243109448,41.7362269337,77.4845798006,72.5116957709,4.9528840297,0.02
 11/23  17:00:00,81.6669178024,24.0367416715,26.6300567925,0.838970056699,4.12243109448,24.8785346261,97.4993033363,92.5264193066,4.9528840297,0.02
 11/23  18:00:00,56.3680088269,12.3260249357,12.5148173021,0.420953547726,2.06121554724,15.9888894789,58.7728546446,55.7811242268,2.97173041782,0.02
 11/23  19:00:00,80.8560137615,23.0568588181,19.8668326295,0.659318333114,2.06121554724,15.9888894789,107.615131218,104.6234008,2.97173041782,0.02
 11/23  20:00:00,69.696485796,18.2712856584,13.7131543576,0.639641778368,2.06121554724,15.9888894789,86.1906495956,83.1989191778,2.97173041782,0.02
 11/23  21:00:00,82.7897525279,23.6012381811,16.0771630491,2.51717771436,2.06121554724,15.9888894789,108.018772066,105.027041649,2.97173041782,0.02
 11/23  22:00:00,70.1235267562,18.1841849603,12.7676682466,0.595926752424,2.06121554724,15.9888894789,87.4860777712,84.4943473534,2.97173041782,0.02
 11/23  23:00:00,80.578006915,23.1657346907,15.7339215369,2.42825828888,2.06121554724,15.9888894789,109.622540929,106.630810511,2.97173041782,0.02
 11/23  24:00:00,73.3361345235,19.0334167665,12.0028419753,3.8471495065,2.06121554724,15.9888894789,89.1845239943,86.1927935765,2.97173041782,0.02
 11/24  01:00:00,85.5214530283,23.8189899263,14.3108381439,5.25946730569,4.12243109448,15.9888894789,109.984926013,106.993195595,2.97173041782,0.02
 11/24  02:00:00,80.9519867279,20.0132996199,10.7457566162,9.16872167755,4.12243109448,15.9888894789,88.5226287003,85.5308982825,2.97173041782,0.02
 11/24  03:00:00,89.5803540541,24.0367416715,12.6096586317,8.28411524867,4.12243109448,15.9888894789,110.201067517,107.209337099,2.97173041782,0.02
 11/24  04:00:00,83.9914303987,20.0132996199,9.42101529813,11.4418280565,4.12243109448,15.9888894789,89.2284349567,86.2367045389,2.97173041782,0.02
 11/24  05:00:00,113.990982925,28.4956872135,12.9861717019,7.36689623968,12.3672932834,24.9413748627,126.459079401,121.486195371,4.9528840297,0.02
 11/24  06:00:00,154.918739852,28.945397361,15.1290204826,44.0946158073,12.3672932834,24.9413748627,203.092837361,189.538099025,4.9528840297,8.60185430624
 11/24  07:00:00,202.931815565,29.4308995236,14.3491618307,32.7830160824,24.7345865669,70.7195625826,170.773245945,160.847477885,9.90576805939,0.02
 11/24  08:00:00,220.503546168,29.466047298,13.3586646854,23.3362991254,37.1018798503,92.3937384068,153.667308427,143.741540368,9.90576805939,0.02
 11/24  09:00:00,214.109342945,29.4803393567,14.6694266161,19.1268631591,37.1018798503,104.434947198,142.688713724,132.762945665,9.90576805939,0.02
 11/24  10:00:00,218.689513462,29.516967182,17.51688426,14.2548145619,37.1018798503,116.476155989,127.532851918,117.607083858,9.90576805939,0.02
 11/24  11:00:00,215.976722524,29.5878464171,20.3020744778,10.9124729137,37.1018798503,116.476155989,129.099528333,110.55903494,9.90576805939,8.63472533286
 11/24  12:00:00,217.132064585,29.738022423,22.5040302055,9.15520888113,37.1018798503,116.476155989,122.152780608,105.152200364,9.90576805939,7.09481218406
 11/24  13:00:00,209.094500436,29.9779748728,24.5901492303,7.35038290391,37.1018798503,104.434947198,111.961477602,100.496095214,9.90576805939,1.55961432889
 11/24  14:00:00,227.058264237,30.1941949615,26.9226905538,5.67859965554,37.1018798503,116.476155989,106.726086259,96.8003182001,9.90576805939,0.02
 11/24  15:00:00,231.515980851,30.3662481625,28.056627546,4.16787707757,37.1018798503,116.476155989,112.327921426,93.7875050038,9.90576805939,8.63464836292
 11/24  16:00:00,232.667301638,30.429965236,28.0726196277,3.2293228264,37.1018798503,116.476155989,102.00859131,92.0828232508,9.90576805939,0.02
 11/24  17:00:00,231.455791343,30.330236838,26.786351446,2.59826633992,37.1018798503,116.476155989,110.924514543,92.390479679,9.90576805939,8.628266805
 11/24  18:00:00,240.928824738,30.1280097738,24.9794826989,2.41197907583,37.1018798503,116.476155989,104.418734694,94.4929666342,9.90576805939,0.02
 11/24  19:00:00,153.453883732,27.915015893,18.5088149791,0.0,24.7345865669,47.5788473902,78.418727053,73.4458430233,4.9528840297,0.02
 11/24  20:00:00,151.701263327,28.3868113409,15.6844272108,0.0,24.7345865669,47.5788473902,84.7045897576,79.7317057279,4.9528840297,0.02
 11/24  21:00:00,129.201219722,27.1891767424,14.6568280385,0.0,12.3672932834,38.6892022431,107.637425608,96.0566861335,2.97173041782,8.60900905616
 11/24  22:00:00,105.970726738,21.7305592662,12.4625578404,0.0161058508355,12.3672932834,27.0668015668,84.0211927219,81.029462304,2.97173041782,0.02
 11/24  23:00:00,79.3950248955,17.835782168,11.2404305778,0.0,4.12243109448,15.9888894789,76.2922266483,73.3004962305,2.97173041782,0.02
 11/24  24:00:00,93.2311241632,23.0786339927,14.4346921842,0.222825080892,4.12243109448,15.9888894789,97.6824834414,94.6907530235,2.97173041782,0.02
 11/25  01:00:00,80.8426628797,18.2712856584,11.5732002777,0.187361362661,4.12243109448,15.9888894789,79.64828305,76.6565526321,2.97173041782,0.02
 11/25  02:00:00,93.940792176,23.3834864359,14.6305805377,0.582007964555,4.12243109448,15.9888894789,99.9844241658,96.992693748,2.97173041782,0.02
 11/25  03:00:00,81.117194394,18.1841849603,11.4882953227,0.208946223858,4.12243109448,15.9888894789,80.1655541585,77.1738237407,2.97173041782,0.02
 11/25  04:00:00,94.355334066,23.1657346907,14.6196160149,0.974949721058,4.12243109448,15.9888894789,100.576112596,97.5843821777,2.97173041782,0.02
 11/25  05:00:00,105.6511455,27.8424319779,17.1992040838,1.53822674045,4.12243109448,16.0517297156,119.849405648,116.857675231,2.97173041782,0.02
 11/25  06:00:00,105.159341772,27.1891767424,17.0673682383,0.724900617828,4.12243109448,16.0517297156,121.413488295,118.421757877,2.97173041782,0.02
 11/25  07:00:00,137.017996491,29.3666941943,16.9957683364,6.40215827464,4.12243109448,39.6058045677,102.517963019,99.5262326017,2.97173041782,0.02
 11/25  08:00:00,199.243811842,29.4072303619,20.2513721483,36.8156075136,12.3672932834,65.3531420225,159.958733062,154.985849032,4.9528840297,0.02
 11/25  09:00:00,184.135454071,29.3936680037,20.5253576082,30.6478596871,12.3672932834,68.2430321324,156.903677717,151.930793688,4.9528840297,0.02
 11/25  10:00:00,204.906873046,29.4178995362,21.0681654885,23.8033231725,16.4897243779,93.1370602926,146.653404143,138.708789696,7.92461444751,0.02
 11/25  11:00:00,202.19274748,29.417093059,21.9827402192,22.0891468845,16.4897243779,93.1370602926,151.258863211,134.719982213,7.92461444751,8.6142665507
 11/25  12:00:00,190.767684195,29.4149186944,23.4793904266,20.5880079224,16.4897243779,93.1370602926,141.131761706,133.187147259,7.92461444751,0.02
 11/25  13:00:00,174.898583514,29.4121553851,25.1508138079,19.089872707,16.4897243779,83.9857416113,139.565257061,131.620642613,7.92461444751,0.02
 11/25  14:00:00,176.665868431,29.409633509,28.1223866835,17.8880989784,16.4897243779,83.9857416113,137.983288852,130.038674405,7.92461444751,0.02
 11/25  15:00:00,176.476423307,29.4073972215,28.7209664061,17.1023554699,16.4897243779,83.9857416113,136.764411935,128.819797487,7.92461444751,0.02
 11/25  16:00:00,138.356669732,29.3666941943,25.1024497324,0.0987115004541,12.3672932834,70.6512738906,78.7591406476,73.7862566179,4.9528840297,0.02
 11/25  17:00:00,137.75758381,29.3666941943,23.9388488439,0.663234717381,12.3672932834,70.6512738906,86.3440627987,72.7799475261,4.9528840297,8.61123124295
 11/25  18:00:00,136.519932637,29.3666941943,22.6374381012,1.50472880609,12.3672932834,58.1284167478,80.9359621342,75.9630781045,4.9528840297,0.02
 11/25  19:00:00,100.890752989,26.753673252,21.9643638145,0.0,12.3672932834,24.9413748627,102.835045164,97.8621611341,4.9528840297,0.02
 11/25  20:00:00,101.791669894,27.4069284875,22.0226703157,0.189355169151,12.3672932834,24.9413748627,108.696156157,103.723272127,4.9528840297,0.02
 11/25  21:00:00,84.6386775434,27.1891767424,21.9359198454,0.475372364811,4.12243109448,16.0517297156,117.027200072,114.035469654,2.97173041782,0.02
 11/25  22:00:00,72.4049141548,20.5111494932,17.09782834,0.0,4.12243109448,15.9888894789,94.5422626832,91.5505322654,2.97173041782,0.02
 11/25  23:00:00,67.2880299639,17.835782168,14.733210907,0.0,4.12243109448,15.9888894789,84.7077184238,81.715988006,2.97173041782,0.02
 11/25  24:00:00,77.117728751,23.0568588181,17.8781481449,1.33551913634,4.12243109448,15.9888894789,106.721485869,103.729755451,2.97173041782,0.02
 11/26  01:00:00,65.5700577754,18.2712856584,13.5810428848,1.05313442992,2.06121554724,15.9888894789,87.2409639421,84.2492335243,2.97173041782,0.02
 11/26  02:00:00,71.4725069383,22.29472771,16.1804445418,0.0,2.06121554724,15.9888894789,109.147959771,106.156229354,2.97173041782,0.02
 11/26  03:00:00,69.2984088909,19.4035947334,12.071570919,4.93070909167,2.06121554724,15.9888894789,88.0260793551,85.0343489373,2.97173041782,0.02
 11/26  04:00:00,80.4086783248,24.3851444638,14.5003059158,8.049224778,2.06121554724,15.9888894789,110.033906674,107.042176256,2.97173041782,0.02
 11/26  05:00:00,71.5972246535,19.5777961295,10.9623636105,7.63406276549,2.06121554724,15.9888894789,88.8162253555,85.8244949377,2.97173041782,0.02
 11/26  06:00:00,85.6649114801,24.4722451619,13.205789514,10.7658923066,2.06121554724,15.9888894789,111.084545766,108.092815348,2.97173041782,0.02
 11/26  07:00:00,77.3292841708,19.5777961295,9.90532306024,9.59255413839,2.06121554724,15.9888894789,89.543052589,86.5513221712,2.97173041782,0.02
 11/26  08:00:00,86.5635578576,24.4722451619,11.8452976142,12.7793217628,2.06121554724,15.9888894789,112.000807015,109.009076597,2.97173041782,0.02
 11/26  09:00:00,88.1030593703,19.1422926391,9.47290062416,5.71190664112,4.12243109448,41.7362269337,87.1432654446,82.1703814149,4.9528840297,0.02
 11/26  10:00:00,98.3653491165,24.1238423696,13.0286386142,5.89404963585,4.12243109448,41.7362269337,104.272052053,99.299168023,4.9528840297,0.02
 11/26  11:00:00,87.0025204727,19.4906954314,11.3430427031,4.57822354784,4.12243109448,41.7362269337,82.3600113109,77.3871272812,4.9528840297,0.02
 11/26  12:00:00,96.9736225613,24.0367416715,15.7150171876,3.95287261822,4.12243109448,41.7362269337,99.5477417174,94.5748576877,4.9528840297,0.02
 11/26  13:00:00,85.5279374975,19.3600443843,13.5480688982,3.01018622359,4.12243109448,41.7362269337,78.987231375,74.0143473453,4.9528840297,0.02
 11/26  14:00:00,92.130080025,22.29472771,18.4281386685,0.0,4.12243109448,41.7362269337,96.2137499269,91.2408658972,4.9528840297,0.02
 11/26  15:00:00,83.5748335343,17.835782168,14.9210146363,0.0,4.12243109448,41.7362269337,77.4024075249,72.4295234952,4.9528840297,0.02
 11/26  16:00:00,96.9336042981,23.514137483,19.5101179375,1.35198891751,4.12243109448,41.7362269337,104.067716597,90.5131769208,4.9528840297,8.60165564631
 11/26  17:00:00,69.8031947144,19.055191941,15.4993678627,1.3005677957,4.12243109448,24.8785346261,78.5156203475,73.5427363178,4.9528840297,0.02
 11/26  18:00:00,77.5424074898,22.29472771,18.2681689586,0.0,2.06121554724,15.9888894789,103.391024275,100.399293857,2.97173041782,0.02
 11/26  19:00:00,70.3448892309,17.835782168,13.7402349841,0.0,2.06121554724,15.9888894789,86.166787249,83.1750568312,2.97173041782,0.02
 11/26  20:00:00,83.3814792074,23.0568588181,16.4370336867,1.45164636792,2.06121554724,15.9888894789,108.599526104,105.607795686,2.97173041782,0.02
 11/26  21:00:00,72.8556634431,18.2712856584,12.881562412,1.02488102232,2.06121554724,15.9888894789,89.0965587456,86.1048283278,2.97173041782,0.02
 11/26  22:00:00,80.2640791311,22.839107073,16.0719488888,1.27977303101,2.06121554724,15.9888894789,110.637302725,107.645572307,2.97173041782,0.02
 11/26  23:00:00,71.8956077918,18.7067891487,12.6361111886,2.49624584349,2.06121554724,15.9888894789,89.9979956519,87.0062652341,2.97173041782,0.02
 11/26  24:00:00,86.6939971437,24.2980437657,15.3347424214,7.0431702229,2.06121554724,15.9888894789,113.122795003,110.131064585,2.97173041782,0.02
 11/27  01:00:00,76.8859393071,19.4906954314,11.6104990985,6.49313998589,4.12243109448,15.9888894789,89.685005797,86.6932753791,2.97173041782,0.02
 11/27  02:00:00,90.506308493,24.4722451619,13.8947641053,9.92119991122,4.12243109448,15.9888894789,111.324608552,108.332878135,2.97173041782,0.02
 11/27  03:00:00,79.972723267,19.5777961295,10.4175715973,8.80964840499,4.12243109448,15.9888894789,89.8973241356,86.9055937178,2.97173041782,0.02
 11/27  04:00:00,93.019369681,24.4722451619,12.4701583015,12.0868401776,4.12243109448,15.9888894789,112.106013791,109.114283373,2.97173041782,0.02
 11/27  05:00:00,111.669138659,28.4956872135,13.742384131,7.55272169453,12.3672932834,24.9413748627,127.707316805,122.734432775,4.9528840297,0.02
 11/27  06:00:00,155.910023,28.939042203,16.0475273411,47.4081821595,12.3672932834,24.9413748627,195.815473487,190.842589457,4.9528840297,0.02
 11/27  07:00:00,201.334758512,29.4044488189,15.313045182,35.5796432119,24.7345865669,70.7195625826,169.436469313,159.510701253,9.90576805939,0.02
 11/27  08:00:00,215.974552699,29.4425262895,15.3630580074,24.9280655399,37.1018798503,92.3937384068,148.779338007,138.853569948,9.90576805939,0.02
 11/27  09:00:00,209.53237823,29.4530210832,16.8867451818,19.8483983397,37.1018798503,104.434947198,144.238808502,125.70660071,9.90576805939,8.62643973289
 11/27  10:00:00,218.141851761,29.4762626009,19.3898565321,14.9251701189,37.1018798503,116.476155989,126.567442038,116.641673979,9.90576805939,0.02
 11/27  11:00:00,218.114512847,29.5586014036,22.3185811136,11.8860623553,37.1018798503,116.476155989,129.020347008,110.479513066,9.90576805939,8.63506588336
 11/27  12:00:00,219.543055241,29.7744707478,25.7280182471,9.68913890094,37.1018798503,116.476155989,114.582487939,104.65671988,9.90576805939,0.02
 11/27  13:00:00,209.834429714,30.0318685213,29.9110367359,7.58184374574,37.1018798503,104.434947198,109.848603299,99.9228352398,9.90576805939,0.02
 11/27  14:00:00,223.144982885,30.21765507,32.8541793874,5.72171958237,37.1018798503,116.476155989,115.103256696,96.5606054786,9.90576805939,8.63688315768
 11/27  15:00:00,224.745032536,30.3344310427,35.8602019124,4.1991297648,37.1018798503,116.476155989,112.737690129,94.1969248625,9.90576805939,8.63499720702
 11/27  16:00:00,225.084785729,30.402626441,37.1251680201,3.20599592507,37.1018798503,116.476155989,102.466192152,92.5404240923,9.90576805939,0.02
 11/27  17:00:00,222.380053184,30.2747022615,35.2352925991,2.51961186509,37.1018798503,116.476155989,103.209016801,93.2832487418,9.90576805939,0.02
 11/27  18:00:00,227.480348611,30.0719001524,28.987606909,2.32575861037,37.1018798503,116.476155989,114.104684452,95.5798555979,9.90576805939,8.61906079499
 11/27  19:00:00,137.117044296,28.0601837231,21.8784709478,0.0,24.7345865669,47.5788473902,78.9734380065,74.0005539768,4.9528840297,0.02
 11/27  20:00:00,135.815632631,28.2779354683,20.359304739,0.0,24.7345865669,47.5788473902,84.7534008376,79.7805168079,4.9528840297,0.02
 11/27  21:00:00,112.516660477,27.1891767424,19.3147794135,0.0,12.3672932834,38.6892022431,99.2096807453,96.2179503275,2.97173041782,0.02
 11/27  22:00:00,86.6641140376,16.4877074416,12.6744424102,0.00740227984143,12.3672932834,27.0668015668,70.9231703393,67.9314399214,2.97173041782,0.02
 11/27  23:00:00,78.4081056286,23.1657346907,16.2653507393,0.0,4.12243109448,15.9888894789,94.8032378714,91.8115074536,2.97173041782,0.02
 11/27  24:00:00,69.4592161993,17.835782168,13.214000351,0.0,4.12243109448,15.9888894789,78.5240344963,75.5323040785,2.97173041782,0.02
 11/28  01:00:00,77.731507277,23.3834864359,16.1826147858,0.118911842671,4.12243109448,15.9888894789,98.7687430645,95.7770126467,2.97173041782,0.02
 11/28  02:00:00,69.0452274734,18.1841849603,13.0345498637,0.059451898511,4.12243109448,15.9888894789,80.4680999446,77.4763695268,2.97173041782,0.02
 11/28  03:00:00,76.7692784822,23.1657346907,15.8570254739,0.36025887351,4.12243109448,15.9888894789,101.042364759,98.0506343413,2.97173041782,0.02
 11/28  04:00:00,69.1500963233,19.1422926391,12.7597120062,0.739945904498,4.12243109448,15.9888894789,81.4116073977,78.4198769799,2.97173041782,0.02
 11/28  05:00:00,99.3881299365,27.915015893,18.5319450823,0.394118130532,12.3672932834,24.9413748627,115.225161289,110.252277259,4.9528840297,0.02
 11/28  06:00:00,126.880880409,28.986684024,21.4216673269,23.7269097315,12.3672932834,24.9413748627,183.561674664,178.588790635,4.9528840297,0.02
 11/28  07:00:00,177.775335165,29.4705146251,21.4383656519,16.5482568201,24.7345865669,70.7195625826,157.646683078,139.139041573,9.90576805939,8.60187344546
