Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  08:00:00,201.887163268,29.5885367694,21.4454416309,11.1909895334,37.1018798503,92.3937384068,129.785753521,119.859985461,9.90576805939,0.02
 11/28  09:00:00,202.871716908,29.6729024943,22.0229921347,8.8668916876,37.1018798503,104.434947198,123.234351181,113.308583121,9.90576805939,0.02
 11/28  10:00:00,215.133213811,29.7854003572,24.7633565045,6.23383631581,37.1018798503,116.476155989,117.059608426,107.133840367,9.90576805939,0.02
 11/28  11:00:00,217.453548635,29.9844248581,28.0265381284,5.09136355396,37.1018798503,116.476155989,120.469942993,101.929004156,9.90576805939,8.63517077784
 11/28  12:00:00,220.299297975,30.3377623372,31.4822727568,4.12777504383,37.1018798503,116.476155989,115.930167978,97.3875964753,9.90576805939,8.63680344351
 11/28  13:00:00,214.798293441,30.6317607597,39.0505230606,2.80637778982,37.1018798503,104.434947198,103.850675219,93.9249071595,9.90576805939,0.02
 11/28  14:00:00,232.453477144,30.89342867,45.3298125304,1.87874935077,37.1018798503,116.476155989,106.314279685,90.7547466163,9.90576805939,5.65376500897
 11/28  15:00:00,235.933381568,31.0195672766,48.998811494,1.56378481966,37.1018798503,116.476155989,101.703105242,88.7965088572,9.90576805939,3.00082832545
 11/28  16:00:00,235.68464841,31.0451470802,48.9441701139,1.34427784674,37.1018798503,116.476155989,97.4898394586,87.5640713992,9.90576805939,0.02
 11/28  17:00:00,233.732111177,30.8659153644,47.3282398479,1.18754074238,37.1018798503,116.476155989,107.146511898,88.6121124512,9.90576805939,8.62863138729
 11/28  18:00:00,239.127652453,30.5844883277,41.2665694099,1.18152133467,37.1018798503,116.476155989,101.028351302,91.1025832429,9.90576805939,0.02
 11/28  19:00:00,146.64995025,28.1690595957,31.3024840245,0.0,24.7345865669,47.5788473902,75.7980172679,70.8251332382,4.9528840297,0.02
 11/28  20:00:00,146.633302145,28.7134389587,30.7414509952,0.0,24.7345865669,47.5788473902,81.4673585438,76.4944745142,4.9528840297,0.02
 11/28  21:00:00,121.315291291,26.753673252,28.6401477901,0.0,12.3672932834,38.6892022431,104.055119819,92.4741691105,2.97173041782,8.60922029039
 11/28  22:00:00,86.3927667479,15.4880355075,16.9649692357,0.0,12.3672932834,27.0668015668,60.2634194496,57.2716890318,2.97173041782,0.02
 11/28  23:00:00,76.5852140846,19.6193603848,22.1955502973,0.0,4.12243109448,15.9888894789,85.4555173316,82.4637869138,2.97173041782,0.02
 11/28  24:00:00,60.9840352874,12.6384667861,13.8059634475,0.0,4.12243109448,15.9888894789,53.9466311875,50.9549007697,2.97173041782,0.02
 11/29  01:00:00,78.0866336068,20.3451995354,22.9711306201,0.0,4.12243109448,15.9888894789,90.0837526679,87.0920222501,2.97173041782,0.02
 11/29  02:00:00,63.6114358771,13.8123401164,15.2066600278,0.00156432184252,4.12243109448,15.9888894789,61.5904697354,58.5987393175,2.97173041782,0.02
 11/29  03:00:00,83.0150439251,23.3834864359,24.7356122958,0.0487422862133,4.12243109448,15.9888894789,101.220747187,98.2290167695,2.97173041782,0.02
 11/29  04:00:00,73.293179776,18.7067891487,19.7684474125,0.098906040468,4.12243109448,15.9888894789,79.8689008946,76.8771704767,2.97173041782,0.02
 11/29  05:00:00,109.583151147,28.3505193834,28.9139733617,0.145942150062,12.3672932834,24.9413748627,111.364203513,106.391319484,4.9528840297,0.02
 11/29  06:00:00,126.668255645,29.0335693253,30.576487832,14.8854822155,12.3672932834,24.9413748627,178.325436,173.35255197,4.9528840297,0.02
 11/29  07:00:00,180.725493483,29.518000513,30.4179742422,10.4713214283,24.7345865669,70.7195625826,144.897027059,134.971259,9.90576805939,0.02
 11/29  08:00:00,207.139273395,29.7991654321,30.997483367,6.68042879116,37.1018798503,92.3937384068,125.969888017,116.044119957,9.90576805939,0.02
 11/29  09:00:00,213.416242741,29.8811189785,35.8161040365,5.41003249237,37.1018798503,104.434947198,128.909695736,110.37731306,9.90576805939,8.62661461647
 11/29  10:00:00,229.077872891,29.9702090878,40.9541841905,3.80290705734,37.1018798503,116.476155989,115.881843779,105.95607572,9.90576805939,0.02
 11/29  11:00:00,232.855016445,30.0437896612,45.3183765475,3.1415790053,37.1018798503,116.476155989,113.219098144,103.293330084,9.90576805939,0.02
 11/29  12:00:00,236.720040205,30.2858665968,49.7181151257,2.36461593144,37.1018798503,116.476155989,117.415372254,98.8726665219,9.90576805939,8.63693767266
 11/29  13:00:00,227.739439688,30.4258924489,53.1836212558,1.82024172058,37.1018798503,104.434947198,106.575604429,96.6498363694,9.90576805939,0.02
 11/29  14:00:00,244.3007926,30.8383909258,57.8510557536,1.25990247469,37.1018798503,116.476155989,110.868056323,92.3251798425,9.90576805939,8.63710842057
 11/29  15:00:00,246.53427382,30.8350105846,60.3863100617,0.961676901885,37.1018798503,116.476155989,109.890769404,91.3498258545,9.90576805939,8.63517548968
 11/29  16:00:00,245.098237965,30.6934896289,59.2581453842,0.795596110098,37.1018798503,116.476155989,102.015524487,92.0897564276,9.90576805939,0.02
 11/29  17:00:00,241.787444647,30.6265563257,56.0892365003,0.721200389967,37.1018798503,116.476155989,102.230912638,92.3051445784,9.90576805939,0.02
 11/29  18:00:00,250.362068359,30.5550674899,52.9507962046,0.761114100757,37.1018798503,116.476155989,111.078024787,92.5530423792,9.90576805939,8.61921434845
 11/29  19:00:00,156.110217875,28.0601837231,40.8716423838,0.0,24.7345865669,47.5788473902,75.9408334799,70.9679494502,4.9528840297,0.02
 11/29  20:00:00,158.112325562,28.7134389587,42.2204923885,0.0,24.7345865669,47.5788473902,81.0443244081,76.0714403784,4.9528840297,0.02
 11/29  21:00:00,126.492095637,26.753673252,33.816961932,0.0,12.3672932834,38.6892022431,94.6713192686,91.6795888508,2.97173041782,0.02
 11/29  22:00:00,91.9490073288,15.5751362055,22.4341044075,0.0,12.3672932834,27.0668015668,59.9567386271,56.9650082092,2.97173041782,0.02
 11/29  23:00:00,79.8923303366,19.6193603848,25.5026658531,0.0,4.12243109448,15.9888894789,84.5189927206,81.5272623027,2.97173041782,0.02
 11/29  24:00:00,67.7309846748,13.6173565926,19.5483891519,0.0,4.12243109448,15.9888894789,56.4754983496,53.4837679318,2.97173041782,0.02
 11/30  01:00:00,83.0026443824,20.3451995354,27.88714064,0.0,4.12243109448,15.9888894789,91.413619696,88.4218892782,2.97173041782,0.02
 11/30  02:00:00,62.6196628226,12.0287618996,16.0512950262,0.0,4.12243109448,15.9888894789,53.5330992987,50.5413688809,2.97173041782,0.02
 11/30  03:00:00,81.2609215964,19.8163300023,26.6999204729,0.0,4.12243109448,15.9888894789,86.6369836481,83.6452532303,2.97173041782,0.02
 11/30  04:00:00,61.7238227624,11.5724762816,15.6324993799,0.00487428348581,4.12243109448,15.9888894789,49.0490877876,46.0573573698,2.97173041782,0.02
 11/30  05:00:00,116.895735022,28.2779354683,36.4450824444,0.0,12.3672932834,24.9413748627,109.210317647,104.237433618,4.9528840297,0.02
 11/30  06:00:00,131.096359612,29.1046383504,39.7070090573,10.1119950529,12.3672932834,24.9413748627,175.220229312,170.247345282,4.9528840297,0.02
 11/30  07:00:00,184.712828331,29.6098849594,38.4230617686,6.36168341868,24.7345865669,70.7195625826,150.793862251,132.286232841,9.90576805939,8.6018613502
 11/30  08:00:00,209.198509299,29.9931609897,35.7166803667,3.82647059296,37.1018798503,92.3937384068,123.80822524,113.88245718,9.90576805939,0.02
 11/30  09:00:00,212.591727505,30.076838455,37.0189461662,3.18700649833,37.1018798503,104.434947198,118.53590952,108.610141461,9.90576805939,0.02
 11/30  10:00:00,228.575106684,30.1332272355,41.2937063097,2.79754590378,37.1018798503,116.476155989,115.533667248,105.607899189,9.90576805939,0.02
 11/30  11:00:00,228.16677954,30.1709229827,41.0369544682,2.6076697014,37.1018798503,116.476155989,122.107303482,103.56760625,9.90576805939,8.63392917247
 11/30  12:00:00,225.576827573,30.1941926511,38.5703413482,2.46079641864,37.1018798503,116.476155989,120.5874869,102.044678839,9.90576805939,8.6370400017
 11/30  13:00:00,213.572047744,30.2200828934,38.7241034502,2.3182211396,37.1018798503,104.434947198,110.64327502,100.71750696,9.90576805939,0.02
 11/30  14:00:00,228.194110177,30.256992649,41.4488549121,2.13676594301,37.1018798503,116.476155989,117.631568331,99.0887661333,9.90576805939,8.63703413844
 11/30  15:00:00,231.689311023,30.3359550442,45.1859286946,1.81620069655,37.1018798503,116.476155989,106.924602009,96.9988339495,9.90576805939,0.02
 11/30  16:00:00,234.741325794,30.39806149,48.4529591737,1.53924118752,37.1018798503,116.476155989,106.61002057,95.2166229149,9.90576805939,1.48762959544
 11/30  17:00:00,234.808358154,30.3853266622,48.5825803315,1.49003101833,37.1018798503,116.476155989,111.857106498,94.7903408645,9.90576805939,7.16099757436
 11/30  18:00:00,243.948704779,30.3669006091,45.9670322926,1.51969222113,37.1018798503,116.476155989,104.672094304,94.7463262451,9.90576805939,0.02
 11/30  19:00:00,149.149100301,27.9513078505,34.0193830179,0.0,24.7345865669,47.5788473902,78.0694030547,73.096519025,4.9528840297,0.02
 11/30  20:00:00,147.065023759,28.7134389587,31.1731697637,0.0,24.7345865669,47.5788473902,83.4314444261,78.4585603964,4.9528840297,0.02
 11/30  21:00:00,120.519161113,27.1891767424,27.4085145767,0.0,12.3672932834,38.6892022431,105.645421173,94.0647184672,2.97173041782,8.6089722882
 11/30  22:00:00,82.4819520303,15.1396327151,13.4025567687,0.0,12.3672932834,27.0668015668,57.7987812792,54.8070508613,2.97173041782,0.02
 11/30  23:00:00,70.3736596543,19.6193603848,15.7945029182,0.0,4.12243109448,15.9888894789,86.577231053,83.5855006351,2.97173041782,0.02
 11/30  24:00:00,67.1007148034,19.1422926391,11.4275886604,0.00981732958654,4.12243109448,15.9888894789,78.9004802769,75.9087498591,2.97173041782,0.02
 12/01  01:00:00,84.2944138188,22.9479829456,12.0333289406,0.0991359639662,4.12243109448,15.9888894789,98.175753847,95.1840234292,2.97173041782,0.02
 12/01  02:00:00,80.827944795,18.2712856584,8.24049157483,0.188745022025,4.12243109448,15.9888894789,79.6402212227,76.6484908049,2.97173041782,0.02
 12/01  03:00:00,93.6406021122,23.3834864359,8.21799038498,0.976204270378,4.12243109448,15.9888894789,100.485018529,97.4932881111,2.97173041782,0.02
 12/01  04:00:00,84.8006879035,18.9245408939,5.18308069816,1.80167869651,4.12243109448,15.9888894789,82.172278398,79.1805479802,2.97173041782,0.02
 12/01  05:00:00,123.897167881,27.915015893,6.20252729187,1.58618774501,12.3672932834,24.9413748627,115.587700124,110.614816094,4.9528840297,0.02
 12/01  06:00:00,152.450518394,29.013010813,9.64959709344,25.5739198881,12.3672932834,24.9413748627,182.703413545,177.730529516,4.9528840297,0.02
 12/01  07:00:00,205.096852062,29.5123390246,9.94623989442,20.7375479055,24.7345865669,70.7195625826,171.49102498,161.565256921,9.90576805939,0.02
 12/01  08:00:00,227.088583086,29.6749430179,9.95795921838,16.0088918127,37.1018798503,92.3937384068,151.938772454,142.013004395,9.90576805939,0.02
 12/01  09:00:00,226.485935957,29.7459225231,10.5459427217,14.2512003428,37.1018798503,104.434947198,151.337012538,132.804502535,9.90576805939,8.62674194375
 12/01  10:00:00,235.406436271,29.8143195492,12.1363520398,11.1031043281,37.1018798503,116.476155989,131.122244506,121.196476446,9.90576805939,0.02
 12/01  11:00:00,232.71258483,29.8914402209,14.1339431458,8.81300854565,37.1018798503,116.476155989,126.449752581,107.908589516,9.90576805939,8.63539500612
 12/01  12:00:00,232.602786344,30.033337855,15.5063605926,7.77474696955,37.1018798503,116.476155989,110.08027944,100.15451138,9.90576805939,0.02
 12/01  13:00:00,220.696498355,30.3038773348,16.4514912751,6.72948286825,37.1018798503,104.434947198,114.813881454,96.2760721342,9.90576805939,8.63204126081
 12/01  14:00:00,231.713629974,30.4911014582,17.3947101382,5.65810116591,37.1018798503,116.476155989,103.900569331,93.9748012714,9.90576805939,0.02
 12/01  15:00:00,231.612070274,30.6059964198,18.3221691412,4.60635578052,37.1018798503,116.476155989,110.666461838,92.1252962467,9.90576805939,8.63539753189
 12/01  16:00:00,231.80829798,30.5989884714,18.7112265356,3.96413823289,37.1018798503,116.476155989,101.15863783,91.2328697709,9.90576805939,0.02
 12/01  17:00:00,232.150345445,30.4173883069,18.1709540237,3.77237243752,37.1018798503,116.476155989,102.051236007,92.1254679478,9.90576805939,0.02
 12/01  18:00:00,244.114158084,30.1912483574,17.2381317857,4.06046147081,37.1018798503,116.476155989,113.037288849,94.5121819872,9.90576805939,8.61933880221
 12/01  19:00:00,158.587297182,28.0601837231,13.7002402882,0.0,24.7345865669,47.5788473902,79.1986740807,74.225790051,4.9528840297,0.02
 12/01  20:00:00,158.638396097,28.4956872135,12.730885419,0.00306146843438,24.7345865669,47.5788473902,85.2908579986,80.3179739689,4.9528840297,0.02
 12/01  21:00:00,138.085182838,27.1891767424,12.2347655855,0.0485246486626,12.3672932834,38.6892022431,98.8393688406,95.8476384228,2.97173041782,0.02
 12/01  22:00:00,112.890291703,21.8176599643,10.0947785709,0.287439085674,12.3672932834,27.0668015668,83.8473421491,80.8556117313,2.97173041782,0.02
 12/01  23:00:00,84.9227009464,17.835782168,8.4186003179,0.0,4.12243109448,15.9888894789,76.306854941,73.3151245232,2.97173041782,0.02
 12/01  24:00:00,100.078812617,23.2528353888,10.6663096315,0.731025776551,4.12243109448,15.9888894789,97.1115457258,94.119815308,2.97173041782,0.02
 12/02  01:00:00,86.9344923054,18.7067891487,8.50368861546,1.19455501801,4.12243109448,15.9888894789,79.71738463,76.7256542122,2.97173041782,0.02
 12/02  02:00:00,102.631387392,24.0367416715,10.1628880497,3.58249982999,4.12243109448,15.9888894789,99.5534760832,96.5617456654,2.97173041782,0.02
 12/02  03:00:00,92.2796650487,20.0132996199,7.69050850092,5.96815564599,4.12243109448,15.9888894789,80.8936970794,77.9019666616,2.97173041782,0.02
 12/02  04:00:00,104.671536243,24.0367416715,9.73822128902,5.89456208537,4.12243109448,15.9888894789,101.963225314,98.9714948962,2.97173041782,0.02
 12/02  05:00:00,119.193129806,28.9311907039,11.1701225056,8.66936007332,4.12243109448,16.0517297156,121.724501903,118.732771485,2.97173041782,0.02
 12/02  06:00:00,119.567028474,28.4956872135,11.7202108478,7.84213005542,4.12243109448,16.0517297156,131.561693585,119.988086943,2.97173041782,8.60187622421
 12/02  07:00:00,149.252439651,29.3666941943,12.138804575,13.1429959823,4.12243109448,39.6058045677,115.693314301,112.701583883,2.97173041782,0.02
 12/02  08:00:00,216.447172543,29.3714870741,16.1420973723,46.2329340272,12.3672932834,65.3531420225,167.82353152,162.85064749,4.9528840297,0.02
 12/02  09:00:00,199.519509656,29.3710435442,17.3716515753,38.0570429355,12.3672932834,68.2430321324,159.853512928,154.880628898,4.9528840297,0.02
 12/02  10:00:00,218.708614755,29.3968621679,18.8603343255,28.6091171079,16.4897243779,93.1370602926,146.581493297,138.63687885,7.92461444751,0.02
 12/02  11:00:00,215.479329844,29.3994070396,20.7011914652,24.4045028396,16.4897243779,93.1370602926,140.596981407,132.652366959,7.92461444751,0.02
 12/02  12:00:00,210.946049295,29.3995881689,21.9784366548,21.4221645547,16.4897243779,93.1370602926,137.299357023,129.354742575,7.92461444751,0.02
 12/02  13:00:00,195.53785873,29.4002768391,23.4707152249,18.5710747201,16.4897243779,83.9857416113,143.305126457,126.768662134,7.92461444751,8.611849876
 12/02  14:00:00,190.528290512,29.401047753,24.3763380401,17.1145385514,16.4897243779,83.9857416113,133.705942305,125.761327857,7.92461444751,0.02
 12/02  15:00:00,184.51573819,29.4015388538,25.0661193881,15.7982505431,16.4897243779,83.9857416113,132.968081229,125.023466781,7.92461444751,0.02
 12/02  16:00:00,144.830998827,29.3666941943,22.5171521925,0.0203204021925,12.3672932834,70.6512738906,74.5012301798,69.5283461501,4.9528840297,0.02
 12/02  17:00:00,141.329737836,29.3666941943,22.236395207,0.290180263956,12.3672932834,70.6512738906,73.5237158609,68.5508318312,4.9528840297,0.02
 12/02  18:00:00,136.677314781,29.3666941943,21.5275561063,0.615687163367,12.3672932834,58.1284167478,78.0656078946,73.0927238649,4.9528840297,0.02
 12/02  19:00:00,101.553495318,26.753673252,21.612080388,0.0,12.3672932834,24.9413748627,100.580490576,95.6076065465,4.9528840297,0.02
 12/02  20:00:00,101.339340406,26.753673252,21.3975796451,0.0,12.3672932834,24.9413748627,106.869996096,101.897112066,4.9528840297,0.02
 12/02  21:00:00,84.3321491509,26.753673252,20.9118339641,0.0,4.12243109448,16.0517297156,115.516425807,112.52469539,2.97173041782,0.02
 12/02  22:00:00,73.1098040532,19.6193603848,16.1769761923,0.0,4.12243109448,15.9888894789,101.732136621,90.1585482678,2.97173041782,8.60185793533
 12/02  23:00:00,68.1816561482,17.835782168,14.7755688604,0.0,4.12243109448,15.9888894789,83.6301212589,80.6383908411,2.97173041782,0.02
 12/02  24:00:00,77.2412296303,22.29472771,18.5042175007,0.0,4.12243109448,15.9888894789,104.88726527,101.895534852,2.97173041782,0.02
 12/03  01:00:00,67.4608074624,18.2712856584,14.3054835459,0.423085609726,2.06121554724,15.9888894789,85.3189085181,82.3271781003,2.97173041782,0.02
 12/03  02:00:00,79.5819001254,23.1657346907,17.9728444491,1.30669797741,2.06121554724,15.9888894789,106.912782592,103.921052174,2.97173041782,0.02
 12/03  03:00:00,70.5025021751,17.835782168,14.2629832985,0.0,2.06121554724,15.9888894789,86.3052795088,83.313549091,2.97173041782,0.02
 12/03  04:00:00,87.3459595282,23.6012381811,17.9167834549,2.51968972845,2.06121554724,15.9888894789,107.387101251,104.395370833,2.97173041782,0.02
 12/03  05:00:00,73.5306795768,17.835782168,13.833231663,0.0,2.06121554724,15.9888894789,87.1163298282,84.1245994104,2.97173041782,0.02
 12/03  06:00:00,87.1610566491,23.3834864359,16.9639630489,2.58620629829,2.06121554724,15.9888894789,108.913204228,105.921473811,2.97173041782,0.02
 12/03  07:00:00,77.369106265,18.7067891487,13.114473383,2.59559377864,2.06121554724,15.9888894789,87.9053745891,84.9136441713,2.97173041782,0.02
 12/03  08:00:00,92.9124282696,24.0367416715,16.1498622475,5.96941091188,2.06121554724,15.9888894789,109.522682714,106.530952296,2.97173041782,0.02
 12/03  09:00:00,94.572277515,19.055191941,13.1682573658,3.44028169227,4.12243109448,41.7362269337,85.872568487,80.8996844573,4.9528840297,0.02
 12/03  10:00:00,105.373656801,23.6012381811,17.4228076582,3.75155478891,4.12243109448,41.7362269337,104.286890589,99.3140065595,4.9528840297,0.02
 12/03  11:00:00,96.926971453,19.5777961295,14.1414017517,4.72565907141,4.12243109448,41.7362269337,83.9435637975,78.9706797678,4.9528840297,0.02
 12/03  12:00:00,108.065478571,24.0367416715,18.3440469204,4.71017951126,4.12243109448,41.7362269337,102.992598564,98.0197145343,4.9528840297,0.02
 12/03  13:00:00,93.7587470092,19.5777961295,15.8050136894,4.17883398023,4.12243109448,41.7362269337,83.6042304701,78.6313464404,4.9528840297,0.02
 12/03  14:00:00,100.348140052,23.6012381811,20.3597795394,2.92309687122,4.12243109448,41.7362269337,102.801700938,97.8288169088,4.9528840297,0.02
 12/03  15:00:00,85.6643222168,19.1422926391,15.4850183384,2.99666515344,4.12243109448,41.7362269337,83.7697801729,78.7968961432,4.9528840297,0.02
 12/03  16:00:00,94.5203565324,24.0367416715,18.5917630814,3.9665774581,4.12243109448,41.7362269337,104.297329675,99.3244456455,4.9528840297,0.02
 12/03  17:00:00,68.9123703221,19.5777961295,14.8354497689,4.46440660178,4.12243109448,24.8785346261,84.6775468819,79.7046628522,4.9528840297,0.02
 12/03  18:00:00,74.2074726272,22.7302312004,18.9263205669,1.53729007406,2.06121554724,15.9888894789,108.513626635,105.521896217,2.97173041782,0.02
 12/03  19:00:00,67.5025293261,18.2712856584,15.0275689748,1.42233418153,2.06121554724,15.9888894789,89.7648575609,86.7731271431,2.97173041782,0.02
 12/03  20:00:00,78.6360422263,23.1657346907,19.162564884,3.43293291576,2.06121554724,15.9888894789,111.553119997,108.561389579,2.97173041782,0.02
 12/03  21:00:00,71.0291494968,18.8156650213,15.7440687185,3.81159327331,2.06121554724,15.9888894789,90.1200507808,87.1283203629,2.97173041782,0.02
 12/03  22:00:00,80.1972324345,23.2528353888,20.1522200866,4.00618869289,2.06121554724,15.9888894789,113.141393355,110.149662937,2.97173041782,0.02
 12/03  23:00:00,71.5635016961,18.7067891487,16.4061148705,3.79277511414,2.06121554724,15.9888894789,90.5467785761,87.5550481583,2.97173041782,0.02
 12/03  24:00:00,83.9041246508,23.7754395773,20.4956788751,6.84701784773,2.06121554724,15.9888894789,112.566408392,109.574677974,2.97173041782,0.02
 12/04  01:00:00,73.8908202752,18.8156650213,16.0028080068,4.35330899077,4.12243109448,15.9888894789,90.0084023401,87.0166719223,2.97173041782,0.02
 12/04  02:00:00,84.6701190294,23.6012381811,20.1042333464,6.1174434687,4.12243109448,15.9888894789,120.341338854,108.76841949,2.97173041782,8.60118894649
 12/04  03:00:00,76.177385167,19.1422926391,16.0143747708,6.30167954078,4.12243109448,15.9888894789,90.1409822891,87.1492518713,2.97173041782,0.02
 12/04  04:00:00,87.4504606641,24.0367416715,20.0614105661,8.50510454825,4.12243109448,15.9888894789,111.56674826,108.575017842,2.97173041782,0.02
 12/04  05:00:00,108.558526749,28.0601837231,23.8575030427,4.4681228597,12.3672932834,24.9413748627,127.152374312,122.179490282,4.9528840297,0.02
 12/04  06:00:00,149.371413312,28.9509527181,26.587842428,41.6599011036,12.3672932834,24.9413748627,194.5218654,189.548981371,4.9528840297,0.02
 12/04  07:00:00,196.230329551,29.4294177586,26.9648673304,29.5178464494,24.7345865669,70.7195625826,159.844944008,149.919175948,9.90576805939,0.02
 12/04  08:00:00,218.17317844,29.462718395,27.6723314512,19.0267619297,37.1018798503,92.3937384068,138.69735075,128.77158269,9.90576805939,0.02
 12/04  09:00:00,216.368363849,29.4759392711,28.8112182221,15.7722362663,37.1018798503,104.434947198,132.069207011,122.143438952,9.90576805939,0.02
 12/04  10:00:00,228.540080567,29.4895360201,31.221602018,13.4783002972,37.1018798503,116.476155989,136.604620571,118.068280197,9.90576805939,8.63057231515
 12/04  11:00:00,229.117045846,29.4999052009,33.4855749339,11.7803184224,37.1018798503,116.476155989,124.894332999,114.968564939,9.90576805939,0.02
 12/04  12:00:00,229.984645085,29.5087425607,35.8299810041,10.2944120073,37.1018798503,116.476155989,130.787557864,112.244227259,9.90576805939,8.637562546
 12/04  13:00:00,217.874464474,29.5296678846,37.1124473606,8.92268640907,37.1018798503,104.434947198,119.760593931,109.834825872,9.90576805939,0.02
 12/04  14:00:00,231.993598841,29.5843086487,40.8510412081,7.20674076537,37.1018798503,116.476155989,125.547992769,107.004593768,9.90576805939,8.63763094181
 12/04  15:00:00,230.806970598,29.6372661862,40.6450767418,6.17337264695,37.1018798503,116.476155989,115.14952615,105.223758091,9.90576805939,0.02
 12/04  16:00:00,227.612139448,29.6964788826,38.5732997196,4.99128996653,37.1018798503,116.476155989,121.359031278,102.819241652,9.90576805939,8.63402156717
 12/04  17:00:00,227.156737682,29.7313731472,38.6203782708,4.45454941334,37.1018798503,116.476155989,111.625694223,101.699926163,9.90576805939,0.02
 12/04  18:00:00,238.589580513,29.7601651078,38.619376501,4.11492802182,37.1018798503,116.476155989,111.258774887,101.333006827,9.90576805939,0.02
 12/04  19:00:00,148.065227406,27.915015893,32.971794292,0.0,24.7345865669,47.5788473902,91.4309210181,77.8686811358,4.9528840297,8.60935585259
 12/04  20:00:00,149.125415597,28.4956872135,33.4513277834,0.0,24.7345865669,47.5788473902,87.5658384513,82.5929544216,4.9528840297,0.02
 12/04  21:00:00,124.492239034,27.1891767424,31.3816028655,0.0,12.3672932834,38.6892022431,100.831374411,97.8396439927,2.97173041782,0.02
 12/04  22:00:00,87.7030872601,15.3573844603,18.4059378186,0.0,12.3672932834,27.0668015668,62.2274829436,59.2357525258,2.97173041782,0.02
 12/04  23:00:00,74.6763024409,18.7275712764,21.2040604122,0.0,4.12243109448,15.9888894789,83.3489937838,80.357263366,2.97173041782,0.02
 12/04  24:00:00,61.7997959601,12.8997688803,14.2805897365,0.079831762698,4.12243109448,15.9888894789,53.0454863744,50.0537559565,2.97173041782,0.02
 12/05  01:00:00,74.6471293984,18.7275712764,21.1748872703,0.0,4.12243109448,15.9888894789,86.6265755207,83.6348451028,2.97173041782,0.02
 12/05  02:00:00,59.5884273637,11.8337783758,13.1217194141,0.118957035394,4.12243109448,15.9888894789,49.9955861308,47.003855713,2.97173041782,0.02
 12/05  03:00:00,76.4362481484,19.8598803514,21.5590141883,0.272682700066,4.12243109448,15.9888894789,86.0993675194,83.1076371016,2.97173041782,0.02
 12/05  04:00:00,68.0450832533,16.1393046493,17.2380071088,0.0,4.12243109448,15.9888894789,77.3266346323,74.3349042145,2.97173041782,0.02
 12/05  05:00:00,109.700429115,28.7860228737,28.3796304395,0.362058910376,12.3672932834,24.9413748627,113.774095562,108.801211533,4.9528840297,0.02
 12/05  06:00:00,126.286907533,28.5478954546,29.5133374875,16.0529576601,12.3672932834,24.9413748627,180.946252889,175.973368859,4.9528840297,0.02
 12/05  07:00:00,184.219876933,29.4768798706,30.0324706979,14.392328389,24.7345865669,70.7195625826,147.010065468,137.084297409,9.90576805939,0.02
 12/05  08:00:00,211.244493366,29.6279756483,30.3552099209,9.24993187584,37.1018798503,92.3937384068,127.961921967,118.036153908,9.90576805939,0.02
 12/05  09:00:00,209.728814957,29.7163490583,29.6714624195,8.03203089702,37.1018798503,104.434947198,131.169916412,112.637241926,9.90576805939,8.62690642661
 12/05  10:00:00,220.786995525,29.7586289464,29.1451461884,7.53260689323,37.1018798503,116.476155989,120.5551023,110.62933424,9.90576805939,0.02
 12/05  11:00:00,220.02191388,29.794555767,29.061608707,6.81445989844,37.1018798503,116.476155989,127.162650998,108.620932621,9.90576805939,8.6359503175
 12/05  12:00:00,219.451864606,29.8251192598,29.0392934473,6.23596780421,37.1018798503,116.476155989,116.748140693,106.822372633,9.90576805939,0.02
 12/05  13:00:00,207.00473836,29.8488160124,29.008833992,5.83739319738,37.1018798503,104.434947198,123.919679435,105.381350044,9.90576805939,8.63256133162
 12/05  14:00:00,218.743615553,29.8729242978,29.0506091644,5.46859588835,37.1018798503,116.476155989,113.876815306,103.951047247,9.90576805939,0.02
 12/05  15:00:00,218.819054607,29.900628945,29.692734453,4.87441180416,37.1018798503,116.476155989,120.938579365,102.396913525,9.90576805939,8.63589778126
 12/05  16:00:00,219.029522264,29.9227492956,30.1603408545,4.59537634995,37.1018798503,116.476155989,111.150546639,101.22477858,9.90576805939,0.02
 12/05  17:00:00,218.483755073,29.9430447262,29.7391615074,4.45107895899,37.1018798503,116.476155989,119.061178442,100.527908463,9.90576805939,8.62750191985
 12/05  18:00:00,229.057166848,29.9672882705,28.7338708304,4.26092938264,37.1018798503,116.476155989,109.544807751,99.6190396919,9.90576805939,0.02
 12/05  19:00:00,140.680625801,28.0601837231,25.442034145,0.0,24.7345865669,47.5788473902,82.1722052429,77.1993212132,4.9528840297,0.02
 12/05  20:00:00,137.751675215,28.4956872135,22.0775745944,0.0,24.7345865669,47.5788473902,87.4431741236,82.4702900939,4.9528840297,0.02
 12/05  21:00:00,112.246643155,27.1891767424,19.1359856575,0.0,12.3672932834,38.6892022431,100.87500613,97.8832757124,2.97173041782,0.02
 12/05  22:00:00,83.7205782663,17.0974123281,12.1827163997,0.0202826879644,12.3672932834,27.0668015668,79.0544445293,67.4768610747,2.97173041782,8.60585303678
 12/05  23:00:00,72.2698381655,22.29472771,14.6858799924,0.0,4.12243109448,15.9888894789,95.894667572,92.9029371542,2.97173041782,0.02
 12/05  24:00:00,68.7940203651,19.1422926391,10.1135209037,0.685665906241,4.12243109448,15.9888894789,79.4505930594,76.4588626416,2.97173041782,0.02
 12/06  01:00:00,77.8737162013,22.9479829456,10.9596546148,0.68780787473,4.12243109448,15.9888894789,100.741640883,97.7499104651,2.97173041782,0.02
 12/06  02:00:00,71.7942014088,18.2712856584,8.22485808286,0.621118853282,4.12243109448,15.9888894789,82.002767839,79.0110374212,2.97173041782,0.02
 12/06  03:00:00,84.1885336682,23.6012381811,9.62747714759,2.38672636288,4.12243109448,15.9888894789,102.462792062,99.4710616441,2.97173041782,0.02
 12/06  04:00:00,77.7115239167,18.7067891487,7.90787675078,2.0554819401,4.12243109448,15.9888894789,83.3896825039,80.397952086,2.97173041782,0.02
 12/06  05:00:00,113.746106979,28.2053515532,10.5922162604,2.72003818547,12.3672932834,24.9413748627,116.82803913,111.855155101,4.9528840297,0.02
 12/06  06:00:00,142.937897386,28.9969694015,13.6086853051,29.3268725596,12.3672932834,24.9413748627,184.150139238,179.177255209,4.9528840297,0.02
 12/06  07:00:00,193.890564308,29.4858089127,13.9359527983,22.8068836822,24.7345865669,70.7195625826,160.882570522,150.956802462,9.90576805939,0.02
 12/06  08:00:00,217.475682216,29.6063908967,14.527009121,16.9533267988,37.1018798503,92.3937384068,138.542714628,128.616946569,9.90576805939,0.02
 12/06  09:00:00,214.531463726,29.6748199981,14.9307212843,15.4548202004,37.1018798503,104.434947198,129.661287908,119.735519849,9.90576805939,0.02
 12/06  10:00:00,225.041927542,29.7136225364,14.9296297284,14.4785222141,37.1018798503,116.476155989,134.596680149,116.06015528,9.90576805939,8.63075680901
 12/06  11:00:00,223.710639416,29.7430150242,14.9290550275,13.4685326008,37.1018798503,116.476155989,123.058761785,113.132993725,9.90576805939,0.02
 12/06  12:00:00,223.087887992,29.7755287062,15.4883729573,12.0805144408,37.1018798503,116.476155989,127.607162162,109.063674742,9.90576805939,8.63771936065
 12/06  13:00:00,211.873206068,29.7968044356,15.8840099737,11.1644269369,37.1018798503,104.434947198,116.784201026,106.858432967,9.90576805939,0.02
 12/06  14:00:00,221.473202987,29.8213516055,15.8858339328,10.2224353983,37.1018798503,116.476155989,123.790257922,105.246656134,9.90576805939,8.63783372814
 12/06  15:00:00,222.959602941,29.8410918775,15.8910013391,9.39886321505,37.1018798503,116.476155989,113.517206635,103.591438576,9.90576805939,0.02
 12/06  16:00:00,223.98183681,29.8594658571,15.8955822189,8.92907503647,37.1018798503,116.476155989,120.959683986,102.419694499,9.90576805939,8.63422142715
 12/06  17:00:00,223.995901564,29.8719524081,15.8954288797,8.75909327216,37.1018798503,116.476155989,111.681184063,101.755416003,9.90576805939,0.02
 12/06  18:00:00,236.857368869,29.8784627634,15.8919089067,8.78663592604,37.1018798503,116.476155989,119.847545321,101.322228089,9.90576805939,8.61954917198
 12/06  19:00:00,147.544444774,28.0601837231,12.6516100812,0.000344419389728,24.7345865669,47.5788473902,84.4175272345,79.4446432048,4.9528840297,0.02
 12/06  20:00:00,148.061467764,28.4956872135,12.2788729941,0.0980971560926,24.7345865669,47.5788473902,89.5730729594,84.6001889297,4.9528840297,0.02
 12/06  21:00:00,125.990975394,27.1891767424,11.6252056785,0.218882761749,12.3672932834,38.6892022431,102.600518141,99.6087877231,2.97173041782,0.02
 12/06  22:00:00,104.72531775,22.6223483746,9.38967547909,1.08476243317,12.3672932834,27.0668015668,88.4051318969,85.4134014791,2.97173041782,0.02
 12/06  23:00:00,76.2621704738,17.835782168,7.46597345352,0.0,4.12243109448,15.9888894789,78.3515478411,75.3598174233,2.97173041782,0.02
 12/06  24:00:00,94.7708277877,24.0367416715,8.62243351686,3.89891557172,4.12243109448,15.9888894789,99.7972120132,96.8054815954,2.97173041782,0.02
 12/07  01:00:00,84.2445708726,19.5777961295,6.11387795247,5.66679748239,4.12243109448,15.9888894789,81.8264753779,78.8347449601,2.97173041782,0.02
 12/07  02:00:00,97.3989489492,24.4722451619,7.34557816161,8.77485125431,4.12243109448,15.9888894789,103.1931715,100.201441082,2.97173041782,0.02
 12/07  03:00:00,86.4791729208,19.5777961295,5.3886145194,8.39199517095,4.12243109448,15.9888894789,83.8447746355,80.8530442177,2.97173041782,0.02
 12/07  04:00:00,102.512997353,24.4722451619,6.49559771679,12.2811858214,4.12243109448,15.9888894789,105.756421728,102.76469131,2.97173041782,0.02
 12/07  05:00:00,123.745988536,28.4956872135,7.16875066297,8.39210585648,12.3672932834,24.9413748627,118.971306347,113.998422317,4.9528840297,0.02
 12/07  06:00:00,162.489525968,28.9613808149,10.613838207,41.7108711869,12.3672932834,24.9413748627,186.376368228,181.403484198,4.9528840297,0.02
 12/07  07:00:00,211.937972679,29.4423406102,10.9338051265,32.575205905,24.7345865669,70.7195625826,173.386660746,163.460892687,9.90576805939,0.02
 12/07  08:00:00,232.610434662,29.5182206431,10.9472478479,24.272168787,37.1018798503,92.3937384068,163.193464429,144.678743524,9.90576805939,8.60895284503
 12/07  09:00:00,226.586031061,29.5455276498,11.5359707458,21.1273863973,37.1018798503,104.434947198,146.093202565,136.167434506,9.90576805939,0.02
 12/07  10:00:00,232.128929567,29.6023401069,12.5294984875,16.9427516504,37.1018798503,116.476155989,136.160263485,126.234495426,9.90576805939,0.02
 12/07  11:00:00,227.645199854,29.6738605846,14.6828807827,13.4424606442,37.1018798503,116.476155989,131.685381333,113.143419678,9.90576805939,8.6361935949
 12/07  12:00:00,225.760604508,29.7328765825,15.8846087995,10.9818213862,37.1018798503,116.476155989,122.170739255,103.627097199,9.90576805939,8.63787399572
 12/07  13:00:00,212.40690247,29.8084459746,16.4388752271,9.58068955814,37.1018798503,104.434947198,110.507755446,100.581987387,9.90576805939,0.02
 12/07  14:00:00,221.372529675,29.8368658645,17.3752969223,8.43668255474,37.1018798503,116.476155989,118.189575543,99.6474617699,9.90576805939,8.63634571379
 12/07  15:00:00,221.985295968,29.9038665986,18.8569118258,7.28416688543,37.1018798503,116.476155989,107.423395854,97.4976277942,9.90576805939,0.02
 12/07  16:00:00,221.614435788,29.9801483882,19.0880974808,6.41777419237,37.1018798503,116.476155989,113.794422424,95.2543578574,9.90576805939,8.63429650732
 12/07  17:00:00,222.886239085,29.9333517648,18.6980661055,6.01303057283,37.1018798503,116.476155989,105.068013622,95.1422455631,9.90576805939,0.02
 12/07  18:00:00,235.926805703,29.8829008959,17.6136540155,6.16674950772,37.1018798503,116.476155989,106.919179906,96.9934118468,9.90576805939,0.02
 12/07  19:00:00,147.974425473,28.0601837231,13.0851282462,0.0,24.7345865669,47.5788473902,81.4356097136,76.4627256839,4.9528840297,0.02
 12/07  20:00:00,147.920636935,28.3505193834,12.284279156,0.0251045351496,24.7345865669,47.5788473902,96.0217165666,82.4593802774,4.9528840297,8.60945225947
 12/07  21:00:00,126.69335145,27.1891767424,12.2188264719,0.0684641155973,12.3672932834,38.6892022431,101.013096067,98.0213656495,2.97173041782,0.02
 12/07  22:00:00,106.84724215,22.7094490727,10.2039053223,0.58393622881,12.3672932834,27.0668015668,87.2757636326,84.2840332147,2.97173041782,0.02
 12/07  23:00:00,78.4266038247,17.835782168,8.5059965833,0.0,4.12243109448,15.9888894789,77.462408808,74.4706783901,2.97173041782,0.02
 12/07  24:00:00,90.059704246,22.29472771,10.3637764854,0.0,4.12243109448,15.9888894789,99.3606449899,96.3689145721,2.97173041782,0.02
 12/08  01:00:00,84.4016643182,20.0132996199,7.7335821582,4.65560678443,4.12243109448,15.9888894789,80.2747182657,77.2829878479,2.97173041782,0.02
 12/08  02:00:00,95.902648847,24.0367416715,9.78198313535,5.16592138854,4.12243109448,15.9888894789,101.004327698,98.0125972803,2.97173041782,0.02
 12/08  03:00:00,87.9148090004,20.0132996199,7.67629104898,8.08067954982,4.12243109448,15.9888894789,82.0005688762,79.0088384584,2.97173041782,0.02
 12/08  04:00:00,98.3526131492,24.0367416715,9.71431707935,7.73381019275,4.12243109448,15.9888894789,103.248552654,100.256822237,2.97173041782,0.02
 12/08  05:00:00,124.80277435,28.9311907039,10.5731741475,8.13013307236,12.3672932834,24.9413748627,117.126476307,112.153592278,4.9528840297,0.02
 12/08  06:00:00,151.197590783,28.5182187569,13.6943161623,32.0810397526,12.3672932834,24.9413748627,185.500847173,180.527963143,4.9528840297,0.02
 12/08  07:00:00,208.711758496,29.4526101349,14.526839358,29.7283096438,24.7345865669,70.7195625826,160.13831839,150.212550331,9.90576805939,0.02
 12/08  08:00:00,230.792847564,29.5281281013,14.9385347032,21.3005809537,37.1018798503,92.3937384068,138.415546439,128.48977838,9.90576805939,0.02
 12/08  09:00:00,225.183573663,29.5739226895,15.4936131557,18.3357374372,37.1018798503,104.434947198,138.419834955,119.886713179,9.90576805939,8.62735371715
 12/08  10:00:00,230.69286892,29.6556504055,16.9854826852,13.7313636771,37.1018798503,116.476155989,120.381810397,110.456042337,9.90576805939,0.02
 12/08  11:00:00,226.530357962,29.7369769679,19.3855565122,10.5761390834,37.1018798503,116.476155989,123.586769885,105.044793335,9.90576805939,8.63620849075
 12/08  12:00:00,226.052511956,29.8772862502,21.0699967983,9.08721961649,37.1018798503,116.476155989,110.168614174,100.242846115,9.90576805939,0.02
 12/08  13:00:00,211.183496559,30.0975824621,21.9830802318,7.66337472216,37.1018798503,104.434947198,115.373232119,96.8345634421,9.90576805939,8.63290061728
 12/08  14:00:00,218.293170742,30.3370528209,22.8782980784,6.33413546065,37.1018798503,116.476155989,104.06067635,94.1349082908,9.90576805939,0.02
 12/08  15:00:00,216.257185215,30.4740416118,23.9114424563,5.01763783576,37.1018798503,116.476155989,110.742529064,92.2005523035,9.90576805939,8.63620870066
 12/08  16:00:00,214.303167273,30.5141250531,23.7181688669,4.20569656906,37.1018798503,116.476155989,100.833689555,90.9079214954,9.90576805939,0.02
 12/08  17:00:00,214.677961809,30.3367350219,22.2000479356,3.86060637853,37.1018798503,116.476155989,110.530775317,91.9955074972,9.90576805939,8.62949976038
 12/08  18:00:00,226.983256817,30.1039247206,20.9183263099,3.82653990847,37.1018798503,116.476155989,104.447371335,94.5216032759,9.90576805939,0.02
 12/08  19:00:00,141.791302056,28.0601837231,16.9693692472,0.0,24.7345865669,47.5788473902,79.108455459,74.1355714293,4.9528840297,0.02
 12/08  20:00:00,141.912985341,28.3505193834,16.2050170527,0.0,24.7345865669,47.5788473902,85.0733012943,80.1004172646,4.9528840297,0.02
 12/08  21:00:00,120.650681266,27.1891767424,16.143500298,0.0,12.3672932834,38.6892022431,98.8255819714,95.8338515536,2.97173041782,0.02
 12/08  22:00:00,98.3540475175,21.5999082191,13.0072833881,0.0772202088933,12.3672932834,27.0668015668,83.5473092864,80.5555788686,2.97173041782,0.02
 12/08  23:00:00,71.2950035073,17.835782168,10.0595744494,0.0,4.12243109448,15.9888894789,76.0694346896,73.0777042718,2.97173041782,0.02
 12/08  24:00:00,81.262080558,22.9915332946,11.6581858615,0.292770246686,4.12243109448,15.9888894789,106.914493126,95.3408807031,2.97173041782,8.60188200491
 12/09  01:00:00,73.1136031646,18.2712856584,8.44901422122,0.269724660913,4.12243109448,15.9888894789,80.1522952016,77.1605647837,2.97173041782,0.02
 12/09  02:00:00,83.888424513,23.3834864359,10.8169685924,1.23077595624,4.12243109448,15.9888894789,101.110811473,98.1190810556,2.97173041782,0.02
 12/09  03:00:00,73.4321653121,18.7938898468,8.30331020602,1.72621009457,4.12243109448,15.9888894789,81.5449964774,78.5532660596,2.97173041782,0.02
 12/09  04:00:00,88.0823428035,24.4722451619,10.7353025834,5.54779804555,4.12243109448,15.9888894789,103.25278006,100.261049643,2.97173041782,0.02
 12/09  05:00:00,95.1143195099,28.4956872135,13.7392429105,5.39963370032,4.12243109448,16.0517297156,122.498709198,119.506978781,2.97173041782,0.02
 12/09  06:00:00,98.6023656744,28.9311907039,14.1222573746,7.89702646674,4.12243109448,16.0517297156,123.795276925,120.803546507,2.97173041782,0.02
 12/09  07:00:00,127.887880478,29.3666941943,14.118370276,11.1596552808,4.12243109448,39.6058045677,110.35969593,107.367965512,2.97173041782,0.02
 12/09  08:00:00,198.75644755,29.3746173398,16.9154398932,44.8056308792,12.3672932834,65.3531420225,164.796171318,159.823287288,4.9528840297,0.02
 12/09  09:00:00,181.062006158,29.3736501113,17.3515337338,37.0903957534,12.3672932834,68.2430321324,160.791068804,155.818184775,4.9528840297,0.02
 12/09  10:00:00,198.188747783,29.4010951994,18.8397498079,27.944188957,16.4897243779,93.1370602926,147.892205084,139.947590636,7.92461444751,0.02
 12/09  11:00:00,190.135518422,29.4028905948,21.2102226852,23.1900985242,16.4897243779,93.1370602926,141.397895475,133.453281028,7.92461444751,0.02
 12/09  12:00:00,184.528913557,29.4028837662,22.3394400656,21.6284347449,16.4897243779,93.1370602926,148.367569588,131.828146753,7.92461444751,8.61480838738
 12/09  13:00:00,173.25879788,29.4034485061,23.4633912065,19.1461976474,16.4897243779,83.9857416113,137.533335947,129.588721499,7.92461444751,0.02
 12/09  14:00:00,172.652717912,29.403894437,23.7150354463,18.2880265914,16.4897243779,83.9857416113,136.692865605,128.748251157,7.92461444751,0.02
 12/09  15:00:00,172.174127549,29.4040303367,24.1889180111,17.3354646152,16.4897243779,83.9857416113,135.89431059,127.949696142,7.92461444751,0.02
 12/09  16:00:00,135.310854521,29.3666941943,22.1307384857,0.0245973691019,12.3672932834,70.6512738906,76.9476108643,71.9747268346,4.9528840297,0.02
 12/09  17:00:00,135.290430768,29.3666941943,21.8196424974,0.315260468072,12.3672932834,70.6512738906,75.6038750499,70.6309910202,4.9528840297,0.02
 12/09  18:00:00,133.791814482,29.3666941943,20.6049914413,0.809040201016,12.3672932834,58.1284167478,88.1628188508,74.604020098,4.9528840297,8.6059147231
 12/09  19:00:00,98.5930031298,26.753673252,19.6666126296,0.0,12.3672932834,24.9413748627,101.85207081,96.8791867804,4.9528840297,0.02
 12/09  20:00:00,99.085752787,26.753673252,20.1593623394,0.0,12.3672932834,24.9413748627,107.850829342,102.877945312,4.9528840297,0.02
 12/09  21:00:00,82.6575653042,26.753673252,20.8656822366,0.0,4.12243109448,16.0517297156,116.221104617,113.229374199,2.97173041782,0.02
 12/09  22:00:00,71.850781083,20.5111494932,16.4292197451,0.0,4.12243109448,15.9888894789,96.225407313,93.2336768952,2.97173041782,0.02
 12/09  23:00:00,66.7494476976,17.835782168,14.1493423611,0.0,4.12243109448,15.9888894789,84.5544309238,81.562700506,2.97173041782,0.02
 12/09  24:00:00,75.6045040665,22.29472771,18.4625726078,0.0,4.12243109448,15.9888894789,106.64796091,103.656230493,2.97173041782,0.02
 12/10  01:00:00,68.5800953823,19.1422926391,14.278017289,2.50196295836,2.06121554724,15.9888894789,86.2821980865,83.2904676687,2.97173041782,0.02
 12/10  02:00:00,72.4162040323,22.29472771,17.3354880909,0.0,2.06121554724,15.9888894789,109.324221594,106.332491176,2.97173041782,0.02
 12/10  03:00:00,67.6064819794,18.7067891487,13.7079964634,2.53387388347,2.06121554724,15.9888894789,88.2343279149,85.242597497,2.97173041782,0.02
 12/10  04:00:00,80.0188017723,24.0367416715,17.2486957682,5.94737610217,2.06121554724,15.9888894789,110.366034418,107.374304,2.97173041782,0.02
 12/10  05:00:00,71.0674100223,19.3164940353,13.6577238495,5.43536964453,2.06121554724,15.9888894789,88.9907199105,85.9989894927,2.97173041782,0.02
 12/10  06:00:00,82.3584796275,24.2980437657,17.1913298131,8.08311779945,2.06121554724,15.9888894789,111.029129087,108.037398669,2.97173041782,0.02
 12/10  07:00:00,73.4222375105,19.5777961295,13.0806541027,8.10596475738,2.06121554724,15.9888894789,89.8159551567,86.8242247389,2.97173041782,0.02
 12/10  08:00:00,81.5037325733,24.4722451619,14.657926039,11.2019966987,2.06121554724,15.9888894789,112.636248554,109.644518136,2.97173041782,0.02
 12/10  09:00:00,85.7884866492,19.1422926391,10.2535998833,5.7759247044,4.12243109448,41.7362269337,87.9018467457,82.928962716,4.9528840297,0.02
 12/10  10:00:00,90.0744723782,22.29472771,12.221229781,0.0,4.12243109448,41.7362269337,105.530811489,100.55792746,4.9528840297,0.02
 12/10  11:00:00,86.1612145634,19.1422926391,9.61618259516,3.14628726308,4.12243109448,41.7362269337,82.7265971001,77.7537130704,4.9528840297,0.02
 12/10  12:00:00,99.8434259799,23.6447885302,12.7114678236,2.92755212375,4.12243109448,41.7362269337,100.28544272,95.3125586899,4.9528840297,0.02
 12/10  13:00:00,90.4104381478,19.1422926391,10.679083896,2.83237730627,4.12243109448,41.7362269337,80.8453150248,75.8724309951,4.9528840297,0.02
 12/10  14:00:00,101.347904332,23.1657346907,13.3093503779,1.95368472834,4.12243109448,41.7362269337,97.7446851672,92.7718011375,4.9528840297,0.02
 12/10  15:00:00,92.4033994219,19.1422926391,10.6101378417,2.60943763808,4.12243109448,41.7362269337,78.8791949922,73.9063109625,4.9528840297,0.02
 12/10  16:00:00,102.788303452,23.3399360869,13.3086353942,1.97751804446,4.12243109448,41.7362269337,97.724183823,92.7512997933,4.9528840297,0.02
 12/10  17:00:00,76.3786408216,19.4035947334,9.56308763491,3.18597166422,4.12243109448,24.8785346261,80.8659386503,75.8930546206,4.9528840297,0.02
 12/10  18:00:00,92.9936921027,24.4722451619,10.4175413576,7.17553312728,2.06121554724,15.9888894789,106.555215791,103.563485373,2.97173041782,0.02
 12/10  19:00:00,82.9343210031,19.5777961295,6.81815473938,7.69511359556,2.06121554724,15.9888894789,88.377587702,85.3858572842,2.97173041782,0.02
 12/10  20:00:00,99.5990252089,24.4722451619,7.32526317315,11.7425699024,2.06121554724,15.9888894789,119.460624176,107.887009977,2.97173041782,8.60188378131
 12/10  21:00:00,87.9062294223,19.5777961295,5.5055100185,11.0540984482,2.06121554724,15.9888894789,90.1915745849,87.1998441671,2.97173041782,0.02
 12/10  22:00:00,103.593497061,24.4722451619,6.94396661245,15.2539787878,2.06121554724,15.9888894789,112.839649501,109.847919084,2.97173041782,0.02
 12/10  23:00:00,90.4317718515,19.5777961295,5.13755667446,13.9622836554,2.06121554724,15.9888894789,91.5774873191,88.5857569013,2.97173041782,0.02
 12/10  24:00:00,107.163389903,24.4722451619,5.64979687708,18.7102844,2.06121554724,15.9888894789,114.502499328,111.51076891,2.97173041782,0.02
 12/11  01:00:00,95.3268684584,19.5777961295,4.18741416129,16.0517198467,4.12243109448,15.9888894789,91.9107885584,88.9190581406,2.97173041782,0.02
 12/11  02:00:00,112.364696145,24.4722451619,4.83275337392,20.867103681,4.12243109448,15.9888894789,114.353126386,111.361395969,2.97173041782,0.02
 12/11  03:00:00,99.0566272289,19.5777961295,3.17038838817,18.4674852911,4.12243109448,15.9888894789,92.4872114329,89.4954810151,2.97173041782,0.02
 12/11  04:00:00,115.883070736,24.4722451619,4.10944383434,23.4874293451,4.12243109448,15.9888894789,115.347990419,112.356260001,2.97173041782,0.02
 12/11  05:00:00,135.390060366,28.4956872135,4.5868958273,16.2079972045,12.3672932834,24.9413748627,131.677549385,126.704665355,4.9528840297,0.02
 12/11  06:00:00,186.466231264,28.9335892784,7.6368975211,63.3020664727,12.3672932834,24.9413748627,200.802802859,195.829918829,4.9528840297,0.02
 12/11  07:00:00,231.543313143,29.3740755456,7.94223316761,51.001527701,24.7345865669,70.7195625826,198.779864711,188.854096651,9.90576805939,0.02
 12/11  08:00:00,247.144446205,29.4127961833,7.35767023418,38.2915132426,37.1018798503,92.3937384068,181.817124597,171.891356538,9.90576805939,0.02
 12/11  09:00:00,240.606699971,29.4261201342,8.69296663889,33.5047035139,37.1018798503,104.434947198,171.091793228,161.166025169,9.90576805939,0.02
 12/11  10:00:00,244.758083516,29.4343725984,11.6956220859,28.3971669323,37.1018798503,116.476155989,163.573847626,145.038290631,9.90576805939,8.62978893563
 12/11  11:00:00,235.937462122,29.4422819743,13.5312248335,23.3513445678,37.1018798503,116.476155989,142.16923558,132.243467521,9.90576805939,0.02
 12/11  12:00:00,231.748708846,29.4587214847,15.093376793,18.6499476569,37.1018798503,116.476155989,139.809834428,121.265677408,9.90576805939,8.63838896021
 12/11  13:00:00,219.160456296,29.5238040057,16.4450900276,14.8015071612,37.1018798503,104.434947198,118.967986028,109.042217969,9.90576805939,0.02
 12/11  14:00:00,226.24186251,29.6173764596,17.375733373,12.4819092625,37.1018798503,116.476155989,121.951331687,103.407078422,9.90576805939,8.63848520586
 12/11  15:00:00,223.894139584,29.7056611959,17.7676335162,10.5242206954,37.1018798503,116.476155989,119.487296563,100.945062279,9.90576805939,8.63646622383
 12/11  16:00:00,222.487185974,29.7304276998,17.7693807702,9.02425071358,37.1018798503,116.476155989,109.046766486,99.1209984264,9.90576805939,0.02
 12/11  17:00:00,221.365596291,29.6388843623,17.220666746,8.28969079026,37.1018798503,116.476155989,109.552540138,99.6267720791,9.90576805939,0.02
 12/11  18:00:00,233.247883785,29.5943686046,14.5878665853,8.46161044062,37.1018798503,116.476155989,124.933600542,106.409678164,9.90576805939,8.61815431873
 12/11  19:00:00,144.225625167,27.4069284875,10.2201650557,0.0,24.7345865669,47.5788473902,86.2234613722,81.2505773425,4.9528840297,0.02
