Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  20:00:00,144.239451434,28.2053515532,10.8134903683,0.0917317267822,24.7345865669,47.5788473902,90.5585655962,85.5856815665,4.9528840297,0.02
 12/11  21:00:00,123.544446327,26.753673252,11.1801798768,0.0,12.3672932834,38.6892022431,104.124491264,101.132760846,2.97173041782,0.02
 12/11  22:00:00,103.828572763,22.1868448843,9.34392821981,0.544928343858,12.3672932834,27.0668015668,89.3868451533,86.3951147355,2.97173041782,0.02
 12/11  23:00:00,76.9095018185,18.2712856584,8.16016722931,0.455958587218,4.12243109448,15.9888894789,79.1420001548,76.150269737,2.97173041782,0.02
 12/11  24:00:00,92.1125901113,23.6012381811,10.7748087,2.75368106387,4.12243109448,15.9888894789,100.983396222,97.9916658043,2.97173041782,0.02
 12/12  01:00:00,83.0214287773,19.5777961295,8.422271613,4.80563053882,4.12243109448,15.9888894789,81.8882843493,78.8965539315,2.97173041782,0.02
 12/12  02:00:00,97.5988378054,24.4722451619,10.5597960149,7.78322167837,4.12243109448,15.9888894789,102.761011802,99.7692813843,2.97173041782,0.02
 12/12  03:00:00,85.546910366,19.5777961295,8.26222123927,7.37432033479,4.12243109448,15.9888894789,82.7939442041,79.8022137863,2.97173041782,0.02
 12/12  04:00:00,100.540430492,24.4722451619,10.6423762578,10.4315799472,4.12243109448,15.9888894789,113.857736326,102.284112897,2.97173041782,8.6018930121
 12/12  05:00:00,119.462365123,28.4956872135,12.1403747157,6.54965835278,12.3672932834,24.9413748627,118.179392897,113.206508867,4.9528840297,0.02
 12/12  06:00:00,158.161991667,28.9407211616,15.6482096419,42.7663373036,12.3672932834,24.9413748627,187.189106093,182.216222063,4.9528840297,0.02
 12/12  07:00:00,201.781729434,29.4232617164,15.8733039066,31.0048864189,24.7345865669,70.7195625826,157.99182158,148.06605352,9.90576805939,0.02
 12/12  08:00:00,218.39550218,29.4715305725,15.8695920017,21.940915715,37.1018798503,92.3937384068,138.07633044,128.150562381,9.90576805939,0.02
 12/12  09:00:00,212.809979746,29.4931438283,15.8702082507,19.4241226928,37.1018798503,104.434947198,132.005878997,122.080110938,9.90576805939,0.02
 12/12  10:00:00,220.293146564,29.5071658452,15.8705231323,17.4863169711,37.1018798503,116.476155989,137.30807907,118.771051163,9.90576805939,8.63125984737
 12/12  11:00:00,216.90708627,29.5238698195,16.4203595483,15.5735170585,37.1018798503,116.476155989,124.106197772,114.180429712,9.90576805939,0.02
 12/12  12:00:00,216.355198016,29.5433368563,16.8179497024,14.0574582182,37.1018798503,116.476155989,128.938816974,110.394970124,9.90576805939,8.63807879096
 12/12  13:00:00,202.225557509,29.569586768,16.8162235514,12.8107261975,37.1018798503,104.434947198,118.499217924,108.573449865,9.90576805939,0.02
 12/12  14:00:00,212.717525995,29.6032952592,16.8129539296,11.9497323615,37.1018798503,116.476155989,126.00893221,107.464665884,9.90576805939,8.63849826636
 12/12  15:00:00,211.894396225,29.6344277115,16.8173758421,11.0913046103,37.1018798503,116.476155989,115.991039044,106.065270985,9.90576805939,0.02
 12/12  16:00:00,211.407908528,29.6603599164,16.82155999,10.5748875755,37.1018798503,116.476155989,123.597806829,105.057192586,9.90576805939,8.63484618346
 12/12  17:00:00,211.110832956,29.6816080548,16.8239323924,10.2548265178,37.1018798503,116.476155989,114.180083638,104.254315579,9.90576805939,0.02
 12/12  18:00:00,222.613616085,29.7006251974,16.8219957459,9.99586454062,37.1018798503,116.476155989,113.543240307,103.617472248,9.90576805939,0.02
 12/12  19:00:00,131.038810129,27.915015893,13.6228609537,0.0,24.7345865669,47.5788473902,94.8217640342,81.2593009056,4.9528840297,8.60957909881
 12/12  20:00:00,131.804253014,28.3505193834,13.2487406712,0.0812103791364,24.7345865669,47.5788473902,91.1964138661,86.2235298364,4.9528840297,0.02
 12/12  21:00:00,110.626977136,27.1891767424,13.1828627029,0.19948768357,12.3672932834,38.6892022431,104.011723638,101.01999322,2.97173041782,0.02
 12/12  22:00:00,90.3688518439,21.0337536816,10.7724814959,0.367101695847,12.3672932834,27.0668015668,87.1322537746,84.1405233568,2.97173041782,0.02
 12/12  23:00:00,66.8755919936,18.2712856584,9.14879582317,0.608324299645,4.12243109448,15.9888894789,78.786831246,75.7951008282,2.97173041782,0.02
 12/12  24:00:00,74.7302893133,22.29472771,11.6816653197,0.0,4.12243109448,15.9888894789,101.189257858,98.1975274397,2.97173041782,0.02
 12/13  01:00:00,71.6605913305,19.5777961295,9.12352064421,4.18084828865,4.12243109448,15.9888894789,82.0547851049,79.0630546871,2.97173041782,0.02
 12/13  02:00:00,82.8187321647,24.0367416715,10.9811582009,5.86331153335,4.12243109448,15.9888894789,102.88197103,99.8902406122,2.97173041782,0.02
 12/13  03:00:00,78.100350134,20.0132996199,8.34867061355,8.45759270556,4.12243109448,15.9888894789,83.0432452114,80.0515147936,2.97173041782,0.02
 12/13  04:00:00,87.1726934877,24.0367416715,10.5403542241,7.70534936274,4.12243109448,15.9888894789,104.288561604,101.296831186,2.97173041782,0.02
 12/13  05:00:00,113.263889399,28.9311907039,12.1461644591,7.7372788437,12.3672932834,24.9413748627,118.011493758,113.038609728,4.9528840297,0.02
 12/13  06:00:00,140.746618019,28.5148393678,15.6172771497,32.3288640361,12.3672932834,24.9413748627,186.318777383,181.345893353,4.9528840297,0.02
 12/13  07:00:00,195.731718867,29.4468082963,15.8565269202,29.3884676117,24.7345865669,70.7195625826,156.52881172,146.603043661,9.90576805939,0.02
 12/13  08:00:00,218.074221616,29.5125068774,15.3156432067,21.0591040337,37.1018798503,92.3937384068,138.12974698,128.20397892,9.90576805939,0.02
 12/13  09:00:00,210.766164253,29.5332266998,14.9204430987,18.3573765278,37.1018798503,104.434947198,142.43424894,123.902311205,9.90576805939,8.62616967547
 12/13  10:00:00,218.446686811,29.5936295066,15.4716946038,13.9527033329,37.1018798503,116.476155989,125.444265648,115.518497588,9.90576805939,0.02
 12/13  11:00:00,214.303102512,29.6751163539,16.9711024932,10.7740551259,37.1018798503,116.476155989,125.563376607,107.020798624,9.90576805939,8.63680992393
 12/13  12:00:00,212.586716161,29.7826594297,17.7534870152,9.34810068846,37.1018798503,116.476155989,112.531368314,102.605600255,9.90576805939,0.02
 12/13  13:00:00,200.799819652,29.9495995316,17.7626283158,8.16219699151,37.1018798503,104.434947198,117.676964242,99.1378378794,9.90576805939,8.63335830331
 12/13  14:00:00,210.351835537,29.9227176316,17.7530135028,7.1829680149,37.1018798503,116.476155989,108.671902601,98.7461345421,9.90576805939,0.02
 12/13  15:00:00,210.086258352,29.8364829556,17.5977396591,6.65440672485,37.1018798503,116.476155989,118.744758162,100.20229135,9.90576805939,8.63669875343
 12/13  16:00:00,209.396280591,29.8305047601,17.0971483499,6.44967726216,37.1018798503,116.476155989,110.774515124,100.848747065,9.90576805939,0.02
 12/13  17:00:00,209.260949292,29.8354337592,16.819008415,6.4484399087,37.1018798503,116.476155989,119.477333964,100.941606515,9.90576805939,8.62995939007
 12/13  18:00:00,222.348486202,29.8406102245,16.8143240931,6.76017365273,37.1018798503,116.476155989,110.780030514,100.854262455,9.90576805939,0.02
 12/13  19:00:00,135.209046038,28.0601837231,13.639358413,0.0,24.7345865669,47.5788473902,84.0227712974,79.0498872677,4.9528840297,0.02
 12/13  20:00:00,133.360327397,28.3505193834,13.2662319214,0.00794618191056,24.7345865669,47.5788473902,89.5440179701,84.5711339404,4.9528840297,0.02
 12/13  21:00:00,112.784120564,27.1891767424,13.2013277535,0.0830914057261,12.3672932834,38.6892022431,111.22631529,99.6454249823,2.97173041782,8.60915988959
 12/13  22:00:00,94.6111290898,21.8176599643,10.8280641189,0.569315068038,12.3672932834,27.0668015668,86.3541594767,83.3624290589,2.97173041782,0.02
 12/13  23:00:00,68.1753916107,17.835782168,9.1676177295,0.0,4.12243109448,15.9888894789,78.3393509006,75.3476204828,2.97173041782,0.02
 12/13  24:00:00,78.2956786961,22.5124794552,11.6659262205,0.231570686974,4.12243109448,15.9888894789,100.475823671,97.4840932532,2.97173041782,0.02
 12/14  01:00:00,71.6847091486,18.968091243,9.14854386081,2.08911244992,4.12243109448,15.9888894789,82.176580754,79.1848503362,2.97173041782,0.02
 12/14  02:00:00,84.0067361501,24.4722451619,11.5451467353,6.15697823491,4.12243109448,15.9888894789,103.704022989,100.712292571,2.97173041782,0.02
 12/14  03:00:00,73.5685383034,19.5777961295,9.08657933436,6.06720400849,4.12243109448,15.9888894789,84.0945646452,81.1028342274,2.97173041782,0.02
 12/14  04:00:00,85.5416601147,24.4722451619,11.4908633621,8.95763359763,4.12243109448,15.9888894789,105.662302499,102.670572081,2.97173041782,0.02
 12/14  05:00:00,103.692310416,28.3505193834,13.1710343565,4.94181514825,12.3672932834,24.9413748627,118.945102876,113.972218846,4.9528840297,0.02
 12/14  06:00:00,138.925927442,28.9622991999,16.5160604314,36.3121688572,12.3672932834,24.9413748627,185.66071662,180.68783259,4.9528840297,0.02
 12/14  07:00:00,185.428785871,29.4481763343,17.3433808209,27.0186666024,24.7345865669,70.7195625826,152.825560275,142.899792215,9.90576805939,0.02
 12/14  08:00:00,210.59054077,29.5249740006,17.2039061195,19.4494679536,37.1018798503,92.3937384068,133.454836005,123.529067945,9.90576805939,0.02
 12/14  09:00:00,205.098816839,29.5672679804,16.8112577214,16.4011228498,37.1018798503,104.434947198,135.672236976,117.138665623,9.90576805939,8.62780329388
 12/14  10:00:00,215.75242308,29.6165829964,16.8138233132,14.971390685,37.1018798503,116.476155989,124.134647857,114.208879797,9.90576805939,0.02
 12/14  11:00:00,214.597295436,29.6592204094,16.8172898345,13.7694432774,37.1018798503,116.476155989,130.382916081,111.840343632,9.90576805939,8.63680438976
 12/14  12:00:00,213.852681567,29.7003992962,17.4568311873,12.3439476782,37.1018798503,116.476155989,119.362338143,109.436570083,9.90576805939,0.02
 12/14  13:00:00,202.12375559,29.7322457821,18.8473569065,11.2344045285,37.1018798503,104.434947198,126.128155709,107.589052769,9.90576805939,8.63333488083
 12/14  14:00:00,213.316756534,29.7676976264,19.2531013101,9.94445276954,37.1018798503,116.476155989,115.349726831,105.423958771,9.90576805939,0.02
 12/14  15:00:00,212.20105835,29.7846293825,18.4931275491,9.57196516697,37.1018798503,116.476155989,123.110110685,104.567561302,9.90576805939,8.63678132429
 12/14  16:00:00,211.099581624,29.8084120324,18.1167353164,8.82336289365,37.1018798503,116.476155989,113.346022721,103.420254662,9.90576805939,0.02
 12/14  17:00:00,210.495167518,29.8284698608,18.1006864522,8.21549527449,37.1018798503,116.476155989,120.648644429,102.11289018,9.90576805939,8.62998618933
 12/14  18:00:00,222.144225486,29.8368958091,17.8483940185,8.36384172837,37.1018798503,116.476155989,111.951597412,102.025829353,9.90576805939,0.02
 12/14  19:00:00,131.490111371,28.0601837231,14.0449943443,0.0,24.7345865669,47.5788473902,85.1717734987,80.198889469,4.9528840297,0.02
 12/14  20:00:00,131.780856673,28.3505193834,13.2598312161,0.0419060767487,24.7345865669,47.5788473902,90.4739591137,85.501075084,4.9528840297,0.02
 12/14  21:00:00,110.589555645,27.1891767424,13.1946679415,0.133434564874,12.3672932834,38.6892022431,103.450682973,100.458952555,2.97173041782,0.02
 12/14  22:00:00,91.1081444258,21.5999082191,10.8798292804,0.74115627751,12.3672932834,27.0668015668,86.8056222716,83.8138918537,2.97173041782,0.02
 12/14  23:00:00,66.0416241384,17.835782168,9.1375336245,0.0,4.12243109448,15.9888894789,78.4743681412,75.4826377233,2.97173041782,0.02
 12/14  24:00:00,77.745719395,23.2528353888,11.6094382215,1.65758886197,4.12243109448,15.9888894789,109.425595951,97.8519679759,2.97173041782,8.60189755703
 12/15  01:00:00,67.8281819031,18.0970842622,8.80656090452,0.530701947043,4.12243109448,15.9888894789,81.8396769446,78.8479465268,2.97173041782,0.02
 12/15  02:00:00,84.936040895,24.3851444638,11.1830310634,5.82361789195,4.12243109448,15.9888894789,102.95588568,99.9641552626,2.97173041782,0.02
 12/15  03:00:00,75.8962990333,19.5777961295,9.06889604461,5.96383260296,4.12243109448,15.9888894789,83.2737358779,80.2820054601,2.97173041782,0.02
 12/15  04:00:00,86.5364868788,24.4722451619,11.4778115967,8.66364697484,4.12243109448,15.9888894789,104.660730533,101.669000115,2.97173041782,0.02
 12/15  05:00:00,105.382853502,28.3505193834,12.6078126363,4.98938038503,12.3672932834,24.9413748627,118.310374101,113.337490072,4.9528840297,0.02
 12/15  06:00:00,143.075162109,28.9643780168,16.1254045618,37.0348512909,12.3672932834,24.9413748627,185.609525776,180.636641746,4.9528840297,0.02
 12/15  07:00:00,190.806338162,29.4525889484,16.8072949214,26.8866847324,24.7345865669,70.7195625826,153.008308553,143.082540494,9.90576805939,0.02
 12/15  08:00:00,212.724457021,29.5420287595,17.3582189473,19.0869143749,37.1018798503,92.3937384068,132.4529034,122.52713534,9.90576805939,0.02
 12/15  09:00:00,206.85902081,29.5915029345,18.3214727057,16.6366306618,37.1018798503,104.434947198,126.782119515,116.856351456,9.90576805939,0.02
 12/15  10:00:00,218.369807432,29.6386384318,19.4490321638,14.9314705126,37.1018798503,116.476155989,132.290334457,113.753011891,9.90576805939,8.63155450679
 12/15  11:00:00,217.595261146,29.6790653977,19.8774926667,13.6873955576,37.1018798503,116.476155989,121.303159841,111.377391781,9.90576805939,0.02
 12/15  12:00:00,216.528064784,29.7132036017,19.8736195064,12.5897018418,37.1018798503,116.476155989,127.967016042,109.422493446,9.90576805939,8.6387545369
 12/15  13:00:00,203.39503624,29.7445828752,19.8434870651,11.4658799591,37.1018798503,104.434947198,117.520049575,107.594281516,9.90576805939,0.02
 12/15  14:00:00,216.329668973,29.7694141864,18.5465901531,10.7905121019,37.1018798503,116.476155989,124.41044501,105.865821737,9.90576805939,8.63885521348
 12/15  15:00:00,218.022553297,29.7864978215,17.2176512058,10.4930336073,37.1018798503,116.476155989,114.50204552,104.576277461,9.90576805939,0.02
 12/15  16:00:00,217.954893539,29.8007850323,16.8243620184,10.2339776892,37.1018798503,116.476155989,122.3304344,103.789596786,9.90576805939,8.63506955473
 12/15  17:00:00,221.135118398,29.8103118925,16.2800539676,10.193783485,37.1018798503,116.476155989,112.893902246,102.968134187,9.90576805939,0.02
 12/15  18:00:00,233.636683076,29.8171626537,15.8899135902,10.2139763583,37.1018798503,116.476155989,121.059522982,102.533852953,9.90576805939,8.6199019698
 12/15  19:00:00,142.812449146,28.0601837231,12.6403336954,0.0140411906739,24.7345865669,47.5788473902,85.6574557729,80.6845717432,4.9528840297,0.02
 12/15  20:00:00,144.343128778,28.4956872135,11.6841899012,0.200799523241,24.7345865669,47.5788473902,90.7116423048,85.7387582751,4.9528840297,0.02
 12/15  21:00:00,124.597133555,27.1891767424,11.2005397942,0.362984474473,12.3672932834,38.6892022431,103.475540334,100.483809916,2.97173041782,0.02
 12/15  22:00:00,103.178396378,22.4916973275,9.33879721359,1.31599118761,12.3672932834,27.0668015668,88.750534545,85.7588041272,2.97173041782,0.02
 12/15  23:00:00,74.8671817206,17.835782168,7.8111587009,0.0,4.12243109448,15.9888894789,78.5140835405,75.5223531227,2.97173041782,0.02
 12/15  24:00:00,90.7478091426,23.3834864359,9.95076132802,2.77431616861,4.12243109448,15.9888894789,100.6726796,97.6809491818,2.97173041782,0.02
 12/16  01:00:00,83.7902418911,20.0132996199,7.34761792074,7.45844149145,4.12243109448,15.9888894789,81.0966442407,78.1049138229,2.97173041782,0.02
 12/16  02:00:00,91.9796289456,24.0367416715,8.92921946962,7.18884288157,4.12243109448,15.9888894789,102.602969125,99.6112387068,2.97173041782,0.02
 12/16  03:00:00,85.3976498157,20.0132996199,6.99764691092,10.3323185004,4.12243109448,15.9888894789,83.1995053804,80.2077749626,2.97173041782,0.02
 12/16  04:00:00,93.8622852146,24.0367416715,8.86471414042,9.20583630441,4.12243109448,15.9888894789,104.655941202,101.664210784,2.97173041782,0.02
 12/16  05:00:00,106.370806381,28.9311907039,10.1308819055,12.6692465785,4.12243109448,16.0517297156,124.686645452,121.694915035,2.97173041782,0.02
 12/16  06:00:00,104.161002397,28.4956872135,10.0984236289,10.8634986696,4.12243109448,16.0517297156,126.046252639,123.054522221,2.97173041782,0.02
 12/16  07:00:00,136.337769718,29.3666941943,9.50931013687,17.3637663361,4.12243109448,39.6058045677,135.809921615,124.236308106,2.97173041782,8.60188309078
 12/16  08:00:00,210.789274628,29.3666941943,12.6247089766,54.0057203756,12.3672932834,65.3531420225,184.231953818,179.259069788,4.9528840297,0.02
 12/16  09:00:00,192.298442031,29.3666941943,12.9269596504,45.7954094991,12.3672932834,68.2430321324,180.240423356,175.267539326,4.9528840297,0.02
 12/16  10:00:00,214.700320703,29.3847950327,12.3611065712,37.9563450638,16.4897243779,93.1370602926,171.104176049,163.159561601,7.92461444751,0.02
 12/16  11:00:00,212.976352984,29.38969794,11.9530308672,35.6886439321,16.4897243779,93.1370602926,168.664793546,160.720179098,7.92461444751,0.02
 12/16  12:00:00,211.246808823,29.3910792474,11.9579228617,33.9285401222,16.4897243779,93.1370602926,166.440155267,158.49554082,7.92461444751,0.02
 12/16  13:00:00,204.125576801,29.3914414889,11.9532575576,32.6984215774,16.4897243779,83.9857416113,172.991824053,156.454853483,7.92461444751,8.61235612286
 12/16  14:00:00,205.568098649,29.3915165339,11.9700654641,31.921023316,16.4897243779,83.9857416113,163.122296739,155.177682291,7.92461444751,0.02
 12/16  15:00:00,204.467706533,29.3914550058,11.9773131877,30.7720888665,16.4897243779,83.9857416113,161.770912441,153.826297993,7.92461444751,0.02
 12/16  16:00:00,157.007289825,29.3666941943,8.63033847659,3.70768766209,12.3672932834,70.6512738906,108.574414466,103.601530437,4.9528840297,0.02
 12/16  17:00:00,160.572913566,29.3666941943,7.75482273329,6.79314076669,12.3672932834,70.6512738906,110.379873577,105.406989547,4.9528840297,0.02
 12/16  18:00:00,162.752126345,29.3666941943,6.74407087756,9.26856716866,12.3672932834,58.1284167478,117.724357628,112.751473598,4.9528840297,0.02
 12/16  19:00:00,128.296784255,28.4956872135,5.57701147728,7.2351435511,12.3672932834,24.9413748627,110.413465777,105.440581747,4.9528840297,0.02
 12/16  20:00:00,131.507093362,28.9311907039,5.12784665436,10.4148041623,12.3672932834,24.9413748627,112.945306388,107.972422359,4.9528840297,0.02
 12/16  21:00:00,116.096971933,28.4956872135,4.57020458817,12.4432656515,4.12243109448,16.0517297156,121.423849791,118.432119373,2.97173041782,0.02
 12/16  22:00:00,108.285410899,23.5804560535,3.9946988058,16.8725711598,4.12243109448,15.9888894789,110.100292787,98.5278779161,2.97173041782,8.60068445309
 12/16  23:00:00,98.3461293148,19.5777961295,3.6290906532,15.2311361716,4.12243109448,15.9888894789,86.1198030789,83.128072661,2.97173041782,0.02
 12/16  24:00:00,114.941078808,24.4722451619,4.1897310093,19.7528841639,4.12243109448,15.9888894789,108.393135627,105.401405209,2.97173041782,0.02
 12/17  01:00:00,98.8306629166,19.5777961295,3.29189474433,17.9997782161,2.06121554724,15.9888894789,88.4307815444,85.4390511265,2.97173041782,0.02
 12/17  02:00:00,116.237970808,24.4722451619,4.5957191858,22.5112601832,2.06121554724,15.9888894789,111.275861405,108.284130987,2.97173041782,0.02
 12/17  03:00:00,99.4113858545,19.5777961295,3.93470688129,19.3890568301,2.06121554724,15.9888894789,89.8761393047,86.8844088869,2.97173041782,0.02
 12/17  04:00:00,116.515562148,24.4722451619,5.86320263179,24.0079367416,2.06121554724,15.9888894789,112.485144148,109.49341373,2.97173041782,0.02
 12/17  05:00:00,100.66478293,19.5777961295,4.89103983571,20.30544615,2.06121554724,15.9888894789,90.6257341486,87.6340037308,2.97173041782,0.02
 12/17  06:00:00,117.374600537,24.4722451619,6.19660616243,25.3963418491,2.06121554724,15.9888894789,113.485475951,110.493745533,2.97173041782,0.02
 12/17  07:00:00,100.224301328,19.5777961295,4.87341800202,21.3072469617,2.06121554724,15.9888894789,91.6321197019,88.6403892841,2.97173041782,0.02
 12/17  08:00:00,117.638151796,24.4722451619,6.17056836866,26.5543086284,2.06121554724,15.9888894789,114.514074442,111.522344024,2.97173041782,0.02
 12/17  09:00:00,111.441033866,19.5777961295,5.31564643504,19.2117862111,4.12243109448,41.7362269337,90.4271591898,85.4542751601,4.9528840297,0.02
 12/17  10:00:00,126.159908799,24.4722451619,7.59820913914,23.1442289787,4.12243109448,41.7362269337,110.489242953,105.516358923,4.9528840297,0.02
 12/17  11:00:00,108.934319988,19.5777961295,6.59677990381,18.1488738564,4.12243109448,41.7362269337,88.6901858545,83.7173018248,4.9528840297,0.02
 12/17  12:00:00,122.294835913,24.4722451619,9.21490485456,21.2489771129,4.12243109448,41.7362269337,108.930400448,103.957516418,4.9528840297,0.02
 12/17  13:00:00,103.282115146,19.5777961295,8.30495400246,14.57498808,4.12243109448,41.7362269337,86.4512978812,81.4784138515,4.9528840297,0.02
 12/17  14:00:00,116.845527156,24.4722451619,11.7336682363,16.7573967202,4.12243109448,41.7362269337,105.639196214,100.666312184,4.9528840297,0.02
 12/17  15:00:00,100.780959908,19.5777961295,9.57859007817,13.0153214899,4.12243109448,41.7362269337,86.1008837829,81.1279997532,4.9528840297,0.02
 12/17  16:00:00,111.145068277,24.4722451619,11.6039881571,15.8681313135,4.12243109448,41.7362269337,106.80341689,101.830532861,4.9528840297,0.02
 12/17  17:00:00,80.7262878307,19.5777961295,8.56887350545,13.0197990019,4.12243109448,24.8785346261,87.4498975893,82.4770135596,4.9528840297,0.02
 12/17  18:00:00,100.728971607,24.4722451619,9.94855023259,19.8200429063,2.06121554724,15.9888894789,111.906113215,108.914382797,2.97173041782,0.02
 12/17  19:00:00,89.4255730734,19.5777961295,6.79770933726,17.3139681134,2.06121554724,15.9888894789,91.7563825969,88.764652179,2.97173041782,0.02
 12/17  20:00:00,106.202656828,24.4722451619,7.79624788255,22.5906740506,2.06121554724,15.9888894789,114.71909871,111.727368292,2.97173041782,0.02
 12/17  21:00:00,93.0006655114,19.5777961295,5.82141825411,19.4214383013,2.06121554724,15.9888894789,92.8074145295,89.8156841117,2.97173041782,0.02
 12/17  22:00:00,108.896989238,24.4722451619,6.99557070174,24.7852725224,2.06121554724,15.9888894789,116.002030786,113.010300368,2.97173041782,0.02
 12/17  23:00:00,95.2263917441,19.5777961295,5.50964577164,20.9042175952,2.06121554724,15.9888894789,93.6888650273,90.6971346095,2.97173041782,0.02
 12/17  24:00:00,112.466799266,24.4722451619,6.91441589021,26.3487948694,2.06121554724,15.9888894789,116.648140443,113.656410025,2.97173041782,0.02
 12/18  01:00:00,98.1781592118,19.5777961295,5.49044015551,21.1626885545,4.12243109448,15.9888894789,93.3654369818,90.373706564,2.97173041782,0.02
 12/18  02:00:00,114.347647486,24.4722451619,6.92164447379,26.3979631411,4.12243109448,15.9888894789,124.456273758,112.884056759,2.97173041782,8.60048658054
 12/18  03:00:00,99.5804049599,19.5777961295,5.1277784282,21.9532621824,4.12243109448,15.9888894789,93.4426211173,90.4508906995,2.97173041782,0.02
 12/18  04:00:00,117.004400569,24.4722451619,6.09302705747,27.5559785086,4.12243109448,15.9888894789,116.280651019,113.288920601,2.97173041782,0.02
 12/18  05:00:00,133.679683986,28.4956872135,7.11590374872,18.2098603545,12.3672932834,24.9413748627,132.701093164,127.728209134,4.9528840297,0.02
 12/18  06:00:00,189.404574719,28.9311907039,10.6318809335,70.2344385289,12.3672932834,24.9413748627,202.064680418,197.091796388,4.9528840297,0.02
 12/18  07:00:00,233.139460193,29.3666941943,10.93537469,56.5752166542,24.7345865669,70.7195625826,190.265031457,180.339263397,9.90576805939,0.02
 12/18  08:00:00,249.397948597,29.368328264,10.9438743729,41.5757872919,37.1018798503,92.3937384068,170.906920446,160.981152386,9.90576805939,0.02
 12/18  09:00:00,239.822289797,29.3747340477,10.9361197686,36.2082142526,37.1018798503,104.434947198,163.704568828,153.778800768,9.90576805939,0.02
 12/18  10:00:00,247.238968447,29.381581919,10.9392473961,32.1484021926,37.1018798503,116.476155989,167.900919267,149.363320192,9.90576805939,8.63183101594
 12/18  11:00:00,243.311897937,29.3867848727,10.9446558683,28.8245769022,37.1018798503,116.476155989,155.782101763,145.856333703,9.90576805939,0.02
 12/18  12:00:00,240.812868364,29.3944371168,10.9489569158,26.0857824684,37.1018798503,116.476155989,161.396339003,142.851489121,9.90576805939,8.63908182221
 12/18  13:00:00,226.889532021,29.4024161738,11.5371015286,23.5912089943,37.1018798503,104.434947198,148.416310996,138.490542936,9.90576805939,0.02
 12/18  14:00:00,234.321534501,29.4096691527,11.9425705512,21.5450072392,37.1018798503,116.476155989,152.854426909,134.309492364,9.90576805939,8.63916648519
 12/18  15:00:00,233.319156878,29.4170916051,11.9452574414,20.0259970612,37.1018798503,116.476155989,142.187540201,132.261772142,9.90576805939,0.02
 12/18  16:00:00,232.309044634,29.4256446573,11.9529210291,18.9095184913,37.1018798503,116.476155989,149.10915848,130.567993219,9.90576805939,8.63539720131
 12/18  17:00:00,231.767266243,29.4377742019,11.9522877027,18.1297197334,37.1018798503,116.476155989,138.933532763,129.007764704,9.90576805939,0.02
 12/18  18:00:00,244.082890655,29.4500169398,11.9529409893,17.64455649,37.1018798503,116.476155989,146.268246105,127.742202523,9.90576805939,8.62027552278
 12/18  19:00:00,144.938490155,26.753673252,8.61793233385,0.0,24.7345865669,47.5788473902,92.8999318429,87.9270478132,4.9528840297,0.02
 12/18  20:00:00,145.980389457,28.0601837231,8.80513972225,0.820828328411,24.7345865669,47.5788473902,95.4541656098,90.4812815801,4.9528840297,0.02
 12/18  21:00:00,122.931818607,26.753673252,9.16087815113,0.0,12.3672932834,38.6892022431,108.09205491,105.100324492,2.97173041782,0.02
 12/18  22:00:00,100.755088424,21.4029386016,7.70137564376,0.0,12.3672932834,27.0668015668,92.189121274,89.1973908562,2.97173041782,0.02
 12/18  23:00:00,84.1539217556,19.9261989218,6.39076249601,8.02938627545,4.12243109448,15.9888894789,81.1692706016,78.1775401837,2.97173041782,0.02
 12/18  24:00:00,94.7314077545,24.0367416715,8.09941075991,8.35860721553,4.12243109448,15.9888894789,102.816557647,99.8248272288,2.97173041782,0.02
 12/19  01:00:00,89.3278433091,20.0132996199,5.96633100666,12.2698919145,4.12243109448,15.9888894789,83.5091509702,80.5174205524,2.97173041782,0.02
 12/19  02:00:00,99.7271699156,24.0367416715,6.73020828711,10.9625272887,4.12243109448,15.9888894789,105.262594978,102.27086456,2.97173041782,0.02
 12/19  03:00:00,94.1129083592,20.0132996199,4.96874281625,15.3316802724,4.12243109448,15.9888894789,85.3205507847,82.3288203668,2.97173041782,0.02
 12/19  04:00:00,102.228029132,24.0367416715,5.89206566662,13.1425391581,4.12243109448,15.9888894789,107.395871038,104.40414062,2.97173041782,0.02
 12/19  05:00:00,131.579255072,28.9311907039,6.19207027248,14.7675150211,12.3672932834,24.9413748627,121.719545616,116.746661587,4.9528840297,0.02
 12/19  06:00:00,164.171519814,28.4999375539,9.67659863751,43.7419070191,12.3672932834,24.9413748627,190.942307376,185.969423346,4.9528840297,0.02
 12/19  07:00:00,221.659711477,29.3957681968,9.92617575107,43.3982165913,24.7345865669,70.7195625826,190.123145999,171.615481025,9.90576805939,8.60189691537
 12/19  08:00:00,240.957651195,29.4298634995,9.94437578381,31.4103048507,37.1018798503,92.3937384068,163.640866245,153.715098185,9.90576805939,0.02
 12/19  09:00:00,231.970888861,29.4472905788,10.5282919726,27.5028955151,37.1018798503,104.434947198,155.58852816,145.662760101,9.90576805939,0.02
 12/19  10:00:00,237.383805671,29.4622098212,12.6951677337,23.6575755969,37.1018798503,116.476155989,152.708323223,134.170698421,9.90576805939,8.63185674211
 12/19  11:00:00,229.415085777,29.4750725614,15.6391471888,19.5943391533,37.1018798503,116.476155989,129.002987945,119.077219885,9.90576805939,0.02
 12/19  12:00:00,223.034756174,29.4971061508,18.9981659961,14.3989127111,37.1018798503,116.476155989,125.258359606,106.713458524,9.90576805939,8.63913302266
 12/19  13:00:00,210.884764731,29.5696627658,21.6004693166,11.3613539674,37.1018798503,104.434947198,111.273505569,101.347737509,9.90576805939,0.02
 12/19  14:00:00,218.351916327,29.5923795286,22.3537669916,9.3822682728,37.1018798503,116.476155989,118.371455238,99.826455169,9.90576805939,8.63923200976
 12/19  15:00:00,218.168275543,29.5845837852,22.3596925325,8.00967474905,37.1018798503,116.476155989,110.419333005,100.493564945,9.90576805939,0.02
 12/19  16:00:00,215.486442587,29.6121766823,21.298305637,7.20231169044,37.1018798503,116.476155989,119.169915822,100.628640911,9.90576805939,8.63550685092
 12/19  17:00:00,212.807918356,29.6349355693,20.0012600554,6.83686383251,37.1018798503,116.476155989,110.758941505,100.833173445,9.90576805939,0.02
 12/19  18:00:00,225.228044806,29.6558084819,19.6129002439,6.8021362188,37.1018798503,116.476155989,110.578947777,100.653179718,9.90576805939,0.02
 12/19  19:00:00,135.191212246,27.915015893,15.9928581279,0.0,24.7345865669,47.5788473902,92.4560494679,78.8949455267,4.9528840297,8.60821991151
 12/19  20:00:00,133.32612099,28.0601837231,15.2299477577,0.00121540947781,24.7345865669,47.5788473902,89.3350712581,84.3621872284,4.9528840297,0.02
 12/19  21:00:00,111.886075679,26.753673252,15.169632016,0.0,12.3672932834,38.6892022431,102.441496188,99.4497657704,2.97173041782,0.02
 12/19  22:00:00,90.8239115308,21.6434585682,11.9142835449,0.312374833342,12.3672932834,27.0668015668,86.4400644919,83.4483340741,2.97173041782,0.02
 12/19  23:00:00,63.8575772932,17.835782168,9.86526551682,0.0,4.12243109448,15.9888894789,78.6650802736,75.6733498557,2.97173041782,0.02
 12/19  24:00:00,72.6033948691,22.29472771,12.5623001776,0.0,4.12243109448,15.9888894789,100.620103708,97.62837329,2.97173041782,0.02
 12/20  01:00:00,66.2879993645,18.9245408939,9.8071374445,1.31546614948,4.12243109448,15.9888894789,81.4761558843,78.4844254665,2.97173041782,0.02
 12/20  02:00:00,72.8822284139,22.7302312004,12.9961258015,0.704347277265,4.12243109448,15.9888894789,102.689195361,99.6974649435,2.97173041782,0.02
 12/20  03:00:00,66.7637413699,18.7067891487,11.1338048179,1.81992512455,4.12243109448,15.9888894789,83.1393539408,80.1476235229,2.97173041782,0.02
 12/20  04:00:00,76.5873057616,23.514137483,14.6276935809,3.03716142779,4.12243109448,15.9888894789,104.538750591,101.547020173,2.97173041782,0.02
 12/20  05:00:00,98.9048753188,27.915015893,16.9870397357,1.83010198902,12.3672932834,24.9413748627,117.02165047,112.04876644,4.9528840297,0.02
 12/20  06:00:00,133.082692918,28.9818963616,20.1716523134,31.7564265016,12.3672932834,24.9413748627,185.483213689,180.510329659,4.9528840297,0.02
 12/20  07:00:00,183.406431897,29.4684986157,20.5605529796,23.0591815155,24.7345865669,70.7195625826,150.757319269,140.831551209,9.90576805939,0.02
 12/20  08:00:00,210.868037806,29.5438384964,20.8591319059,16.1045109714,37.1018798503,92.3937384068,131.398864997,121.473096938,9.90576805939,0.02
 12/20  09:00:00,206.61402349,29.599234936,20.6850120985,14.0207652514,37.1018798503,104.434947198,134.38854957,115.856264802,9.90576805939,8.62651670813
 12/20  10:00:00,214.136277673,29.650096983,17.6576898009,12.4616402206,37.1018798503,116.476155989,122.493014083,112.567246024,9.90576805939,0.02
 12/20  11:00:00,219.843059853,29.6656124838,14.1870827637,12.7560240034,37.1018798503,116.476155989,134.59493007,116.051650965,9.90576805939,8.63751104566
 12/20  12:00:00,226.918982754,29.7000832871,12.9535963077,11.8379778208,37.1018798503,116.476155989,128.099984147,118.174216088,9.90576805939,0.02
 12/20  13:00:00,218.26654619,29.7841475001,12.9558998115,9.10330861385,37.1018798503,104.434947198,129.371534275,110.831701366,9.90576805939,8.63406484938
 12/20  14:00:00,233.087447307,29.8437242098,12.9670057448,8.45515410113,37.1018798503,116.476155989,115.796615077,105.870847017,9.90576805939,0.02
 12/20  15:00:00,235.137618947,29.889025275,12.394210522,7.92514236504,37.1018798503,116.476155989,122.897486002,104.354336847,9.90576805939,8.6373810962
 12/20  16:00:00,235.342093904,29.9071527155,11.3931349815,7.45127075126,37.1018798503,116.476155989,124.209708673,105.66839597,9.90576805939,8.63554464369
 12/20  17:00:00,236.613276127,29.874126923,10.9735696631,7.32686255,37.1018798503,116.476155989,118.315564833,108.389796774,9.90576805939,0.02
 12/20  18:00:00,249.377258183,29.835471649,10.3921466983,7.96049418209,37.1018798503,116.476155989,123.59169089,113.66592283,9.90576805939,0.02
 12/20  19:00:00,160.727865514,28.0601837231,6.67789492709,0.0695691298937,24.7345865669,47.5788473902,84.7315698665,79.7586858368,4.9528840297,0.02
 12/20  20:00:00,161.153208228,28.4956872135,6.29351259341,0.294399936907,24.7345865669,47.5788473902,97.5057495617,83.9431029875,4.9528840297,8.60976254444
 12/20  21:00:00,138.33629145,27.1891767424,5.62772460386,0.281723603685,12.3672932834,38.6892022431,102.426059984,99.4343295667,2.97173041782,0.02
 12/20  22:00:00,116.347865968,23.057851865,4.04551147991,2.46603132966,12.3672932834,27.0668015668,88.1779399296,85.1862095117,2.97173041782,0.02
 12/20  23:00:00,90.9501642195,19.5777961295,2.79153406296,5.40711019837,4.12243109448,15.9888894789,78.9698782883,75.9781478705,2.97173041782,0.02
 12/20  24:00:00,109.54408827,24.4722451619,2.78082974457,9.46077611665,4.12243109448,15.9888894789,101.117566536,98.1258361178,2.97173041782,0.02
 12/21  01:00:00,96.4436024027,19.5777961295,1.81731020396,9.43516379493,4.12243109448,15.9888894789,82.7094055311,79.7176751132,2.97173041782,0.02
 12/21  02:00:00,113.853695353,24.4722451619,2.35851776366,13.9506395825,4.12243109448,15.9888894789,104.510641358,101.51891094,2.97173041782,0.02
 12/21  03:00:00,98.7041520095,19.5777961295,1.42732743909,12.5646358345,4.12243109448,15.9888894789,85.2603510983,82.2686206805,2.97173041782,0.02
 12/21  04:00:00,116.742314697,24.4722451619,1.29001551407,17.8545863326,4.12243109448,15.9888894789,107.416733138,104.42500272,2.97173041782,0.02
 12/21  05:00:00,138.125346062,28.4956872135,0.289425650765,12.5597940389,12.3672932834,24.9413748627,120.372111885,115.399227855,4.9528840297,0.02
 12/21  06:00:00,180.590479837,28.9481648314,3.57849903702,51.4199502365,12.3672932834,24.9413748627,188.670289433,183.697405403,4.9528840297,0.02
 12/21  07:00:00,228.354281816,29.4256470142,3.95113806441,41.751999429,24.7345865669,70.7195625826,199.058609946,189.132841887,9.90576805939,0.02
 12/21  08:00:00,249.722594534,29.4916910559,3.37643562315,31.7530627566,37.1018798503,92.3937384068,184.719800762,174.794032703,9.90576805939,0.02
 12/21  09:00:00,241.999585033,29.5108970768,2.96288383258,28.9274727922,37.1018798503,104.434947198,189.144326937,170.610261603,9.90576805939,8.62829727487
 12/21  10:00:00,249.528061145,29.5214506123,3.42103927464,25.1773031447,37.1018798503,116.476155989,174.132491945,164.206723886,9.90576805939,0.02
 12/21  11:00:00,245.909134585,29.5479087237,4.05543772046,21.3632626913,37.1018798503,116.476155989,174.782881443,156.239588529,9.90576805939,8.63752485428
 12/21  12:00:00,244.144932581,29.5870731401,4.67319684347,18.569595768,37.1018798503,116.476155989,159.448241912,149.522473852,9.90576805939,0.02
 12/21  13:00:00,231.881756289,29.6156496895,5.55370505972,16.062468818,37.1018798503,104.434947198,161.643124966,143.103261947,9.90576805939,8.63409495952
 12/21  14:00:00,241.801043763,29.6345405463,6.60823426824,14.497209563,37.1018798503,116.476155989,147.521401424,137.595633365,9.90576805939,0.02
 12/21  15:00:00,241.608986815,29.6572195521,7.59776294647,13.026266843,37.1018798503,116.476155989,150.827076822,132.28382816,9.90576805939,8.63748060299
 12/21  16:00:00,241.426259058,29.6983734401,7.98109079965,11.5655626272,37.1018798503,116.476155989,137.432145708,127.506377649,9.90576805939,0.02
 12/21  17:00:00,241.835073488,29.7028201887,7.2819879163,12.0136447598,37.1018798503,116.476155989,148.513635134,129.97728627,9.90576805939,8.63058080509
 12/21  18:00:00,254.721464784,29.6980181097,5.89887123559,13.2176931668,37.1018798503,116.476155989,146.123124519,136.19735646,9.90576805939,0.02
 12/21  19:00:00,159.683234469,27.915015893,1.1256620041,0.313217170034,24.7345865669,47.5788473902,90.2318521914,85.2589681617,4.9528840297,0.02
 12/21  20:00:00,160.159043622,28.3505193834,0.0,1.10804681957,24.7345865669,47.5788473902,94.1847996254,89.2119155957,4.9528840297,0.02
 12/21  21:00:00,143.64458637,28.4956872135,0.0,4.58210046831,12.3672932834,38.6892022431,119.361546559,107.780028414,2.97173041782,8.60978772686
 12/21  22:00:00,123.569881177,23.5804560535,0.141612174158,8.75704732397,12.3672932834,27.0668015668,93.989822487,90.9980920692,2.97173041782,0.02
 12/21  23:00:00,96.5154519094,19.5777961295,0.115839256262,10.4796737714,4.12243109448,15.9888894789,82.6664249097,79.6746944919,2.97173041782,0.02
 12/21  24:00:00,114.722780096,24.4722451619,0.209571984566,15.9668658983,4.12243109448,15.9888894789,105.878653383,102.886922965,2.97173041782,0.02
 12/22  01:00:00,100.704298551,19.5777961295,0.0427469735434,14.4471309804,4.12243109448,15.9888894789,89.9473861141,86.9556556963,2.97173041782,0.02
 12/22  02:00:00,120.240785443,24.4722451619,0.0271481157499,20.570058863,4.12243109448,15.9888894789,116.733159648,113.74142923,2.97173041782,0.02
 12/22  03:00:00,103.83057794,19.5777961295,0.0113305030399,17.3491308957,4.12243109448,15.9888894789,94.9070298039,91.9152993861,2.97173041782,0.02
 12/22  04:00:00,123.515530323,24.4722451619,0.0146445322084,23.9081142125,4.12243109448,15.9888894789,119.598423056,116.606692639,2.97173041782,0.02
 12/22  05:00:00,143.904317892,28.4956872135,0.0,16.6011564102,12.3672932834,24.9413748627,137.739166228,132.766282198,4.9528840297,0.02
 12/22  06:00:00,188.567804358,28.9439933627,0.740843752852,60.1145048938,12.3672932834,24.9413748627,194.041109905,189.068225875,4.9528840297,0.02
 12/22  07:00:00,236.233225814,29.4089432121,0.968839072815,50.3609048519,24.7345865669,70.7195625826,211.751273376,201.825505317,9.90576805939,0.02
 12/22  08:00:00,255.943738092,29.4718689913,1.5583225627,38.2400987586,37.1018798503,92.3937384068,194.727041898,184.801273839,9.90576805939,0.02
 12/22  09:00:00,248.775531961,29.4934199906,2.54935368531,34.4436519479,37.1018798503,104.434947198,193.08658757,174.552560414,9.90576805939,8.62825909686
 12/22  10:00:00,258.15934003,29.5056608457,4.13330498966,31.4349818534,37.1018798503,116.476155989,175.18022887,165.25446081,9.90576805939,0.02
 12/22  11:00:00,255.265644919,29.5144803933,6.13557614816,27.4505521469,37.1018798503,116.476155989,172.169664822,153.626351217,9.90576805939,8.63754554601
 12/22  12:00:00,252.562740609,29.5235146345,7.56001379206,23.0064893133,37.1018798503,116.476155989,152.845927659,142.9201596,9.90576805939,0.02
 12/22  13:00:00,240.745852837,29.5308340348,7.98129121272,20.8808239722,37.1018798503,104.434947198,157.36404571,138.824093348,9.90576805939,8.63418430231
 12/22  14:00:00,249.92428191,29.5435273009,8.62627698727,18.9553582292,37.1018798503,116.476155989,145.341878394,135.416110334,9.90576805939,0.02
 12/22  15:00:00,249.178294062,29.561824766,9.613644349,17.2681907279,37.1018798503,116.476155989,148.629099528,130.085712427,9.90576805939,8.63761904215
 12/22  16:00:00,248.679152762,29.5801916678,9.99421978236,16.347444561,37.1018798503,116.476155989,137.122137189,127.196369129,9.90576805939,0.02
 12/22  17:00:00,247.542603642,29.5975251128,9.98928769958,15.6952108675,37.1018798503,116.476155989,144.546513796,126.010125172,9.90576805939,8.63062056384
 12/22  18:00:00,258.797957294,29.6124762313,9.98083475069,15.5016938719,37.1018798503,116.476155989,135.270641559,125.3448735,9.90576805939,0.02
 12/22  19:00:00,161.251777797,28.0601837231,6.67150036698,0.480527010694,24.7345865669,47.5788473902,89.3385972584,84.3657132287,4.9528840297,0.02
 12/22  20:00:00,161.033580023,27.915015893,6.29511614309,0.668430149087,24.7345865669,47.5788473902,92.2042036405,87.2313196108,4.9528840297,0.02
 12/22  21:00:00,141.0541648,27.6246802327,6.15231396331,1.56208460312,12.3672932834,38.6892022431,104.617841023,101.626110606,2.97173041782,0.02
 12/22  22:00:00,119.921732266,23.4062546573,5.33608929834,6.10042910976,12.3672932834,27.0668015668,90.0256918878,87.0339614699,2.97173041782,0.02
 12/22  23:00:00,93.3321370608,19.5777961295,4.48551160113,8.38009739817,4.12243109448,15.9888894789,79.8036073083,76.8118768905,2.97173041782,0.02
 12/22  24:00:00,110.992188363,24.4722451619,5.78287581345,12.5908403798,4.12243109448,15.9888894789,110.666782777,99.0931490179,2.97173041782,8.60190334157
 12/23  01:00:00,95.5889298457,19.5777961295,4.11986881644,11.3923016464,4.12243109448,15.9888894789,83.1716921189,80.1799617011,2.97173041782,0.02
 12/23  02:00:00,112.641222928,24.4722451619,4.39864730126,16.317606835,4.12243109448,15.9888894789,105.34738472,102.355654302,2.97173041782,0.02
 12/23  03:00:00,98.3575581024,19.5777961295,3.10584322646,13.9425794998,4.12243109448,15.9888894789,85.5863945586,82.5946641408,2.97173041782,0.02
 12/23  04:00:00,115.79616496,24.4722451619,3.50340220435,19.13662735,4.12243109448,15.9888894789,107.627726106,104.635995688,2.97173041782,0.02
 12/23  05:00:00,122.639664468,28.4956872135,3.18926604251,15.9486636988,4.12243109448,16.0517297156,127.214837661,124.223107243,2.97173041782,0.02
 12/23  06:00:00,130.733050516,28.9311907039,2.55583395824,21.6376887066,4.12243109448,16.0517297156,128.27448924,125.282758822,2.97173041782,0.02
 12/23  07:00:00,159.735230641,29.3666941943,1.55885709149,25.6827128069,4.12243109448,39.6058045677,155.799308815,152.807578397,2.97173041782,0.02
 12/23  08:00:00,240.170183866,29.3666941943,4.05741966203,69.2214124481,12.3672932834,65.3531420225,218.384648443,213.411764413,4.9528840297,0.02
 12/23  09:00:00,217.844620296,29.3666941943,3.9385400934,58.7101241296,12.3672932834,68.2430321324,216.138627995,211.165743965,4.9528840297,0.02
 12/23  10:00:00,236.311003827,29.3671420182,4.5444633878,47.8776022522,16.4897243779,93.1370602926,202.360041462,194.415427015,7.92461444751,0.02
 12/23  11:00:00,231.972751646,29.3691205081,5.25558934998,41.9541926738,16.4897243779,93.1370602926,192.347161475,184.402547027,7.92461444751,0.02
 12/23  12:00:00,228.940503555,29.3722946662,5.75974142469,37.3999341659,16.4897243779,93.1370602926,194.39050477,177.850653562,7.92461444751,8.61523676117
 12/23  13:00:00,217.54383808,29.3749475425,6.32642712427,33.5816697956,16.4897243779,83.9857416113,180.265458395,172.320843948,7.92461444751,0.02
 12/23  14:00:00,215.835052045,29.3766673925,7.11253847402,30.8040737476,16.4897243779,83.9857416113,175.228367896,167.283753449,7.92461444751,0.02
 12/23  15:00:00,214.26627969,29.3779549083,7.78482949759,28.2819584749,16.4897243779,83.9857416113,170.221975307,162.27736086,7.92461444751,0.02
 12/23  16:00:00,168.876640124,29.3666941943,4.70083314742,2.72822667256,12.3672932834,70.6512738906,114.284053411,109.311169381,4.9528840297,0.02
 12/23  17:00:00,170.673880576,29.3666941943,3.83235984582,5.18464480091,12.3672932834,70.6512738906,127.047513106,113.482548589,4.9528840297,8.61208048752
 12/23  18:00:00,171.769472388,29.3666941943,3.38517839191,7.51687845814,12.3672932834,58.1284167478,126.800412201,121.827528171,4.9528840297,0.02
 12/23  19:00:00,138.629732453,28.5827879116,3.19093584657,6.64497512257,12.3672932834,24.9413748627,108.873659576,103.900775546,4.9528840297,0.02
 12/23  20:00:00,139.139394367,28.4956872135,3.16050634721,7.632925839,12.3672932834,24.9413748627,110.82766662,105.85478259,4.9528840297,0.02
 12/23  21:00:00,126.276531343,28.9311907039,3.13535391774,14.3930020354,4.12243109448,16.0517297156,119.800572223,116.808841805,2.97173041782,0.02
 12/23  22:00:00,106.750971911,23.1449525631,2.28361610062,13.4443391975,4.12243109448,15.9888894789,100.438989157,97.4472587389,2.97173041782,0.02
 12/23  23:00:00,102.520630928,20.0132996199,1.69485597164,19.1535314574,4.12243109448,15.9888894789,86.0171524161,83.0254219983,2.97173041782,0.02
 12/23  24:00:00,110.956476934,24.0367416715,2.71403120798,16.1260312509,4.12243109448,15.9888894789,108.283058946,105.291328528,2.97173041782,0.02
 12/24  01:00:00,103.469833867,20.0132996199,2.32538810176,22.5581977782,2.06121554724,15.9888894789,88.3016489188,85.309918501,2.97173041782,0.02
 12/24  02:00:00,110.550249737,24.0367416715,3.01741187242,18.7691906899,2.06121554724,15.9888894789,111.432878657,108.441148239,2.97173041782,0.02
 12/24  03:00:00,105.557187437,20.0132996199,2.304124448,25.193280387,2.06121554724,15.9888894789,90.1149626625,87.1232322446,2.97173041782,0.02
 12/24  04:00:00,112.319205718,24.0367416715,2.9700674384,20.6104216188,2.06121554724,15.9888894789,113.100304364,110.108573946,2.97173041782,0.02
 12/24  05:00:00,108.230627413,20.0132996199,2.27414256454,27.2769206592,2.06121554724,15.9888894789,91.333015021,88.3412846031,2.97173041782,0.02
 12/24  06:00:00,114.865999093,24.0367416715,2.45063013752,22.2193699001,2.06121554724,15.9888894789,114.449991975,111.458261558,2.97173041782,0.02
 12/24  07:00:00,111.856654279,20.0132996199,0.374896973866,30.0730284108,2.06121554724,15.9888894789,93.6996922133,90.7079617955,2.97173041782,0.02
 12/24  08:00:00,121.819748246,24.0367416715,0.0,25.2205923812,2.06121554724,15.9888894789,129.895234863,126.903504446,2.97173041782,0.02
 12/24  09:00:00,129.070823888,20.0132996199,0.0,30.4432870572,4.12243109448,41.7362269337,107.942510447,102.969626417,4.9528840297,0.02
 12/24  10:00:00,131.96973009,24.0367416715,0.0841371574499,23.5125382371,4.12243109448,41.7362269337,122.765255256,117.792371226,4.9528840297,0.02
 12/24  11:00:00,124.799804729,20.0132996199,0.984698598866,28.9266625375,4.12243109448,41.7362269337,90.5463544255,85.5734703958,4.9528840297,0.02
 12/24  12:00:00,131.391500162,24.0367416715,2.57320965384,22.3060238385,4.12243109448,41.7362269337,111.301452181,106.328568151,4.9528840297,0.02
 12/24  13:00:00,124.989623107,20.0132996199,2.60916215114,26.6015621352,4.12243109448,41.7362269337,89.0918285573,84.1189445276,4.9528840297,0.02
 12/24  14:00:00,132.110330747,24.0367416715,3.76243199195,19.5718300705,4.12243109448,41.7362269337,108.493237238,103.520353208,4.9528840297,0.02
 12/24  15:00:00,123.381319201,20.0132996199,2.9211744687,23.7957448579,4.12243109448,41.7362269337,87.4840513738,82.5111673441,4.9528840297,0.02
 12/24  16:00:00,131.722867146,24.0367416715,3.76287347659,18.0926802007,4.12243109448,41.7362269337,107.431148769,102.458264739,4.9528840297,0.02
 12/24  17:00:00,106.540813941,20.0132996199,2.5547931159,23.1390410504,4.12243109448,24.8785346261,95.885670175,82.3308807874,4.9528840297,8.60190535789
 12/24  18:00:00,118.821658935,24.0367416715,2.38483024255,21.7958338084,2.06121554724,15.9888894789,112.500682264,109.508951846,2.97173041782,0.02
 12/24  19:00:00,115.438968101,20.0132996199,1.15674138829,29.5526802301,2.06121554724,15.9888894789,92.7884165497,89.7966861319,2.97173041782,0.02
 12/24  20:00:00,121.278278946,24.0367416715,0.318287904303,24.8253172185,2.06121554724,15.9888894789,117.47877159,114.487041173,2.97173041782,0.02
 12/24  21:00:00,117.323043283,20.0132996199,0.0,33.6466561879,2.06121554724,15.9888894789,100.131238909,97.1395084915,2.97173041782,0.02
 12/24  22:00:00,123.693423167,24.0367416715,0.0,27.5401595438,2.06121554724,15.9888894789,125.875423904,122.883693486,2.97173041782,0.02
 12/24  23:00:00,120.277363595,20.0132996199,0.0,36.3366161711,2.06121554724,15.9888894789,101.369232765,98.3775023477,2.97173041782,0.02
 12/24  24:00:00,125.209926127,24.0367416715,0.0,29.5138024931,2.06121554724,15.9888894789,129.726181953,126.734451536,2.97173041782,0.02
 12/25  01:00:00,122.263566602,20.0132996199,0.0,38.6233496173,2.06121554724,15.9888894789,104.914558358,101.92282794,2.97173041782,0.02
 12/25  02:00:00,126.787738627,24.0367416715,0.0,31.1378545175,2.06121554724,15.9888894789,133.454747669,130.463017251,2.97173041782,0.02
 12/25  03:00:00,124.190594564,20.0132996199,0.0,40.5543570902,2.06121554724,15.9888894789,110.176983126,107.185252708,2.97173041782,0.02
 12/25  04:00:00,128.518423244,24.0367416715,0.0,32.3864925173,2.06121554724,15.9888894789,137.387465898,134.39573548,2.97173041782,0.02
 12/25  05:00:00,126.73113275,20.0132996199,0.0,42.0283260126,2.06121554724,15.9888894789,112.57976485,109.588034432,2.97173041782,0.02
