Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  06:00:00,131.050836466,24.0367416715,0.0,33.7057697733,2.06121554724,15.9888894789,143.609227688,140.61749727,2.97173041782,0.02
 12/25  07:00:00,128.721899829,20.0132996199,0.0,43.6905400735,2.06121554724,15.9888894789,115.878574755,112.886844337,2.97173041782,0.02
 12/25  08:00:00,132.216296909,24.0367416715,0.0,34.896074052,2.06121554724,15.9888894789,144.562909943,141.571179525,2.97173041782,0.02
 12/25  09:00:00,139.399816298,20.0132996199,0.0,41.4040427783,4.12243109448,41.7362269337,111.762074648,106.789190619,4.9528840297,0.02
 12/25  10:00:00,140.407649113,24.0367416715,0.0,31.5815020639,4.12243109448,41.7362269337,128.036645561,123.063761531,4.9528840297,0.02
 12/25  11:00:00,133.093297786,20.0132996199,0.679423168502,36.8285917717,4.12243109448,41.7362269337,95.0205014364,90.0476174067,4.9528840297,0.02
 12/25  12:00:00,134.961069978,24.0367416715,2.96551909258,25.4787695998,4.12243109448,41.7362269337,112.229169749,107.256285719,4.9528840297,0.02
 12/25  13:00:00,125.870731002,20.0132996199,3.6097572386,27.8748731816,4.12243109448,41.7362269337,88.2551019703,83.2822179406,4.9528840297,0.02
 12/25  14:00:00,131.261952864,24.0367416715,5.37352117314,20.4311005656,4.12243109448,41.7362269337,107.900870491,102.927986462,4.9528840297,0.02
 12/25  15:00:00,122.753753331,20.0132996199,4.57872324922,24.9189522706,4.12243109448,41.7362269337,88.1339469592,83.1610629295,4.9528840297,0.02
 12/25  16:00:00,128.298009312,24.0367416715,6.20396470179,18.1968884003,4.12243109448,41.7362269337,107.428341846,102.455457816,4.9528840297,0.02
 12/25  17:00:00,104.104273506,20.0132996199,4.88903234823,22.7591823496,4.12243109448,24.8785346261,87.0896474704,82.1167634407,4.9528840297,0.02
 12/25  18:00:00,117.738219228,24.0367416715,5.67567746786,21.9965738183,2.06121554724,15.9888894789,112.560478282,109.568747864,2.97173041782,0.02
 12/25  19:00:00,114.314311163,20.0132996199,3.79804913314,29.8200843024,2.06121554724,15.9888894789,93.2628546414,90.2711242235,2.97173041782,0.02
 12/25  20:00:00,121.273120299,24.0367416715,4.40617670184,24.612064513,2.06121554724,15.9888894789,125.551990795,113.978357371,2.97173041782,8.6019030059
 12/25  21:00:00,117.358777162,20.0132996199,3.48399566042,32.5149452869,2.06121554724,15.9888894789,94.7282215761,91.7364911583,2.97173041782,0.02
 12/25  22:00:00,123.681533756,24.0367416715,4.39500587376,26.3970742273,2.06121554724,15.9888894789,118.261683438,115.26995302,2.97173041782,0.02
 12/25  23:00:00,118.009321261,20.0132996199,3.4762950634,34.3345548746,2.06121554724,15.9888894789,95.6101576538,92.618427236,2.97173041782,0.02
 12/25  24:00:00,122.430841744,24.0367416715,4.85800497842,27.3908390218,2.06121554724,15.9888894789,119.172394032,116.180663614,2.97173041782,0.02
 12/26  01:00:00,119.363883241,20.0132996199,4.15191669889,34.0305061551,4.12243109448,15.9888894789,95.1639882128,92.172257795,2.97173041782,0.02
 12/26  02:00:00,123.796173695,24.0367416715,5.7096789351,26.7669451161,4.12243109448,15.9888894789,117.942771732,114.951041314,2.97173041782,0.02
 12/26  03:00:00,118.199630726,20.0132996199,5.18011645407,33.6659564277,4.12243109448,15.9888894789,94.914016562,91.9222861442,2.97173041782,0.02
 12/26  04:00:00,121.534289695,24.0367416715,6.90868604217,26.5373053691,4.12243109448,15.9888894789,117.914962483,114.923232065,2.97173041782,0.02
 12/26  05:00:00,150.482328611,28.9311907039,8.1261643946,28.2508518231,12.3672932834,24.9413748627,134.678563236,129.705679206,4.9528840297,0.02
 12/26  06:00:00,184.7726712,28.4956872135,11.6837473477,62.5945773828,12.3672932834,24.9413748627,204.807317027,199.834432998,4.9528840297,0.02
 12/26  07:00:00,244.146830212,29.3666941943,11.9347272103,66.2865944773,24.7345865669,70.7195625826,189.602450014,179.676681954,9.90576805939,0.02
 12/26  08:00:00,257.444266084,29.3666941943,11.9454837786,48.3494038874,37.1018798503,92.3937384068,169.480834997,159.555066938,9.90576805939,0.02
 12/26  09:00:00,244.530738969,29.3672198762,11.9420008329,41.1848243606,37.1018798503,104.434947198,162.153274193,152.227506133,9.90576805939,0.02
 12/26  10:00:00,248.739366729,29.3688440908,13.6958692545,33.4464347911,37.1018798503,116.476155989,159.158559111,140.621441298,9.90576805939,8.63134975413
 12/26  11:00:00,245.454862615,29.3706043482,14.9402143705,26.1671329085,37.1018798503,116.476155989,137.952532068,128.026764008,9.90576805939,0.02
 12/26  12:00:00,244.417731539,29.3761537008,15.5033694357,21.3000445536,37.1018798503,116.476155989,138.299918105,119.754234741,9.90576805939,8.63991530461
 12/26  13:00:00,233.598138657,29.4043857637,15.9088695833,17.8775459984,37.1018798503,104.434947198,130.591098832,112.050875503,9.90576805939,8.63445526885
 12/26  14:00:00,243.208405399,29.4465377287,15.9064527719,15.3035627048,37.1018798503,116.476155989,118.133496183,108.207728123,9.90576805939,0.02
 12/26  15:00:00,242.09857532,29.3921133264,14.7965906566,14.1517560806,37.1018798503,116.476155989,132.734852237,114.191121114,9.90576805939,8.63796306349
 12/26  16:00:00,240.079675227,29.3962499484,13.392436364,13.3528372297,37.1018798503,116.476155989,129.780595882,119.854827822,9.90576805939,0.02
 12/26  17:00:00,238.819249925,29.4029528798,12.3882174395,12.8474794847,37.1018798503,116.476155989,140.744822961,122.208135734,9.90576805939,8.63091916774
 12/26  18:00:00,252.025722013,29.4115529339,11.9703640708,13.6745457989,37.1018798503,116.476155989,134.250684369,124.32491631,9.90576805939,0.02
 12/26  19:00:00,156.326419742,26.753673252,8.06385183589,0.0,24.7345865669,47.5788473902,89.5709600226,84.5980759929,4.9528840297,0.02
 12/26  20:00:00,155.396122727,26.753673252,6.6659522092,0.0,24.7345865669,47.5788473902,93.0622250455,88.0893410159,4.9528840297,0.02
 12/26  21:00:00,134.843845315,26.753673252,5.54523399456,0.0,12.3672932834,38.6892022431,106.581981161,103.590250744,2.97173041782,0.02
 12/26  22:00:00,110.031540078,21.4029386016,4.01179061555,0.0,12.3672932834,27.0668015668,91.4287136841,88.4369832663,2.97173041782,0.02
 12/26  23:00:00,91.4752666184,19.9261989218,3.06514345176,6.79052017796,4.12243109448,15.9888894789,89.3439128334,77.7702731546,2.97173041782,8.60190926094
 12/26  24:00:00,105.834507318,24.0367416715,3.93851449398,8.08203279486,4.12243109448,15.9888894789,102.531388756,99.5396583378,2.97173041782,0.02
 12/27  01:00:00,98.5819291567,20.0132996199,3.00253991494,12.5577688431,4.12243109448,15.9888894789,83.3698327967,80.3781023789,2.97173041782,0.02
 12/27  02:00:00,109.948368919,24.0367416715,3.39760648877,11.472145605,4.12243109448,15.9888894789,105.27669299,102.284962572,2.97173041782,0.02
 12/27  03:00:00,102.111298547,20.0132996199,2.30013806088,16.3579275123,4.12243109448,15.9888894789,85.4150351462,82.4233047284,2.97173041782,0.02
 12/27  04:00:00,112.089528739,24.0367416715,2.97873629313,14.0606959657,4.12243109448,15.9888894789,107.490005098,104.49827468,2.97173041782,0.02
 12/27  05:00:00,142.321055122,28.9311907039,3.14611055616,15.8279350219,12.3672932834,24.9413748627,121.684293234,116.711409205,4.9528840297,0.02
 12/27  06:00:00,175.058664715,28.4975640367,6.70803943158,45.5956924137,12.3672932834,24.9413748627,191.181709548,186.208825519,4.9528840297,0.02
 12/27  07:00:00,231.572452877,29.3825282103,6.95631347946,45.2899698634,24.7345865669,70.7195625826,191.783960757,181.858192698,9.90576805939,0.02
 12/27  08:00:00,248.80667816,29.4102558905,6.95693909066,32.9341532696,37.1018798503,92.3937384068,175.000048108,165.074280049,9.90576805939,0.02
 12/27  09:00:00,238.717749765,29.4235107453,6.94805432781,28.9291544048,37.1018798503,104.434947198,168.784941637,158.859173578,9.90576805939,0.02
 12/27  10:00:00,246.363030635,29.4332936107,7.53299693141,25.2853368033,37.1018798503,116.476155989,171.114776968,152.576475909,9.90576805939,8.63253300017
 12/27  11:00:00,244.996276039,29.4473772982,7.95363985578,23.9799048328,37.1018798503,116.476155989,158.168746088,148.242978028,9.90576805939,0.02
 12/27  12:00:00,243.412751766,29.4604589994,8.54267893856,22.4186757724,37.1018798503,116.476155989,162.858215518,144.312538683,9.90576805939,8.63990877557
 12/27  13:00:00,230.344113964,29.4718924682,8.37235222847,21.2168031765,37.1018798503,104.434947198,152.224012021,142.298243962,9.90576805939,0.02
 12/27  14:00:00,239.444633162,29.4827006515,8.53805048179,19.7798883089,37.1018798503,116.476155989,158.849147176,140.303285297,9.90576805939,8.64009381892
 12/27  15:00:00,239.290169309,29.4918729558,9.3683808286,18.3123101964,37.1018798503,116.476155989,153.652743631,135.108939136,9.90576805939,8.63803643479
 12/27  16:00:00,237.305342232,29.5057940215,9.83805935367,15.825288423,37.1018798503,116.476155989,139.628851761,129.703083702,9.90576805939,0.02
 12/27  17:00:00,235.365439204,29.5319504442,9.96216625629,14.8079473023,37.1018798503,116.476155989,145.632502086,127.096359072,9.90576805939,8.63037495416
 12/27  18:00:00,247.507409779,29.5413198703,9.95237239706,15.1010401272,37.1018798503,116.476155989,137.32566209,127.399894031,9.90576805939,0.02
 12/27  19:00:00,151.796210879,27.4069284875,5.49823284418,0.124524489304,24.7345865669,47.5788473902,89.9126460574,84.9397620277,4.9528840297,0.02
 12/27  20:00:00,154.224312122,28.2053515532,3.74558786763,0.928369014768,24.7345865669,47.5788473902,92.9954870147,88.022602985,4.9528840297,0.02
 12/27  21:00:00,131.523695384,26.753673252,3.83453262025,0.0,12.3672932834,38.6892022431,105.806749519,102.815019101,2.97173041782,0.02
 12/27  22:00:00,115.184882487,23.5804560535,3.31871019993,6.47695387658,12.3672932834,27.0668015668,91.0115963476,88.0198659298,2.97173041782,0.02
 12/27  23:00:00,89.4637350423,19.5777961295,2.52970027098,8.44124933075,4.12243109448,15.9888894789,80.5926370564,77.6009066386,2.97173041782,0.02
 12/27  24:00:00,107.25046349,24.4722451619,3.31884804928,12.9943633012,4.12243109448,15.9888894789,103.163667469,100.171937051,2.97173041782,0.02
 12/28  01:00:00,93.435900501,19.5777961295,2.52150575445,11.7539298977,4.12243109448,15.9888894789,84.1662037764,81.1744733586,2.97173041782,0.02
 12/28  02:00:00,109.992614457,24.4722451619,3.27545986998,16.6184159735,4.12243109448,15.9888894789,114.860840147,103.287201589,2.97173041782,8.60190813979
 12/28  03:00:00,97.5598171951,19.5777961295,2.11696722473,14.2458994595,4.12243109448,15.9888894789,86.2440318897,83.2523014718,2.97173041782,0.02
 12/28  04:00:00,118.002180566,24.4722451619,1.85177894333,19.7020304968,4.12243109448,15.9888894789,108.327499491,105.335769073,2.97173041782,0.02
 12/28  05:00:00,139.106590657,28.4956872135,1.19367777814,13.6295972025,12.3672932834,24.9413748627,121.539270536,116.566386507,4.9528840297,0.02
 12/28  06:00:00,185.382079179,28.9421758945,4.62580362796,55.3239096588,12.3672932834,24.9413748627,189.410579053,184.437695023,4.9528840297,0.02
 12/28  07:00:00,233.119840746,29.4022543721,4.37214735474,45.496120763,24.7345865669,70.7195625826,198.905381303,188.979613244,9.90576805939,0.02
 12/28  08:00:00,253.14361462,29.4505094807,4.54399167965,33.9944404012,37.1018798503,92.3937384068,182.832484471,172.906716411,9.90576805939,0.02
 12/28  09:00:00,244.665302105,29.4730368343,4.37503195414,30.6527604866,37.1018798503,104.434947198,176.591802918,166.666034859,9.90576805939,0.02
 12/28  10:00:00,253.735550785,29.4863713865,4.54673064928,28.5647322512,37.1018798503,116.476155989,182.045064329,163.506718763,9.90576805939,8.63257750633
 12/28  11:00:00,252.455862608,29.4968042531,5.55231383185,26.6287771293,37.1018798503,116.476155989,166.913402681,156.987634622,9.90576805939,0.02
 12/28  12:00:00,250.880219256,29.5069608354,5.97342954698,25.0632540182,37.1018798503,116.476155989,171.343701308,152.79792399,9.90576805939,8.64000925867
 12/28  13:00:00,237.493371686,29.5154520136,6.55249090399,23.467097287,37.1018798503,104.434947198,158.837603452,148.911835392,9.90576805939,0.02
 12/28  14:00:00,244.952517015,29.5236991583,6.96174943824,21.5422131605,37.1018798503,116.476155989,163.21135855,144.66547585,9.90576805939,8.64011464007
 12/28  15:00:00,242.673405288,29.5305210853,7.54943834579,20.1804576776,37.1018798503,116.476155989,151.170659737,141.244891677,9.90576805939,0.02
 12/28  16:00:00,239.99697379,29.536886107,8.55331387081,18.4567136632,37.1018798503,116.476155989,154.272949301,135.730932107,9.90576805939,8.6362491342
 12/28  17:00:00,238.952580875,29.5436196268,8.96670563584,17.7040867219,37.1018798503,116.476155989,142.763001062,132.837233002,9.90576805939,0.02
 12/28  18:00:00,250.620349109,29.5584929035,9.54588518463,17.2161890559,37.1018798503,116.476155989,148.850559835,130.324125874,9.90576805939,8.62066590139
 12/28  19:00:00,152.479847185,28.0601837231,7.22484643311,0.723509987967,24.7345865669,47.5788473902,90.9963752825,86.0234912528,4.9528840297,0.02
 12/28  20:00:00,150.306267331,27.915015893,7.26058809857,0.864383057431,24.7345865669,47.5788473902,93.6031622089,88.6302781792,4.9528840297,0.02
 12/28  21:00:00,129.695535154,27.6246802327,7.18704713609,1.83444193014,12.3672932834,38.6892022431,106.164756285,103.173025867,2.97173041782,0.02
 12/28  22:00:00,113.55185378,23.5804560535,6.16655180468,7.3583275066,12.3672932834,27.0668015668,91.1329418735,88.1412114557,2.97173041782,0.02
 12/28  23:00:00,87.4718630498,19.5777961295,5.1535449758,8.74300229193,4.12243109448,15.9888894789,80.683531639,77.6918012212,2.97173041782,0.02
 12/28  24:00:00,103.75488874,24.4722451619,7.10254868807,12.6806136005,4.12243109448,15.9888894789,103.171127594,100.179397176,2.97173041782,0.02
 12/29  01:00:00,90.5729794655,19.5777961295,5.83399108873,11.0326581602,4.12243109448,15.9888894789,83.877056858,80.8853264402,2.97173041782,0.02
 12/29  02:00:00,107.502436816,24.4722451619,7.38852843659,15.0927274017,4.12243109448,15.9888894789,105.318221394,102.326490976,2.97173041782,0.02
 12/29  03:00:00,93.3142241306,19.5777961295,5.60620700383,12.6709524962,4.12243109448,15.9888894789,85.3694132952,82.3776828774,2.97173041782,0.02
 12/29  04:00:00,108.106695765,24.4722451619,6.66274673113,16.9921798539,4.12243109448,15.9888894789,115.746281892,104.172638021,2.97173041782,8.6019134531
 12/29  05:00:00,130.031080337,28.4956872135,7.15906043173,11.3853137784,12.3672932834,24.9413748627,120.034241016,115.061356986,4.9528840297,0.02
 12/29  06:00:00,174.908448426,28.9435012794,10.6245405619,50.2200949395,12.3672932834,24.9413748627,187.364851179,182.39196715,4.9528840297,0.02
 12/29  07:00:00,221.818471031,29.4077314609,10.3582870764,40.3650149178,24.7345865669,70.7195625826,177.126937301,167.201169242,9.90576805939,0.02
 12/29  08:00:00,242.101431838,29.4650424908,10.5319920314,29.1895205199,37.1018798503,92.3937384068,158.731372657,148.805604598,9.90576805939,0.02
 12/29  09:00:00,234.885468183,29.4870021779,10.9539515805,25.741356481,37.1018798503,104.434947198,150.479355057,140.553586998,9.90576805939,0.02
 12/29  10:00:00,243.165103562,29.4995597006,11.5394311866,23.4582146717,37.1018798503,116.476155989,153.971406708,135.432997998,9.90576805939,8.63264065112
 12/29  11:00:00,238.756139474,29.5102787607,12.5392766219,20.9387671961,37.1018798503,116.476155989,138.729735976,128.803967917,9.90576805939,0.02
 12/29  12:00:00,235.2196481,29.5218512783,13.5448826709,17.3238740437,37.1018798503,116.476155989,139.331691152,120.785787977,9.90576805939,8.64013511617
 12/29  13:00:00,220.34509814,29.56692148,14.5430415968,13.5401899691,37.1018798503,104.434947198,121.911780654,111.986012595,9.90576805939,0.02
 12/29  14:00:00,227.05762804,29.6341010773,16.0425046267,10.9948595741,37.1018798503,116.476155989,120.33522181,101.789273584,9.90576805939,8.64018016589
 12/29  15:00:00,223.763282748,29.6615939167,16.8343480609,9.6003749443,37.1018798503,116.476155989,109.119252757,99.1934846974,9.90576805939,0.02
 12/29  16:00:00,221.777206784,29.7017781975,17.383818567,8.40408328648,37.1018798503,116.476155989,116.574864383,98.0327347101,9.90576805939,8.63636161311
 12/29  17:00:00,221.686119476,29.7194376731,17.7720909608,7.697227959,37.1018798503,116.476155989,107.479075556,97.5533074965,9.90576805939,0.02
 12/29  18:00:00,234.109992422,29.7145946084,17.2219240993,7.84600375823,37.1018798503,116.476155989,117.546243767,99.019752122,9.90576805939,8.62072358592
 12/29  19:00:00,145.332551143,27.7698480629,13.6703883631,0.0,24.7345865669,47.5788473902,83.2276885174,78.2548044877,4.9528840297,0.02
 12/29  20:00:00,145.891749217,28.2053515532,13.2848009905,0.0778840075247,24.7345865669,47.5788473902,88.7890716527,83.816187623,4.9528840297,0.02
 12/29  21:00:00,125.381376799,27.6246802327,13.2138374388,0.301084001885,12.3672932834,38.6892022431,102.037612225,99.045881807,2.97173041782,0.02
 12/29  22:00:00,101.453650492,21.4029386016,10.5432050488,0.0,12.3672932834,27.0668015668,88.2944470751,85.3027166573,2.97173041782,0.02
 12/29  23:00:00,73.3986839567,17.835782168,8.86665664419,0.0,4.12243109448,15.9888894789,78.4554341687,75.4637037509,2.97173041782,0.02
 12/29  24:00:00,85.4885816058,23.3834864359,11.149196687,1.94297785836,4.12243109448,15.9888894789,100.354281315,97.3625508973,2.97173041782,0.02
 12/30  01:00:00,78.0825380885,19.7955478747,8.75735996621,5.0256712742,4.12243109448,15.9888894789,81.0229314254,78.0312010076,2.97173041782,0.02
 12/30  02:00:00,87.3920071672,24.0367416715,11.4424495482,5.82200110794,4.12243109448,15.9888894789,102.047066801,99.0553363832,2.97173041782,0.02
 12/30  03:00:00,81.2016215429,20.0132996199,9.00723139349,8.70009989127,4.12243109448,15.9888894789,82.7409002218,79.749169804,2.97173041782,0.02
 12/30  04:00:00,89.1349391298,24.0367416715,10.9065335575,8.03997946322,4.12243109448,15.9888894789,104.135940127,101.144209709,2.97173041782,0.02
 12/30  05:00:00,100.329938136,28.9311907039,12.1379910642,11.2845502031,4.12243109448,16.0517297156,124.261778145,121.270047727,2.97173041782,0.02
 12/30  06:00:00,98.4780204127,28.4956872135,12.1008162763,9.83625392622,4.12243109448,16.0517297156,134.224107069,122.650466423,2.97173041782,8.60191022786
 12/30  07:00:00,128.931495204,29.3666941943,12.1012957474,15.818455183,4.12243109448,39.6058045677,119.142459152,116.150728734,2.97173041782,0.02
 12/30  08:00:00,202.912048923,29.3666941943,15.5621851287,53.0818433979,12.3672932834,65.3531420225,172.979972241,168.007088211,4.9528840297,0.02
 12/30  09:00:00,181.88463023,29.3666941943,15.8474581361,43.9528614511,12.3672932834,68.2430321324,168.59577052,163.62288649,4.9528840297,0.02
 12/30  10:00:00,197.272914559,29.3802135661,16.4090164745,32.7751143291,16.4897243779,93.1370602926,154.100006352,146.155391905,7.92461444751,0.02
 12/30  11:00:00,191.831479335,29.3858707784,17.9025822107,27.6117947863,16.4897243779,93.1370602926,143.011695604,135.067081156,7.92461444751,0.02
 12/30  12:00:00,190.0234404,29.3876187971,18.6736391018,25.0173274674,16.4897243779,93.1370602926,139.090634652,131.146020205,7.92461444751,0.02
 12/30  13:00:00,179.857123807,29.3882721358,18.6784603115,23.703996522,16.4897243779,83.9857416113,146.851166974,130.315620643,7.92461444751,8.6109318833
 12/30  14:00:00,176.668158579,29.3885299167,18.6797837748,22.6632406107,16.4897243779,83.9857416113,137.833171938,129.88855749,7.92461444751,0.02
 12/30  15:00:00,174.369650706,29.388557923,18.6739180904,21.9114731941,16.4897243779,83.9857416113,137.250257509,129.305643062,7.92461444751,0.02
 12/30  16:00:00,134.594267092,29.3666941943,14.9842552734,0.525824470953,12.3672932834,70.6512738906,82.6193011216,77.6464170919,4.9528840297,0.02
 12/30  17:00:00,136.39298696,29.3666941943,14.2979666686,1.38038931502,12.3672932834,70.6512738906,84.4092005119,79.4363164822,4.9528840297,0.02
 12/30  18:00:00,139.003300341,29.3666941943,13.1109073594,3.24830664376,12.3672932834,58.1284167478,91.9011300227,86.928245993,4.9528840297,0.02
 12/30  19:00:00,102.786537524,26.753673252,11.5734188993,0.0,12.3672932834,24.9413748627,114.469274823,100.91448026,4.9528840297,8.60191053363
 12/30  20:00:00,102.520309136,26.753673252,11.1562973866,0.0,12.3672932834,24.9413748627,110.773964974,105.801080944,4.9528840297,0.02
 12/30  21:00:00,93.5851322858,27.8424319779,9.99485206897,3.66783718856,4.12243109448,16.0517297156,119.212408904,116.220678487,2.97173041782,0.02
 12/30  22:00:00,90.3008555273,23.1449525631,7.06549071084,7.75633663629,4.12243109448,15.9888894789,99.0932550376,96.1015246198,2.97173041782,0.02
 12/30  23:00:00,87.8797192295,20.0132996199,6.0670826269,11.5548247664,4.12243109448,15.9888894789,84.924671061,81.9329406432,2.97173041782,0.02
 12/30  24:00:00,95.6905876117,24.0367416715,8.09544376005,10.6191573701,4.12243109448,15.9888894789,106.871862803,103.880132386,2.97173041782,0.02
 12/31  01:00:00,88.6434899582,20.0132996199,6.01043810247,15.1038302195,2.06121554724,15.9888894789,87.3696488318,84.377918414,2.97173041782,0.02
 12/31  02:00:00,97.5768004179,24.0367416715,7.22741282819,13.5832050977,2.06121554724,15.9888894789,110.007998373,107.016267955,2.97173041782,0.02
 12/31  03:00:00,93.3817921613,20.0132996199,4.95977856245,17.7848299518,2.06121554724,15.9888894789,88.9399746586,85.9482442407,2.97173041782,0.02
 12/31  04:00:00,102.933003557,24.0367416715,5.52647344129,15.8265847634,2.06121554724,15.9888894789,111.600918039,108.609187621,2.97173041782,0.02
 12/31  05:00:00,96.0214959886,20.0132996199,4.68388430015,19.9894214786,2.06121554724,15.9888894789,90.2535949732,87.2618645554,2.97173041782,0.02
 12/31  06:00:00,103.723784058,24.0367416715,5.84774591719,17.3380868444,2.06121554724,15.9888894789,113.030241753,110.038511335,2.97173041782,0.02
 12/31  07:00:00,98.5808673222,20.0132996199,4.30630586679,21.9902205019,2.06121554724,15.9888894789,91.2738596864,88.2821292686,2.97173041782,0.02
 12/31  08:00:00,106.010098494,24.0367416715,5.45530405213,19.0886314989,2.06121554724,15.9888894789,114.300080967,111.308350549,2.97173041782,0.02
 12/31  09:00:00,110.494960166,20.0132996199,4.70060129318,20.6893294904,4.12243109448,41.7362269337,89.9853260285,85.0124419988,4.9528840297,0.02
 12/31  10:00:00,113.337298134,24.0367416715,7.32362403536,15.7062833693,4.12243109448,41.7362269337,109.193749148,104.220865118,4.9528840297,0.02
 12/31  11:00:00,100.943425745,20.0132996199,7.38357635835,16.0653515193,4.12243109448,41.7362269337,86.0744815432,81.1015975135,4.9528840297,0.02
 12/31  12:00:00,104.07066727,24.0367416715,11.4521056411,10.4023398251,4.12243109448,41.7362269337,102.71868185,97.7457978206,4.9528840297,0.02
 12/31  13:00:00,96.3767029044,20.0132996199,9.64584804772,11.3016891429,4.12243109448,41.7362269337,81.1212904131,76.1484063834,4.9528840297,0.02
 12/31  14:00:00,103.404149946,24.0367416715,13.1015724277,7.92269609612,4.12243109448,41.7362269337,98.4676895768,93.4948055471,4.9528840297,0.02
 12/31  15:00:00,95.5336323869,20.0132996199,10.9253486132,8.94994322789,4.12243109448,41.7362269337,79.1440130222,74.1711289925,4.9528840297,0.02
 12/31  16:00:00,104.336484696,24.0367416715,13.7881636252,6.43438336727,4.12243109448,41.7362269337,97.2879081453,92.3150241156,4.9528840297,0.02
 12/31  17:00:00,79.0943575137,20.0132996199,10.2259424004,8.04890359508,4.12243109448,24.8785346261,79.9948734401,75.0219894104,4.9528840297,0.02
 12/31  18:00:00,88.8566077784,24.0367416715,11.1539350251,8.9599121761,2.06121554724,15.9888894789,105.460817117,102.469086699,2.97173041782,0.02
 12/31  19:00:00,85.929438376,20.0132996199,7.49550109793,13.3989835938,2.06121554724,15.9888894789,88.2741890471,85.2824586293,2.97173041782,0.02
 12/31  20:00:00,96.16257374,24.0367416715,8.19831330957,12.5278524421,2.06121554724,15.9888894789,111.275728122,108.283997704,2.97173041782,0.02
 12/31  21:00:00,91.0415279584,20.0132996199,6.5547218972,17.3621995429,2.06121554724,15.9888894789,90.5673136063,87.5755831885,2.97173041782,0.02
 12/31  22:00:00,99.5985789392,24.0367416715,9.11744298765,15.2298587947,2.06121554724,15.9888894789,113.184714153,110.192983735,2.97173041782,0.02
 12/31  23:00:00,95.7922052882,20.0132996199,7.52610206964,20.0950697698,2.06121554724,15.9888894789,100.105845213,88.5321996617,2.97173041782,8.6019151339
 12/31  24:00:00,103.185398767,24.0367416715,9.46980733887,17.3241019094,2.06121554724,15.9888894789,114.191235966,111.199505548,2.97173041782,0.02
 01/01  01:00:00,87.9521932352,20.0132996199,11.5396532044,20.5384628618,2.06121554724,15.9888894789,92.438016775,89.4462863572,2.97173041782,0.02
 01/01  02:00:00,92.9445895152,24.0367416715,19.9398214022,16.1820368727,2.06121554724,15.9888894789,114.347671001,111.355940583,2.97173041782,0.02
 01/01  03:00:00,86.9255964242,20.0132996199,13.8516510586,20.4028219801,2.06121554724,15.9888894789,92.3381194404,89.3463890226,2.97173041782,0.02
 01/01  04:00:00,89.0920193716,24.0367416715,15.1770720611,16.6178025024,2.06121554724,15.9888894789,114.80088056,111.809150142,2.97173041782,0.02
 01/01  05:00:00,86.1197760004,20.0132996199,10.7835025441,21.0203103302,2.06121554724,15.9888894789,92.7895844297,89.7978540119,2.97173041782,0.02
 01/01  06:00:00,93.4834133255,24.0367416715,12.3078693854,17.4159752769,2.06121554724,15.9888894789,115.280535213,112.288804795,2.97173041782,0.02
 01/01  07:00:00,91.7444433619,20.0132996199,9.51460452708,21.8415576434,2.06121554724,15.9888894789,92.9179465601,89.9262161423,2.97173041782,0.02
 01/01  08:00:00,97.9302311447,24.0367416715,11.8573299528,18.0644419717,2.06121554724,15.9888894789,115.457527964,112.465797546,2.97173041782,0.02
 01/01  09:00:00,104.387161144,20.0132996199,9.48832852725,19.688487614,4.12243109448,41.7362269337,90.9581882117,85.985304182,4.9528840297,0.02
 01/01  10:00:00,109.398844007,24.0367416715,12.0320997981,15.570947898,4.12243109448,41.7362269337,110.692000939,105.719116909,4.9528840297,0.02
 01/01  11:00:00,102.721063576,20.0132996199,9.89756781817,18.9585983438,4.12243109448,41.7362269337,89.5153296372,84.5424456075,4.9528840297,0.02
 01/01  12:00:00,105.185506789,24.0367416715,13.2814482031,14.5503480181,4.12243109448,41.7362269337,109.814575119,104.84169109,4.9528840297,0.02
 01/01  13:00:00,98.5433334413,20.0132996199,10.8247763756,17.2461536463,4.12243109448,41.7362269337,88.7806273246,83.8077432949,4.9528840297,0.02
 01/01  14:00:00,100.883623998,24.0367416715,13.6724586124,10.9217155372,4.12243109448,41.7362269337,106.113010102,101.140126072,4.9528840297,0.02
 01/01  15:00:00,93.7243954726,20.0132996199,10.8784672163,14.6391497744,4.12243109448,41.7362269337,86.752086323,81.7792022933,4.9528840297,0.02
 01/01  16:00:00,97.8713031262,24.0367416715,14.0532476872,11.822415235,4.12243109448,41.7362269337,108.46477321,103.49188918,4.9528840297,0.02
 01/01  17:00:00,75.4428770395,20.0132996199,11.3573205919,13.8870941563,4.12243109448,24.8785346261,87.1698625003,82.1969784706,4.9528840297,0.02
 01/01  18:00:00,81.6199435853,24.0367416715,14.3846564003,14.2263050444,2.06121554724,15.9888894789,111.393150472,108.401420054,2.97173041782,0.02
 01/01  19:00:00,83.4898175394,20.0132996199,11.3787833818,19.1808715239,2.06121554724,15.9888894789,92.1564725806,89.1647421628,2.97173041782,0.02
 01/01  20:00:00,87.4691113784,24.0367416715,14.1445022533,16.0142599179,2.06121554724,15.9888894789,115.172805088,112.18107467,2.97173041782,0.02
 01/01  21:00:00,84.2719119951,20.0132996199,11.270557414,20.0828346116,2.06121554724,15.9888894789,92.7967320757,89.8050016578,2.97173041782,0.02
 01/01  22:00:00,88.8046539199,24.0367416715,15.4390731052,16.3009437285,2.06121554724,15.9888894789,115.211895057,112.220164639,2.97173041782,0.02
 01/01  23:00:00,86.81222456,20.0132996199,13.8635239295,20.2775771164,2.06121554724,15.9888894789,92.7954468954,89.8037164775,2.97173041782,0.02
 01/01  24:00:00,92.8234657906,24.0367416715,19.8591314573,16.1416029769,2.06121554724,15.9888894789,114.878600008,111.88686959,2.97173041782,0.02
